Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,165.5,14.5,2.45,0.5,28.0,11.77,0.0
2016,1,1,8,0,331.0,29.0,2.7,1.0,56.0,24.09,13.58
2016,1,1,8,15,432.5,37.5,2.7,1.5,95.0,41.73,23.18
2016,1,1,8,30,534.0,46.0,2.7,2.0,134.0,86.35,48.42
2016,1,1,8,45,592.5,52.5,2.75,2.5,174.0,134.74,85.5
2016,1,1,9,0,651.0,59.0,2.8,3.0,214.0,189.47,132.97
2016,1,1,9,15,691.0,63.0,2.85,3.5,252.0,243.07,182.63
2016,1,1,9,30,731.0,67.0,2.9,4.0,290.0,300.68,236.3
2016,1,1,9,45,764.0,69.0,2.95,5.0,324.5,356.12,287.34
2016,1,1,10,0,797.0,71.0,3.0,6.0,359.0,413.55,338.83
2016,1,1,10,15,815.0,73.5,2.95,6.0,387.5,466.18,386.23
2016,1,1,10,30,833.0,76.0,2.9,6.0,416.0,518.67,432.21
2016,1,1,10,45,846.0,77.0,2.85,6.5,438.0,566.33,472.28
2016,1,1,11,0,859.0,78.0,2.8,7.0,460.0,612.8,510.2
2016,1,1,11,15,866.5,79.0,2.7,7.0,474.5,654.31,543.91
2016,1,1,11,30,874.0,80.0,2.6,7.0,489.0,693.72,575.17
2016,1,1,11,45,878.0,80.0,2.55,7.5,496.5,727.21,599.6
2016,1,1,12,0,882.0,80.0,2.5,8.0,504.0,757.95,620.97
2016,1,1,12,15,882.0,80.0,2.45,8.0,503.5,782.77,638.89
2016,1,1,12,30,882.0,80.0,2.4,8.0,503.0,804.38,654.46
2016,1,1,12,45,880.0,79.0,2.35,8.0,495.5,819.87,665.55
2016,1,1,13,0,878.0,78.0,2.3,8.0,488.0,831.92,674.24
2016,1,1,13,15,870.0,77.0,2.25,8.0,472.5,835.51,676.85
2016,1,1,13,30,862.0,76.0,2.2,8.0,457.0,835.52,677.02
2016,1,1,13,45,850.5,74.5,2.15,8.0,434.5,828.44,672.11
2016,1,1,14,0,839.0,73.0,2.1,8.0,412.0,817.89,664.77
2016,1,1,14,15,820.5,70.5,2.0,8.0,383.5,796.92,649.3
2016,1,1,14,30,802.0,68.0,1.9,8.0,355.0,772.87,631.49
2016,1,1,14,45,776.0,65.0,1.8,8.0,320.5,739.24,606.24
2016,1,1,15,0,750.0,62.0,1.7,8.0,286.0,703.2,578.72
2016,1,1,15,15,710.0,58.0,1.5,7.0,247.5,652.97,540.7
2016,1,1,15,30,670.0,54.0,1.3,6.0,209.0,601.54,500.34
2016,1,1,15,45,608.0,48.0,1.1,5.5,168.5,538.79,448.45
2016,1,1,16,0,546.0,42.0,0.9,5.0,128.0,470.64,390.04
2016,1,1,16,15,442.5,34.0,0.9,4.5,89.5,374.83,305.41
2016,1,1,16,30,339.0,26.0,0.9,4.0,51.0,280.33,188.98
2016,1,1,16,45,169.5,13.0,0.95,3.5,25.5,111.4,0.0
2016,1,1,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,3.5,14.0,2.35,1.5,14.0,12.73,0.0
2016,1,2,8,0,7.0,28.0,2.5,2.0,28.0,24.07,13.46
2016,1,2,8,15,27.0,44.5,2.5,2.5,48.5,38.14,26.7
2016,1,2,8,30,47.0,61.0,2.5,3.0,69.0,56.42,41.87
2016,1,2,8,45,57.0,78.0,2.5,3.5,90.0,76.48,59.13
2016,1,2,9,0,67.0,95.0,2.5,4.0,111.0,98.07,78.03
2016,1,2,9,15,73.5,110.5,2.5,4.0,130.5,118.85,96.65
2016,1,2,9,30,80.0,126.0,2.5,4.0,150.0,140.55,116.06
2016,1,2,9,45,88.0,139.0,2.5,4.5,168.5,161.27,134.26
2016,1,2,10,0,96.0,152.0,2.5,5.0,187.0,182.91,153.07
2016,1,2,10,15,159.0,162.5,2.45,5.0,225.5,234.5,197.32
2016,1,2,10,30,222.0,173.0,2.4,5.0,264.0,286.9,242.16
2016,1,2,10,45,224.0,182.5,2.4,5.5,278.5,309.86,261.45
2016,1,2,11,0,226.0,192.0,2.4,6.0,293.0,332.67,280.38
2016,1,2,11,15,209.5,200.0,2.35,6.0,296.0,341.88,288.01
2016,1,2,11,30,193.0,208.0,2.3,6.0,299.0,349.52,294.17
2016,1,2,11,45,191.0,211.5,2.25,6.5,302.5,360.82,303.01
2016,1,2,12,0,189.0,215.0,2.2,7.0,306.0,371.56,311.25
2016,1,2,12,15,180.0,215.5,2.15,7.0,302.0,372.9,312.25
2016,1,2,12,30,171.0,216.0,2.1,7.0,298.0,373.34,312.54
2016,1,2,12,45,144.5,212.0,2.05,7.0,281.0,353.43,295.9
2016,1,2,13,0,118.0,208.0,2.0,7.0,264.0,332.17,278.14
2016,1,2,13,15,131.5,202.0,1.9,7.0,262.0,340.49,285.65
2016,1,2,13,30,145.0,196.0,1.8,7.0,260.0,348.66,292.9
2016,1,2,13,45,109.5,184.0,1.75,7.5,231.0,307.54,258.07
2016,1,2,14,0,74.0,172.0,1.7,8.0,202.0,250.57,210.13
2016,1,2,14,15,91.5,161.5,1.65,8.0,196.5,255.1,215.05
2016,1,2,14,30,109.0,151.0,1.6,8.0,191.0,274.22,231.62
2016,1,2,14,45,101.0,138.0,1.6,8.0,172.5,253.26,214.15
2016,1,2,15,0,93.0,125.0,1.6,8.0,154.0,232.27,196.55
2016,1,2,15,15,85.0,109.5,1.45,7.5,133.0,207.52,175.69
2016,1,2,15,30,77.0,94.0,1.3,7.0,112.0,182.78,154.39
2016,1,2,15,45,66.5,76.5,1.2,6.5,90.0,152.9,128.17
2016,1,2,16,0,56.0,59.0,1.1,6.0,68.0,122.84,101.28
2016,1,2,16,15,32.0,42.5,1.1,5.5,47.5,74.2,57.74
2016,1,2,16,30,8.0,26.0,1.1,5.0,27.0,36.22,20.61
2016,1,2,16,45,4.0,13.0,1.1,5.0,13.5,14.18,0.0
2016,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,1.4,3.5,7.0,6.37,0.0
2016,1,3,8,0,0.0,14.0,1.5,4.0,14.0,12.31,4.06
2016,1,3,8,15,0.0,23.5,1.45,4.0,23.5,20.69,12.09
2016,1,3,8,30,0.0,33.0,1.4,4.0,33.0,29.09,19.85
2016,1,3,8,45,0.0,43.5,1.4,4.5,43.5,38.39,28.26
2016,1,3,9,0,0.0,54.0,1.4,5.0,54.0,47.68,36.56
2016,1,3,9,15,0.0,63.5,1.35,5.0,63.5,56.14,44.11
2016,1,3,9,30,0.0,73.0,1.3,5.0,73.0,64.67,51.64
2016,1,3,9,45,0.0,82.0,1.3,5.5,82.0,72.83,58.65
2016,1,3,10,0,0.0,91.0,1.3,6.0,91.0,81.07,65.63
2016,1,3,10,15,0.0,93.5,1.35,6.0,93.5,83.37,67.53
2016,1,3,10,30,0.0,96.0,1.4,6.0,96.0,85.68,69.43
2016,1,3,10,45,23.5,140.0,1.5,6.5,150.5,146.2,121.42
2016,1,3,11,0,47.0,184.0,1.6,7.0,205.0,208.04,173.44
2016,1,3,11,15,28.0,175.5,1.65,7.0,188.5,189.69,157.53
2016,1,3,11,30,9.0,167.0,1.7,7.0,172.0,161.16,133.13
2016,1,3,11,45,4.5,87.5,1.8,7.0,90.0,80.82,64.69
2016,1,3,12,0,0.0,8.0,1.9,7.0,8.0,7.04,0.52
2016,1,3,12,15,0.0,42.5,1.95,7.0,42.5,37.51,27.19
2016,1,3,12,30,0.0,77.0,2.0,7.0,77.0,68.13,53.75
2016,1,3,12,45,16.5,132.5,2.1,7.5,140.0,135.29,111.79
2016,1,3,13,0,33.0,188.0,2.2,8.0,203.0,223.19,185.89
2016,1,3,13,15,21.5,174.0,2.15,8.0,184.0,185.96,154.27
2016,1,3,13,30,10.0,160.0,2.1,8.0,165.0,162.41,134.27
2016,1,3,13,45,152.5,162.0,2.05,8.5,225.0,314.88,266.17
2016,1,3,14,0,295.0,164.0,2.0,9.0,285.0,456.57,383.3
2016,1,3,14,15,371.5,141.0,1.85,9.0,282.5,509.34,426.0
2016,1,3,14,30,448.0,118.0,1.7,9.0,280.0,543.31,454.08
2016,1,3,14,45,420.5,111.5,1.55,9.0,252.0,509.58,426.51
2016,1,3,15,0,393.0,105.0,1.4,9.0,224.0,474.98,398.35
2016,1,3,15,15,370.0,93.5,1.25,8.5,194.0,436.82,367.62
2016,1,3,15,30,347.0,82.0,1.1,8.0,164.0,398.2,335.59
2016,1,3,15,45,307.0,69.5,1.0,7.5,132.0,345.71,291.1
2016,1,3,16,0,267.0,57.0,0.9,7.0,100.0,294.55,246.27
2016,1,3,16,15,209.5,42.5,0.9,6.5,70.0,230.58,188.74
2016,1,3,16,30,152.0,28.0,0.9,6.0,40.0,167.6,118.26
2016,1,3,16,45,76.0,14.0,0.95,6.0,20.0,57.66,0.0
2016,1,3,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,7,45,38.0,14.5,1.4,7.5,17.5,13.19,0.0
2016,1,4,8,0,76.0,29.0,1.5,8.0,35.0,23.38,12.51
2016,1,4,8,15,111.0,45.0,1.6,8.0,60.0,38.72,25.52
2016,1,4,8,30,146.0,61.0,1.7,8.0,85.0,64.26,43.95
2016,1,4,8,45,171.0,77.0,1.8,8.5,112.5,92.87,66.88
2016,1,4,9,0,196.0,93.0,1.9,9.0,140.0,124.64,93.8
2016,1,4,9,15,207.5,108.0,1.95,9.0,165.0,155.11,121.0
2016,1,4,9,30,219.0,123.0,2.0,9.0,190.0,186.92,149.48
2016,1,4,9,45,223.5,136.0,2.05,9.5,211.0,215.53,174.92
2016,1,4,10,0,228.0,149.0,2.1,10.0,232.0,244.51,200.2
2016,1,4,10,15,200.5,163.5,2.1,10.0,240.5,254.14,209.48
2016,1,4,10,30,173.0,178.0,2.1,10.0,249.0,266.5,220.4
2016,1,4,10,45,108.5,181.0,2.15,10.5,226.5,243.66,201.22
2016,1,4,11,0,44.0,184.0,2.2,11.0,204.0,206.09,169.25
2016,1,4,11,15,90.5,198.0,2.25,11.0,240.0,253.74,209.51
2016,1,4,11,30,137.0,212.0,2.3,11.0,276.0,315.86,260.92
2016,1,4,11,45,80.0,199.5,2.4,11.5,237.0,256.97,211.51
2016,1,4,12,0,23.0,187.0,2.5,12.0,198.0,193.66,157.99
2016,1,4,12,15,27.5,190.5,2.45,12.0,203.5,202.21,165.35
2016,1,4,12,30,32.0,194.0,2.4,12.0,209.0,224.15,183.52
2016,1,4,12,45,23.0,183.5,2.4,12.0,194.5,194.23,158.69
2016,1,4,13,0,14.0,173.0,2.4,12.0,180.0,176.94,144.26
2016,1,4,13,15,15.0,169.5,2.2,12.0,177.0,175.4,143.14
2016,1,4,13,30,16.0,166.0,2.0,12.0,174.0,174.01,142.13
2016,1,4,13,45,20.0,162.0,1.85,12.0,171.0,174.77,143.05
2016,1,4,14,0,24.0,158.0,1.7,12.0,168.0,175.77,144.18
2016,1,4,14,15,26.0,149.5,1.6,11.5,159.5,183.61,151.19
2016,1,4,14,30,28.0,141.0,1.5,11.0,151.0,177.78,146.83
2016,1,4,14,45,24.0,128.5,1.45,11.0,136.5,148.88,122.65
2016,1,4,15,0,20.0,116.0,1.4,11.0,122.0,133.6,109.75
2016,1,4,15,15,14.5,101.5,1.35,11.0,105.5,114.74,93.54
2016,1,4,15,30,9.0,87.0,1.3,11.0,89.0,96.09,77.32
2016,1,4,15,45,4.5,71.0,1.3,11.0,72.0,76.26,59.94
2016,1,4,16,0,0.0,55.0,1.3,11.0,55.0,56.39,42.37
2016,1,4,16,15,0.0,38.5,1.35,10.5,38.5,38.43,26.5
2016,1,4,16,30,0.0,22.0,1.4,10.0,22.0,19.4,8.78
2016,1,4,16,45,0.0,11.0,1.5,10.0,11.0,9.68,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.0,9.5,9.0,8.19,0.0
2016,1,5,8,0,0.0,18.0,1.1,10.0,18.0,15.85,6.59
2016,1,5,8,15,0.0,31.0,1.3,10.0,31.0,27.29,17.25
2016,1,5,8,30,0.0,44.0,1.5,10.0,44.0,38.57,27.4
2016,1,5,8,45,0.0,57.5,1.7,10.5,57.5,50.48,37.92
2016,1,5,9,0,0.0,71.0,1.9,11.0,71.0,62.58,48.47
2016,1,5,9,15,0.0,83.5,1.95,11.0,83.5,73.95,58.36
2016,1,5,9,30,0.0,96.0,2.0,11.0,96.0,85.46,68.24
2016,1,5,9,45,0.0,107.0,2.15,11.0,107.0,95.72,76.97
2016,1,5,10,0,0.0,118.0,2.3,11.0,118.0,106.11,85.72
2016,1,5,10,15,0.0,62.5,2.4,11.0,62.5,55.22,42.12
2016,1,5,10,30,0.0,7.0,2.5,11.0,7.0,6.16,0.0
2016,1,5,10,45,2.5,81.5,2.6,11.0,82.5,73.59,57.85
2016,1,5,11,0,5.0,156.0,2.7,11.0,158.0,146.32,119.32
2016,1,5,11,15,2.5,83.0,2.75,11.0,84.0,75.09,58.89
2016,1,5,11,30,0.0,10.0,2.8,11.0,10.0,8.81,1.96
2016,1,5,11,45,3.5,89.5,2.9,11.0,91.5,81.97,64.84
2016,1,5,12,0,7.0,169.0,3.0,11.0,173.0,163.02,133.11
2016,1,5,12,15,3.5,148.5,3.0,11.0,150.5,140.01,113.61
2016,1,5,12,30,0.0,128.0,3.0,11.0,128.0,117.03,94.23
2016,1,5,12,45,0.0,114.0,3.0,11.0,114.0,103.39,82.77
2016,1,5,13,0,0.0,100.0,3.0,11.0,100.0,89.83,71.35
2016,1,5,13,15,0.0,117.5,2.95,11.0,117.5,107.58,86.47
2016,1,5,13,30,0.0,135.0,2.9,11.0,135.0,126.47,102.49
2016,1,5,13,45,37.5,155.5,2.85,11.0,171.0,194.6,161.26
2016,1,5,14,0,75.0,176.0,2.8,11.0,207.0,255.89,213.42
2016,1,5,14,15,43.5,155.0,2.75,11.0,173.0,205.27,170.45
2016,1,5,14,30,12.0,134.0,2.7,11.0,139.0,142.25,116.7
2016,1,5,14,45,8.0,122.0,2.65,11.0,125.5,127.44,104.23
2016,1,5,15,0,4.0,110.0,2.6,11.0,112.0,112.81,91.72
2016,1,5,15,15,2.0,96.0,2.35,10.5,97.0,97.43,78.64
2016,1,5,15,30,0.0,82.0,2.1,10.0,82.0,82.13,65.44
2016,1,5,15,45,0.0,66.5,1.85,10.0,66.5,66.3,51.57
2016,1,5,16,0,0.0,51.0,1.6,10.0,51.0,50.19,37.33
2016,1,5,16,15,0.0,36.0,1.45,9.5,36.0,34.28,23.21
2016,1,5,16,30,0.0,21.0,1.3,9.0,21.0,18.51,8.45
2016,1,5,16,45,0.0,10.5,1.2,8.5,10.5,9.23,0.0
2016,1,5,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.05,9.5,7.0,6.37,0.0
2016,1,6,8,0,0.0,14.0,2.1,10.0,14.0,12.31,3.85
2016,1,6,8,15,0.0,25.5,2.15,10.0,25.5,22.47,13.19
2016,1,6,8,30,0.0,37.0,2.2,10.0,37.0,32.64,22.33
2016,1,6,8,45,0.0,48.5,2.25,10.0,48.5,42.75,31.34
2016,1,6,9,0,0.0,60.0,2.3,10.0,60.0,52.94,40.35
2016,1,6,9,15,0.0,71.5,2.25,10.0,71.5,63.24,49.36
2016,1,6,9,30,0.0,83.0,2.2,10.0,83.0,73.66,58.38
2016,1,6,9,45,0.0,94.0,2.2,10.0,94.0,83.75,67.01
2016,1,6,10,0,0.0,105.0,2.2,10.0,105.0,93.96,75.67
2016,1,6,10,15,77.5,142.5,2.15,10.0,174.5,169.81,139.87
2016,1,6,10,30,155.0,180.0,2.1,10.0,244.0,258.88,214.3
2016,1,6,10,45,77.5,152.5,2.1,10.0,184.5,188.56,155.68
2016,1,6,11,0,0.0,125.0,2.1,10.0,125.0,113.07,91.32
2016,1,6,11,15,33.0,164.5,2.15,10.0,180.5,180.72,148.93
2016,1,6,11,30,66.0,204.0,2.2,10.0,236.0,248.13,205.21
2016,1,6,11,45,117.5,212.0,2.3,10.0,269.5,308.62,255.73
2016,1,6,12,0,169.0,220.0,2.4,10.0,303.0,361.76,299.94
2016,1,6,12,15,86.5,192.5,2.35,10.0,235.5,261.1,216.32
2016,1,6,12,30,4.0,165.0,2.3,10.0,168.0,157.96,128.75
2016,1,6,12,45,2.0,144.5,2.3,10.0,146.0,135.75,110.35
2016,1,6,13,0,0.0,124.0,2.3,10.0,124.0,113.67,91.76
2016,1,6,13,15,0.0,94.0,2.15,10.0,94.0,84.13,66.77
2016,1,6,13,30,0.0,64.0,2.0,10.0,64.0,56.56,43.28
2016,1,6,13,45,0.0,35.5,1.95,10.0,35.5,31.3,21.55
2016,1,6,14,0,0.0,7.0,1.9,10.0,7.0,6.16,0.0
2016,1,6,14,15,91.5,81.0,1.8,10.0,115.0,166.7,141.33
2016,1,6,14,30,183.0,155.0,1.7,10.0,223.0,340.28,286.74
2016,1,6,14,45,165.5,143.5,1.6,10.0,201.0,312.86,263.11
2016,1,6,15,0,148.0,132.0,1.5,10.0,179.0,285.54,240.37
2016,1,6,15,15,136.5,116.0,1.35,9.5,155.0,256.4,216.31
2016,1,6,15,30,125.0,100.0,1.2,9.0,131.0,227.21,191.66
2016,1,6,15,45,101.5,83.0,1.1,9.0,105.5,187.58,157.1
2016,1,6,16,0,78.0,66.0,1.0,9.0,80.0,148.65,122.58
2016,1,6,16,15,50.5,48.5,1.0,8.5,56.5,106.68,85.06
2016,1,6,16,30,23.0,31.0,1.0,8.0,33.0,54.11,36.73
2016,1,6,16,45,11.5,15.5,1.0,8.0,16.5,22.93,0.0
2016,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,45,86.0,17.0,0.35,7.5,24.0,15.46,0.0
2016,1,7,8,0,172.0,34.0,0.4,8.0,48.0,26.68,15.2
2016,1,7,8,15,268.0,46.5,0.4,8.0,83.5,40.91,26.15
2016,1,7,8,30,364.0,59.0,0.4,8.0,119.0,78.3,47.86
2016,1,7,8,45,446.0,65.5,0.45,8.0,159.0,121.87,79.15
2016,1,7,9,0,528.0,72.0,0.5,8.0,199.0,172.61,120.11
2016,1,7,9,15,571.5,77.5,0.45,8.0,236.0,221.83,163.4
2016,1,7,9,30,615.0,83.0,0.4,8.0,273.0,275.25,210.66
2016,1,7,9,45,676.5,80.0,0.4,8.5,310.0,330.61,258.49
2016,1,7,10,0,738.0,77.0,0.4,9.0,347.0,390.86,309.41
2016,1,7,10,15,757.5,79.5,0.4,9.0,375.0,441.69,352.67
2016,1,7,10,30,777.0,82.0,0.4,9.0,403.0,492.77,394.88
2016,1,7,10,45,795.0,82.0,0.4,9.5,426.0,540.27,432.43
2016,1,7,11,0,813.0,82.0,0.4,10.0,449.0,587.13,468.32
2016,1,7,11,15,821.0,83.5,0.45,10.0,464.0,628.38,500.5
2016,1,7,11,30,829.0,85.0,0.5,10.0,479.0,667.73,530.74
2016,1,7,11,45,837.0,84.0,0.55,10.0,487.5,702.15,556.58
2016,1,7,12,0,845.0,83.0,0.6,10.0,496.0,734.19,579.58
2016,1,7,12,15,845.0,83.0,0.65,10.0,496.5,758.75,597.27
2016,1,7,12,30,845.0,83.0,0.7,10.0,497.0,780.24,612.97
2016,1,7,12,45,849.0,80.0,0.75,10.0,491.0,798.15,626.28
2016,1,7,13,0,853.0,77.0,0.8,10.0,485.0,812.85,637.51
2016,1,7,13,15,846.0,76.0,0.8,10.0,470.5,817.61,641.11
2016,1,7,13,30,839.0,75.0,0.8,10.0,456.0,818.89,642.54
2016,1,7,13,45,830.5,73.0,0.85,10.0,435.0,814.18,640.77
2016,1,7,14,0,822.0,71.0,0.9,10.0,414.0,806.09,636.73
2016,1,7,14,15,804.5,69.0,0.85,10.0,386.5,787.13,623.44
2016,1,7,14,30,787.0,67.0,0.8,10.0,359.0,765.13,608.01
2016,1,7,14,45,767.5,63.0,0.8,10.0,326.5,736.09,588.08
2016,1,7,15,0,748.0,59.0,0.8,10.0,294.0,704.51,565.88
2016,1,7,15,15,712.0,55.5,0.7,9.5,256.5,658.34,531.84
2016,1,7,15,30,676.0,52.0,0.6,9.0,219.0,610.85,495.77
2016,1,7,15,45,626.0,46.5,0.55,9.0,179.5,549.75,447.56
2016,1,7,16,0,576.0,41.0,0.5,9.0,140.0,489.04,397.62
2016,1,7,16,15,486.0,34.0,0.5,8.5,101.0,408.59,329.81
2016,1,7,16,30,396.0,27.0,0.5,8.0,62.0,326.76,245.96
2016,1,7,16,45,198.0,13.5,0.55,8.0,31.0,158.87,0.0
2016,1,7,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.0,5.5,13.0,11.82,0.0
2016,1,8,8,0,0.0,26.0,1.1,6.0,26.0,22.55,12.13
2016,1,8,8,15,10.0,42.5,1.1,6.0,44.5,36.41,25.24
2016,1,8,8,30,20.0,59.0,1.1,6.0,63.0,52.23,38.93
2016,1,8,8,45,28.0,75.5,1.1,6.5,82.0,69.8,54.03
2016,1,8,9,0,36.0,92.0,1.1,7.0,101.0,88.66,70.28
2016,1,8,9,15,40.5,107.5,1.05,7.0,119.0,106.99,86.34
2016,1,8,9,30,45.0,123.0,1.0,7.0,137.0,126.08,102.97
2016,1,8,9,45,47.0,135.5,1.0,7.5,152.0,142.15,116.72
2016,1,8,10,0,49.0,148.0,1.0,8.0,167.0,158.56,130.58
2016,1,8,10,15,203.0,153.0,0.9,8.5,236.5,249.83,206.04
2016,1,8,10,30,357.0,158.0,0.8,9.0,306.0,345.46,283.56
2016,1,8,10,45,314.5,174.0,0.75,9.5,310.0,357.53,292.65
2016,1,8,11,0,272.0,190.0,0.7,10.0,314.0,365.51,298.43
2016,1,8,11,15,136.0,168.5,0.75,10.0,230.5,259.61,213.18
2016,1,8,11,30,0.0,147.0,0.8,10.0,147.0,134.7,108.65
2016,1,8,11,45,1.0,155.0,0.85,10.5,155.5,143.65,116.31
2016,1,8,12,0,2.0,163.0,0.9,11.0,164.0,152.9,123.73
2016,1,8,12,15,135.5,187.5,0.95,11.0,254.5,305.22,251.6
2016,1,8,12,30,269.0,212.0,1.0,11.0,345.0,458.48,373.89
2016,1,8,12,45,196.0,213.5,1.1,11.0,309.5,395.5,322.97
2016,1,8,13,0,123.0,215.0,1.2,11.0,274.0,343.61,281.16
2016,1,8,13,15,156.5,208.0,1.2,11.0,281.0,367.61,301.9
2016,1,8,13,30,190.0,201.0,1.2,11.0,288.0,391.72,322.17
2016,1,8,13,45,186.5,191.5,1.25,11.0,273.5,381.05,314.21
2016,1,8,14,0,183.0,182.0,1.3,11.0,259.0,369.68,305.88
2016,1,8,14,15,91.5,147.5,1.2,10.5,186.0,250.07,207.75
2016,1,8,14,30,0.0,113.0,1.1,10.0,113.0,107.18,86.44
2016,1,8,14,45,0.0,102.5,1.05,10.0,102.5,97.14,78.34
2016,1,8,15,0,0.0,92.0,1.0,10.0,92.0,87.15,69.87
2016,1,8,15,15,0.0,80.0,0.9,9.5,80.0,75.44,59.96
2016,1,8,15,30,0.0,68.0,0.8,9.0,68.0,63.72,49.89
2016,1,8,15,45,0.0,55.5,0.75,9.0,55.5,51.36,39.01
2016,1,8,16,0,0.0,43.0,0.7,9.0,43.0,38.87,27.92
2016,1,8,16,15,0.0,31.0,0.7,8.5,31.0,27.34,17.63
2016,1,8,16,30,0.0,19.0,0.7,8.0,19.0,16.73,7.72
2016,1,8,16,45,0.0,9.5,0.75,8.0,9.5,8.35,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,1.7,7.0,8.5,7.47,0.0
2016,1,9,8,0,0.0,17.0,1.8,7.0,17.0,14.96,6.14
2016,1,9,8,15,0.0,30.0,1.85,7.0,30.0,26.46,16.81
2016,1,9,8,30,0.0,43.0,1.9,7.0,43.0,37.74,27.05
2016,1,9,8,45,0.0,56.5,1.95,7.5,56.5,49.6,37.64
2016,1,9,9,0,0.0,70.0,2.0,8.0,70.0,61.65,48.26
2016,1,9,9,15,0.0,82.5,2.0,8.0,82.5,72.98,58.21
2016,1,9,9,30,0.0,95.0,2.0,8.0,95.0,84.44,68.16
2016,1,9,9,45,0.0,105.0,2.0,8.0,105.0,93.75,76.14
2016,1,9,10,0,0.0,115.0,2.0,8.0,115.0,103.15,84.12
2016,1,9,10,15,32.5,145.0,1.9,8.0,158.5,151.2,124.99
2016,1,9,10,30,65.0,175.0,1.8,8.0,202.0,200.47,166.53
2016,1,9,10,45,57.0,181.5,1.75,8.5,206.5,206.81,171.35
2016,1,9,11,0,49.0,188.0,1.7,9.0,211.0,212.43,175.57
2016,1,9,11,15,76.5,200.5,1.65,9.0,237.5,246.53,204.18
2016,1,9,11,30,104.0,213.0,1.6,9.0,264.0,283.04,234.47
2016,1,9,11,45,67.0,204.5,1.55,9.0,237.5,252.41,208.52
2016,1,9,12,0,30.0,196.0,1.5,9.0,211.0,219.1,180.3
2016,1,9,12,15,20.5,186.5,1.45,9.0,197.0,191.94,157.73
2016,1,9,12,30,11.0,177.0,1.4,9.0,183.0,175.71,144.05
2016,1,9,12,45,10.5,174.5,1.35,9.0,180.0,173.74,142.49
2016,1,9,13,0,10.0,172.0,1.3,9.0,177.0,171.82,140.95
2016,1,9,13,15,8.5,166.5,1.25,9.0,171.0,165.89,136.05
2016,1,9,13,30,7.0,161.0,1.2,9.0,165.0,160.0,131.21
2016,1,9,13,45,3.5,143.5,1.15,9.0,145.5,139.21,113.8
2016,1,9,14,0,0.0,126.0,1.1,9.0,126.0,118.44,96.32
2016,1,9,14,15,0.0,99.0,1.05,9.0,99.0,90.66,72.85
2016,1,9,14,30,0.0,72.0,1.0,9.0,72.0,63.67,49.81
2016,1,9,14,45,0.0,65.5,1.0,9.0,65.5,57.89,44.91
2016,1,9,15,0,0.0,59.0,1.0,9.0,59.0,52.11,39.95
2016,1,9,15,15,0.0,51.5,0.95,9.0,51.5,45.46,34.17
2016,1,9,15,30,0.0,44.0,0.9,9.0,44.0,38.81,28.33
2016,1,9,15,45,0.0,35.5,0.85,9.0,35.5,31.28,21.66
2016,1,9,16,0,0.0,27.0,0.8,9.0,27.0,23.77,14.95
2016,1,9,16,15,0.0,19.5,0.75,8.5,19.5,17.15,9.0
2016,1,9,16,30,0.0,12.0,0.7,8.0,12.0,10.54,2.87
2016,1,9,16,45,0.0,6.0,0.7,8.0,6.0,5.26,0.0
2016,1,9,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,143.5,15.0,1.65,6.5,27.0,12.19,0.0
2016,1,10,8,0,287.0,30.0,1.8,7.0,54.0,24.92,14.06
2016,1,10,8,15,384.5,40.0,1.8,7.0,92.0,37.18,22.9
2016,1,10,8,30,482.0,50.0,1.8,7.0,130.0,79.11,44.73
2016,1,10,8,45,548.0,56.0,1.8,7.5,170.5,124.68,77.39
2016,1,10,9,0,614.0,62.0,1.8,8.0,211.0,177.65,121.26
2016,1,10,9,15,654.0,67.0,1.8,8.0,249.0,230.3,168.79
2016,1,10,9,30,694.0,72.0,1.8,8.0,287.0,286.65,220.28
2016,1,10,9,45,726.0,74.5,1.8,8.5,322.0,341.01,269.57
2016,1,10,10,0,758.0,77.0,1.8,9.0,357.0,397.46,319.51
2016,1,10,10,15,776.5,79.0,1.8,9.0,385.5,448.62,364.66
2016,1,10,10,30,795.0,81.0,1.8,9.0,414.0,499.82,408.62
2016,1,10,10,45,813.5,81.0,1.8,9.5,437.0,548.65,448.76
2016,1,10,11,0,832.0,81.0,1.8,10.0,460.0,596.86,487.24
2016,1,10,11,15,839.5,82.0,1.75,10.0,475.5,638.28,520.05
2016,1,10,11,30,847.0,83.0,1.7,10.0,491.0,677.71,550.59
2016,1,10,11,45,583.0,144.5,1.7,10.5,427.5,592.0,481.82
2016,1,10,12,0,319.0,206.0,1.7,11.0,364.0,468.13,382.41
2016,1,10,12,15,413.5,186.0,1.7,11.0,391.5,542.93,443.4
2016,1,10,12,30,508.0,166.0,1.7,11.0,419.0,608.31,495.07
2016,1,10,12,45,503.0,166.0,1.7,11.5,413.5,617.46,500.95
2016,1,10,13,0,498.0,166.0,1.7,12.0,408.0,624.42,505.66
2016,1,10,13,15,673.5,120.0,1.65,12.0,437.0,733.53,588.87
2016,1,10,13,30,849.0,74.0,1.6,12.0,466.0,828.69,656.62
2016,1,10,13,45,837.0,72.5,1.6,12.0,444.5,821.96,651.42
2016,1,10,14,0,825.0,71.0,1.6,12.0,423.0,811.78,645.03
2016,1,10,14,15,807.5,69.0,1.55,11.5,395.0,793.02,633.12
2016,1,10,14,30,790.0,67.0,1.5,11.0,367.0,771.17,618.93
2016,1,10,14,45,764.5,64.5,1.5,11.0,333.5,739.22,596.51
2016,1,10,15,0,739.0,62.0,1.5,11.0,300.0,704.85,571.9
2016,1,10,15,15,703.5,58.5,1.3,10.5,262.5,659.2,537.31
2016,1,10,15,30,668.0,55.0,1.1,10.0,225.0,612.18,500.68
2016,1,10,15,45,614.5,50.0,0.95,9.5,185.5,555.56,455.69
2016,1,10,16,0,561.0,45.0,0.8,9.0,146.0,493.97,404.96
2016,1,10,16,15,475.5,37.5,0.85,8.5,107.0,408.82,333.92
2016,1,10,16,30,390.0,30.0,0.9,8.0,68.0,328.59,256.95
2016,1,10,16,45,195.0,15.0,1.0,8.0,34.0,163.44,44.35
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,7.0,14.5,1.1,7.5,15.0,12.75,0.0
2016,1,11,8,0,14.0,29.0,1.2,8.0,30.0,24.68,13.92
2016,1,11,8,15,35.5,45.5,1.3,8.0,51.0,38.41,26.6
2016,1,11,8,30,57.0,62.0,1.4,8.0,72.0,57.01,41.4
2016,1,11,8,45,67.5,79.5,1.5,8.0,94.0,78.73,59.64
2016,1,11,9,0,78.0,97.0,1.6,8.0,116.0,102.1,79.79
2016,1,11,9,15,84.5,113.0,1.6,8.0,136.5,124.71,99.67
2016,1,11,9,30,91.0,129.0,1.6,8.0,157.0,148.28,120.37
2016,1,11,9,45,96.5,143.0,1.65,8.5,176.0,170.53,139.59
2016,1,11,10,0,102.0,157.0,1.7,9.0,195.0,193.49,159.17
2016,1,11,10,15,82.0,166.5,1.7,9.0,198.5,195.08,160.99
2016,1,11,10,30,62.0,176.0,1.7,9.0,202.0,199.61,164.94
2016,1,11,10,45,54.5,182.5,1.75,9.5,206.5,206.09,170.06
2016,1,11,11,0,47.0,189.0,1.8,10.0,211.0,211.92,174.49
2016,1,11,11,15,40.5,191.5,1.8,10.0,211.0,213.5,175.65
2016,1,11,11,30,34.0,194.0,1.8,10.0,211.0,214.55,176.33
2016,1,11,11,45,22.0,186.0,1.85,10.5,197.0,189.69,155.23
2016,1,11,12,0,10.0,178.0,1.9,11.0,183.0,173.84,141.56
2016,1,11,12,15,21.0,189.0,1.9,11.0,199.5,194.67,159.17
2016,1,11,12,30,32.0,200.0,1.9,11.0,216.0,229.58,188.16
2016,1,11,12,45,436.0,139.5,1.9,11.0,352.0,532.84,441.02
2016,1,11,13,0,840.0,79.0,1.9,11.0,488.0,807.48,647.76
2016,1,11,13,15,833.5,78.0,1.85,11.0,474.0,812.92,648.71
2016,1,11,13,30,827.0,77.0,1.8,11.0,460.0,814.9,650.19
2016,1,11,13,45,816.0,75.0,1.8,11.5,439.5,808.39,645.01
2016,1,11,14,0,805.0,73.0,1.8,12.0,419.0,798.5,637.57
2016,1,11,14,15,788.5,71.0,1.7,12.0,391.5,780.72,624.66
2016,1,11,14,30,772.0,69.0,1.6,12.0,364.0,759.9,609.55
2016,1,11,14,45,748.5,66.0,1.55,12.0,331.5,729.18,587.52
2016,1,11,15,0,725.0,63.0,1.5,12.0,299.0,696.06,563.38
2016,1,11,15,15,690.5,59.5,1.3,11.5,262.0,651.45,529.68
2016,1,11,15,30,656.0,56.0,1.1,11.0,225.0,605.46,493.98
2016,1,11,15,45,603.5,50.5,0.95,11.0,186.0,549.2,448.66
2016,1,11,16,0,551.0,45.0,0.8,11.0,147.0,487.89,397.78
2016,1,11,16,15,467.0,38.0,0.8,10.5,108.5,404.58,328.56
2016,1,11,16,30,383.0,31.0,0.8,10.0,70.0,325.97,254.76
2016,1,11,16,45,191.5,15.5,0.8,9.5,35.0,163.51,60.63
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
