Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,45,165.5,13.5,1.05,6.5,27.5,10.81,0.0
2016,1,12,8,0,331.0,27.0,1.1,7.0,55.0,22.08,12.03
2016,1,12,8,15,425.0,35.5,1.1,7.0,93.0,32.43,23.15
2016,1,12,8,30,519.0,44.0,1.1,7.0,131.0,75.03,40.18
2016,1,12,8,45,579.0,49.5,1.15,7.5,171.0,121.46,73.23
2016,1,12,9,0,639.0,55.0,1.2,8.0,211.0,174.51,117.27
2016,1,12,9,15,677.0,59.0,1.2,8.5,249.0,228.14,165.32
2016,1,12,9,30,715.0,63.0,1.2,9.0,287.0,283.81,215.69
2016,1,12,9,45,519.5,102.5,1.3,9.5,275.0,290.79,230.44
2016,1,12,10,0,324.0,142.0,1.4,10.0,263.0,274.3,222.49
2016,1,12,10,15,374.5,145.5,1.45,10.0,295.5,326.64,266.98
2016,1,12,10,30,425.0,149.0,1.5,10.0,328.0,377.57,309.62
2016,1,12,10,45,454.0,152.0,1.55,10.5,352.5,419.8,344.2
2016,1,12,11,0,483.0,155.0,1.6,11.0,377.0,463.39,379.25
2016,1,12,11,15,430.5,172.5,1.65,11.0,375.5,471.26,385.62
2016,1,12,11,30,378.0,190.0,1.7,11.0,374.0,463.09,379.42
2016,1,12,11,45,443.5,179.0,1.8,11.0,398.0,525.58,429.92
2016,1,12,12,0,509.0,168.0,1.9,11.0,422.0,579.29,472.91
2016,1,12,12,15,494.5,171.5,1.85,11.0,419.0,589.32,480.16
2016,1,12,12,30,480.0,175.0,1.8,11.0,416.0,596.82,485.73
2016,1,12,12,45,461.5,176.5,1.8,11.5,406.0,596.4,484.66
2016,1,12,13,0,443.0,178.0,1.8,12.0,396.0,593.47,481.74
2016,1,12,13,15,428.0,175.5,1.7,12.0,381.0,586.58,476.32
2016,1,12,13,30,413.0,173.0,1.6,12.0,366.0,577.52,469.29
2016,1,12,13,45,277.0,181.0,1.55,12.0,308.0,460.31,376.99
2016,1,12,14,0,141.0,189.0,1.5,12.0,250.0,342.56,281.75
2016,1,12,14,15,124.5,176.5,1.35,11.5,228.0,315.77,261.16
2016,1,12,14,30,108.0,164.0,1.2,11.0,206.0,288.67,239.52
2016,1,12,14,45,102.0,150.5,1.05,11.0,187.5,268.81,223.45
2016,1,12,15,0,96.0,137.0,0.9,11.0,169.0,248.77,206.99
2016,1,12,15,15,89.5,121.0,0.9,11.0,148.0,224.53,187.11
2016,1,12,15,30,83.0,105.0,0.9,11.0,127.0,200.17,166.72
2016,1,12,15,45,72.5,88.0,0.95,11.0,105.0,171.12,141.89
2016,1,12,16,0,62.0,71.0,1.0,11.0,83.0,142.14,116.56
2016,1,12,16,15,45.5,53.5,1.05,11.0,61.0,96.59,76.8
2016,1,12,16,30,29.0,36.0,1.1,11.0,39.0,62.96,46.18
2016,1,12,16,45,14.5,18.0,1.15,11.0,19.5,27.05,7.61
2016,1,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,81.5,18.0,3.0,11.0,25.0,14.21,0.0
2016,1,13,8,0,163.0,36.0,3.1,11.0,50.0,28.2,16.68
2016,1,13,8,15,261.5,49.0,3.2,11.0,86.5,40.39,29.64
2016,1,13,8,30,360.0,62.0,3.3,11.0,123.0,77.57,47.5
2016,1,13,8,45,429.0,70.5,3.4,11.5,162.5,118.73,76.67
2016,1,13,9,0,498.0,79.0,3.5,12.0,202.0,169.99,118.18
2016,1,13,9,15,249.0,70.5,3.7,12.0,132.0,130.54,97.48
2016,1,13,9,30,0.0,62.0,3.9,12.0,62.0,54.78,41.69
2016,1,13,9,45,0.0,70.0,4.1,12.0,70.0,61.91,47.82
2016,1,13,10,0,0.0,78.0,4.3,12.0,78.0,69.1,53.91
2016,1,13,10,15,0.0,59.5,4.4,12.0,59.5,52.56,39.66
2016,1,13,10,30,0.0,41.0,4.5,12.0,41.0,36.17,25.53
2016,1,13,10,45,20.0,114.5,4.6,12.5,123.5,117.99,95.3
2016,1,13,11,0,40.0,188.0,4.7,13.0,206.0,206.3,168.99
2016,1,13,11,15,27.0,183.5,4.7,12.5,196.5,187.5,153.29
2016,1,13,11,30,14.0,179.0,4.7,12.0,187.0,175.65,143.37
2016,1,13,11,45,7.0,131.5,4.75,12.0,135.5,124.36,100.26
2016,1,13,12,0,0.0,84.0,4.8,12.0,84.0,74.37,57.86
2016,1,13,12,15,0.0,109.5,4.75,12.0,109.5,98.4,78.21
2016,1,13,12,30,0.0,135.0,4.7,12.0,135.0,123.54,99.37
2016,1,13,12,45,14.0,164.5,4.7,12.0,171.5,165.47,135.03
2016,1,13,13,0,28.0,194.0,4.7,12.0,208.0,209.94,172.55
2016,1,13,13,15,21.0,183.0,4.6,11.5,193.5,193.73,159.19
2016,1,13,13,30,14.0,172.0,4.5,11.0,179.0,177.32,145.67
2016,1,13,13,45,40.5,178.0,4.4,11.0,196.0,223.16,185.19
2016,1,13,14,0,67.0,184.0,4.3,11.0,213.0,256.97,214.38
2016,1,13,14,15,62.5,173.5,4.05,11.0,199.5,243.22,202.94
2016,1,13,14,30,58.0,163.0,3.8,11.0,186.0,229.48,191.58
2016,1,13,14,45,383.0,118.5,3.55,11.0,247.5,492.59,416.81
2016,1,13,15,0,708.0,74.0,3.3,11.0,309.0,704.61,584.75
2016,1,13,15,15,671.5,70.0,2.9,10.5,271.5,658.41,546.95
2016,1,13,15,30,635.0,66.0,2.5,10.0,234.0,611.04,509.06
2016,1,13,15,45,598.0,58.0,2.2,10.0,195.5,557.5,464.56
2016,1,13,16,0,561.0,50.0,1.9,10.0,157.0,503.87,418.37
2016,1,13,16,15,473.0,42.5,1.7,9.5,117.0,416.24,343.59
2016,1,13,16,30,385.0,35.0,1.5,9.0,77.0,333.13,266.43
2016,1,13,16,45,240.0,23.5,1.35,8.5,45.5,207.2,109.78
2016,1,13,17,0,95.0,12.0,1.2,8.0,14.0,65.3,0.0
2016,1,13,17,15,47.5,6.0,1.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,8.0,0.95,7.5,8.0,7.03,0.0
2016,1,14,8,0,0.0,16.0,1.0,8.0,16.0,14.07,5.73
2016,1,14,8,15,0.0,26.5,1.1,8.0,26.5,23.35,15.07
2016,1,14,8,30,0.0,37.0,1.2,8.0,37.0,32.64,22.62
2016,1,14,8,45,0.0,48.0,1.35,8.5,48.0,42.34,31.26
2016,1,14,9,0,0.0,59.0,1.5,9.0,59.0,52.04,39.79
2016,1,14,9,15,0.0,69.5,1.55,9.0,69.5,61.4,47.99
2016,1,14,9,30,0.0,80.0,1.6,9.0,80.0,70.85,56.18
2016,1,14,9,45,0.0,89.0,1.7,9.0,89.0,79.04,63.19
2016,1,14,10,0,0.0,98.0,1.8,9.0,98.0,87.3,70.2
2016,1,14,10,15,41.0,140.0,1.95,9.0,158.0,149.56,123.13
2016,1,14,10,30,82.0,182.0,2.1,9.0,218.0,215.31,178.43
2016,1,14,10,45,41.0,154.5,2.25,9.5,172.5,169.4,139.49
2016,1,14,11,0,0.0,127.0,2.4,10.0,127.0,114.64,92.62
2016,1,14,11,15,0.0,123.5,2.35,10.0,123.5,111.4,89.86
2016,1,14,11,30,0.0,120.0,2.3,10.0,120.0,108.15,87.03
2016,1,14,11,45,0.0,121.5,2.3,10.0,121.5,109.69,88.27
2016,1,14,12,0,0.0,123.0,2.3,10.0,123.0,111.26,89.56
2016,1,14,12,15,3.0,147.5,2.15,10.0,149.5,137.91,112.06
2016,1,14,12,30,6.0,172.0,2.0,10.0,176.0,165.84,135.41
2016,1,14,12,45,3.0,123.5,1.9,10.0,125.5,114.78,92.53
2016,1,14,13,0,0.0,75.0,1.8,10.0,75.0,66.36,51.46
2016,1,14,13,15,0.0,65.0,1.85,10.0,65.0,57.47,43.95
2016,1,14,13,30,0.0,55.0,1.9,10.0,55.0,48.58,36.38
2016,1,14,13,45,0.0,74.0,1.95,10.0,74.0,65.45,50.92
2016,1,14,14,0,0.0,93.0,2.0,10.0,93.0,83.63,66.54
2016,1,14,14,15,0.0,79.5,2.15,10.0,79.5,70.56,55.43
2016,1,14,14,30,0.0,66.0,2.3,10.0,66.0,58.33,45.0
2016,1,14,14,45,0.0,60.0,2.45,10.0,60.0,53.0,40.47
2016,1,14,15,0,0.0,54.0,2.6,10.0,54.0,47.67,35.9
2016,1,14,15,15,0.0,47.0,2.75,10.0,47.0,41.46,30.53
2016,1,14,15,30,0.0,40.0,2.9,10.0,40.0,35.26,25.11
2016,1,14,15,45,0.0,33.0,3.1,10.0,33.0,29.07,19.65
2016,1,14,16,0,0.0,26.0,3.3,10.0,26.0,22.88,14.14
2016,1,14,16,15,0.0,19.0,3.3,10.0,19.0,16.7,8.62
2016,1,14,16,30,0.0,12.0,3.3,10.0,12.0,10.54,3.06
2016,1,14,16,45,0.0,7.0,3.35,10.0,7.0,6.14,0.0
2016,1,14,17,0,0.0,2.0,3.4,10.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,14.5,0.95,7.5,29.5,11.65,0.0
2016,1,15,8,0,342.0,29.0,1.0,8.0,59.0,23.84,13.74
2016,1,15,8,15,436.5,37.0,1.1,8.0,98.0,32.4,23.1
2016,1,15,8,30,531.0,45.0,1.2,8.0,137.0,75.17,40.11
2016,1,15,8,45,587.0,51.0,1.3,8.0,177.0,122.29,73.55
2016,1,15,9,0,643.0,57.0,1.4,8.0,217.0,175.63,118.04
2016,1,15,9,15,680.5,61.5,1.4,8.0,255.5,228.92,166.16
2016,1,15,9,30,718.0,66.0,1.4,8.0,294.0,286.5,218.73
2016,1,15,9,45,733.0,71.5,1.45,8.5,327.0,339.02,266.89
2016,1,15,10,0,748.0,77.0,1.5,9.0,360.0,391.91,314.14
2016,1,15,10,15,766.5,79.5,1.5,9.0,389.0,443.48,359.41
2016,1,15,10,30,785.0,82.0,1.5,9.0,418.0,495.17,403.49
2016,1,15,10,45,632.5,120.5,1.5,9.5,400.5,490.75,401.04
2016,1,15,11,0,480.0,159.0,1.5,10.0,383.0,465.59,381.18
2016,1,15,11,15,448.5,172.5,1.45,10.0,387.0,482.71,395.11
2016,1,15,11,30,417.0,186.0,1.4,10.0,391.0,496.2,405.4
2016,1,15,11,45,441.0,184.0,1.4,10.5,404.5,529.42,431.1
2016,1,15,12,0,465.0,182.0,1.4,11.0,418.0,562.53,456.19
2016,1,15,12,15,257.5,198.5,1.35,11.0,329.5,424.08,346.06
2016,1,15,12,30,50.0,215.0,1.3,11.0,241.0,260.24,211.79
2016,1,15,12,45,328.0,177.0,1.3,11.0,341.0,473.54,389.43
2016,1,15,13,0,606.0,139.0,1.3,11.0,441.0,691.69,557.74
2016,1,15,13,15,714.5,110.5,1.25,11.0,457.0,760.75,605.47
2016,1,15,13,30,823.0,82.0,1.2,11.0,473.0,822.1,648.38
2016,1,15,13,45,816.0,79.0,1.2,11.0,452.5,818.08,645.46
2016,1,15,14,0,809.0,76.0,1.2,11.0,432.0,810.67,641.08
2016,1,15,14,15,503.5,121.5,1.15,11.0,338.5,602.48,488.99
2016,1,15,14,30,198.0,167.0,1.1,11.0,245.0,368.04,303.49
2016,1,15,14,45,191.0,153.5,1.05,11.0,224.0,346.36,288.1
2016,1,15,15,0,184.0,140.0,1.0,11.0,203.0,324.16,270.49
2016,1,15,15,15,424.0,98.5,0.9,10.5,220.0,492.62,409.75
2016,1,15,15,30,664.0,57.0,0.8,10.0,237.0,618.43,504.89
2016,1,15,15,45,612.0,52.0,0.7,10.0,197.5,562.36,458.6
2016,1,15,16,0,560.0,47.0,0.6,10.0,158.0,501.48,409.14
2016,1,15,16,15,480.0,40.0,0.65,9.5,118.5,419.9,342.92
2016,1,15,16,30,400.0,33.0,0.7,9.0,79.0,342.58,274.12
2016,1,15,16,45,200.0,24.5,0.75,9.0,47.5,187.94,116.97
2016,1,15,17,0,0.0,16.0,0.8,9.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,0.8,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.4,10.5,6.5,5.7,0.0
2016,1,16,8,0,0.0,13.0,1.4,11.0,13.0,11.42,3.6
2016,1,16,8,15,0.0,21.5,1.45,11.0,21.5,18.92,10.99
2016,1,16,8,30,0.0,30.0,1.5,11.0,30.0,26.43,17.03
2016,1,16,8,45,0.0,39.5,1.6,11.5,39.5,34.83,24.43
2016,1,16,9,0,0.0,49.0,1.7,12.0,49.0,43.25,31.76
2016,1,16,9,15,0.0,58.0,1.75,12.0,58.0,51.23,38.7
2016,1,16,9,30,0.0,67.0,1.8,12.0,67.0,59.23,45.57
2016,1,16,9,45,0.0,74.0,1.9,12.5,74.0,65.49,50.78
2016,1,16,10,0,0.0,81.0,2.0,13.0,81.0,71.79,55.96
2016,1,16,10,15,0.0,102.5,2.05,13.0,102.5,91.44,72.51
2016,1,16,10,30,0.0,124.0,2.1,13.0,124.0,111.51,89.26
2016,1,16,10,45,0.0,138.5,2.2,13.5,138.5,125.37,100.51
2016,1,16,11,0,0.0,153.0,2.3,14.0,153.0,139.51,111.91
2016,1,16,11,15,0.0,121.0,2.35,14.0,121.0,108.94,86.37
2016,1,16,11,30,0.0,89.0,2.4,14.0,89.0,78.95,61.25
2016,1,16,11,45,0.0,123.5,2.5,14.5,123.5,111.52,88.31
2016,1,16,12,0,0.0,158.0,2.6,15.0,158.0,145.57,116.19
2016,1,16,12,15,0.0,158.5,2.55,15.0,158.5,146.47,116.84
2016,1,16,12,30,0.0,159.0,2.5,15.0,159.0,147.45,117.64
2016,1,16,12,45,0.0,126.0,2.5,15.0,126.0,114.7,90.65
2016,1,16,13,0,0.0,93.0,2.5,15.0,93.0,82.8,64.2
2016,1,16,13,15,0.0,56.0,2.35,15.0,56.0,49.48,36.3
2016,1,16,13,30,0.0,19.0,2.2,15.0,19.0,16.74,8.61
2016,1,16,13,45,0.0,18.0,2.1,15.0,18.0,15.86,7.88
2016,1,16,14,0,0.0,17.0,2.0,15.0,17.0,14.97,7.14
2016,1,16,14,15,0.0,16.0,1.8,14.5,16.0,14.08,6.43
2016,1,16,14,30,0.0,15.0,1.6,14.0,15.0,13.2,5.71
2016,1,16,14,45,0.0,13.5,1.4,14.0,13.5,11.87,4.59
2016,1,16,15,0,0.0,12.0,1.2,14.0,12.0,10.55,3.46
2016,1,16,15,15,0.0,10.5,1.05,13.5,10.5,9.23,2.34
2016,1,16,15,30,0.0,9.0,0.9,13.0,9.0,7.9,1.2
2016,1,16,15,45,259.5,31.5,0.75,13.0,83.5,263.52,223.52
2016,1,16,16,0,519.0,54.0,0.6,13.0,158.0,481.94,393.48
2016,1,16,16,15,437.0,46.0,0.65,12.5,119.0,398.53,322.88
2016,1,16,16,30,355.0,38.0,0.7,12.0,80.0,319.23,253.98
2016,1,16,16,45,227.5,26.0,0.75,12.0,48.5,208.59,136.11
2016,1,16,17,0,100.0,14.0,0.8,12.0,17.0,70.62,0.0
2016,1,16,17,15,50.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.75,13.0,3.5,3.07,0.0
2016,1,17,8,0,0.0,7.0,2.8,13.0,7.0,6.14,0.0
2016,1,17,8,15,0.0,12.0,2.85,13.0,12.0,10.53,3.55
2016,1,17,8,30,0.0,17.0,2.9,13.0,17.0,14.94,7.08
2016,1,17,8,45,0.0,22.0,2.95,13.0,22.0,19.35,10.98
2016,1,17,9,0,0.0,27.0,3.0,13.0,27.0,23.76,14.86
2016,1,17,9,15,0.0,31.5,3.0,13.0,31.5,27.74,18.33
2016,1,17,9,30,0.0,36.0,3.0,13.0,36.0,31.72,21.76
2016,1,17,9,45,0.0,40.5,3.05,13.0,40.5,35.71,25.16
2016,1,17,10,0,0.0,45.0,3.1,13.0,45.0,39.7,28.55
2016,1,17,10,15,0.0,39.0,3.1,13.0,39.0,34.39,23.95
2016,1,17,10,30,0.0,33.0,3.1,13.0,33.0,29.09,19.36
2016,1,17,10,45,0.0,36.5,3.15,13.5,36.5,32.19,21.93
2016,1,17,11,0,0.0,40.0,3.2,14.0,40.0,35.3,24.49
2016,1,17,11,15,0.0,83.5,3.2,14.0,83.5,73.92,57.14
2016,1,17,11,30,0.0,127.0,3.2,14.0,127.0,114.72,91.23
2016,1,17,11,45,0.0,115.0,3.2,14.0,115.0,103.36,81.65
2016,1,17,12,0,0.0,103.0,3.2,14.0,103.0,92.04,72.16
2016,1,17,12,15,0.0,87.5,3.2,13.5,87.5,77.52,60.1
2016,1,17,12,30,0.0,72.0,3.2,13.0,72.0,63.7,48.57
2016,1,17,12,45,0.0,84.0,3.2,13.0,84.0,74.37,57.61
2016,1,17,13,0,0.0,96.0,3.2,13.0,96.0,85.65,67.14
2016,1,17,13,15,0.0,65.0,3.2,13.0,65.0,57.47,43.37
2016,1,17,13,30,0.0,34.0,3.2,13.0,34.0,29.99,20.04
2016,1,17,13,45,0.0,33.0,3.2,13.0,33.0,29.1,19.31
2016,1,17,14,0,0.0,32.0,3.2,13.0,32.0,28.21,18.58
2016,1,17,14,15,0.0,26.5,3.15,13.0,26.5,23.35,14.44
2016,1,17,14,30,0.0,21.0,3.1,13.0,21.0,18.49,10.29
2016,1,17,14,45,0.0,19.5,3.1,13.0,19.5,17.16,9.17
2016,1,17,15,0,0.0,18.0,3.1,13.0,18.0,15.83,8.04
2016,1,17,15,15,0.0,15.5,3.05,13.0,15.5,13.63,6.14
2016,1,17,15,30,0.0,13.0,3.0,13.0,13.0,11.42,4.23
2016,1,17,15,45,0.0,11.0,3.0,13.0,11.0,9.66,2.68
2016,1,17,16,0,0.0,9.0,3.0,13.0,9.0,7.9,1.12
2016,1,17,16,15,0.0,6.5,2.95,12.5,6.5,5.7,0.0
2016,1,17,16,30,0.0,4.0,2.9,12.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,2.85,12.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,2.8,12.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,2.75,12.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,13.5,0.95,9.5,33.0,10.72,0.0
2016,1,18,8,0,428.0,27.0,1.0,10.0,66.0,24.0,14.11
2016,1,18,8,15,518.0,34.0,1.1,10.5,107.0,31.39,22.03
2016,1,18,8,30,608.0,41.0,1.2,11.0,148.0,77.42,39.19
2016,1,18,8,45,661.5,45.5,1.3,11.5,190.0,127.08,73.39
2016,1,18,9,0,715.0,50.0,1.4,12.0,232.0,182.63,119.04
2016,1,18,9,15,748.5,53.5,1.5,12.0,271.0,237.89,168.69
2016,1,18,9,30,782.0,57.0,1.6,12.0,310.0,296.01,221.71
2016,1,18,9,45,791.5,62.5,1.7,12.5,343.0,350.22,271.27
2016,1,18,10,0,801.0,68.0,1.8,13.0,376.0,404.14,319.3
2016,1,18,10,15,501.5,128.0,1.9,13.0,326.0,366.77,295.65
2016,1,18,10,30,202.0,188.0,2.0,13.0,276.0,288.27,234.69
2016,1,18,10,45,165.5,199.5,2.1,13.5,274.5,291.52,237.67
2016,1,18,11,0,129.0,211.0,2.2,14.0,273.0,291.36,237.06
2016,1,18,11,15,205.0,213.0,2.25,14.0,314.5,349.81,285.3
2016,1,18,11,30,281.0,215.0,2.3,14.0,356.0,424.58,345.58
2016,1,18,11,45,213.5,225.0,2.35,14.0,333.5,388.93,316.49
2016,1,18,12,0,146.0,235.0,2.4,14.0,311.0,359.43,292.08
2016,1,18,12,15,158.5,235.5,2.35,14.0,318.0,376.62,306.23
2016,1,18,12,30,171.0,236.0,2.3,14.0,325.0,394.02,320.3
2016,1,18,12,45,88.0,204.0,2.25,14.0,249.5,280.66,228.54
2016,1,18,13,0,5.0,172.0,2.2,14.0,174.0,166.21,133.38
2016,1,18,13,15,2.5,116.5,2.1,13.5,117.5,107.88,85.6
2016,1,18,13,30,0.0,61.0,2.0,13.0,61.0,53.91,40.37
2016,1,18,13,45,0.0,104.5,1.95,13.0,104.5,94.51,74.79
2016,1,18,14,0,0.0,148.0,1.9,13.0,148.0,140.9,113.64
2016,1,18,14,15,4.0,146.5,1.75,13.0,148.5,144.38,116.76
2016,1,18,14,30,8.0,145.0,1.6,13.0,149.0,148.28,120.32
2016,1,18,14,45,5.0,133.5,1.45,13.0,136.0,134.87,109.15
2016,1,18,15,0,2.0,122.0,1.3,13.0,123.0,121.62,98.07
2016,1,18,15,15,1.0,108.5,1.25,12.5,109.0,107.74,86.64
2016,1,18,15,30,0.0,95.0,1.2,12.0,95.0,93.94,75.08
2016,1,18,15,45,0.0,79.5,1.15,12.0,79.5,78.4,61.75
2016,1,18,16,0,0.0,64.0,1.1,12.0,64.0,62.7,48.11
2016,1,18,16,15,0.0,48.5,1.1,12.0,48.5,46.72,34.09
2016,1,18,16,30,0.0,33.0,1.1,12.0,33.0,30.23,19.56
2016,1,18,16,45,0.0,20.5,1.1,12.0,20.5,18.07,7.64
2016,1,18,17,0,0.0,8.0,1.1,12.0,8.0,7.28,0.0
2016,1,18,17,15,0.0,4.0,1.15,12.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,3.85,12.0,11.5,10.11,0.0
2016,1,19,8,0,0.0,23.0,3.9,12.0,23.0,20.27,10.98
2016,1,19,8,15,0.0,38.5,3.9,12.0,38.5,33.44,23.65
2016,1,19,8,30,0.0,54.0,3.9,12.0,54.0,46.84,34.31
2016,1,19,8,45,0.0,69.5,3.9,12.5,69.5,60.54,46.28
2016,1,19,9,0,0.0,85.0,3.9,13.0,85.0,74.47,58.29
2016,1,19,9,15,1.0,100.0,3.85,13.0,100.5,88.43,70.23
2016,1,19,9,30,2.0,115.0,3.8,13.0,116.0,102.68,82.29
2016,1,19,9,45,5.0,127.0,3.8,13.5,129.0,115.2,92.58
2016,1,19,10,0,8.0,139.0,3.8,14.0,142.0,128.16,103.15
2016,1,19,10,15,4.0,78.0,3.9,14.0,79.5,70.86,54.81
2016,1,19,10,30,0.0,17.0,4.0,14.0,17.0,14.97,7.17
2016,1,19,10,45,0.0,49.5,4.1,14.0,49.5,43.7,31.67
2016,1,19,11,0,0.0,82.0,4.2,14.0,82.0,72.58,56.05
2016,1,19,11,15,0.0,93.0,4.25,14.0,93.0,82.63,64.43
2016,1,19,11,30,0.0,104.0,4.3,14.0,104.0,92.87,72.96
2016,1,19,11,45,0.0,83.0,4.35,14.0,83.0,73.48,56.62
2016,1,19,12,0,0.0,62.0,4.4,14.0,62.0,54.82,40.87
2016,1,19,12,15,0.0,86.5,4.3,14.0,86.5,76.6,59.23
2016,1,19,12,30,0.0,111.0,4.2,14.0,111.0,99.75,78.62
2016,1,19,12,45,0.0,118.5,4.15,14.0,118.5,107.17,84.82
2016,1,19,13,0,0.0,126.0,4.1,14.0,126.0,114.81,91.23
2016,1,19,13,15,58.5,172.5,4.05,14.0,201.5,225.22,184.89
2016,1,19,13,30,117.0,219.0,4.0,14.0,277.0,350.37,287.97
2016,1,19,13,45,154.5,209.0,4.0,14.0,282.0,374.43,308.58
2016,1,19,14,0,192.0,199.0,4.0,14.0,287.0,398.11,329.19
2016,1,19,14,15,212.5,185.0,3.8,14.0,276.5,401.06,332.55
2016,1,19,14,30,233.0,171.0,3.6,14.0,266.0,419.24,347.88
2016,1,19,14,45,222.5,160.5,3.45,14.0,245.0,398.1,330.98
2016,1,19,15,0,212.0,150.0,3.3,14.0,224.0,360.87,301.29
2016,1,19,15,15,203.5,133.5,3.05,13.5,198.5,347.57,290.82
2016,1,19,15,30,195.0,117.0,2.8,13.0,173.0,318.1,266.9
2016,1,19,15,45,180.5,100.5,2.55,12.5,146.0,283.6,238.09
2016,1,19,16,0,166.0,84.0,2.3,12.0,119.0,249.15,208.51
2016,1,19,16,15,141.0,66.0,2.05,11.5,91.0,204.98,169.79
2016,1,19,16,30,116.0,48.0,1.8,11.0,63.0,161.45,130.47
2016,1,19,16,45,58.0,32.0,1.55,11.0,39.5,89.69,62.8
2016,1,19,17,0,0.0,16.0,1.3,11.0,16.0,15.31,0.0
2016,1,19,17,15,0.0,8.0,1.2,10.5,8.0,7.28,0.0
2016,1,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,7,45,105.5,16.5,0.3,9.5,26.5,12.96,0.0
2016,1,20,8,0,211.0,33.0,0.3,10.0,53.0,25.76,15.87
2016,1,20,8,15,261.0,47.0,0.35,10.0,85.5,36.94,27.1
2016,1,20,8,30,311.0,61.0,0.4,10.0,118.0,71.3,44.69
2016,1,20,8,45,346.5,73.5,0.45,10.5,151.5,108.68,72.07
2016,1,20,9,0,382.0,86.0,0.5,11.0,185.0,150.22,106.16
2016,1,20,9,15,398.5,98.5,0.55,11.0,216.5,191.19,142.3
2016,1,20,9,30,415.0,111.0,0.6,11.0,248.0,233.8,180.17
2016,1,20,9,45,422.0,122.0,0.7,11.5,274.0,273.11,214.98
2016,1,20,10,0,429.0,133.0,0.8,12.0,300.0,312.67,249.26
2016,1,20,10,15,330.5,160.5,0.9,12.0,295.0,313.49,252.82
2016,1,20,10,30,232.0,188.0,1.0,12.0,290.0,310.22,251.65
2016,1,20,10,45,353.0,176.5,1.1,12.5,341.5,379.69,308.18
2016,1,20,11,0,474.0,165.0,1.2,13.0,393.0,468.57,378.49
2016,1,20,11,15,528.0,156.5,1.2,13.0,418.0,517.64,416.95
2016,1,20,11,30,582.0,148.0,1.2,13.0,443.0,574.1,460.61
2016,1,20,11,45,719.5,115.5,1.25,13.5,486.5,661.86,527.47
2016,1,20,12,0,857.0,83.0,1.3,14.0,530.0,750.24,590.83
2016,1,20,12,15,639.0,141.5,1.25,14.0,475.5,677.28,535.77
2016,1,20,12,30,421.0,200.0,1.2,14.0,421.0,580.24,461.11
2016,1,20,12,45,446.5,191.5,1.15,14.0,423.5,604.2,480.49
2016,1,20,13,0,472.0,183.0,1.1,14.0,426.0,626.98,497.69
2016,1,20,13,15,491.5,173.0,1.05,14.0,420.5,641.48,508.72
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,654.03,518.41
2016,1,20,13,45,512.5,155.0,1.0,14.0,398.5,651.26,517.19
2016,1,20,14,0,514.0,147.0,1.0,14.0,382.0,646.17,514.48
2016,1,20,14,15,419.5,154.0,1.0,14.0,338.5,574.14,460.36
2016,1,20,14,30,325.0,161.0,1.0,14.0,295.0,484.92,392.83
2016,1,20,14,45,259.0,154.0,1.0,14.0,255.0,420.21,343.02
2016,1,20,15,0,193.0,147.0,1.0,14.0,215.0,340.61,280.14
2016,1,20,15,15,184.5,131.5,0.9,13.5,191.0,313.77,259.64
2016,1,20,15,30,176.0,116.0,0.8,13.0,167.0,286.56,237.97
2016,1,20,15,45,162.5,99.5,0.7,12.5,141.0,253.74,211.04
2016,1,20,16,0,149.0,83.0,0.6,12.0,115.0,234.66,194.38
2016,1,20,16,15,130.0,65.0,0.6,11.5,88.5,194.99,160.29
2016,1,20,16,30,111.0,47.0,0.6,11.0,62.0,155.46,125.21
2016,1,20,16,45,55.5,31.5,0.65,11.0,39.0,85.67,61.02
2016,1,20,17,0,0.0,16.0,0.7,11.0,16.0,14.86,0.0
2016,1,20,17,15,0.0,8.0,0.65,11.0,8.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,16.0,1.85,9.0,31.5,12.78,0.0
2016,1,21,8,0,319.0,32.0,2.0,9.0,63.0,26.23,16.39
2016,1,21,8,15,409.5,41.0,2.0,9.5,102.0,33.7,24.23
2016,1,21,8,30,500.0,50.0,2.0,10.0,141.0,75.45,41.7
2016,1,21,8,45,561.0,55.5,2.05,10.5,182.0,121.12,73.25
2016,1,21,9,0,622.0,61.0,2.1,11.0,223.0,173.69,116.18
2016,1,21,9,15,659.5,65.0,2.1,11.5,261.5,225.71,162.47
2016,1,21,9,30,697.0,69.0,2.1,12.0,300.0,281.21,212.46
2016,1,21,9,45,725.0,72.0,2.1,12.5,335.0,336.22,261.89
2016,1,21,10,0,753.0,75.0,2.1,13.0,370.0,391.98,310.85
2016,1,21,10,15,639.5,106.0,2.05,13.0,370.0,412.64,331.82
2016,1,21,10,30,526.0,137.0,2.0,13.0,370.0,416.44,337.5
2016,1,21,10,45,493.5,153.5,1.95,13.5,381.0,443.21,359.42
2016,1,21,11,0,461.0,170.0,1.9,14.0,392.0,466.03,377.16
2016,1,21,11,15,483.0,171.5,1.85,14.0,411.0,504.65,407.87
2016,1,21,11,30,505.0,173.0,1.8,14.0,430.0,543.5,438.12
2016,1,21,11,45,495.0,180.5,1.8,14.5,436.5,565.78,454.29
2016,1,21,12,0,485.0,188.0,1.8,15.0,443.0,585.81,468.57
2016,1,21,12,15,245.0,182.0,1.75,15.0,311.0,395.87,320.21
2016,1,21,12,30,5.0,176.0,1.7,15.0,179.0,168.18,133.74
2016,1,21,12,45,144.5,200.0,1.7,15.0,275.0,336.09,273.54
2016,1,21,13,0,284.0,224.0,1.7,15.0,371.0,502.14,404.44
2016,1,21,13,15,211.5,224.0,1.6,14.5,332.0,431.96,348.7
2016,1,21,13,30,139.0,224.0,1.5,14.0,293.0,375.06,303.6
2016,1,21,13,45,208.0,209.0,1.4,14.0,307.5,420.41,341.62
2016,1,21,14,0,277.0,194.0,1.3,14.0,322.0,481.83,390.46
2016,1,21,14,15,230.0,186.5,1.25,13.5,288.5,434.61,353.6
2016,1,21,14,30,183.0,179.0,1.2,13.0,255.0,370.63,303.98
2016,1,21,14,45,91.5,143.5,1.15,13.0,181.5,247.63,203.97
2016,1,21,15,0,0.0,108.0,1.1,13.0,108.0,102.64,81.71
2016,1,21,15,15,0.0,96.0,1.05,13.0,96.0,91.09,72.38
2016,1,21,15,30,0.0,84.0,1.0,13.0,84.0,79.56,62.65
2016,1,21,15,45,0.0,70.5,1.0,13.0,70.5,66.25,51.27
2016,1,21,16,0,0.0,57.0,1.0,13.0,57.0,52.86,39.67
2016,1,21,16,15,0.0,44.0,1.0,12.5,44.0,39.93,28.41
2016,1,21,16,30,0.0,31.0,1.0,12.0,31.0,27.34,17.33
2016,1,21,16,45,0.0,19.5,1.0,12.0,19.5,17.17,7.8
2016,1,21,17,0,0.0,8.0,1.0,12.0,8.0,7.02,0.0
2016,1,21,17,15,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,1,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
