Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,12.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.2,12.0,12.0,10.54,3.16
2016,1,22,8,15,0.0,19.0,2.1,12.0,19.0,16.71,9.08
2016,1,22,8,30,0.0,26.0,2.0,12.0,26.0,22.88,13.97
2016,1,22,8,45,0.0,34.0,1.95,12.5,34.0,29.95,20.18
2016,1,22,9,0,0.0,42.0,1.9,13.0,42.0,37.03,26.32
2016,1,22,9,15,0.0,49.5,1.95,13.0,49.5,43.68,32.07
2016,1,22,9,30,0.0,57.0,2.0,13.0,57.0,50.33,37.76
2016,1,22,9,45,0.0,72.0,2.05,13.0,72.0,63.67,49.1
2016,1,22,10,0,0.0,87.0,2.1,13.0,87.0,77.16,60.47
2016,1,22,10,15,3.5,122.0,2.15,13.0,124.0,110.84,88.78
2016,1,22,10,30,7.0,157.0,2.2,13.0,161.0,145.83,117.85
2016,1,22,10,45,3.5,153.5,2.25,13.0,155.5,141.17,113.73
2016,1,22,11,0,0.0,150.0,2.3,13.0,150.0,136.12,109.35
2016,1,22,11,15,78.5,192.0,2.35,13.0,232.5,236.33,193.36
2016,1,22,11,30,157.0,234.0,2.4,13.0,315.0,349.75,285.79
2016,1,22,11,45,84.5,211.5,2.5,13.0,255.5,269.89,220.2
2016,1,22,12,0,12.0,189.0,2.6,13.0,196.0,185.05,149.48
2016,1,22,12,15,6.0,162.0,2.7,13.0,165.5,153.99,123.94
2016,1,22,12,30,0.0,135.0,2.8,13.0,135.0,122.9,98.03
2016,1,22,12,45,1.0,151.0,2.9,13.0,152.0,139.99,112.35
2016,1,22,13,0,2.0,167.0,3.0,13.0,169.0,157.81,127.2
2016,1,22,13,15,1.0,130.0,2.95,13.0,131.0,119.8,95.65
2016,1,22,13,30,0.0,93.0,2.9,13.0,93.0,82.86,64.77
2016,1,22,13,45,0.0,114.5,2.9,13.0,114.5,104.25,82.89
2016,1,22,14,0,0.0,136.0,2.9,13.0,136.0,127.18,102.2
2016,1,22,14,15,0.0,127.0,2.85,13.0,127.0,118.68,95.21
2016,1,22,14,30,0.0,118.0,2.8,13.0,118.0,110.22,88.27
2016,1,22,14,45,0.0,106.5,2.8,13.0,106.5,99.09,79.04
2016,1,22,15,0,0.0,95.0,2.8,13.0,95.0,87.97,69.75
2016,1,22,15,15,0.0,84.5,2.65,13.0,84.5,77.94,61.31
2016,1,22,15,30,0.0,74.0,2.5,13.0,74.0,67.93,52.8
2016,1,22,15,45,0.0,62.0,2.4,13.0,62.0,56.24,42.75
2016,1,22,16,0,0.0,50.0,2.3,13.0,50.0,44.51,32.55
2016,1,22,16,15,0.0,38.5,2.2,12.5,38.5,33.96,23.35
2016,1,22,16,30,0.0,27.0,2.1,12.0,27.0,23.79,14.38
2016,1,22,16,45,0.0,17.0,2.05,12.0,17.0,14.95,6.2
2016,1,22,17,0,0.0,7.0,2.0,12.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,2.05,12.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,3.0,17.5,2.7,10.0,18.0,15.4,0.0
2016,1,23,8,0,6.0,35.0,2.8,10.0,36.0,29.85,19.59
2016,1,23,8,15,26.5,55.0,2.8,10.0,60.0,45.1,34.3
2016,1,23,8,30,47.0,75.0,2.8,10.0,84.0,65.85,49.31
2016,1,23,8,45,65.5,94.5,2.85,10.5,110.0,89.1,68.23
2016,1,23,9,0,84.0,114.0,2.9,11.0,136.0,115.02,89.77
2016,1,23,9,15,111.5,126.5,2.95,11.0,161.0,141.54,111.98
2016,1,23,9,30,139.0,139.0,3.0,11.0,186.0,169.97,136.18
2016,1,23,9,45,69.5,106.5,3.1,11.0,130.0,124.86,100.46
2016,1,23,10,0,0.0,74.0,3.2,11.0,74.0,65.45,50.87
2016,1,23,10,15,0.0,51.0,3.2,11.0,51.0,45.02,33.28
2016,1,23,10,30,0.0,28.0,3.2,11.0,28.0,24.68,15.7
2016,1,23,10,45,0.0,44.0,3.25,11.0,44.0,38.84,27.87
2016,1,23,11,0,0.0,60.0,3.3,11.0,60.0,53.03,39.98
2016,1,23,11,15,0.0,110.0,3.35,11.0,110.0,98.35,78.46
2016,1,23,11,30,0.0,160.0,3.4,11.0,160.0,146.21,118.56
2016,1,23,11,45,129.0,198.0,3.5,11.5,266.5,298.31,247.04
2016,1,23,12,0,258.0,236.0,3.6,12.0,373.0,456.31,375.46
2016,1,23,12,15,272.0,234.5,3.65,12.0,379.5,476.54,391.47
2016,1,23,12,30,286.0,233.0,3.7,12.0,386.0,496.47,407.84
2016,1,23,12,45,551.5,167.5,3.75,12.0,458.5,665.46,545.85
2016,1,23,13,0,817.0,102.0,3.8,12.0,531.0,828.85,670.23
2016,1,23,13,15,810.5,101.0,3.75,12.0,517.5,835.16,673.9
2016,1,23,13,30,804.0,100.0,3.7,12.0,504.0,837.98,676.3
2016,1,23,13,45,402.0,118.5,3.7,12.0,320.5,512.55,426.29
2016,1,23,14,0,0.0,137.0,3.7,12.0,137.0,128.07,102.85
2016,1,23,14,15,374.0,114.5,3.6,11.5,273.0,487.35,411.01
2016,1,23,14,30,748.0,92.0,3.5,11.0,409.0,791.03,649.0
2016,1,23,14,45,724.5,89.0,3.4,11.0,375.5,761.02,624.53
2016,1,23,15,0,701.0,86.0,3.3,11.0,342.0,728.57,600.49
2016,1,23,15,15,667.0,81.5,3.1,10.5,304.5,683.46,566.86
2016,1,23,15,30,633.0,77.0,2.9,10.0,267.0,636.94,531.37
2016,1,23,15,45,593.5,69.5,2.7,10.0,227.0,581.54,486.83
2016,1,23,16,0,554.0,62.0,2.5,10.0,187.0,525.98,440.74
2016,1,23,16,15,477.0,54.5,2.25,9.5,145.5,444.0,371.81
2016,1,23,16,30,400.0,47.0,2.0,9.0,104.0,365.11,302.25
2016,1,23,16,45,284.0,35.0,1.8,9.0,68.0,261.83,205.7
2016,1,23,17,0,168.0,23.0,1.6,9.0,32.0,154.6,31.35
2016,1,23,17,15,84.0,11.5,1.55,9.0,16.0,56.93,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,45,52.0,18.5,1.15,7.5,24.0,15.21,0.47
2016,1,24,8,0,104.0,37.0,1.2,8.0,48.0,29.56,19.69
2016,1,24,8,15,137.5,54.5,1.15,8.0,76.5,42.93,32.74
2016,1,24,8,30,171.0,72.0,1.1,8.0,105.0,70.85,49.72
2016,1,24,8,45,195.5,89.0,1.1,8.5,134.5,101.69,73.64
2016,1,24,9,0,220.0,106.0,1.1,9.0,164.0,135.72,101.99
2016,1,24,9,15,240.0,119.0,1.1,9.0,192.0,168.16,130.28
2016,1,24,9,30,260.0,132.0,1.1,9.0,220.0,202.81,160.74
2016,1,24,9,45,351.0,133.5,1.1,9.5,266.0,258.45,206.77
2016,1,24,10,0,442.0,135.0,1.1,10.0,312.0,319.97,257.65
2016,1,24,10,15,454.5,144.5,1.1,10.5,338.5,361.61,292.64
2016,1,24,10,30,467.0,154.0,1.1,11.0,365.0,403.7,327.14
2016,1,24,10,45,417.0,174.0,1.1,11.5,370.0,421.53,341.43
2016,1,24,11,0,367.0,194.0,1.1,12.0,375.0,425.17,344.13
2016,1,24,11,15,353.0,204.5,1.05,12.0,383.0,445.67,360.22
2016,1,24,11,30,339.0,215.0,1.0,12.0,391.0,464.28,374.3
2016,1,24,11,45,376.0,211.5,1.0,12.5,410.0,502.44,403.57
2016,1,24,12,0,413.0,208.0,1.0,13.0,429.0,554.25,442.15
2016,1,24,12,15,649.0,143.5,1.1,13.0,492.0,690.47,547.7
2016,1,24,12,30,885.0,79.0,1.2,13.0,555.0,815.26,636.87
2016,1,24,12,45,884.0,78.5,1.35,13.0,549.5,834.13,650.6
2016,1,24,13,0,883.0,78.0,1.5,13.0,544.0,849.59,663.39
2016,1,24,13,15,877.0,77.0,1.6,13.0,530.5,856.69,669.86
2016,1,24,13,30,871.0,76.0,1.7,13.0,517.0,860.19,674.03
2016,1,24,13,45,856.5,76.0,1.85,13.0,495.5,862.44,678.02
2016,1,24,14,0,842.0,76.0,2.0,13.0,474.0,852.84,673.64
2016,1,24,14,15,827.5,74.5,2.0,12.5,446.5,837.85,665.26
2016,1,24,14,30,813.0,73.0,2.0,12.0,419.0,819.59,654.54
2016,1,24,14,45,794.0,69.5,2.0,12.0,386.0,791.79,635.58
2016,1,24,15,0,775.0,66.0,2.0,12.0,353.0,761.22,614.39
2016,1,24,15,15,745.5,63.0,1.75,11.5,315.0,720.13,584.0
2016,1,24,15,30,716.0,60.0,1.5,11.0,277.0,677.23,551.55
2016,1,24,15,45,675.5,55.0,1.3,11.0,236.0,621.86,508.09
2016,1,24,16,0,635.0,50.0,1.1,11.0,195.0,566.07,462.97
2016,1,24,16,15,567.0,44.0,1.05,10.5,153.0,496.17,406.94
2016,1,24,16,30,499.0,38.0,1.0,10.0,111.0,423.3,345.19
2016,1,24,16,45,384.5,29.0,0.95,9.5,73.0,320.78,251.87
2016,1,24,17,0,270.0,20.0,0.9,9.0,35.0,213.94,73.5
2016,1,24,17,15,135.0,10.0,0.9,8.5,17.5,84.05,0.0
2016,1,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,7,45,165.0,17.5,0.5,9.5,35.0,13.94,0.84
2016,1,25,8,0,330.0,35.0,0.6,10.0,70.0,28.7,18.93
2016,1,25,8,15,418.0,44.0,0.6,10.0,110.0,35.59,26.06
2016,1,25,8,30,506.0,53.0,0.6,10.0,150.0,77.83,43.71
2016,1,25,8,45,295.0,81.0,0.6,10.5,141.0,107.95,73.88
2016,1,25,9,0,84.0,109.0,0.6,11.0,132.0,111.87,86.79
2016,1,25,9,15,93.0,125.5,0.6,11.0,154.5,135.99,107.43
2016,1,25,9,30,102.0,142.0,0.6,11.0,177.0,161.37,129.05
2016,1,25,9,45,395.0,119.5,0.6,11.5,275.5,261.07,206.01
2016,1,25,10,0,688.0,97.0,0.6,12.0,374.0,388.05,305.33
2016,1,25,10,15,417.5,149.0,0.6,12.0,321.0,348.98,278.76
2016,1,25,10,30,147.0,201.0,0.6,12.0,268.0,272.33,219.57
2016,1,25,10,45,109.5,208.0,0.65,12.0,259.5,260.36,210.79
2016,1,25,11,0,72.0,215.0,0.7,12.0,251.0,251.31,203.37
2016,1,25,11,15,49.0,209.5,0.7,12.0,234.5,235.15,190.1
2016,1,25,11,30,26.0,204.0,0.7,12.0,218.0,207.32,167.26
2016,1,25,11,45,13.0,181.0,0.7,12.5,188.0,176.41,141.73
2016,1,25,12,0,0.0,158.0,0.7,13.0,158.0,144.67,115.31
2016,1,25,12,15,0.0,158.5,0.7,13.0,158.5,145.51,116.09
2016,1,25,12,30,0.0,159.0,0.7,13.0,159.0,146.42,116.83
2016,1,25,12,45,0.0,157.5,0.75,13.0,157.5,145.38,116.04
2016,1,25,13,0,0.0,156.0,0.8,13.0,156.0,144.4,115.33
2016,1,25,13,15,0.0,152.5,0.85,13.0,152.5,141.45,113.02
2016,1,25,13,30,0.0,149.0,0.9,13.0,149.0,138.55,110.78
2016,1,25,13,45,0.0,143.0,0.95,13.0,143.0,133.13,106.47
2016,1,25,14,0,0.0,137.0,1.0,13.0,137.0,127.75,102.21
2016,1,25,14,15,378.0,111.0,1.0,13.0,273.5,487.54,401.98
2016,1,25,14,30,756.0,85.0,1.0,13.0,410.0,786.73,621.66
2016,1,25,14,45,739.0,81.0,1.0,13.0,378.0,760.65,600.13
2016,1,25,15,0,722.0,77.0,1.0,13.0,346.0,737.51,584.83
2016,1,25,15,15,691.0,73.0,0.9,12.5,309.0,695.11,554.93
2016,1,25,15,30,660.0,69.0,0.8,12.0,272.0,651.22,523.38
2016,1,25,15,45,617.5,63.5,0.7,12.0,231.5,595.29,480.89
2016,1,25,16,0,575.0,58.0,0.6,12.0,191.0,539.35,437.06
2016,1,25,16,15,506.0,50.5,0.65,11.5,150.0,462.39,377.2
2016,1,25,16,30,437.0,43.0,0.7,11.0,109.0,388.43,315.62
2016,1,25,16,45,328.0,32.5,0.8,11.0,72.5,289.47,227.7
2016,1,25,17,0,219.0,22.0,0.9,11.0,36.0,187.6,82.49
2016,1,25,17,15,109.5,11.0,0.9,10.5,18.0,71.02,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,45,194.5,16.0,1.05,8.5,37.0,12.59,0.97
2016,1,26,8,0,389.0,32.0,1.1,9.0,74.0,25.92,16.7
2016,1,26,8,15,474.5,40.0,1.15,9.0,115.5,32.09,23.06
2016,1,26,8,30,560.0,48.0,1.2,9.0,157.0,76.74,41.09
2016,1,26,8,45,411.5,76.0,1.25,9.5,166.0,118.21,77.78
2016,1,26,9,0,263.0,104.0,1.3,10.0,175.0,141.82,104.97
2016,1,26,9,15,281.5,117.0,1.25,10.5,204.5,176.38,135.03
2016,1,26,9,30,300.0,130.0,1.2,11.0,234.0,212.94,166.93
2016,1,26,9,45,192.5,151.0,1.2,11.5,220.5,210.03,168.43
2016,1,26,10,0,85.0,172.0,1.2,12.0,207.0,193.81,157.03
2016,1,26,10,15,63.0,179.0,1.2,12.0,206.0,196.24,159.46
2016,1,26,10,30,41.0,186.0,1.2,12.0,205.0,196.3,159.5
2016,1,26,10,45,44.5,197.0,1.25,12.5,218.5,212.56,172.5
2016,1,26,11,0,48.0,208.0,1.3,13.0,232.0,229.31,185.72
2016,1,26,11,15,48.0,215.5,1.3,13.0,240.0,240.6,194.7
2016,1,26,11,30,48.0,223.0,1.3,13.0,248.0,251.98,203.73
2016,1,26,11,45,45.0,224.0,1.35,13.5,248.0,254.22,205.07
2016,1,26,12,0,42.0,225.0,1.4,14.0,248.0,256.2,206.23
2016,1,26,12,15,49.0,230.0,1.4,14.0,257.0,270.3,217.68
2016,1,26,12,30,56.0,235.0,1.4,14.0,266.0,284.93,229.51
2016,1,26,12,45,101.5,240.5,1.45,14.0,295.5,332.65,268.76
2016,1,26,13,0,147.0,246.0,1.5,14.0,325.0,397.4,320.54
2016,1,26,13,15,200.0,236.0,1.5,14.0,340.5,436.44,352.28
2016,1,26,13,30,253.0,226.0,1.5,14.0,356.0,492.18,396.41
2016,1,26,13,45,339.0,201.0,1.55,14.0,368.0,541.94,437.09
2016,1,26,14,0,425.0,176.0,1.6,14.0,380.0,607.86,489.14
2016,1,26,14,15,479.5,154.0,1.55,13.5,372.0,631.06,508.78
2016,1,26,14,30,534.0,132.0,1.5,13.0,364.0,650.76,525.82
2016,1,26,14,45,387.0,143.0,1.5,13.0,304.5,534.8,436.32
2016,1,26,15,0,240.0,154.0,1.5,13.0,245.0,405.41,334.04
2016,1,26,15,15,226.5,140.5,1.3,12.5,219.0,375.94,311.71
2016,1,26,15,30,213.0,127.0,1.1,12.0,193.0,346.17,287.97
2016,1,26,15,45,198.0,110.0,0.9,12.0,164.5,310.0,258.05
2016,1,26,16,0,183.0,93.0,0.7,12.0,136.0,273.78,227.43
2016,1,26,16,15,162.0,75.0,0.75,11.5,107.5,231.73,192.08
2016,1,26,16,30,141.0,57.0,0.8,11.0,79.0,190.14,155.84
2016,1,26,16,45,95.0,40.0,0.85,10.5,53.0,134.74,105.7
2016,1,26,17,0,49.0,23.0,0.9,10.0,27.0,64.69,30.45
2016,1,26,17,15,24.5,11.5,0.85,9.5,13.5,24.16,0.0
2016,1,26,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,8.0,12.0,10.91,0.0
2016,1,27,7,45,171.0,24.5,1.45,8.5,43.5,19.29,5.48
2016,1,27,8,0,342.0,37.0,1.6,9.0,75.0,30.38,20.62
2016,1,27,8,15,429.0,46.5,1.65,9.0,116.0,37.65,28.02
2016,1,27,8,30,516.0,56.0,1.7,9.0,157.0,81.04,46.31
2016,1,27,8,45,573.5,62.0,1.75,9.5,199.5,128.07,78.98
2016,1,27,9,0,631.0,68.0,1.8,10.0,242.0,181.7,122.99
2016,1,27,9,15,668.5,72.5,1.75,10.0,282.0,235.31,170.91
2016,1,27,9,30,706.0,77.0,1.7,10.0,322.0,292.47,222.65
2016,1,27,9,45,750.0,76.0,1.7,10.5,361.0,350.58,274.31
2016,1,27,10,0,794.0,75.0,1.7,11.0,400.0,410.9,326.75
2016,1,27,10,15,811.5,77.5,1.65,11.5,431.0,465.46,373.27
2016,1,27,10,30,829.0,80.0,1.6,12.0,462.0,520.01,418.12
2016,1,27,10,45,845.0,80.5,1.55,12.5,487.0,571.26,458.91
2016,1,27,11,0,861.0,81.0,1.5,13.0,512.0,621.69,497.68
2016,1,27,11,15,869.0,82.0,1.45,13.0,529.5,666.38,531.87
2016,1,27,11,30,877.0,83.0,1.4,13.0,547.0,709.06,563.7
2016,1,27,11,45,884.0,82.5,1.35,13.5,557.5,741.8,585.08
2016,1,27,12,0,891.0,82.0,1.3,14.0,568.0,776.66,607.62
2016,1,27,12,15,892.0,82.0,1.25,14.0,570.5,804.69,626.17
2016,1,27,12,30,893.0,82.0,1.2,14.0,573.0,829.54,642.49
2016,1,27,12,45,896.0,80.0,1.2,14.5,568.0,850.38,655.53
2016,1,27,13,0,899.0,78.0,1.2,15.0,563.0,867.85,666.33
2016,1,27,13,15,894.0,77.5,1.15,15.0,550.0,876.81,671.93
2016,1,27,13,30,889.0,77.0,1.1,15.0,537.0,882.14,675.26
2016,1,27,13,45,882.0,75.0,1.1,15.0,517.0,880.18,674.62
2016,1,27,14,0,875.0,73.0,1.1,15.0,497.0,874.59,671.74
2016,1,27,14,15,862.0,71.5,1.05,15.0,469.5,869.49,668.56
2016,1,27,14,30,849.0,70.0,1.0,15.0,442.0,852.36,657.18
2016,1,27,14,45,831.0,67.0,0.95,15.0,408.5,825.66,639.33
2016,1,27,15,0,813.0,64.0,0.9,15.0,375.0,796.02,619.37
2016,1,27,15,15,786.0,61.0,0.8,14.5,336.0,756.23,592.27
2016,1,27,15,30,759.0,58.0,0.7,14.0,297.0,714.41,563.14
2016,1,27,15,45,719.5,54.0,0.6,13.5,255.0,659.81,523.75
2016,1,27,16,0,680.0,50.0,0.5,13.0,213.0,604.58,482.46
2016,1,27,16,15,617.0,44.5,0.5,12.5,169.5,530.39,426.04
2016,1,27,16,30,554.0,39.0,0.5,12.0,126.0,458.04,367.98
2016,1,27,16,45,447.5,30.5,0.55,12.0,85.5,365.44,287.18
2016,1,27,17,0,341.0,22.0,0.6,12.0,45.0,265.84,153.92
2016,1,27,17,15,170.5,11.0,0.6,11.5,22.5,105.71,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,9.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2016,1,28,7,45,31.0,24.0,0.55,9.0,27.5,20.11,6.88
2016,1,28,8,0,62.0,40.0,0.5,9.0,47.0,32.78,22.85
2016,1,28,8,15,83.5,58.0,0.6,9.5,72.0,46.67,36.06
2016,1,28,8,30,105.0,76.0,0.7,10.0,97.0,70.14,51.13
2016,1,28,8,45,119.0,94.5,0.85,10.5,123.5,96.13,71.84
2016,1,28,9,0,133.0,113.0,1.0,11.0,150.0,124.18,95.27
2016,1,28,9,15,142.5,129.5,1.1,11.0,174.5,151.38,118.78
2016,1,28,9,30,152.0,146.0,1.2,11.0,199.0,179.83,143.45
2016,1,28,9,45,155.0,162.0,1.3,11.5,221.0,206.69,166.48
2016,1,28,10,0,158.0,178.0,1.4,12.0,243.0,233.97,189.47
2016,1,28,10,15,298.5,172.0,1.55,12.5,306.0,310.04,251.29
2016,1,28,10,30,439.0,166.0,1.7,13.0,369.0,402.0,325.36
2016,1,28,10,45,285.5,197.0,1.85,13.5,332.0,363.27,294.54
2016,1,28,11,0,132.0,228.0,2.0,14.0,295.0,309.18,250.23
2016,1,28,11,15,66.0,190.0,2.05,14.0,223.5,225.4,182.54
2016,1,28,11,30,0.0,152.0,2.1,14.0,152.0,138.02,109.89
2016,1,28,11,45,0.0,155.5,2.2,14.5,155.5,141.66,112.78
2016,1,28,12,0,0.0,159.0,2.3,15.0,159.0,145.36,115.55
2016,1,28,12,15,11.0,185.5,2.3,15.0,191.5,180.8,144.83
2016,1,28,12,30,22.0,212.0,2.3,15.0,224.0,217.98,175.22
2016,1,28,12,45,69.0,230.5,2.3,15.0,268.0,293.38,237.16
2016,1,28,13,0,116.0,249.0,2.3,15.0,312.0,359.05,290.34
2016,1,28,13,15,59.5,210.5,2.25,15.0,243.0,268.54,216.98
2016,1,28,13,30,3.0,172.0,2.2,15.0,174.0,164.74,131.5
2016,1,28,13,45,1.5,151.0,2.2,15.0,152.0,142.34,113.47
2016,1,28,14,0,0.0,130.0,2.2,15.0,130.0,120.03,95.19
2016,1,28,14,15,0.0,96.5,2.1,14.5,96.5,86.69,67.74
2016,1,28,14,30,0.0,63.0,2.0,14.0,63.0,55.67,41.85
2016,1,28,14,45,0.0,39.0,1.9,14.0,39.0,34.39,23.84
2016,1,28,15,0,0.0,15.0,1.8,14.0,15.0,13.2,5.71
2016,1,28,15,15,0.0,13.5,1.6,13.5,13.5,11.87,4.61
2016,1,28,15,30,0.0,12.0,1.4,13.0,12.0,10.55,3.49
2016,1,28,15,45,0.0,10.0,1.25,13.0,10.0,8.78,1.96
2016,1,28,16,0,0.0,8.0,1.1,13.0,8.0,7.02,0.42
2016,1,28,16,15,0.0,6.5,1.0,12.5,6.5,5.7,0.0
2016,1,28,16,30,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2016,1,28,16,45,0.0,3.0,0.8,12.0,3.0,2.63,0.0
2016,1,28,17,0,0.0,1.0,0.7,12.0,1.0,0.87,0.0
2016,1,28,17,15,0.0,0.5,0.7,11.5,0.5,0.45,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.0,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.7,13.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,2.75,13.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,2.5,2.85,13.0,2.5,2.19,0.0
2016,1,29,9,0,0.0,3.0,2.9,13.0,3.0,2.63,0.0
2016,1,29,9,15,0.0,4.0,2.9,13.0,4.0,3.51,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,38.5,2.95,13.5,38.5,33.94,23.56
2016,1,29,10,0,0.0,72.0,3.0,14.0,72.0,63.67,48.76
2016,1,29,10,15,0.0,108.0,3.0,14.0,108.0,96.14,76.03
2016,1,29,10,30,0.0,144.0,3.0,14.0,144.0,129.46,103.7
2016,1,29,10,45,0.0,139.5,3.05,14.0,139.5,125.48,100.18
2016,1,29,11,0,0.0,135.0,3.1,14.0,135.0,121.44,96.68
2016,1,29,11,15,0.0,109.5,3.05,14.0,109.5,97.74,76.83
2016,1,29,11,30,0.0,84.0,3.0,14.0,84.0,74.38,57.25
2016,1,29,11,45,0.0,125.5,3.0,14.0,125.5,112.86,89.34
2016,1,29,12,0,0.0,167.0,3.0,14.0,167.0,153.11,122.5
2016,1,29,12,15,0.0,136.5,3.0,14.0,136.5,123.68,98.13
2016,1,29,12,30,0.0,106.0,3.0,14.0,106.0,94.71,74.11
2016,1,29,12,45,0.0,69.0,3.0,14.0,69.0,61.05,45.99
2016,1,29,13,0,0.0,32.0,3.0,14.0,32.0,28.25,18.34
2016,1,29,13,15,0.0,48.0,2.95,14.0,48.0,42.41,30.36
2016,1,29,13,30,0.0,64.0,2.9,14.0,64.0,56.6,42.38
2016,1,29,13,45,0.0,36.0,2.9,14.0,36.0,31.77,21.41
2016,1,29,14,0,0.0,8.0,2.9,14.0,8.0,7.04,0.36
2016,1,29,14,15,0.0,30.5,2.85,13.5,30.5,26.89,17.39
2016,1,29,14,30,0.0,53.0,2.8,13.0,53.0,46.8,34.49
2016,1,29,14,45,0.0,29.0,2.75,13.0,29.0,25.55,16.35
2016,1,29,15,0,0.0,5.0,2.7,13.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,2.65,13.0,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,2.55,13.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.5,2.4,12.5,2.5,2.19,0.0
2016,1,29,16,30,0.0,2.0,2.3,12.0,2.0,1.75,0.0
2016,1,29,16,45,0.0,1.0,2.2,12.0,1.0,0.88,0.0
2016,1,29,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,8.0,16.0,14.55,0.0
2016,1,30,7,45,231.5,24.0,1.4,8.5,51.5,19.59,8.02
2016,1,30,8,0,463.0,32.0,1.6,9.0,87.0,25.71,16.82
2016,1,30,8,15,543.5,38.5,1.65,9.0,130.0,33.71,24.61
2016,1,30,8,30,624.0,45.0,1.7,9.0,173.0,80.8,42.26
2016,1,30,8,45,677.5,49.0,1.8,9.5,217.0,131.78,77.52
2016,1,30,9,0,731.0,53.0,1.9,10.0,261.0,188.75,124.81
2016,1,30,9,15,764.0,56.0,1.9,10.0,302.0,245.37,176.15
2016,1,30,9,30,797.0,59.0,1.9,10.0,343.0,304.86,230.79
2016,1,30,9,45,821.0,61.5,1.95,10.5,380.5,363.14,283.76
2016,1,30,10,0,845.0,64.0,2.0,11.0,418.0,422.16,336.01
2016,1,30,10,15,861.0,65.5,2.0,11.0,449.0,477.11,384.12
2016,1,30,10,30,877.0,67.0,2.0,11.0,480.0,531.72,430.52
2016,1,30,10,45,596.5,141.0,2.0,11.5,428.5,496.23,403.07
2016,1,30,11,0,316.0,215.0,2.0,12.0,377.0,416.81,339.05
2016,1,30,11,15,404.0,203.0,1.95,12.0,417.0,488.6,397.19
2016,1,30,11,30,492.0,191.0,1.9,12.0,457.0,557.55,451.46
2016,1,30,11,45,703.0,133.0,1.9,12.5,520.5,677.62,544.61
2016,1,30,12,0,914.0,75.0,1.9,13.0,584.0,790.29,625.85
2016,1,30,12,15,915.0,75.0,1.9,13.0,586.5,819.1,645.15
2016,1,30,12,30,916.0,75.0,1.9,13.0,589.0,844.64,662.98
2016,1,30,12,45,599.0,159.0,1.9,13.0,494.0,708.28,564.09
2016,1,30,13,0,282.0,243.0,1.9,13.0,399.0,524.38,421.2
2016,1,30,13,15,583.5,161.0,1.9,13.0,473.5,715.28,573.41
2016,1,30,13,30,885.0,79.0,1.9,13.0,548.0,886.49,695.2
2016,1,30,13,45,874.5,78.5,1.9,13.0,527.5,883.43,691.89
2016,1,30,14,0,864.0,78.0,1.9,13.0,507.0,885.52,694.33
2016,1,30,14,15,651.5,118.5,1.9,12.5,432.0,752.35,601.04
2016,1,30,14,30,439.0,159.0,1.9,12.0,357.0,604.53,492.01
2016,1,30,14,45,219.5,143.0,1.9,12.0,242.0,373.18,309.65
2016,1,30,15,0,0.0,127.0,1.9,12.0,127.0,121.84,97.98
2016,1,30,15,15,0.0,114.5,1.7,11.5,114.5,109.93,88.73
2016,1,30,15,30,0.0,102.0,1.5,11.0,102.0,98.07,78.92
2016,1,30,15,45,0.0,88.0,1.35,10.5,88.0,84.45,67.45
2016,1,30,16,0,0.0,74.0,1.2,10.0,74.0,70.79,55.76
2016,1,30,16,15,0.0,59.0,1.15,9.5,59.0,55.8,42.72
2016,1,30,16,30,0.0,44.0,1.1,9.0,44.0,40.57,29.29
2016,1,30,16,45,0.0,30.5,1.05,8.5,30.5,26.9,17.08
2016,1,30,17,0,0.0,17.0,1.0,8.0,17.0,14.96,5.34
2016,1,30,17,15,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,6.0,19.0,17.28,0.0
2016,1,31,7,45,262.5,25.0,1.7,6.5,57.0,20.46,9.34
2016,1,31,8,0,525.0,31.0,1.9,7.0,95.0,27.11,18.28
2016,1,31,8,15,603.0,37.0,2.0,7.0,140.0,32.65,23.9
2016,1,31,8,30,681.0,43.0,2.1,7.0,185.0,82.88,42.32
2016,1,31,8,45,732.5,46.5,2.25,7.5,230.5,136.7,79.89
2016,1,31,9,0,784.0,50.0,2.4,8.0,276.0,196.2,129.96
2016,1,31,9,15,815.5,53.0,2.45,8.5,318.5,255.62,184.24
2016,1,31,9,30,847.0,56.0,2.5,9.0,361.0,318.41,242.11
2016,1,31,9,45,865.0,59.5,2.6,9.5,398.5,377.86,296.92
2016,1,31,10,0,883.0,63.0,2.7,10.0,436.0,437.76,350.69
2016,1,31,10,15,898.0,64.5,2.75,10.0,468.0,494.31,400.86
2016,1,31,10,30,913.0,66.0,2.8,10.0,500.0,550.36,449.17
2016,1,31,10,45,924.5,67.0,2.85,10.0,525.5,603.08,493.57
2016,1,31,11,0,936.0,68.0,2.9,10.0,551.0,654.39,535.72
2016,1,31,11,15,942.5,69.0,2.95,10.0,569.0,700.74,573.08
2016,1,31,11,30,949.0,70.0,3.0,10.0,587.0,744.76,606.85
2016,1,31,11,45,951.5,70.5,3.15,10.5,597.0,782.74,634.17
2016,1,31,12,0,954.0,71.0,3.3,11.0,607.0,817.69,659.15
2016,1,31,12,15,954.5,71.5,3.35,11.0,609.0,847.88,681.22
2016,1,31,12,30,955.0,72.0,3.4,11.0,611.0,874.64,700.85
2016,1,31,12,45,945.0,75.0,3.45,11.0,604.0,892.09,713.81
2016,1,31,13,0,935.0,78.0,3.5,11.0,597.0,905.6,724.12
2016,1,31,13,15,929.5,77.0,3.55,10.5,583.5,914.21,732.41
2016,1,31,13,30,924.0,76.0,3.6,10.0,570.0,918.97,738.14
2016,1,31,13,45,911.5,76.0,3.65,10.0,548.0,914.99,736.35
2016,1,31,14,0,899.0,76.0,3.7,10.0,526.0,907.25,732.02
2016,1,31,14,15,886.0,74.5,3.65,10.0,497.5,893.52,722.81
2016,1,31,14,30,873.0,73.0,3.6,10.0,469.0,885.04,717.6
2016,1,31,14,45,851.0,71.5,3.6,10.0,434.0,856.54,697.8
2016,1,31,15,0,829.0,70.0,3.6,10.0,399.0,825.05,675.71
2016,1,31,15,15,801.5,67.0,3.45,9.5,359.5,784.33,646.67
2016,1,31,15,30,774.0,64.0,3.3,9.0,320.0,741.46,615.35
2016,1,31,15,45,733.5,60.0,3.2,9.0,276.5,685.21,571.84
2016,1,31,16,0,693.0,56.0,3.1,9.0,233.0,628.22,526.37
2016,1,31,16,15,631.0,50.0,3.15,8.5,187.5,552.9,465.72
2016,1,31,16,30,569.0,44.0,3.2,8.0,142.0,487.12,409.84
2016,1,31,16,45,461.5,36.0,3.25,8.0,99.5,385.17,318.83
2016,1,31,17,0,354.0,28.0,3.3,8.0,57.0,290.75,214.33
2016,1,31,17,15,177.0,14.0,3.5,7.5,28.5,113.58,0.0
2016,1,31,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,7,15,134.5,6.5,2.0,4.5,11.0,0.0,0.0
2016,2,1,7,30,269.0,13.0,2.2,5.0,22.0,11.82,0.0
2016,2,1,7,45,412.5,22.0,2.45,6.0,61.0,19.42,9.1
2016,2,1,8,0,556.0,31.0,2.7,7.0,100.0,27.08,18.31
2016,2,1,8,15,631.0,36.5,2.85,7.0,145.5,32.48,23.76
2016,2,1,8,30,706.0,42.0,3.0,7.0,191.0,83.88,42.21
2016,2,1,8,45,750.0,46.5,3.15,7.5,236.5,139.29,81.39
2016,2,1,9,0,794.0,51.0,3.3,8.0,282.0,199.5,132.59
2016,2,1,9,15,824.0,54.0,3.35,8.5,324.5,259.27,187.49
2016,2,1,9,30,854.0,57.0,3.4,9.0,367.0,322.24,245.88
2016,2,1,9,45,861.0,63.0,3.5,9.5,403.0,380.56,300.28
2016,2,1,10,0,868.0,69.0,3.6,10.0,439.0,438.99,353.25
2016,2,1,10,15,883.0,71.0,3.55,10.0,471.0,495.02,403.1
2016,2,1,10,30,898.0,73.0,3.5,10.0,503.0,551.07,451.46
2016,2,1,10,45,906.0,75.0,3.45,10.5,527.5,602.38,493.8
2016,2,1,11,0,914.0,77.0,3.4,11.0,552.0,652.03,533.48
2016,2,1,11,15,920.5,78.0,3.35,11.0,569.5,697.7,569.98
2016,2,1,11,30,927.0,79.0,3.3,11.0,587.0,741.1,603.2
2016,2,1,11,45,931.5,79.0,3.25,11.0,597.5,779.41,630.91
2016,2,1,12,0,936.0,79.0,3.2,11.0,608.0,814.88,656.33
2016,2,1,12,15,936.5,79.0,3.05,11.0,610.0,844.15,676.46
2016,2,1,12,30,937.0,79.0,2.9,11.0,612.0,870.04,694.0
2016,2,1,12,45,934.5,78.5,2.8,11.0,606.0,889.32,707.07
2016,2,1,13,0,932.0,78.0,2.7,11.0,600.0,904.9,717.57
2016,2,1,13,15,926.5,77.5,2.6,11.0,586.0,914.12,723.63
2016,2,1,13,30,921.0,77.0,2.5,11.0,572.0,919.52,727.14
2016,2,1,13,45,811.0,94.5,2.4,11.5,518.5,859.07,682.48
2016,2,1,14,0,701.0,112.0,2.3,12.0,465.0,790.98,632.59
2016,2,1,14,15,674.5,111.5,2.15,11.5,436.5,767.32,616.86
2016,2,1,14,30,648.0,111.0,2.0,11.0,408.0,740.9,598.58
2016,2,1,14,45,617.0,109.0,1.9,11.0,375.5,706.26,573.38
2016,2,1,15,0,586.0,107.0,1.8,11.0,343.0,669.56,546.45
2016,2,1,15,15,685.5,84.0,1.6,10.5,333.5,715.77,581.85
2016,2,1,15,30,785.0,61.0,1.4,10.0,324.0,748.47,605.43
2016,2,1,15,45,750.0,56.5,1.2,9.5,281.0,695.67,565.11
2016,2,1,16,0,715.0,52.0,1.0,9.0,238.0,641.92,523.67
2016,2,1,16,15,656.5,47.0,1.0,8.5,192.5,569.75,468.28
2016,2,1,16,30,598.0,42.0,1.0,8.0,147.0,499.0,411.09
2016,2,1,16,45,503.0,34.0,1.0,7.5,104.5,403.19,329.57
