Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,0,408.0,26.0,1.0,7.0,62.0,313.61,234.94
2016,2,1,17,15,204.0,13.0,1.0,6.5,31.0,153.3,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,7.0,9.5,8.64,0.0
2016,2,2,7,30,0.0,19.0,0.6,7.0,19.0,17.28,0.0
2016,2,2,7,45,184.0,30.5,0.6,7.5,54.0,23.91,12.98
2016,2,2,8,0,368.0,42.0,0.6,8.0,89.0,34.3,24.72
2016,2,2,8,15,453.0,51.0,0.6,8.0,132.0,41.81,32.15
2016,2,2,8,30,538.0,60.0,0.6,8.0,175.0,86.56,50.25
2016,2,2,8,45,610.5,63.0,0.6,8.5,221.0,134.67,83.07
2016,2,2,9,0,683.0,66.0,0.6,9.0,267.0,191.17,128.73
2016,2,2,9,15,719.0,70.0,0.45,9.0,309.0,247.51,178.5
2016,2,2,9,30,755.0,74.0,0.3,9.0,351.0,308.52,232.21
2016,2,2,9,45,406.0,126.5,0.2,9.5,277.0,272.91,214.55
2016,2,2,10,0,57.0,179.0,0.1,10.0,203.0,188.04,151.4
2016,2,2,10,15,28.5,146.0,0.25,10.0,158.0,147.77,119.45
2016,2,2,10,30,0.0,113.0,0.4,10.0,113.0,100.69,80.35
2016,2,2,10,45,0.0,122.5,0.6,10.5,122.5,109.51,87.69
2016,2,2,11,0,0.0,132.0,0.8,11.0,132.0,118.44,94.87
2016,2,2,11,15,0.0,144.0,0.9,11.0,144.0,129.85,104.23
2016,2,2,11,30,0.0,156.0,1.0,11.0,156.0,141.47,113.74
2016,2,2,11,45,0.0,91.0,1.15,11.5,91.0,80.65,62.85
2016,2,2,12,0,0.0,26.0,1.3,12.0,26.0,22.95,13.98
2016,2,2,12,15,0.0,28.0,1.35,12.0,28.0,24.72,15.51
2016,2,2,12,30,0.0,30.0,1.4,12.0,30.0,26.49,17.02
2016,2,2,12,45,0.0,27.5,1.5,12.0,27.5,24.28,15.13
2016,2,2,13,0,0.0,25.0,1.6,12.0,25.0,22.06,13.25
2016,2,2,13,15,0.0,24.5,1.6,12.0,24.5,21.62,12.88
2016,2,2,13,30,0.0,24.0,1.6,12.0,24.0,21.17,12.51
2016,2,2,13,45,0.0,23.0,1.65,12.0,23.0,20.29,11.77
2016,2,2,14,0,0.0,22.0,1.7,12.0,22.0,19.4,11.03
2016,2,2,14,15,48.0,113.0,1.7,11.5,135.0,153.87,127.2
2016,2,2,14,30,96.0,204.0,1.7,11.0,248.0,308.14,255.27
2016,2,2,14,45,95.0,188.5,1.7,11.0,229.5,290.74,240.96
2016,2,2,15,0,94.0,173.0,1.7,11.0,211.0,273.02,227.12
2016,2,2,15,15,427.0,118.5,1.65,10.5,266.0,534.79,446.44
2016,2,2,15,30,760.0,64.0,1.6,10.0,321.0,733.57,598.34
2016,2,2,15,45,718.0,60.5,1.55,9.5,278.0,676.94,554.62
2016,2,2,16,0,676.0,57.0,1.5,9.0,235.0,619.68,511.6
2016,2,2,16,15,617.0,51.0,1.35,8.5,190.5,553.32,458.79
2016,2,2,16,30,558.0,45.0,1.2,8.0,146.0,483.1,400.56
2016,2,2,16,45,452.5,37.0,1.05,7.5,103.5,382.3,313.76
2016,2,2,17,0,347.0,29.0,0.9,7.0,61.0,289.31,220.65
2016,2,2,17,15,173.5,14.5,0.9,6.5,30.5,139.56,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,2,3,7,30,0.0,22.0,0.6,4.0,22.0,20.01,0.0
2016,2,3,7,45,206.0,31.0,0.6,4.5,57.5,24.3,13.95
2016,2,3,8,0,412.0,40.0,0.6,5.0,93.0,32.38,23.4
2016,2,3,8,15,490.5,48.0,0.7,5.5,136.5,39.48,30.4
2016,2,3,8,30,569.0,56.0,0.8,6.0,180.0,85.32,48.38
2016,2,3,8,45,612.5,63.0,0.9,6.5,223.0,135.27,84.21
2016,2,3,9,0,656.0,70.0,1.0,7.0,266.0,190.17,130.38
2016,2,3,9,15,417.0,112.5,1.1,7.0,243.5,208.95,159.32
2016,2,3,9,30,178.0,155.0,1.2,7.0,221.0,195.83,158.12
2016,2,3,9,45,154.5,172.0,1.3,7.5,233.5,215.56,176.19
2016,2,3,10,0,131.0,189.0,1.4,8.0,246.0,232.77,191.29
2016,2,3,10,15,298.0,179.5,1.45,8.5,321.0,317.86,261.02
2016,2,3,10,30,465.0,170.0,1.5,9.0,396.0,421.68,345.0
2016,2,3,10,45,424.0,189.5,1.55,9.5,403.5,443.91,362.5
2016,2,3,11,0,383.0,209.0,1.6,10.0,411.0,452.85,369.49
2016,2,3,11,15,376.5,218.5,1.65,10.0,422.5,478.19,389.93
2016,2,3,11,30,370.0,228.0,1.7,10.0,434.0,502.1,408.81
2016,2,3,11,45,287.5,246.5,1.75,10.0,408.0,478.31,389.18
2016,2,3,12,0,205.0,265.0,1.8,10.0,382.0,435.75,354.87
2016,2,3,12,15,115.5,246.0,1.8,10.0,312.0,352.26,287.59
2016,2,3,12,30,26.0,227.0,1.8,10.0,242.0,235.68,191.83
2016,2,3,12,45,18.0,212.0,1.8,10.0,222.5,214.91,175.15
2016,2,3,13,0,10.0,197.0,1.8,10.0,203.0,193.71,157.64
2016,2,3,13,15,5.5,183.5,1.75,10.0,187.0,176.82,143.71
2016,2,3,13,30,1.0,170.0,1.7,10.0,171.0,159.77,129.58
2016,2,3,13,45,19.0,189.0,1.65,10.0,199.0,197.16,161.46
2016,2,3,14,0,37.0,208.0,1.6,10.0,227.0,252.71,207.71
2016,2,3,14,15,105.0,207.0,1.45,10.0,257.0,315.87,261.35
2016,2,3,14,30,173.0,206.0,1.3,10.0,287.0,395.37,326.54
2016,2,3,14,45,104.0,184.0,1.2,10.0,232.0,308.5,255.0
2016,2,3,15,0,35.0,162.0,1.1,10.0,177.0,206.61,170.38
2016,2,3,15,15,30.5,147.5,1.0,9.5,159.5,187.71,155.51
2016,2,3,15,30,26.0,133.0,0.9,9.0,142.0,168.96,140.18
2016,2,3,15,45,20.5,116.0,0.8,9.0,122.5,133.97,110.61
2016,2,3,16,0,15.0,99.0,0.7,9.0,103.0,112.48,92.14
2016,2,3,16,15,7.5,81.5,0.7,8.5,83.5,89.03,71.76
2016,2,3,16,30,0.0,64.0,0.7,8.0,64.0,65.83,51.27
2016,2,3,16,45,0.0,45.5,0.7,8.0,45.5,46.14,33.71
2016,2,3,17,0,0.0,27.0,0.7,8.0,27.0,25.2,14.59
2016,2,3,17,15,0.0,13.5,0.7,8.0,13.5,11.89,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,4,7,15,90.5,8.5,1.75,5.0,12.0,7.73,0.0
2016,2,4,7,30,181.0,17.0,1.9,5.0,24.0,14.07,0.0
2016,2,4,7,45,308.5,28.5,2.1,5.5,61.0,23.33,13.42
2016,2,4,8,0,436.0,40.0,2.3,6.0,98.0,32.29,23.22
2016,2,4,8,15,513.5,47.5,2.25,6.0,141.5,39.38,30.22
2016,2,4,8,30,591.0,55.0,2.2,6.0,185.0,86.24,48.29
2016,2,4,8,45,636.5,61.0,2.2,6.5,229.0,136.97,84.78
2016,2,4,9,0,682.0,67.0,2.2,7.0,273.0,192.86,132.12
2016,2,4,9,15,702.0,68.0,2.2,7.5,306.0,244.23,179.54
2016,2,4,9,30,722.0,69.0,2.2,8.0,339.0,294.89,226.91
2016,2,4,9,45,760.0,75.0,2.2,8.5,384.5,358.21,283.62
2016,2,4,10,0,798.0,81.0,2.2,9.0,430.0,424.53,341.39
2016,2,4,10,15,814.5,83.5,2.15,9.5,461.5,479.73,388.79
2016,2,4,10,30,831.0,86.0,2.1,10.0,493.0,534.81,434.49
2016,2,4,10,45,845.5,87.0,2.1,10.5,518.5,586.78,476.47
2016,2,4,11,0,860.0,88.0,2.1,11.0,544.0,637.81,516.44
2016,2,4,11,15,867.0,89.0,1.95,11.0,562.0,682.67,550.64
2016,2,4,11,30,874.0,90.0,1.8,11.0,580.0,725.43,582.03
2016,2,4,11,45,878.0,90.5,1.7,11.5,590.5,763.1,606.7
2016,2,4,12,0,882.0,91.0,1.6,12.0,601.0,798.05,628.99
2016,2,4,12,15,883.0,91.0,1.55,12.0,603.0,827.11,648.5
2016,2,4,12,30,884.0,91.0,1.5,12.0,605.0,852.95,665.7
2016,2,4,12,45,881.5,91.0,1.45,12.5,599.5,872.48,677.26
2016,2,4,13,0,879.0,91.0,1.4,13.0,594.0,888.45,686.42
2016,2,4,13,15,710.5,134.5,1.4,13.0,535.5,810.63,632.5
2016,2,4,13,30,542.0,178.0,1.4,13.0,477.0,712.57,563.09
2016,2,4,13,45,503.0,181.5,1.4,13.0,451.0,687.86,546.21
2016,2,4,14,0,464.0,185.0,1.4,13.0,425.0,660.64,526.55
2016,2,4,14,15,532.0,156.5,1.3,13.0,418.0,689.57,549.96
2016,2,4,14,30,600.0,128.0,1.2,13.0,411.0,722.47,573.72
2016,2,4,14,45,494.0,139.5,1.2,13.0,361.0,631.3,507.23
2016,2,4,15,0,388.0,151.0,1.2,13.0,311.0,548.63,444.79
2016,2,4,15,15,369.0,140.5,1.05,12.5,281.0,514.7,420.03
2016,2,4,15,30,350.0,130.0,0.9,12.0,251.0,463.47,381.31
2016,2,4,15,45,507.5,95.5,0.75,12.0,246.0,555.21,453.8
2016,2,4,16,0,665.0,61.0,0.6,12.0,241.0,625.46,503.4
2016,2,4,16,15,607.5,55.0,0.65,11.5,196.5,554.31,449.21
2016,2,4,16,30,550.0,49.0,0.7,11.0,152.0,484.98,395.14
2016,2,4,16,45,459.5,40.0,0.75,10.5,109.5,392.47,318.34
2016,2,4,17,0,369.0,31.0,0.8,10.0,67.0,306.47,237.17
2016,2,4,17,15,184.5,15.5,0.85,9.5,33.5,150.37,14.46
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,92.0,9.0,1.4,4.5,13.0,8.19,0.0
2016,2,5,7,30,184.0,18.0,1.5,5.0,26.0,14.92,0.0
2016,2,5,7,45,311.5,30.0,1.65,6.0,64.0,24.61,14.77
2016,2,5,8,0,439.0,42.0,1.8,7.0,102.0,33.98,24.7
2016,2,5,8,15,517.0,50.0,1.8,7.5,146.5,41.84,32.3
2016,2,5,8,30,595.0,58.0,1.8,8.0,191.0,89.52,50.48
2016,2,5,8,45,646.5,63.5,1.8,8.5,236.5,140.97,87.05
2016,2,5,9,0,698.0,69.0,1.8,9.0,282.0,198.3,134.97
2016,2,5,9,15,732.0,73.0,1.8,9.5,324.5,255.39,186.22
2016,2,5,9,30,766.0,77.0,1.8,10.0,367.0,317.01,241.72
2016,2,5,9,45,686.0,96.5,1.8,10.5,375.0,351.76,276.77
2016,2,5,10,0,606.0,116.0,1.8,11.0,383.0,378.02,302.74
2016,2,5,10,15,652.5,112.0,1.8,11.5,418.0,432.1,348.32
2016,2,5,10,30,699.0,108.0,1.8,12.0,453.0,489.21,395.05
2016,2,5,10,45,776.5,102.5,1.8,12.5,504.0,564.35,454.41
2016,2,5,11,0,854.0,97.0,1.8,13.0,555.0,644.98,516.14
2016,2,5,11,15,861.0,98.5,1.75,13.0,572.5,690.36,550.42
2016,2,5,11,30,868.0,100.0,1.7,13.0,590.0,733.67,582.58
2016,2,5,11,45,865.0,103.5,1.65,13.5,599.0,769.47,606.1
2016,2,5,12,0,862.0,107.0,1.6,14.0,608.0,802.15,627.02
2016,2,5,12,15,759.0,131.0,1.45,14.0,573.5,777.97,607.77
2016,2,5,12,30,656.0,155.0,1.3,14.0,539.0,741.85,580.74
2016,2,5,12,45,658.0,152.5,1.15,14.0,534.5,758.65,591.47
2016,2,5,13,0,660.0,150.0,1.0,14.0,530.0,772.72,599.5
2016,2,5,13,15,764.0,123.0,1.0,14.0,553.5,845.95,650.45
2016,2,5,13,30,868.0,96.0,1.0,14.0,577.0,912.13,694.96
2016,2,5,13,45,869.5,90.5,1.0,14.0,558.0,914.1,696.12
2016,2,5,14,0,871.0,85.0,1.0,14.0,539.0,912.29,695.81
2016,2,5,14,15,723.0,111.0,1.0,14.0,474.5,816.39,631.36
2016,2,5,14,30,575.0,137.0,1.0,14.0,410.0,711.55,559.75
2016,2,5,14,45,694.0,107.0,1.05,14.0,413.5,777.64,609.87
2016,2,5,15,0,813.0,77.0,1.1,14.0,417.0,829.68,647.5
2016,2,5,15,15,787.5,73.5,1.0,13.5,377.5,789.97,619.83
2016,2,5,15,30,762.0,70.0,0.9,13.0,338.0,748.04,591.2
2016,2,5,15,45,715.0,67.5,0.85,12.5,293.5,693.99,553.65
2016,2,5,16,0,668.0,65.0,0.8,12.0,249.0,634.57,510.8
2016,2,5,16,15,609.0,58.5,0.8,11.5,203.5,561.29,456.08
2016,2,5,16,30,550.0,52.0,0.8,11.0,158.0,489.86,400.0
2016,2,5,16,45,452.0,43.0,0.85,10.5,114.0,391.94,318.95
2016,2,5,17,0,354.0,34.0,0.9,10.0,70.0,300.77,235.37
2016,2,5,17,15,177.0,17.0,0.9,9.5,35.0,149.83,39.1
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.0,1.25,6.5,14.0,8.19,0.0
2016,2,6,7,30,220.0,18.0,1.4,7.0,28.0,14.84,0.0
2016,2,6,7,45,347.5,28.5,1.6,8.0,66.5,23.14,13.68
2016,2,6,8,0,475.0,39.0,1.8,9.0,105.0,31.21,22.09
2016,2,6,8,15,548.0,45.5,1.75,9.5,149.5,38.46,29.04
2016,2,6,8,30,621.0,52.0,1.7,10.0,194.0,86.47,46.41
2016,2,6,8,45,669.5,56.5,1.7,10.5,238.5,140.6,85.04
2016,2,6,9,0,718.0,61.0,1.7,11.0,283.0,197.47,132.46
2016,2,6,9,15,749.0,65.0,1.6,11.5,324.5,254.6,183.57
2016,2,6,9,30,780.0,69.0,1.5,12.0,366.0,314.48,237.26
2016,2,6,9,45,801.0,71.5,1.45,12.5,403.0,371.61,288.1
2016,2,6,10,0,822.0,74.0,1.4,13.0,440.0,429.67,338.13
2016,2,6,10,15,837.0,76.0,1.45,13.0,471.5,484.96,385.44
2016,2,6,10,30,852.0,78.0,1.5,13.0,503.0,539.94,431.11
2016,2,6,10,45,866.5,78.0,1.55,13.5,528.5,589.42,470.6
2016,2,6,11,0,881.0,78.0,1.6,14.0,554.0,639.65,509.44
2016,2,6,11,15,887.0,79.0,1.65,14.0,571.0,684.01,543.84
2016,2,6,11,30,893.0,80.0,1.7,14.0,588.0,726.15,575.0
2016,2,6,11,45,699.5,143.0,1.75,14.5,545.5,693.83,548.8
2016,2,6,12,0,506.0,206.0,1.8,15.0,503.0,631.38,499.61
2016,2,6,12,15,705.5,143.0,1.8,15.0,558.5,749.62,590.28
2016,2,6,12,30,905.0,80.0,1.8,15.0,614.0,853.93,662.95
2016,2,6,12,45,665.5,153.5,1.8,15.5,544.5,767.5,599.82
2016,2,6,13,0,426.0,227.0,1.8,16.0,475.0,648.56,509.62
2016,2,6,13,15,486.0,203.5,1.75,16.0,480.5,685.48,539.41
2016,2,6,13,30,546.0,180.0,1.7,16.0,486.0,720.63,566.35
2016,2,6,13,45,465.0,194.0,1.7,16.0,448.0,670.0,528.34
2016,2,6,14,0,384.0,208.0,1.7,16.0,410.0,599.76,476.46
2016,2,6,14,15,487.0,171.0,1.6,16.0,413.5,668.5,530.28
2016,2,6,14,30,590.0,134.0,1.5,16.0,417.0,723.1,570.72
2016,2,6,14,45,660.5,106.5,1.45,16.0,402.5,748.89,589.29
2016,2,6,15,0,731.0,79.0,1.4,16.0,388.0,762.46,599.37
2016,2,6,15,15,737.5,72.5,1.2,15.5,359.0,747.8,588.75
2016,2,6,15,30,744.0,66.0,1.0,15.0,330.0,729.82,575.68
2016,2,6,15,45,708.0,62.0,0.85,15.0,287.5,677.4,536.83
2016,2,6,16,0,672.0,58.0,0.7,15.0,245.0,624.13,496.7
2016,2,6,16,15,616.0,52.5,0.75,14.5,201.0,559.65,449.73
2016,2,6,16,30,560.0,47.0,0.8,14.0,157.0,491.63,397.37
2016,2,6,16,45,469.0,39.0,0.9,13.5,114.0,399.28,322.29
2016,2,6,17,0,378.0,31.0,1.0,13.0,71.0,313.45,244.85
2016,2,6,17,15,189.0,15.5,1.0,12.5,35.5,155.86,59.49
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,8.5,2.4,9.5,16.5,7.73,0.0
2016,2,7,7,30,313.0,17.0,2.5,10.0,33.0,15.15,0.0
2016,2,7,7,45,435.0,25.0,2.7,10.5,73.5,21.83,12.61
2016,2,7,8,0,557.0,33.0,2.9,11.0,114.0,28.39,19.44
2016,2,7,8,15,625.5,38.5,2.95,11.5,159.5,36.24,26.82
2016,2,7,8,30,694.0,44.0,3.0,12.0,205.0,87.54,44.16
2016,2,7,8,45,737.0,48.0,3.15,12.5,250.5,142.26,82.91
2016,2,7,9,0,780.0,52.0,3.3,13.0,296.0,201.7,132.95
2016,2,7,9,15,809.0,55.0,3.35,13.5,338.5,261.02,186.59
2016,2,7,9,30,838.0,58.0,3.4,14.0,381.0,323.68,243.58
2016,2,7,9,45,851.5,62.0,3.5,14.5,418.0,382.16,296.79
2016,2,7,10,0,865.0,66.0,3.6,15.0,455.0,440.63,348.57
2016,2,7,10,15,879.5,68.0,3.6,15.5,487.0,497.27,397.15
2016,2,7,10,30,894.0,70.0,3.6,16.0,519.0,553.4,443.73
2016,2,7,10,45,905.0,71.0,3.6,16.5,544.5,605.67,485.87
2016,2,7,11,0,916.0,72.0,3.6,17.0,570.0,656.52,525.65
2016,2,7,11,15,922.5,72.5,3.6,17.0,588.0,702.14,561.45
2016,2,7,11,30,929.0,73.0,3.6,17.0,606.0,745.45,593.34
2016,2,7,11,45,933.5,73.0,3.6,17.5,616.5,784.2,619.87
2016,2,7,12,0,938.0,73.0,3.6,18.0,627.0,820.07,644.1
2016,2,7,12,15,938.5,73.5,3.6,18.0,629.5,850.26,665.35
2016,2,7,12,30,939.0,74.0,3.6,18.0,632.0,877.05,684.22
2016,2,7,12,45,938.0,73.0,3.6,18.0,626.5,897.24,698.48
2016,2,7,13,0,937.0,72.0,3.6,18.0,621.0,913.73,710.28
2016,2,7,13,15,932.5,71.5,3.55,18.0,607.5,923.98,717.52
2016,2,7,13,30,928.0,71.0,3.5,18.0,594.0,930.37,722.26
2016,2,7,13,45,921.0,69.5,3.45,18.0,573.0,929.39,722.0
2016,2,7,14,0,914.0,68.0,3.4,18.0,552.0,924.57,719.26
2016,2,7,14,15,902.5,66.5,3.3,18.0,524.0,911.91,710.84
2016,2,7,14,30,891.0,65.0,3.2,18.0,496.0,895.66,700.02
2016,2,7,14,45,875.0,63.0,3.1,18.0,462.0,871.31,683.51
2016,2,7,15,0,859.0,61.0,3.0,18.0,428.0,843.85,664.77
2016,2,7,15,15,836.5,58.5,2.85,17.5,388.5,807.28,640.16
2016,2,7,15,30,814.0,56.0,2.7,17.0,349.0,776.64,619.46
2016,2,7,15,45,781.0,53.0,2.55,16.5,305.5,726.22,583.45
2016,2,7,16,0,748.0,50.0,2.4,16.0,262.0,674.68,545.52
2016,2,7,16,15,697.5,45.5,2.3,15.5,216.0,607.32,494.16
2016,2,7,16,30,647.0,41.0,2.2,15.0,170.0,540.97,441.2
2016,2,7,16,45,563.5,34.5,2.15,14.5,125.5,451.53,367.39
2016,2,7,17,0,480.0,28.0,2.1,14.0,81.0,367.21,289.85
2016,2,7,17,15,240.0,14.0,2.1,13.5,40.5,181.18,87.06
2016,2,7,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,9.5,1.8,9.5,16.5,8.64,0.0
2016,2,8,7,30,258.0,19.0,2.0,10.0,33.0,15.6,0.0
2016,2,8,7,45,382.0,29.0,2.25,11.0,73.5,23.42,14.1
2016,2,8,8,0,506.0,39.0,2.5,12.0,114.0,31.03,21.72
2016,2,8,8,15,579.0,46.0,2.5,12.5,160.0,39.97,30.06
2016,2,8,8,30,652.0,53.0,2.5,13.0,206.0,93.41,50.33
2016,2,8,8,45,695.5,58.0,2.55,13.5,251.5,146.7,88.11
2016,2,8,9,0,739.0,63.0,2.6,14.0,297.0,204.9,136.69
2016,2,8,9,15,770.0,66.5,2.6,14.5,339.5,263.05,188.58
2016,2,8,9,30,801.0,70.0,2.6,15.0,382.0,323.92,243.17
2016,2,8,9,45,828.0,71.0,2.6,15.5,421.0,383.21,295.84
2016,2,8,10,0,855.0,72.0,2.6,16.0,460.0,443.99,348.33
2016,2,8,10,15,870.0,74.0,2.55,16.0,492.0,501.2,397.11
2016,2,8,10,30,885.0,76.0,2.5,16.0,524.0,556.31,442.79
2016,2,8,10,45,895.0,77.5,2.5,16.5,549.5,608.29,483.98
2016,2,8,11,0,905.0,79.0,2.5,17.0,575.0,658.79,522.74
2016,2,8,11,15,912.0,80.0,2.45,17.5,593.5,705.02,556.96
2016,2,8,11,30,919.0,81.0,2.4,18.0,612.0,749.03,587.38
2016,2,8,11,45,922.5,81.5,2.35,18.5,622.5,787.43,612.56
2016,2,8,12,0,926.0,82.0,2.3,19.0,633.0,822.93,635.41
2016,2,8,12,15,926.5,82.0,2.25,19.0,635.0,852.38,655.05
2016,2,8,12,30,927.0,82.0,2.2,19.0,637.0,878.45,672.33
2016,2,8,12,45,929.5,80.0,2.15,19.0,632.5,900.37,686.78
2016,2,8,13,0,932.0,78.0,2.1,19.0,628.0,918.73,698.87
2016,2,8,13,15,927.5,77.5,2.0,19.0,614.5,929.02,705.04
2016,2,8,13,30,923.0,77.0,1.9,19.0,601.0,935.47,708.78
2016,2,8,13,45,915.5,75.5,1.85,19.0,580.0,934.12,708.0
2016,2,8,14,0,908.0,74.0,1.8,19.0,559.0,928.93,704.87
2016,2,8,14,15,896.5,72.5,1.7,19.0,531.0,916.38,696.32
2016,2,8,14,30,885.0,71.0,1.6,19.0,503.0,900.24,685.49
2016,2,8,14,45,868.5,69.0,1.55,19.0,468.5,875.58,669.57
2016,2,8,15,0,852.0,67.0,1.5,19.0,434.0,856.56,657.54
2016,2,8,15,15,828.5,64.5,1.3,18.5,394.5,819.02,631.84
2016,2,8,15,30,805.0,62.0,1.1,18.0,355.0,779.09,604.16
2016,2,8,15,45,771.0,58.5,0.95,17.5,311.0,727.26,567.99
2016,2,8,16,0,737.0,55.0,0.8,17.0,267.0,674.31,529.99
2016,2,8,16,15,685.5,50.0,0.85,16.0,220.5,605.62,482.04
2016,2,8,16,30,634.0,45.0,0.9,15.0,174.0,537.93,431.87
2016,2,8,16,45,548.0,38.0,0.95,14.5,129.0,446.21,358.95
2016,2,8,17,0,462.0,31.0,1.0,14.0,84.0,359.53,282.67
2016,2,8,17,15,303.0,20.5,1.0,13.5,48.5,233.79,129.0
2016,2,8,17,30,144.0,10.0,1.0,13.0,13.0,86.94,0.0
2016,2,8,17,45,72.0,5.0,1.05,13.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,136.0,10.0,2.3,8.5,18.0,9.1,0.0
2016,2,9,7,30,272.0,20.0,2.4,9.0,36.0,16.44,0.37
2016,2,9,7,45,395.5,30.0,2.5,9.5,77.0,24.23,15.05
2016,2,9,8,0,519.0,40.0,2.6,10.0,118.0,31.81,22.66
2016,2,9,8,15,591.0,46.5,2.6,10.5,165.0,41.01,31.27
2016,2,9,8,30,663.0,53.0,2.6,11.0,212.0,94.81,51.37
2016,2,9,8,45,587.5,73.5,2.65,11.5,235.0,144.18,91.5
2016,2,9,9,0,512.0,94.0,2.7,12.0,258.0,187.12,132.38
2016,2,9,9,15,541.0,100.5,2.65,12.5,294.5,234.83,174.56
2016,2,9,9,30,570.0,107.0,2.6,13.0,331.0,285.45,219.53
2016,2,9,9,45,632.0,102.5,2.6,13.5,373.0,340.65,267.28
2016,2,9,10,0,694.0,98.0,2.6,14.0,415.0,401.35,318.92
2016,2,9,10,15,689.0,108.0,2.5,14.5,441.0,449.28,359.46
2016,2,9,10,30,684.0,118.0,2.4,15.0,467.0,495.36,397.03
2016,2,9,10,45,648.5,136.5,2.35,15.5,480.5,530.18,424.47
2016,2,9,11,0,613.0,155.0,2.3,16.0,494.0,559.98,446.98
2016,2,9,11,15,768.5,119.0,2.15,16.0,557.5,657.78,522.35
2016,2,9,11,30,924.0,83.0,2.0,16.0,621.0,756.56,594.71
2016,2,9,11,45,694.0,155.0,1.95,16.5,563.0,706.2,554.11
2016,2,9,12,0,464.0,227.0,1.9,17.0,505.0,623.08,488.88
2016,2,9,12,15,696.0,156.5,1.8,17.0,575.5,760.68,593.3
2016,2,9,12,30,928.0,86.0,1.7,17.0,646.0,885.93,678.21
2016,2,9,12,45,926.5,85.0,1.6,17.5,640.5,905.74,687.85
2016,2,9,13,0,925.0,84.0,1.5,18.0,635.0,921.86,696.14
2016,2,9,13,15,704.5,146.0,1.35,18.0,560.0,826.12,629.53
2016,2,9,13,30,484.0,208.0,1.2,18.0,485.0,699.91,539.07
2016,2,9,13,45,461.5,205.0,1.1,18.5,461.5,682.16,526.29
2016,2,9,14,0,439.0,202.0,1.0,19.0,438.0,662.07,510.7
2016,2,9,14,15,356.0,206.0,0.85,18.5,391.5,576.07,448.36
2016,2,9,14,30,273.0,210.0,0.7,18.0,345.0,507.5,397.56
2016,2,9,14,45,363.0,179.0,0.6,18.0,345.5,549.45,431.57
2016,2,9,15,0,453.0,148.0,0.5,18.0,346.0,605.83,473.61
2016,2,9,15,15,502.5,124.5,0.45,17.5,325.0,613.07,480.53
2016,2,9,15,30,552.0,101.0,0.4,17.0,304.0,622.73,488.55
2016,2,9,15,45,515.5,95.0,0.4,17.0,266.5,571.79,452.06
2016,2,9,16,0,479.0,89.0,0.4,17.0,229.0,516.18,411.67
2016,2,9,16,15,438.5,78.0,0.4,16.5,189.5,457.64,367.69
2016,2,9,16,30,398.0,67.0,0.4,16.0,150.0,400.57,322.72
2016,2,9,16,45,343.0,53.0,0.45,16.0,111.5,331.35,265.71
2016,2,9,17,0,288.0,39.0,0.5,16.0,73.0,265.93,208.11
2016,2,9,17,15,144.0,25.5,0.55,15.5,42.5,146.9,86.65
2016,2,9,17,30,0.0,12.0,0.6,15.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.65,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,10.5,7.5,6.82,0.0
2016,2,10,7,30,0.0,15.0,0.9,11.0,15.0,13.21,0.63
2016,2,10,7,45,0.0,31.5,0.85,11.5,31.5,27.38,17.78
2016,2,10,8,0,0.0,48.0,0.8,12.0,48.0,41.1,30.74
2016,2,10,8,15,1.0,67.0,0.9,12.5,67.0,56.65,44.97
2016,2,10,8,30,2.0,86.0,1.0,13.0,86.0,73.31,57.14
2016,2,10,8,45,7.0,102.5,1.15,13.5,104.5,89.0,70.2
2016,2,10,9,0,12.0,119.0,1.3,14.0,123.0,105.46,83.72
2016,2,10,9,15,16.0,134.5,1.25,14.0,140.5,121.58,97.03
2016,2,10,9,30,20.0,150.0,1.2,14.0,158.0,138.29,110.74
2016,2,10,9,45,339.5,129.0,1.2,14.0,285.0,253.4,200.2
2016,2,10,10,0,659.0,108.0,1.2,14.0,412.0,397.04,313.16
2016,2,10,10,15,753.0,98.0,1.2,14.0,468.0,471.3,372.89
2016,2,10,10,30,847.0,88.0,1.2,14.0,524.0,553.1,437.6
2016,2,10,10,45,708.5,129.0,1.2,14.5,506.0,558.82,442.0
2016,2,10,11,0,570.0,170.0,1.2,15.0,488.0,544.17,430.51
2016,2,10,11,15,372.5,222.0,1.2,15.0,432.5,482.17,382.51
2016,2,10,11,30,175.0,274.0,1.2,15.0,377.0,403.28,319.77
2016,2,10,11,45,534.5,183.5,1.25,15.5,504.5,611.67,483.32
2016,2,10,12,0,894.0,93.0,1.3,16.0,632.0,814.0,628.19
2016,2,10,12,15,894.5,93.0,1.35,16.5,634.5,842.76,644.8
2016,2,10,12,30,895.0,93.0,1.4,17.0,637.0,868.25,661.27
2016,2,10,12,45,896.0,91.5,1.45,17.5,632.0,889.05,674.61
2016,2,10,13,0,897.0,90.0,1.5,18.0,627.0,906.36,685.71
2016,2,10,13,15,672.5,154.5,1.5,18.0,552.5,808.51,619.19
2016,2,10,13,30,448.0,219.0,1.5,18.0,478.0,680.55,527.31
2016,2,10,13,45,493.5,197.0,1.55,18.0,473.0,703.18,547.23
2016,2,10,14,0,539.0,175.0,1.6,18.0,468.0,723.1,563.82
2016,2,10,14,15,472.0,181.5,1.55,18.0,428.5,671.14,525.53
2016,2,10,14,30,405.0,188.0,1.5,18.0,389.0,617.51,486.16
2016,2,10,14,45,435.5,168.0,1.45,18.0,370.5,619.46,489.72
2016,2,10,15,0,466.0,148.0,1.4,18.0,352.0,618.17,490.38
2016,2,10,15,15,478.0,130.5,1.25,17.5,324.0,600.45,478.66
2016,2,10,15,30,490.0,113.0,1.1,17.0,296.0,579.8,464.5
2016,2,10,15,45,455.5,105.5,1.0,16.5,259.0,531.44,428.67
2016,2,10,16,0,421.0,98.0,0.9,16.0,222.0,483.35,392.12
2016,2,10,16,15,386.5,85.0,0.9,15.5,184.0,428.65,349.92
2016,2,10,16,30,352.0,72.0,0.9,15.0,146.0,375.06,306.74
2016,2,10,16,45,301.5,56.5,0.9,14.5,109.0,308.65,251.22
2016,2,10,17,0,251.0,41.0,0.9,14.0,72.0,245.56,195.41
2016,2,10,17,15,125.5,27.0,0.9,13.5,42.5,139.97,89.11
2016,2,10,17,30,0.0,13.0,0.9,13.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,7,15,102.5,11.5,0.95,10.0,18.0,10.46,0.0
2016,2,11,7,30,205.0,23.0,1.0,10.0,36.0,18.92,5.06
2016,2,11,7,45,287.0,37.0,1.05,10.5,72.5,30.17,20.39
2016,2,11,8,0,369.0,51.0,1.1,11.0,109.0,40.99,30.82
2016,2,11,8,15,423.0,62.0,1.2,11.5,150.0,53.42,37.07
2016,2,11,8,30,477.0,73.0,1.3,12.0,191.0,96.83,59.48
2016,2,11,8,45,507.5,84.0,1.4,12.5,231.5,143.75,94.18
2016,2,11,9,0,538.0,95.0,1.5,13.0,272.0,194.29,136.48
2016,2,11,9,15,579.0,97.0,1.45,13.0,310.0,242.77,178.86
2016,2,11,9,30,620.0,99.0,1.4,13.0,348.0,295.41,225.27
2016,2,11,9,45,716.0,92.0,1.4,13.5,405.5,363.93,282.67
2016,2,11,10,0,812.0,85.0,1.4,14.0,463.0,442.35,347.04
2016,2,11,10,15,827.5,87.0,1.3,14.5,495.0,498.02,392.48
2016,2,11,10,30,843.0,89.0,1.2,15.0,527.0,553.44,435.97
2016,2,11,10,45,678.0,140.5,1.2,15.5,503.5,553.6,436.12
2016,2,11,11,0,513.0,192.0,1.2,16.0,480.0,531.06,418.3
2016,2,11,11,15,375.5,231.5,1.15,16.5,446.0,494.46,389.16
2016,2,11,11,30,238.0,271.0,1.1,17.0,412.0,445.24,349.61
2016,2,11,11,45,235.5,277.5,1.1,17.5,419.5,462.36,362.23
2016,2,11,12,0,233.0,284.0,1.1,18.0,427.0,478.71,373.6
2016,2,11,12,15,395.5,241.0,1.05,18.0,483.5,588.33,457.31
2016,2,11,12,30,558.0,198.0,1.0,18.0,540.0,707.35,543.92
2016,2,11,12,45,549.5,199.5,1.0,18.0,533.5,717.81,550.1
2016,2,11,13,0,541.0,201.0,1.0,18.0,527.0,725.66,555.76
2016,2,11,13,15,526.0,201.5,0.9,18.0,513.0,723.98,553.57
2016,2,11,13,30,511.0,202.0,0.8,18.0,499.0,719.63,549.64
2016,2,11,13,45,480.5,202.5,0.75,18.5,474.5,698.57,533.58
2016,2,11,14,0,450.0,203.0,0.7,19.0,450.0,675.07,516.06
2016,2,11,14,15,469.0,187.0,0.55,19.0,433.0,675.78,516.46
2016,2,11,14,30,488.0,171.0,0.4,19.0,416.0,673.8,514.63
2016,2,11,14,45,412.0,172.5,0.3,19.0,369.5,604.51,464.38
2016,2,11,15,0,336.0,174.0,0.2,19.0,323.0,518.42,402.39
2016,2,11,15,15,428.0,142.0,0.25,18.5,314.5,572.31,446.49
2016,2,11,15,30,520.0,110.0,0.3,18.0,306.0,602.12,471.02
2016,2,11,15,45,461.5,109.0,0.4,17.5,267.5,541.69,428.86
2016,2,11,16,0,403.0,108.0,0.5,17.0,229.0,482.78,386.46
2016,2,11,16,15,360.0,94.5,0.6,16.5,189.0,421.74,340.93
2016,2,11,16,30,317.0,81.0,0.7,16.0,149.0,362.5,294.43
2016,2,11,16,45,258.0,64.5,0.8,15.5,111.0,290.71,235.48
2016,2,11,17,0,199.0,48.0,0.9,15.0,73.0,223.26,177.16
2016,2,11,17,15,99.5,30.5,0.95,14.5,43.0,119.47,79.02
2016,2,11,17,30,0.0,13.0,1.0,14.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.05,13.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
