Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,12.5,0.9,11.0,21.0,11.37,0.0
2016,2,12,7,30,256.0,25.0,0.9,11.0,42.0,20.74,7.47
2016,2,12,7,45,367.5,35.5,0.95,11.5,83.0,28.76,19.22
2016,2,12,8,0,479.0,46.0,1.0,12.0,124.0,36.56,26.84
2016,2,12,8,15,547.0,53.0,1.05,12.0,169.0,47.63,30.68
2016,2,12,8,30,615.0,60.0,1.1,12.0,214.0,96.47,53.79
2016,2,12,8,45,564.0,80.0,1.2,12.5,242.5,148.59,95.66
2016,2,12,9,0,513.0,100.0,1.3,13.0,271.0,191.93,135.48
2016,2,12,9,15,547.5,104.5,1.25,13.0,308.0,242.11,179.24
2016,2,12,9,30,582.0,109.0,1.2,13.0,345.0,293.35,224.23
2016,2,12,9,45,516.5,137.0,1.15,13.5,361.0,328.52,256.98
2016,2,12,10,0,451.0,165.0,1.1,14.0,377.0,358.82,283.79
2016,2,12,10,15,521.5,157.5,1.1,14.5,418.5,414.65,328.74
2016,2,12,10,30,592.0,150.0,1.1,15.0,460.0,480.28,380.13
2016,2,12,10,45,555.0,171.0,1.1,15.5,472.5,507.92,401.13
2016,2,12,11,0,518.0,192.0,1.1,16.0,485.0,535.09,421.04
2016,2,12,11,15,481.0,211.0,1.1,16.0,489.5,555.82,436.28
2016,2,12,11,30,444.0,230.0,1.1,16.0,494.0,572.25,447.94
2016,2,12,11,45,647.5,167.5,1.15,16.5,560.0,688.03,535.16
2016,2,12,12,0,851.0,105.0,1.2,17.0,626.0,803.5,616.04
2016,2,12,12,15,851.5,105.0,1.2,17.0,628.5,831.86,633.9
2016,2,12,12,30,852.0,105.0,1.2,17.0,631.0,857.03,650.63
2016,2,12,12,45,718.0,146.0,1.25,17.0,586.5,813.3,621.28
2016,2,12,13,0,584.0,187.0,1.3,17.0,542.0,749.12,577.48
2016,2,12,13,15,707.0,146.0,1.3,17.0,567.0,833.1,637.53
2016,2,12,13,30,830.0,105.0,1.3,17.0,592.0,901.98,683.87
2016,2,12,13,45,680.5,143.5,1.35,17.0,533.5,823.0,630.65
2016,2,12,14,0,531.0,182.0,1.4,17.0,475.0,726.2,564.36
2016,2,12,14,15,559.5,163.0,1.3,17.0,458.5,731.35,569.79
2016,2,12,14,30,588.0,144.0,1.2,17.0,442.0,740.83,576.4
2016,2,12,14,45,549.5,143.0,1.2,17.0,406.5,693.49,543.69
2016,2,12,15,0,511.0,142.0,1.2,17.0,371.0,652.47,515.58
2016,2,12,15,15,507.0,128.0,1.1,16.5,338.5,624.26,496.59
2016,2,12,15,30,503.0,114.0,1.0,16.0,306.0,593.86,475.42
2016,2,12,15,45,465.5,108.0,0.95,16.0,269.0,544.44,438.75
2016,2,12,16,0,428.0,102.0,0.9,16.0,232.0,495.41,401.25
2016,2,12,16,15,391.5,89.0,0.9,15.5,193.0,438.82,357.9
2016,2,12,16,30,355.0,76.0,0.9,15.0,154.0,383.46,313.65
2016,2,12,16,45,302.5,61.0,0.95,14.5,116.0,316.15,257.87
2016,2,12,17,0,250.0,46.0,1.0,14.0,78.0,252.53,202.32
2016,2,12,17,15,125.0,31.0,1.0,13.5,47.0,135.99,94.49
2016,2,12,17,30,0.0,16.0,1.0,13.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.0,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,185.0,11.5,1.35,8.5,24.5,10.46,0.0
2016,2,13,7,30,370.0,23.0,1.5,9.0,49.0,20.6,8.58
2016,2,13,7,45,484.5,31.0,1.65,10.0,93.5,27.06,17.96
2016,2,13,8,0,599.0,39.0,1.8,11.0,138.0,33.45,24.21
2016,2,13,8,15,662.0,44.5,1.8,11.5,186.0,45.81,27.62
2016,2,13,8,30,725.0,50.0,1.8,12.0,234.0,99.83,52.28
2016,2,13,8,45,767.0,53.5,1.85,12.5,281.5,156.64,93.47
2016,2,13,9,0,809.0,57.0,1.9,13.0,329.0,218.05,145.42
2016,2,13,9,15,836.0,59.5,1.95,13.5,372.5,278.86,200.15
2016,2,13,9,30,863.0,62.0,2.0,14.0,416.0,342.89,257.71
2016,2,13,9,45,887.5,62.5,2.05,14.5,455.5,404.1,312.07
2016,2,13,10,0,912.0,63.0,2.1,15.0,495.0,466.35,365.71
2016,2,13,10,15,924.5,64.5,2.0,15.5,528.0,524.49,413.96
2016,2,13,10,30,937.0,66.0,1.9,16.0,561.0,581.8,459.62
2016,2,13,10,45,948.0,66.0,1.85,16.5,587.0,635.52,501.08
2016,2,13,11,0,959.0,66.0,1.8,17.0,613.0,687.66,539.9
2016,2,13,11,15,964.0,67.0,1.8,17.0,631.0,735.0,575.01
2016,2,13,11,30,969.0,68.0,1.8,17.0,649.0,779.79,605.82
2016,2,13,11,45,971.5,68.0,1.8,17.0,659.0,818.77,632.28
2016,2,13,12,0,974.0,68.0,1.8,17.0,669.0,854.59,656.43
2016,2,13,12,15,974.0,68.5,1.7,17.0,671.5,885.62,676.06
2016,2,13,12,30,974.0,69.0,1.6,17.0,674.0,913.07,693.08
2016,2,13,12,45,960.5,74.5,1.5,17.5,667.0,931.09,702.34
2016,2,13,13,0,947.0,80.0,1.4,18.0,660.0,944.92,708.83
2016,2,13,13,15,941.0,79.0,1.55,17.5,645.5,953.54,718.4
2016,2,13,13,30,935.0,78.0,1.7,17.0,631.0,958.18,725.48
2016,2,13,13,45,923.0,78.5,1.85,17.0,608.0,955.23,726.22
2016,2,13,14,0,911.0,79.0,2.0,17.0,585.0,948.4,724.44
2016,2,13,14,15,898.5,77.5,1.95,17.0,556.5,934.84,715.84
2016,2,13,14,30,886.0,76.0,1.9,17.0,528.0,917.66,704.94
2016,2,13,14,45,866.0,74.5,1.85,17.0,492.0,899.34,693.36
2016,2,13,15,0,846.0,73.0,1.8,17.0,456.0,868.74,673.25
2016,2,13,15,15,724.5,84.5,1.65,16.5,392.0,768.39,603.82
2016,2,13,15,30,603.0,96.0,1.5,16.0,328.0,665.07,530.78
2016,2,13,15,45,563.5,92.0,1.35,15.5,288.5,612.57,493.44
2016,2,13,16,0,524.0,88.0,1.2,15.0,249.0,559.63,454.2
2016,2,13,16,15,572.0,70.0,1.2,14.5,220.0,557.57,453.56
2016,2,13,16,30,620.0,52.0,1.2,14.0,191.0,549.06,446.13
2016,2,13,16,45,535.0,45.0,1.25,13.5,144.5,458.0,373.09
2016,2,13,17,0,450.0,38.0,1.3,13.0,98.0,372.36,299.7
2016,2,13,17,15,225.0,30.0,1.25,12.5,60.0,207.7,150.85
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.5,13.0,1.45,10.5,17.5,11.82,0.0
2016,2,14,7,30,121.0,26.0,1.6,11.0,35.0,20.3,9.12
2016,2,14,7,45,162.0,43.5,1.8,11.5,65.5,34.64,24.5
2016,2,14,8,0,203.0,61.0,2.0,12.0,96.0,47.76,36.8
2016,2,14,8,15,225.5,78.5,1.95,12.5,128.5,64.35,47.18
2016,2,14,8,30,248.0,96.0,1.9,13.0,161.0,97.76,68.45
2016,2,14,8,45,262.0,113.5,1.9,13.5,193.0,133.06,95.9
2016,2,14,9,0,276.0,131.0,1.9,14.0,225.0,170.29,127.07
2016,2,14,9,15,410.5,125.5,2.0,14.5,285.5,223.25,168.08
2016,2,14,9,30,545.0,120.0,2.1,15.0,346.0,290.18,222.27
2016,2,14,9,45,502.0,143.5,2.25,16.0,366.5,330.44,258.29
2016,2,14,10,0,459.0,167.0,2.4,17.0,387.0,365.47,288.47
2016,2,14,10,15,387.0,196.0,2.45,17.0,390.0,380.49,302.52
2016,2,14,10,30,315.0,225.0,2.5,17.0,393.0,392.9,313.22
2016,2,14,10,45,455.5,197.0,2.6,17.5,452.0,476.21,379.33
2016,2,14,11,0,596.0,169.0,2.7,18.0,511.0,568.26,450.88
2016,2,14,11,15,746.0,126.5,2.7,18.0,568.5,657.66,520.21
2016,2,14,11,30,896.0,84.0,2.7,18.0,626.0,746.82,586.8
2016,2,14,11,45,898.5,85.5,2.7,18.5,637.0,785.08,612.02
2016,2,14,12,0,901.0,87.0,2.7,19.0,648.0,820.46,635.35
2016,2,14,12,15,903.0,87.0,2.7,19.0,651.0,850.71,656.14
2016,2,14,12,30,905.0,87.0,2.7,19.0,654.0,877.72,674.71
2016,2,14,12,45,901.5,88.0,2.75,19.5,648.5,897.73,687.57
2016,2,14,13,0,898.0,89.0,2.8,20.0,643.0,914.11,698.05
2016,2,14,13,15,893.5,88.5,2.75,20.0,630.0,924.12,704.84
2016,2,14,13,30,889.0,88.0,2.7,20.0,617.0,930.39,709.26
2016,2,14,13,45,876.0,89.0,2.65,20.0,595.0,936.12,713.49
2016,2,14,14,0,863.0,90.0,2.6,20.0,573.0,929.11,709.17
2016,2,14,14,15,665.0,136.0,2.45,19.5,498.0,807.58,625.8
2016,2,14,14,30,467.0,182.0,2.3,19.0,423.0,670.46,527.52
2016,2,14,14,45,451.0,171.5,2.2,19.0,391.5,641.0,507.44
2016,2,14,15,0,435.0,161.0,2.1,19.0,360.0,609.8,485.04
2016,2,14,15,15,403.0,151.0,1.95,18.5,322.5,563.74,451.6
2016,2,14,15,30,371.0,141.0,1.8,18.0,285.0,517.19,417.24
2016,2,14,15,45,350.5,128.0,1.7,17.5,252.0,476.39,387.05
2016,2,14,16,0,330.0,115.0,1.6,17.0,219.0,419.23,343.57
2016,2,14,16,15,306.0,99.0,1.55,16.5,183.0,372.2,306.63
2016,2,14,16,30,282.0,83.0,1.5,16.0,147.0,340.56,280.2
2016,2,14,16,45,250.0,65.5,1.5,15.5,112.5,286.73,234.81
2016,2,14,17,0,218.0,48.0,1.5,15.0,78.0,234.64,188.93
2016,2,14,17,15,109.0,33.5,1.55,14.5,48.5,130.25,94.72
2016,2,14,17,30,0.0,19.0,1.6,14.0,19.0,20.14,0.0
2016,2,14,17,45,0.0,9.5,1.65,14.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,12.0,2.25,13.5,28.0,10.91,0.0
2016,2,15,7,30,402.0,24.0,2.4,14.0,56.0,21.36,10.4
2016,2,15,7,45,506.0,31.5,2.6,14.5,101.0,27.32,17.96
2016,2,15,8,0,610.0,39.0,2.8,15.0,146.0,33.22,23.64
2016,2,15,8,15,669.0,44.0,2.9,15.0,193.5,47.11,26.97
2016,2,15,8,30,728.0,49.0,3.0,15.0,241.0,101.08,52.18
2016,2,15,8,45,767.0,52.5,3.15,15.5,287.5,157.88,93.6
2016,2,15,9,0,806.0,56.0,3.3,16.0,334.0,218.91,145.3
2016,2,15,9,15,831.5,58.5,3.35,16.5,377.5,281.04,201.04
2016,2,15,9,30,857.0,61.0,3.4,17.0,421.0,342.87,256.76
2016,2,15,9,45,875.5,63.0,3.45,17.5,459.0,403.09,310.39
2016,2,15,10,0,894.0,65.0,3.5,18.0,497.0,463.77,362.85
2016,2,15,10,15,906.5,66.5,3.5,18.0,529.5,521.13,411.81
2016,2,15,10,30,919.0,68.0,3.5,18.0,562.0,577.71,458.68
2016,2,15,10,45,927.5,69.0,3.5,18.5,587.5,630.32,500.27
2016,2,15,11,0,936.0,70.0,3.5,19.0,613.0,681.2,539.28
2016,2,15,11,15,941.5,71.0,3.5,19.0,631.0,728.06,574.91
2016,2,15,11,30,947.0,72.0,3.5,19.0,649.0,772.47,606.39
2016,2,15,11,45,949.0,72.5,3.5,19.5,659.0,810.98,632.19
2016,2,15,12,0,951.0,73.0,3.5,20.0,669.0,846.37,655.58
2016,2,15,12,15,951.5,73.5,3.4,20.0,671.5,877.26,676.34
2016,2,15,12,30,952.0,74.0,3.3,20.0,674.0,904.67,694.6
2016,2,15,12,45,942.0,77.5,3.25,20.0,667.0,922.86,706.8
2016,2,15,13,0,932.0,81.0,3.2,20.0,660.0,937.04,716.39
2016,2,15,13,15,927.5,80.0,3.1,20.0,646.5,946.81,722.72
2016,2,15,13,30,923.0,79.0,3.0,20.0,633.0,952.67,726.53
2016,2,15,13,45,914.0,78.5,2.9,20.0,611.5,951.11,725.42
2016,2,15,14,0,905.0,78.0,2.8,20.0,590.0,945.7,721.88
2016,2,15,14,15,894.0,76.5,2.6,20.0,561.5,933.43,712.94
2016,2,15,14,30,883.0,75.0,2.4,20.0,533.0,917.53,701.62
2016,2,15,14,45,866.5,73.5,2.25,20.0,498.5,893.18,685.02
2016,2,15,15,0,850.0,72.0,2.1,20.0,464.0,874.69,672.53
2016,2,15,15,15,828.0,69.5,1.85,19.5,423.5,837.95,647.46
2016,2,15,15,30,806.0,67.0,1.6,19.0,383.0,798.74,620.39
2016,2,15,15,45,775.0,63.0,1.35,18.5,339.0,747.94,584.49
2016,2,15,16,0,744.0,59.0,1.1,18.0,295.0,695.84,546.79
2016,2,15,16,15,697.5,54.5,1.05,17.5,248.0,630.34,500.08
2016,2,15,16,30,651.0,50.0,1.0,17.0,201.0,565.43,451.68
2016,2,15,16,45,580.0,43.5,1.0,16.5,154.5,482.35,387.16
2016,2,15,17,0,509.0,37.0,1.0,16.0,108.0,410.58,326.27
2016,2,15,17,15,377.0,27.0,1.05,16.0,68.0,296.91,221.17
2016,2,15,17,30,245.0,17.0,1.1,16.0,28.0,177.55,0.0
2016,2,15,17,45,122.5,8.5,1.15,16.0,14.0,69.63,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,207.0,12.5,1.25,11.5,30.0,11.37,0.0
2016,2,16,7,30,414.0,25.0,1.4,12.0,60.0,22.24,11.77
2016,2,16,7,45,514.0,32.5,1.6,13.0,105.0,28.17,18.92
2016,2,16,8,0,614.0,40.0,1.8,14.0,150.0,34.03,24.52
2016,2,16,8,15,672.0,45.0,1.75,14.0,198.0,48.96,27.95
2016,2,16,8,30,730.0,50.0,1.7,14.0,246.0,103.19,53.82
2016,2,16,8,45,768.0,54.0,1.7,14.5,293.0,160.56,95.94
2016,2,16,9,0,806.0,58.0,1.7,15.0,340.0,222.06,147.95
2016,2,16,9,15,831.5,61.0,1.7,15.5,383.5,283.08,202.41
2016,2,16,9,30,857.0,64.0,1.7,16.0,427.0,347.27,259.35
2016,2,16,9,45,870.0,67.5,1.75,16.5,464.5,406.99,311.91
2016,2,16,10,0,883.0,71.0,1.8,17.0,502.0,466.61,362.71
2016,2,16,10,15,770.5,103.5,1.8,17.5,497.5,493.21,386.6
2016,2,16,10,30,658.0,136.0,1.8,18.0,493.0,507.14,398.84
2016,2,16,10,45,792.5,106.5,1.8,18.5,556.0,593.07,465.13
2016,2,16,11,0,927.0,77.0,1.8,19.0,619.0,684.89,533.67
2016,2,16,11,15,933.0,78.0,1.8,19.0,637.0,731.87,567.92
2016,2,16,11,30,939.0,79.0,1.8,19.0,655.0,776.46,598.37
2016,2,16,11,45,941.5,80.0,1.8,19.5,665.5,815.76,623.69
2016,2,16,12,0,944.0,81.0,1.8,20.0,676.0,852.02,646.67
2016,2,16,12,15,944.5,81.0,1.85,20.0,678.5,882.28,667.22
2016,2,16,12,30,945.0,81.0,1.9,20.0,681.0,909.05,685.51
2016,2,16,12,45,944.0,80.0,1.95,20.0,675.5,929.73,699.81
2016,2,16,13,0,943.0,79.0,2.0,20.0,670.0,946.64,711.78
2016,2,16,13,15,939.0,78.5,2.0,20.0,656.5,957.58,719.38
2016,2,16,13,30,935.0,78.0,2.0,20.0,643.0,964.61,724.58
2016,2,16,13,45,928.5,76.5,2.05,20.0,622.0,964.15,725.6
2016,2,16,14,0,922.0,75.0,2.1,20.0,601.0,959.76,724.23
2016,2,16,14,15,911.5,73.5,2.05,19.5,572.5,947.82,718.19
2016,2,16,14,30,901.0,72.0,2.0,19.0,544.0,932.17,709.82
2016,2,16,14,45,884.0,70.5,2.0,19.0,508.5,907.06,694.28
2016,2,16,15,0,867.0,69.0,2.0,19.0,473.0,878.79,676.58
2016,2,16,15,15,599.5,110.0,1.8,18.5,378.5,695.22,547.56
2016,2,16,15,30,332.0,151.0,1.6,18.0,284.0,480.29,386.54
2016,2,16,15,45,316.0,136.0,1.4,18.0,251.0,442.27,358.59
2016,2,16,16,0,300.0,121.0,1.2,18.0,218.0,403.91,328.49
2016,2,16,16,15,283.5,103.5,1.1,17.0,183.5,361.51,296.01
2016,2,16,16,30,267.0,86.0,1.0,16.0,149.0,319.11,262.23
2016,2,16,16,45,233.0,68.5,0.9,15.5,114.5,264.82,216.7
2016,2,16,17,0,199.0,51.0,0.8,15.0,80.0,226.45,182.14
2016,2,16,17,15,99.5,36.0,0.75,14.5,50.5,127.4,95.05
2016,2,16,17,30,0.0,21.0,0.7,14.0,21.0,22.42,0.0
2016,2,16,17,45,0.0,10.5,0.7,14.0,10.5,9.55,0.0
2016,2,16,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,14.0,12.5,11.01,0.0
2016,2,17,7,30,0.0,25.0,2.4,14.0,25.0,21.9,11.8
2016,2,17,7,45,1.0,44.5,2.4,14.0,44.5,37.96,27.37
2016,2,17,8,0,2.0,64.0,2.4,14.0,64.0,53.76,41.93
2016,2,17,8,15,11.0,83.0,2.65,14.5,85.5,69.62,53.52
2016,2,17,8,30,20.0,102.0,2.9,15.0,107.0,87.88,68.4
2016,2,17,8,45,27.0,120.0,3.15,15.5,128.5,105.62,82.8
2016,2,17,9,0,34.0,138.0,3.4,16.0,150.0,125.81,99.25
2016,2,17,9,15,17.0,130.0,3.65,16.0,136.0,118.22,93.56
2016,2,17,9,30,0.0,122.0,3.9,16.0,122.0,107.47,84.94
2016,2,17,9,45,4.0,146.5,4.2,16.0,148.5,131.05,104.29
2016,2,17,10,0,8.0,171.0,4.5,16.0,175.0,155.5,124.24
2016,2,17,10,15,43.5,207.0,4.55,16.0,230.5,211.2,169.7
2016,2,17,10,30,79.0,243.0,4.6,16.0,286.0,269.02,216.61
2016,2,17,10,45,39.5,139.5,4.7,16.0,161.0,152.12,121.4
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,31.8,21.04
2016,2,17,11,15,0.0,87.0,4.8,16.0,87.0,77.1,58.79
2016,2,17,11,30,0.0,138.0,4.8,16.0,138.0,123.74,97.18
2016,2,17,11,45,0.0,140.5,4.8,16.0,140.5,126.22,99.1
2016,2,17,12,0,0.0,143.0,4.8,16.0,143.0,128.73,101.1
2016,2,17,12,15,0.0,78.5,4.8,15.5,78.5,69.56,52.45
2016,2,17,12,30,0.0,14.0,4.8,15.0,14.0,12.36,4.74
2016,2,17,12,45,0.0,21.5,4.8,15.0,21.5,18.99,10.33
2016,2,17,13,0,0.0,29.0,4.8,15.0,29.0,25.63,15.91
2016,2,17,13,15,0.0,28.5,4.8,15.0,28.5,25.18,15.54
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,24.73,15.19
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,23.4,14.09
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,22.07,12.99
2016,2,17,14,15,0.0,23.5,4.7,14.5,23.5,20.73,11.93
2016,2,17,14,30,0.0,22.0,4.6,14.0,22.0,19.4,10.86
2016,2,17,14,45,0.0,20.0,4.6,14.0,20.0,17.63,9.38
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,15.86,7.9
2016,2,17,15,15,0.0,40.0,4.4,14.0,40.0,35.28,24.54
2016,2,17,15,30,0.0,62.0,4.2,14.0,62.0,54.78,41.24
2016,2,17,15,45,0.0,54.5,4.05,14.0,54.5,48.11,35.63
2016,2,17,16,0,0.0,47.0,3.9,14.0,47.0,41.46,29.99
2016,2,17,16,15,0.0,39.5,3.75,13.5,39.5,34.82,24.35
2016,2,17,16,30,0.0,32.0,3.6,13.0,32.0,28.18,18.63
2016,2,17,16,45,0.0,24.5,3.5,13.0,24.5,21.56,12.8
2016,2,17,17,0,0.0,17.0,3.4,13.0,17.0,14.94,6.95
2016,2,17,17,15,0.0,10.5,3.4,13.0,10.5,9.22,1.74
2016,2,17,17,30,0.0,4.0,3.4,13.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,3.4,13.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.05,10.0,26.0,16.61,0.0
2016,2,18,7,30,119.0,41.0,3.1,10.0,52.0,32.33,20.96
2016,2,18,7,45,235.5,56.0,3.2,10.5,94.0,43.1,32.38
2016,2,18,8,0,352.0,71.0,3.3,11.0,136.0,53.94,42.65
2016,2,18,8,15,423.0,81.5,3.4,11.0,182.0,70.67,49.15
2016,2,18,8,30,494.0,92.0,3.5,11.0,228.0,116.25,74.66
2016,2,18,8,45,327.0,120.5,3.65,11.5,217.5,149.92,108.13
2016,2,18,9,0,160.0,149.0,3.8,12.0,207.0,161.71,125.93
2016,2,18,9,15,80.0,116.0,3.85,12.0,145.0,125.16,98.87
2016,2,18,9,30,0.0,83.0,3.9,12.0,83.0,73.41,57.33
2016,2,18,9,45,17.5,141.0,4.0,12.5,150.0,131.45,105.88
2016,2,18,10,0,35.0,199.0,4.1,13.0,217.0,195.72,158.79
2016,2,18,10,15,380.5,171.0,4.1,13.0,380.0,362.1,295.09
2016,2,18,10,30,726.0,143.0,4.1,13.0,543.0,553.98,449.36
2016,2,18,10,45,732.5,148.0,4.1,13.0,567.5,602.64,488.41
2016,2,18,11,0,739.0,153.0,4.1,13.0,592.0,650.0,526.27
2016,2,18,11,15,418.5,221.5,4.1,13.0,471.5,528.21,428.92
2016,2,18,11,30,98.0,290.0,4.1,13.0,351.0,353.19,285.62
2016,2,18,11,45,94.0,298.0,4.1,13.0,357.0,364.71,295.18
2016,2,18,12,0,90.0,306.0,4.1,13.0,363.0,375.91,303.88
2016,2,18,12,15,45.0,222.5,4.05,13.0,251.0,254.25,205.77
2016,2,18,12,30,0.0,139.0,4.0,13.0,139.0,125.27,99.12
2016,2,18,12,45,0.0,149.5,4.0,13.0,149.5,135.47,107.72
2016,2,18,13,0,0.0,160.0,4.0,13.0,160.0,145.91,116.36
2016,2,18,13,15,0.0,101.5,3.9,13.0,101.5,90.35,70.37
2016,2,18,13,30,0.0,43.0,3.8,13.0,43.0,38.02,26.56
2016,2,18,13,45,0.0,103.0,3.75,13.0,103.0,91.87,71.89
2016,2,18,14,0,0.0,163.0,3.7,13.0,163.0,151.01,121.11
2016,2,18,14,15,0.0,129.0,3.55,12.5,129.0,117.46,93.56
2016,2,18,14,30,0.0,95.0,3.4,12.0,95.0,84.61,66.34
2016,2,18,14,45,5.0,131.5,3.3,12.0,134.0,125.89,101.49
2016,2,18,15,0,10.0,168.0,3.2,12.0,173.0,171.13,139.67
2016,2,18,15,15,87.5,170.5,3.0,12.0,206.5,260.35,216.83
2016,2,18,15,30,165.0,173.0,2.8,12.0,240.0,349.71,292.2
2016,2,18,15,45,151.5,156.5,2.6,12.0,212.5,317.31,265.43
2016,2,18,16,0,138.0,140.0,2.4,12.0,185.0,285.21,238.99
2016,2,18,16,15,125.5,119.5,2.1,11.5,155.5,248.39,208.53
2016,2,18,16,30,113.0,99.0,1.8,11.0,126.0,211.78,177.5
2016,2,18,16,45,95.5,78.0,1.55,10.5,97.5,171.08,142.15
2016,2,18,17,0,78.0,57.0,1.3,10.0,69.0,130.74,106.33
2016,2,18,17,15,39.0,38.5,1.2,9.5,44.5,82.06,61.86
2016,2,18,17,30,0.0,20.0,1.1,9.0,20.0,19.47,0.55
2016,2,18,17,45,0.0,10.0,1.05,9.0,10.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.0,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,10.0,12.0,10.54,3.17
2016,2,19,7,45,0.0,20.0,3.15,10.5,20.0,17.59,9.95
2016,2,19,8,0,0.0,28.0,3.4,11.0,28.0,24.65,16.52
2016,2,19,8,15,0.0,37.0,3.55,11.0,37.0,32.61,22.63
2016,2,19,8,30,0.0,46.0,3.7,11.0,46.0,40.58,29.62
2016,2,19,8,45,0.0,54.5,3.9,11.5,54.5,48.12,36.07
2016,2,19,9,0,0.0,63.0,4.1,12.0,63.0,55.66,42.42
2016,2,19,9,15,0.0,71.0,4.1,12.0,71.0,62.78,48.42
2016,2,19,9,30,0.0,79.0,4.1,12.0,79.0,69.9,54.37
2016,2,19,9,45,0.0,65.0,4.1,12.0,65.0,57.46,43.63
2016,2,19,10,0,0.0,51.0,4.1,12.0,51.0,45.05,32.95
2016,2,19,10,15,8.5,128.0,4.0,12.0,133.0,118.01,94.59
2016,2,19,10,30,17.0,205.0,3.9,12.0,215.0,193.58,157.17
2016,2,19,10,45,10.5,195.5,3.8,12.0,201.5,182.4,147.53
2016,2,19,11,0,4.0,186.0,3.7,12.0,188.0,170.34,137.29
2016,2,19,11,15,2.0,172.5,3.6,12.0,173.5,156.92,126.04
2016,2,19,11,30,0.0,159.0,3.5,12.0,159.0,143.21,114.55
2016,2,19,11,45,0.0,148.5,3.45,12.0,148.5,133.62,106.55
2016,2,19,12,0,0.0,138.0,3.4,12.0,138.0,123.98,98.52
2016,2,19,12,15,0.0,138.5,3.4,12.0,138.5,124.6,99.03
2016,2,19,12,30,0.0,139.0,3.4,12.0,139.0,125.24,99.55
2016,2,19,12,45,1.0,158.0,3.4,12.0,158.5,144.46,115.51
2016,2,19,13,0,2.0,177.0,3.4,12.0,178.0,164.25,131.88
2016,2,19,13,15,2.5,179.0,3.3,12.0,180.5,167.25,134.42
2016,2,19,13,30,3.0,181.0,3.2,12.0,183.0,170.39,137.12
2016,2,19,13,45,46.0,223.0,3.1,12.0,250.0,270.6,220.79
2016,2,19,14,0,89.0,265.0,3.0,12.0,317.0,363.74,296.77
2016,2,19,14,15,168.0,251.5,2.75,11.5,343.5,442.43,362.08
2016,2,19,14,30,247.0,238.0,2.5,11.0,370.0,520.06,425.35
2016,2,19,14,45,272.5,218.0,2.3,11.0,355.0,519.8,425.91
2016,2,19,15,0,298.0,198.0,2.1,11.0,340.0,517.37,425.24
2016,2,19,15,15,335.0,174.5,1.85,10.5,321.5,518.14,427.91
2016,2,19,15,30,372.0,151.0,1.6,10.0,303.0,533.02,440.85
2016,2,19,15,45,335.5,142.5,1.4,10.0,268.0,467.84,389.2
2016,2,19,16,0,299.0,134.0,1.2,10.0,233.0,421.37,351.65
2016,2,19,16,15,274.5,116.0,1.05,9.5,196.5,372.4,312.42
2016,2,19,16,30,250.0,98.0,0.9,9.0,160.0,324.12,272.53
2016,2,19,16,45,210.5,79.5,0.8,9.0,123.5,265.63,222.36
2016,2,19,17,0,171.0,61.0,0.7,9.0,87.0,209.67,172.98
2016,2,19,17,15,107.5,42.0,0.65,8.5,56.5,140.95,110.88
2016,2,19,17,30,44.0,23.0,0.6,8.0,26.0,59.22,20.52
2016,2,19,17,45,22.0,11.5,0.6,8.0,13.0,21.68,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,20,7,15,135.0,17.5,1.7,5.5,31.0,13.77,0.0
2016,2,20,7,30,270.0,35.0,1.8,6.0,62.0,28.78,19.08
2016,2,20,7,45,335.5,49.5,1.95,6.5,102.5,38.13,28.67
2016,2,20,8,0,401.0,64.0,2.1,7.0,143.0,48.56,38.6
2016,2,20,8,15,452.0,74.5,2.1,7.5,186.0,67.5,45.76
2016,2,20,8,30,503.0,85.0,2.1,8.0,229.0,115.06,73.75
2016,2,20,8,45,552.5,87.5,2.15,8.5,270.5,159.81,107.38
2016,2,20,9,0,602.0,90.0,2.2,9.0,312.0,210.44,150.48
2016,2,20,9,15,624.0,97.0,2.15,9.5,351.0,263.06,198.03
2016,2,20,9,30,646.0,104.0,2.1,10.0,390.0,317.67,247.08
2016,2,20,9,45,611.5,125.5,2.05,10.5,414.5,365.27,290.19
2016,2,20,10,0,577.0,147.0,2.0,11.0,439.0,408.11,327.5
2016,2,20,10,15,537.0,171.5,1.9,11.0,457.0,442.83,357.2
2016,2,20,10,30,497.0,196.0,1.8,11.0,475.0,476.03,384.24
2016,2,20,10,45,679.0,153.5,1.7,11.5,552.5,578.59,464.51
2016,2,20,11,0,861.0,111.0,1.6,12.0,630.0,688.68,547.61
2016,2,20,11,15,747.5,145.5,1.5,12.0,606.0,687.72,544.76
2016,2,20,11,30,634.0,180.0,1.4,12.0,582.0,673.25,532.4
2016,2,20,11,45,645.5,180.0,1.3,12.0,594.5,710.11,559.09
2016,2,20,12,0,657.0,180.0,1.2,12.0,607.0,745.4,583.5
2016,2,20,12,15,469.0,240.5,1.15,12.0,546.0,669.45,524.57
2016,2,20,12,30,281.0,301.0,1.1,12.0,485.0,575.01,451.83
2016,2,20,12,45,326.0,288.0,1.05,12.5,500.0,611.25,479.61
2016,2,20,13,0,371.0,275.0,1.0,13.0,515.0,647.55,505.74
2016,2,20,13,15,630.5,188.0,1.0,13.0,585.0,821.24,634.41
2016,2,20,13,30,890.0,101.0,1.0,13.0,655.0,968.23,731.92
2016,2,20,13,45,886.0,98.0,1.0,13.0,634.5,968.44,730.65
2016,2,20,14,0,882.0,95.0,1.0,13.0,614.0,964.76,729.2
2016,2,20,14,15,871.0,93.0,1.0,13.0,585.0,951.92,721.88
2016,2,20,14,30,860.0,91.0,1.0,13.0,556.0,935.4,712.34
2016,2,20,14,45,848.5,87.0,1.0,13.0,521.5,912.39,698.53
2016,2,20,15,0,837.0,83.0,1.0,13.0,487.0,886.03,682.48
2016,2,20,15,15,815.5,80.0,0.95,13.0,446.5,848.89,658.06
2016,2,20,15,30,794.0,77.0,0.9,13.0,406.0,809.23,631.7
2016,2,20,15,45,769.5,71.5,0.85,13.0,361.5,761.74,599.32
2016,2,20,16,0,745.0,66.0,0.8,13.0,317.0,712.57,565.0
2016,2,20,16,15,700.5,61.0,0.8,12.5,269.0,647.15,519.18
2016,2,20,16,30,656.0,56.0,0.8,12.0,221.0,588.08,476.03
2016,2,20,16,45,591.0,49.0,0.8,11.5,173.5,508.0,414.17
2016,2,20,17,0,526.0,42.0,0.8,11.0,126.0,431.6,350.6
2016,2,20,17,15,406.0,32.0,0.8,10.5,83.0,322.55,255.38
2016,2,20,17,30,286.0,22.0,0.8,10.0,40.0,214.96,106.01
2016,2,20,17,45,143.0,11.0,0.8,10.0,20.0,83.1,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,15.5,1.05,6.5,38.5,12.3,0.0
2016,2,21,7,30,429.0,31.0,1.2,7.0,77.0,25.15,16.12
2016,2,21,7,45,524.5,39.5,1.35,8.0,124.5,31.28,22.46
2016,2,21,8,0,620.0,48.0,1.5,9.0,172.0,40.74,31.3
2016,2,21,8,15,676.5,53.5,1.45,9.5,222.0,61.83,36.06
2016,2,21,8,30,733.0,59.0,1.4,10.0,272.0,117.44,65.52
2016,2,21,8,45,773.0,62.5,1.35,10.5,320.5,175.53,109.74
2016,2,21,9,0,813.0,66.0,1.3,11.0,369.0,238.05,163.46
2016,2,21,9,15,838.0,69.0,1.25,11.5,413.5,300.0,219.13
2016,2,21,9,30,863.0,72.0,1.2,12.0,458.0,363.87,275.91
2016,2,21,9,45,882.5,74.0,1.15,12.5,498.0,426.77,330.46
2016,2,21,10,0,902.0,76.0,1.1,13.0,538.0,489.01,382.47
2016,2,21,10,15,914.5,78.0,1.05,13.0,571.0,547.94,430.7
2016,2,21,10,30,927.0,80.0,1.0,13.0,604.0,606.06,476.47
2016,2,21,10,45,935.5,81.0,1.0,13.5,630.0,659.62,516.83
2016,2,21,11,0,944.0,82.0,1.0,14.0,656.0,711.4,554.52
2016,2,21,11,15,949.0,83.0,1.0,14.0,674.5,758.72,588.27
2016,2,21,11,30,954.0,84.0,1.0,14.0,693.0,803.49,618.24
2016,2,21,11,45,956.0,85.0,1.0,14.5,703.0,843.17,643.24
2016,2,21,12,0,958.0,86.0,1.0,15.0,713.0,879.7,665.87
2016,2,21,12,15,958.0,86.0,1.05,15.0,715.0,910.11,686.37
2016,2,21,12,30,958.0,86.0,1.1,15.0,717.0,936.92,704.6
2016,2,21,12,45,952.5,87.0,1.15,15.0,710.0,956.31,718.05
2016,2,21,13,0,947.0,88.0,1.2,15.0,703.0,971.73,729.13
2016,2,21,13,15,941.5,87.5,1.25,15.0,688.5,981.4,736.64
2016,2,21,13,30,936.0,87.0,1.3,15.0,674.0,987.07,741.77
2016,2,21,13,45,925.5,86.5,1.4,15.0,651.5,984.07,742.22
2016,2,21,14,0,915.0,86.0,1.5,15.0,629.0,977.12,740.23
2016,2,21,14,15,903.5,84.5,1.5,15.0,599.0,964.16,732.83
2016,2,21,14,30,892.0,83.0,1.5,15.0,569.0,947.5,723.12
2016,2,21,14,45,874.5,81.0,1.55,15.0,533.0,930.53,714.01
2016,2,21,15,0,857.0,79.0,1.6,15.0,497.0,900.8,696.1
2016,2,21,15,15,834.5,76.0,1.5,14.5,455.0,862.32,671.37
2016,2,21,15,30,812.0,73.0,1.4,14.0,413.0,821.32,644.57
2016,2,21,15,45,782.0,69.5,1.3,14.0,367.5,771.17,609.55
2016,2,21,16,0,752.0,66.0,1.2,14.0,322.0,719.59,572.8
2016,2,21,16,15,706.5,61.0,1.15,13.0,273.5,653.05,526.34
2016,2,21,16,30,661.0,56.0,1.1,12.0,225.0,586.99,478.11
2016,2,21,16,45,595.5,49.0,1.1,11.5,177.0,511.94,419.73
2016,2,21,17,0,530.0,42.0,1.1,11.0,129.0,434.88,355.36
2016,2,21,17,15,412.5,32.0,1.1,10.5,85.5,326.88,261.07
2016,2,21,17,30,295.0,22.0,1.1,10.0,42.0,221.97,124.9
2016,2,21,17,45,147.5,11.0,1.15,10.0,21.0,85.57,0.0
2016,2,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,7,15,235.5,15.5,1.65,8.5,41.5,12.23,0.36
2016,2,22,7,30,471.0,31.0,1.9,9.0,83.0,27.39,18.04
2016,2,22,7,45,557.5,38.5,2.15,9.5,131.0,33.13,23.98
2016,2,22,8,0,644.0,46.0,2.4,10.0,179.0,38.8,29.43
2016,2,22,8,15,698.5,51.0,2.55,10.5,228.5,61.37,34.39
2016,2,22,8,30,753.0,56.0,2.7,11.0,278.0,117.9,64.67
2016,2,22,8,45,787.0,60.5,2.85,11.5,326.5,177.32,110.59
2016,2,22,9,0,821.0,65.0,3.0,12.0,375.0,240.41,165.6
2016,2,22,9,15,846.0,68.0,3.05,12.5,419.5,302.93,222.51
2016,2,22,9,30,871.0,71.0,3.1,13.0,464.0,367.35,280.82
2016,2,22,9,45,888.0,73.5,3.15,13.5,503.5,430.33,336.88
2016,2,22,10,0,905.0,76.0,3.2,14.0,543.0,492.29,390.44
2016,2,22,10,15,917.5,77.5,3.2,14.0,576.5,550.94,440.39
2016,2,22,10,30,930.0,79.0,3.2,14.0,610.0,608.76,488.16
2016,2,22,10,45,938.5,81.0,3.2,14.5,636.5,663.53,531.23
2016,2,22,11,0,947.0,83.0,3.2,15.0,663.0,716.55,571.62
2016,2,22,11,15,952.5,84.0,3.2,15.0,681.5,764.4,607.45
2016,2,22,11,30,958.0,85.0,3.2,15.0,700.0,809.72,639.53
2016,2,22,11,45,960.5,85.5,3.2,15.5,710.5,849.42,666.07
2016,2,22,12,0,963.0,86.0,3.2,16.0,721.0,885.97,690.16
2016,2,22,12,15,964.0,86.0,3.15,16.0,723.5,917.37,711.44
