Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,30,965.0,86.0,3.1,16.0,726.0,945.21,730.22
2016,2,22,12,45,959.5,87.5,3.05,16.5,719.5,965.31,742.27
2016,2,22,13,0,954.0,89.0,3.0,17.0,713.0,981.43,751.66
2016,2,22,13,15,950.0,88.5,2.9,17.0,699.0,992.57,758.76
2016,2,22,13,30,946.0,88.0,2.8,17.0,685.0,999.72,763.28
2016,2,22,13,45,937.5,87.5,2.75,17.0,663.0,998.62,762.84
2016,2,22,14,0,929.0,87.0,2.7,17.0,641.0,993.54,759.94
2016,2,22,14,15,918.5,85.0,2.55,17.0,612.0,980.82,751.05
2016,2,22,14,30,908.0,83.0,2.4,17.0,583.0,964.32,739.75
2016,2,22,14,45,711.5,121.0,2.25,17.0,497.5,836.58,651.16
2016,2,22,15,0,515.0,159.0,2.1,17.0,412.0,686.13,543.9
2016,2,22,15,15,530.0,140.5,1.8,16.5,382.5,669.17,533.41
2016,2,22,15,30,545.0,122.0,1.5,16.0,353.0,648.87,518.64
2016,2,22,15,45,516.5,114.5,1.25,15.5,314.0,602.81,484.72
2016,2,22,16,0,488.0,107.0,1.0,15.0,275.0,556.4,449.87
2016,2,22,16,15,461.0,94.5,1.0,14.5,234.5,504.66,411.63
2016,2,22,16,30,434.0,82.0,1.0,14.0,194.0,453.2,371.94
2016,2,22,16,45,382.0,69.5,1.05,13.5,153.0,384.94,316.93
2016,2,22,17,0,330.0,57.0,1.1,13.0,112.0,320.18,262.18
2016,2,22,17,15,255.0,41.0,1.15,12.5,75.0,240.36,191.94
2016,2,22,17,30,180.0,25.0,1.2,12.0,38.0,160.79,97.29
2016,2,22,17,45,90.0,12.5,1.25,12.0,19.0,57.57,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,0.9,9.5,43.0,13.44,2.31
2016,2,23,7,30,450.0,34.0,0.9,10.0,86.0,27.6,18.33
2016,2,23,7,45,540.5,42.5,0.9,10.5,134.5,33.62,24.41
2016,2,23,8,0,631.0,51.0,0.9,11.0,183.0,39.52,30.03
2016,2,23,8,15,654.0,57.5,1.0,11.0,225.0,63.33,36.16
2016,2,23,8,30,677.0,64.0,1.1,11.0,267.0,115.93,65.81
2016,2,23,8,45,732.5,61.0,1.25,11.5,313.5,170.63,107.05
2016,2,23,9,0,788.0,58.0,1.4,12.0,360.0,228.25,156.22
2016,2,23,9,15,828.5,67.0,1.4,12.5,416.5,298.74,218.28
2016,2,23,9,30,869.0,76.0,1.4,13.0,473.0,373.24,282.99
2016,2,23,9,45,888.0,78.0,1.45,13.5,513.0,435.94,337.52
2016,2,23,10,0,907.0,80.0,1.5,14.0,553.0,499.06,390.65
2016,2,23,10,15,919.5,82.0,1.5,14.0,586.5,558.45,439.67
2016,2,23,10,30,932.0,84.0,1.5,14.0,620.0,617.01,486.42
2016,2,23,10,45,939.0,85.5,1.55,14.5,646.0,670.57,527.42
2016,2,23,11,0,946.0,87.0,1.6,15.0,672.0,722.21,565.77
2016,2,23,11,15,951.5,88.0,1.55,15.0,690.5,770.11,599.81
2016,2,23,11,30,957.0,89.0,1.5,15.0,709.0,815.48,630.02
2016,2,23,11,45,957.0,91.0,1.5,15.5,719.0,854.89,655.12
2016,2,23,12,0,957.0,93.0,1.5,16.0,729.0,891.03,677.76
2016,2,23,12,15,957.0,93.0,1.45,16.0,731.0,921.51,697.03
2016,2,23,12,30,957.0,93.0,1.4,16.0,733.0,948.4,713.85
2016,2,23,12,45,949.5,95.0,1.35,16.5,725.5,967.16,723.93
2016,2,23,13,0,942.0,97.0,1.3,17.0,718.0,981.89,731.47
2016,2,23,13,15,937.0,96.5,1.2,17.0,703.5,992.03,736.61
2016,2,23,13,30,932.0,96.0,1.1,17.0,689.0,998.18,739.24
2016,2,23,13,45,923.0,95.0,1.0,17.5,666.5,995.99,735.23
2016,2,23,14,0,914.0,94.0,0.9,18.0,644.0,989.84,728.9
2016,2,23,14,15,902.5,92.0,0.8,18.0,614.0,985.99,725.57
2016,2,23,14,30,891.0,90.0,0.7,18.0,584.0,968.62,713.63
2016,2,23,14,45,872.5,88.5,0.65,18.0,547.5,941.73,696.93
2016,2,23,15,0,854.0,87.0,0.6,18.0,511.0,911.56,678.21
2016,2,23,15,15,832.0,84.0,0.5,17.5,469.0,873.38,654.35
2016,2,23,15,30,810.0,81.0,0.4,17.0,427.0,832.62,628.59
2016,2,23,15,45,773.0,78.0,0.35,17.0,379.5,776.86,592.01
2016,2,23,16,0,736.0,75.0,0.3,17.0,332.0,725.89,558.02
2016,2,23,16,15,689.5,69.5,0.3,16.5,282.5,658.49,512.9
2016,2,23,16,30,643.0,64.0,0.3,16.0,233.0,591.84,466.31
2016,2,23,16,45,560.0,57.5,0.3,15.5,183.0,499.5,397.77
2016,2,23,17,0,477.0,51.0,0.3,15.0,133.0,411.91,328.1
2016,2,23,17,15,360.5,39.0,0.4,14.5,89.5,303.74,238.69
2016,2,23,17,30,244.0,27.0,0.5,14.0,46.0,201.95,129.23
2016,2,23,17,45,122.0,13.5,0.65,14.0,23.0,75.03,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,37.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,2,24,7,0,75.0,10.0,0.8,10.0,11.0,9.1,0.0
2016,2,24,7,15,217.0,24.0,0.9,10.0,46.0,19.66,7.43
2016,2,24,7,30,359.0,38.0,1.0,10.0,81.0,30.9,21.31
2016,2,24,7,45,451.5,47.0,1.15,10.5,127.0,37.13,27.57
2016,2,24,8,0,544.0,56.0,1.3,11.0,173.0,43.24,33.38
2016,2,24,8,15,600.5,63.0,1.3,11.5,221.5,67.3,39.93
2016,2,24,8,30,657.0,70.0,1.3,12.0,270.0,120.34,69.93
2016,2,24,8,45,700.0,73.5,1.35,12.5,317.5,175.1,111.85
2016,2,24,9,0,743.0,77.0,1.4,13.0,365.0,237.29,164.84
2016,2,24,9,15,769.0,81.0,1.35,13.0,408.5,296.61,217.94
2016,2,24,9,30,795.0,85.0,1.3,13.0,452.0,358.11,272.52
2016,2,24,9,45,817.0,86.5,1.3,13.5,491.0,417.45,323.84
2016,2,24,10,0,839.0,88.0,1.3,14.0,530.0,477.78,374.24
2016,2,24,10,15,852.0,90.5,1.3,14.5,562.5,535.16,420.61
2016,2,24,10,30,865.0,93.0,1.3,15.0,595.0,591.96,464.84
2016,2,24,10,45,875.0,94.0,1.35,15.5,620.5,644.52,504.83
2016,2,24,11,0,885.0,95.0,1.4,16.0,646.0,692.2,540.23
2016,2,24,11,15,891.0,96.0,1.4,16.0,664.0,737.93,573.5
2016,2,24,11,30,897.0,97.0,1.4,16.0,682.0,781.36,602.99
2016,2,24,11,45,900.0,97.5,1.4,16.5,692.5,819.39,627.3
2016,2,24,12,0,903.0,98.0,1.4,17.0,703.0,854.5,649.39
2016,2,24,12,15,903.5,98.0,1.3,17.0,705.0,883.86,667.31
2016,2,24,12,30,904.0,98.0,1.2,17.0,707.0,909.84,682.8
2016,2,24,12,45,896.5,100.0,1.2,17.0,699.5,927.42,694.25
2016,2,24,13,0,889.0,102.0,1.2,17.0,692.0,941.18,703.39
2016,2,24,13,15,884.0,101.5,1.15,17.0,678.0,950.59,709.01
2016,2,24,13,30,879.0,101.0,1.1,17.0,664.0,965.77,718.56
2016,2,24,13,45,871.5,99.0,1.05,17.5,642.5,963.68,715.52
2016,2,24,14,0,864.0,97.0,1.0,18.0,621.0,957.73,710.38
2016,2,24,14,15,852.5,95.5,0.95,18.0,592.5,944.85,702.26
2016,2,24,14,30,841.0,94.0,0.9,18.0,564.0,928.37,691.99
2016,2,24,14,45,825.0,91.5,0.85,18.0,528.5,903.01,676.01
2016,2,24,15,0,809.0,89.0,0.8,18.0,493.0,874.49,658.04
2016,2,24,15,15,786.5,85.5,0.7,17.5,452.5,835.99,633.59
2016,2,24,15,30,764.0,82.0,0.6,17.0,412.0,795.1,607.31
2016,2,24,15,45,733.0,78.0,0.55,17.0,367.0,744.33,573.46
2016,2,24,16,0,702.0,74.0,0.5,17.0,322.0,697.9,541.98
2016,2,24,16,15,658.0,68.5,0.55,16.5,274.5,633.48,498.81
2016,2,24,16,30,614.0,63.0,0.6,16.0,227.0,569.8,454.12
2016,2,24,16,45,548.0,55.5,0.65,15.5,179.5,489.28,393.89
2016,2,24,17,0,482.0,48.0,0.7,15.0,132.0,412.51,332.0
2016,2,24,17,15,373.0,37.0,0.75,14.5,89.5,309.79,245.71
2016,2,24,17,30,264.0,26.0,0.8,14.0,47.0,214.57,144.6
2016,2,24,17,45,132.0,13.0,0.9,14.0,23.5,79.86,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.9,10.0,13.0,10.01,0.0
2016,2,25,7,15,195.5,26.5,1.05,10.5,47.5,20.81,9.31
2016,2,25,7,30,326.0,42.0,1.2,11.0,82.0,34.35,24.33
2016,2,25,7,45,407.0,53.5,1.35,11.5,127.0,42.62,32.37
2016,2,25,8,0,488.0,65.0,1.5,12.0,172.0,50.63,39.86
2016,2,25,8,15,545.5,73.0,1.45,12.5,219.5,74.94,46.86
2016,2,25,8,30,603.0,81.0,1.4,13.0,267.0,125.65,76.21
2016,2,25,8,45,644.5,86.0,1.35,13.5,314.0,178.31,116.55
2016,2,25,9,0,686.0,91.0,1.3,14.0,361.0,235.77,165.16
2016,2,25,9,15,714.0,95.5,1.3,14.5,403.5,293.38,215.8
2016,2,25,9,30,742.0,100.0,1.3,15.0,446.0,353.5,268.06
2016,2,25,9,45,769.5,101.0,1.3,15.5,485.5,412.31,318.12
2016,2,25,10,0,797.0,102.0,1.3,16.0,525.0,473.79,368.66
2016,2,25,10,15,811.0,104.0,1.3,16.5,557.0,529.19,412.99
2016,2,25,10,30,825.0,106.0,1.3,17.0,589.0,584.2,455.46
2016,2,25,10,45,839.5,106.0,1.3,17.5,615.5,636.83,494.78
2016,2,25,11,0,854.0,106.0,1.3,18.0,642.0,688.47,532.14
2016,2,25,11,15,598.5,197.5,1.25,18.0,578.0,637.42,491.97
2016,2,25,11,30,343.0,289.0,1.2,18.0,514.0,556.26,429.28
2016,2,25,11,45,342.5,294.5,1.15,18.5,522.0,578.97,445.43
2016,2,25,12,0,342.0,300.0,1.1,19.0,530.0,600.54,459.53
2016,2,25,12,15,453.5,262.0,1.05,19.0,568.5,683.17,519.89
2016,2,25,12,30,565.0,224.0,1.0,19.0,607.0,757.62,572.81
2016,2,25,12,45,486.5,251.0,0.95,19.5,579.0,732.65,551.61
2016,2,25,13,0,408.0,278.0,0.9,20.0,551.0,687.55,518.05
2016,2,25,13,15,642.5,190.0,0.8,20.0,609.5,841.66,627.13
2016,2,25,13,30,877.0,102.0,0.7,20.0,668.0,966.99,704.88
2016,2,25,13,45,865.5,102.5,0.65,20.0,646.0,964.06,700.78
2016,2,25,14,0,854.0,103.0,0.6,20.0,624.0,957.3,696.39
2016,2,25,14,15,843.0,101.0,0.5,19.5,596.0,944.28,688.44
2016,2,25,14,30,832.0,99.0,0.4,19.0,568.0,927.67,678.4
2016,2,25,14,45,812.0,98.0,0.35,19.0,532.0,900.42,661.5
2016,2,25,15,0,792.0,97.0,0.3,19.0,496.0,870.11,642.77
2016,2,25,15,15,769.5,93.5,0.35,18.5,455.5,831.79,621.74
2016,2,25,15,30,747.0,90.0,0.4,18.0,415.0,796.93,602.61
2016,2,25,15,45,716.5,85.5,0.45,18.0,370.5,746.56,571.06
2016,2,25,16,0,686.0,81.0,0.5,18.0,326.0,695.06,537.85
2016,2,25,16,15,642.0,74.5,0.55,17.5,278.0,629.68,494.24
2016,2,25,16,30,598.0,68.0,0.6,17.0,230.0,565.02,449.05
2016,2,25,16,45,541.5,59.0,0.7,16.5,183.5,489.73,393.31
2016,2,25,17,0,485.0,50.0,0.8,16.0,137.0,417.42,335.49
2016,2,25,17,15,378.5,39.0,0.75,15.5,93.5,315.79,250.12
2016,2,25,17,30,272.0,28.0,0.7,15.0,50.0,223.05,154.98
2016,2,25,17,45,136.0,14.0,0.7,14.5,25.0,82.96,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,11.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,11.0,11.0,10.01,0.0
2016,2,26,7,15,67.0,29.0,0.65,11.0,38.0,23.35,12.06
2016,2,26,7,30,134.0,47.0,0.7,11.0,65.0,37.16,26.93
2016,2,26,7,45,169.0,67.0,0.8,11.5,99.0,51.93,40.71
2016,2,26,8,0,204.0,87.0,0.9,12.0,133.0,66.23,53.81
2016,2,26,8,15,226.5,106.5,1.05,12.0,168.5,90.12,66.63
2016,2,26,8,30,249.0,126.0,1.2,12.0,204.0,126.21,91.77
2016,2,26,8,45,275.0,140.0,1.4,12.5,239.0,161.76,119.53
2016,2,26,9,0,301.0,154.0,1.6,13.0,274.0,200.47,151.71
2016,2,26,9,15,279.0,176.5,1.7,13.5,297.0,235.54,182.94
2016,2,26,9,30,257.0,199.0,1.8,14.0,320.0,268.19,211.47
2016,2,26,9,45,352.5,197.5,1.9,14.5,378.5,325.12,257.19
2016,2,26,10,0,448.0,196.0,2.0,15.0,437.0,396.48,314.28
2016,2,26,10,15,546.0,177.0,2.0,15.0,487.5,459.01,364.74
2016,2,26,10,30,644.0,158.0,2.0,15.0,538.0,533.66,423.92
2016,2,26,10,45,626.5,172.5,2.05,15.5,555.5,572.94,453.81
2016,2,26,11,0,609.0,187.0,2.1,16.0,573.0,608.99,480.59
2016,2,26,11,15,560.5,211.5,2.15,16.0,574.0,625.66,492.89
2016,2,26,11,30,512.0,236.0,2.2,16.0,575.0,641.13,503.87
2016,2,26,11,45,548.0,227.0,2.25,16.0,594.5,684.36,536.77
2016,2,26,12,0,584.0,218.0,2.3,16.0,614.0,727.7,569.22
2016,2,26,12,15,575.5,221.5,2.35,16.0,613.5,746.01,582.53
2016,2,26,12,30,567.0,225.0,2.4,16.0,613.0,761.61,594.05
2016,2,26,12,45,722.0,166.0,2.45,16.0,655.0,861.27,667.24
2016,2,26,13,0,877.0,107.0,2.5,16.0,697.0,948.8,727.71
2016,2,26,13,15,592.5,199.5,2.55,16.0,595.0,806.19,627.59
2016,2,26,13,30,308.0,292.0,2.6,16.0,493.0,627.6,492.91
2016,2,26,13,45,580.0,195.5,2.7,16.0,558.0,799.22,627.95
2016,2,26,14,0,852.0,99.0,2.8,16.0,623.0,952.31,736.34
2016,2,26,14,15,840.0,97.0,2.8,15.5,594.0,938.26,727.62
2016,2,26,14,30,828.0,95.0,2.8,15.0,565.0,920.63,718.09
2016,2,26,14,45,816.0,91.0,2.85,15.0,530.5,897.14,703.53
2016,2,26,15,0,804.0,87.0,2.9,15.0,496.0,870.42,686.64
2016,2,26,15,15,782.0,84.0,2.85,14.5,455.5,832.91,662.38
2016,2,26,15,30,760.0,81.0,2.8,14.0,415.0,793.02,636.08
2016,2,26,15,45,483.0,114.0,2.75,14.0,318.0,576.3,473.77
2016,2,26,16,0,206.0,147.0,2.7,14.0,221.0,362.56,300.62
2016,2,26,16,15,191.0,128.0,2.5,13.5,189.0,307.76,257.55
2016,2,26,16,30,176.0,109.0,2.3,13.0,157.0,268.92,225.57
2016,2,26,16,45,154.0,88.5,2.1,12.5,125.0,223.26,186.78
2016,2,26,17,0,132.0,68.0,1.9,12.0,93.0,190.79,157.79
2016,2,26,17,15,95.5,49.0,1.75,11.5,64.0,128.23,102.82
2016,2,26,17,30,59.0,30.0,1.6,11.0,35.0,79.77,55.39
2016,2,26,17,45,29.5,15.0,1.45,11.0,17.5,28.91,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,8.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,9.0,20.0,18.19,0.0
2016,2,27,7,15,226.0,28.5,1.1,9.5,59.0,23.33,12.82
2016,2,27,7,30,452.0,37.0,1.2,10.0,98.0,29.6,20.48
2016,2,27,7,45,531.0,45.0,1.35,10.5,145.5,35.07,25.88
2016,2,27,8,0,610.0,53.0,1.5,11.0,193.0,40.43,30.93
2016,2,27,8,15,661.0,58.5,1.45,11.5,242.5,69.4,38.4
2016,2,27,8,30,712.0,64.0,1.4,12.0,292.0,128.05,73.53
2016,2,27,8,45,744.5,68.5,1.35,12.5,339.0,185.25,118.46
2016,2,27,9,0,777.0,73.0,1.3,13.0,386.0,245.99,171.0
2016,2,27,9,15,801.0,76.5,1.25,13.0,429.5,306.57,225.36
2016,2,27,9,30,825.0,80.0,1.2,13.0,473.0,369.0,280.71
2016,2,27,9,45,626.0,142.0,1.2,13.5,454.0,394.82,308.05
2016,2,27,10,0,427.0,204.0,1.2,14.0,435.0,394.73,311.53
2016,2,27,10,15,421.5,219.5,1.1,14.0,458.5,434.32,343.34
2016,2,27,10,30,416.0,235.0,1.0,14.0,482.0,472.69,372.83
2016,2,27,10,45,380.5,255.5,0.95,14.5,489.0,488.85,384.2
2016,2,27,11,0,345.0,276.0,0.9,15.0,496.0,507.36,396.71
2016,2,27,11,15,632.0,184.0,0.85,15.0,600.0,655.22,508.83
2016,2,27,11,30,919.0,92.0,0.8,15.0,704.0,798.85,610.03
2016,2,27,11,45,922.5,92.0,0.8,15.5,715.0,837.49,632.63
2016,2,27,12,0,926.0,92.0,0.8,16.0,726.0,873.14,654.41
2016,2,27,12,15,753.5,157.5,0.8,16.0,674.0,838.16,630.41
2016,2,27,12,30,581.0,223.0,0.8,16.0,622.0,772.97,584.99
2016,2,27,12,45,733.5,166.5,0.8,16.0,666.0,873.78,655.76
2016,2,27,13,0,886.0,110.0,0.8,16.0,710.0,962.51,712.7
2016,2,27,13,15,578.0,206.0,0.75,16.0,594.5,794.72,599.19
2016,2,27,13,30,270.0,302.0,0.7,16.0,479.0,603.39,460.74
2016,2,27,13,45,261.0,293.0,0.7,16.0,459.5,590.13,454.02
2016,2,27,14,0,252.0,284.0,0.7,16.0,440.0,575.45,444.24
2016,2,27,14,15,350.5,249.0,0.65,16.0,455.5,630.73,487.2
2016,2,27,14,30,449.0,214.0,0.6,16.0,471.0,701.31,538.84
2016,2,27,14,45,451.5,198.5,0.6,16.0,443.5,683.17,526.69
2016,2,27,15,0,454.0,183.0,0.6,16.0,416.0,662.63,513.99
2016,2,27,15,15,430.0,171.5,0.55,15.5,378.0,620.57,485.49
2016,2,27,15,30,406.0,160.0,0.5,15.0,340.0,577.53,455.99
2016,2,27,15,45,576.0,115.0,0.5,15.0,341.0,664.56,523.17
2016,2,27,16,0,746.0,70.0,0.5,15.0,342.0,727.04,567.51
2016,2,27,16,15,704.5,65.0,0.5,14.5,293.5,663.06,522.78
2016,2,27,16,30,663.0,60.0,0.5,14.0,245.0,604.82,482.07
2016,2,27,16,45,603.0,53.5,0.55,13.5,196.5,527.52,425.2
2016,2,27,17,0,543.0,47.0,0.6,13.0,148.0,453.42,366.53
2016,2,27,17,15,437.0,37.5,0.65,12.5,103.0,350.94,281.29
2016,2,27,17,30,331.0,28.0,0.7,12.0,58.0,258.32,190.47
2016,2,27,17,45,165.5,14.0,0.75,12.0,29.0,121.03,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,8.5,8.5,7.73,0.0
2016,2,28,7,0,0.0,17.0,1.1,9.0,17.0,14.67,0.0
2016,2,28,7,15,107.5,34.0,1.25,9.5,49.0,27.21,16.5
2016,2,28,7,30,215.0,51.0,1.4,10.0,81.0,39.18,29.0
2016,2,28,7,45,258.0,69.0,1.55,10.5,119.5,52.09,41.12
2016,2,28,8,0,301.0,87.0,1.7,11.0,158.0,64.52,52.56
2016,2,28,8,15,331.5,103.5,1.7,11.0,198.0,91.54,65.05
2016,2,28,8,30,362.0,120.0,1.7,11.0,238.0,133.62,93.43
2016,2,28,8,45,395.5,129.0,1.7,11.5,275.5,174.16,125.13
2016,2,28,9,0,429.0,138.0,1.7,12.0,313.0,218.65,162.6
2016,2,28,9,15,296.5,175.5,1.7,12.5,302.5,240.92,187.53
2016,2,28,9,30,164.0,213.0,1.7,13.0,292.0,246.14,196.03
2016,2,28,9,45,245.0,220.5,1.75,13.5,349.5,302.44,240.99
2016,2,28,10,0,326.0,228.0,1.8,14.0,407.0,365.55,291.19
2016,2,28,10,15,467.0,200.5,1.8,14.0,472.5,441.67,351.98
2016,2,28,10,30,608.0,173.0,1.8,14.0,538.0,529.82,421.48
2016,2,28,10,45,533.0,210.5,1.8,14.5,540.0,549.58,435.49
2016,2,28,11,0,458.0,248.0,1.8,15.0,542.0,564.94,445.6
2016,2,28,11,15,268.5,278.5,1.8,15.0,452.5,475.34,375.97
2016,2,28,11,30,79.0,309.0,1.8,15.0,363.0,357.06,282.18
2016,2,28,11,45,74.5,311.5,1.85,15.0,363.0,361.7,286.31
2016,2,28,12,0,70.0,314.0,1.9,15.0,363.0,365.81,289.41
2016,2,28,12,15,78.5,319.0,1.9,15.0,374.0,383.32,303.12
2016,2,28,12,30,87.0,324.0,1.9,15.0,385.0,401.25,317.09
2016,2,28,12,45,255.0,302.5,1.95,15.0,477.0,566.17,446.42
2016,2,28,13,0,423.0,281.0,2.0,15.0,569.0,721.58,563.02
2016,2,28,13,15,429.5,272.5,1.95,15.0,560.5,728.92,567.33
2016,2,28,13,30,436.0,264.0,1.9,15.0,552.0,734.14,571.54
2016,2,28,13,45,623.0,196.0,1.85,15.0,593.0,849.44,658.01
2016,2,28,14,0,810.0,128.0,1.8,15.0,634.0,949.29,725.77
2016,2,28,14,15,799.0,125.5,1.75,15.0,605.5,942.26,720.3
2016,2,28,14,30,788.0,123.0,1.7,15.0,577.0,925.46,709.61
2016,2,28,14,45,554.0,168.5,1.65,15.0,478.0,744.57,584.11
2016,2,28,15,0,320.0,214.0,1.6,15.0,379.0,559.09,445.63
2016,2,28,15,15,298.5,198.5,1.5,15.0,343.5,517.63,416.2
2016,2,28,15,30,277.0,183.0,1.4,15.0,308.0,475.71,384.8
2016,2,28,15,45,138.5,147.5,1.3,15.0,210.0,290.7,237.99
2016,2,28,16,0,0.0,112.0,1.2,15.0,112.0,106.27,84.0
2016,2,28,16,15,0.0,96.5,1.1,14.5,96.5,91.37,72.18
2016,2,28,16,30,0.0,81.0,1.0,14.0,81.0,76.42,59.72
2016,2,28,16,45,0.0,65.0,0.9,13.5,65.0,60.79,46.43
2016,2,28,17,0,0.0,49.0,0.8,13.0,49.0,44.97,32.75
2016,2,28,17,15,0.0,34.0,0.85,12.0,34.0,30.04,19.7
2016,2,28,17,30,0.0,19.0,0.9,11.0,19.0,16.73,7.54
2016,2,28,17,45,0.0,9.5,0.95,10.5,9.5,8.35,0.0
2016,2,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,8.5,0.95,8.5,12.5,7.73,0.0
2016,2,29,7,0,183.0,17.0,0.9,9.0,25.0,13.81,0.0
2016,2,29,7,15,319.0,29.0,1.0,9.5,65.5,23.37,14.1
2016,2,29,7,30,455.0,41.0,1.1,10.0,106.0,32.61,23.38
2016,2,29,7,45,542.0,48.0,1.25,11.0,155.5,37.14,27.79
2016,2,29,8,0,629.0,55.0,1.4,12.0,205.0,41.63,31.94
2016,2,29,8,15,678.0,60.5,1.4,12.5,255.0,79.61,44.51
2016,2,29,8,30,727.0,66.0,1.4,13.0,305.0,135.93,78.64
2016,2,29,8,45,757.0,71.0,1.4,13.5,352.5,194.43,125.24
2016,2,29,9,0,787.0,76.0,1.4,14.0,400.0,256.15,178.8
2016,2,29,9,15,810.0,79.5,1.4,14.5,444.0,317.32,233.18
2016,2,29,9,30,833.0,83.0,1.4,15.0,488.0,380.22,288.2
2016,2,29,9,45,843.0,87.5,1.45,15.5,525.5,440.07,339.64
2016,2,29,10,0,853.0,92.0,1.5,16.0,563.0,499.56,389.0
2016,2,29,10,15,865.0,94.0,1.45,16.0,595.0,557.03,435.36
2016,2,29,10,30,877.0,96.0,1.4,16.0,627.0,613.76,479.51
2016,2,29,10,45,890.5,95.5,1.4,16.5,653.5,665.24,517.95
2016,2,29,11,0,904.0,95.0,1.4,17.0,680.0,717.29,555.53
2016,2,29,11,15,909.5,95.5,1.4,17.0,697.5,763.06,587.56
2016,2,29,11,30,915.0,96.0,1.4,17.0,715.0,806.39,616.58
2016,2,29,11,45,925.0,93.0,1.4,17.5,726.5,846.92,642.23
2016,2,29,12,0,935.0,90.0,1.4,18.0,738.0,884.79,665.78
2016,2,29,12,15,935.5,90.0,1.3,18.0,740.5,914.89,683.81
2016,2,29,12,30,936.0,90.0,1.2,18.0,743.0,941.47,699.35
2016,2,29,12,45,747.0,160.0,1.15,18.5,678.0,883.62,658.97
2016,2,29,13,0,558.0,230.0,1.1,19.0,613.0,794.21,596.38
2016,2,29,13,15,496.0,248.5,1.0,19.0,584.0,767.52,577.05
2016,2,29,13,30,434.0,267.0,0.9,19.0,555.0,736.98,554.26
2016,2,29,13,45,451.0,252.0,0.85,19.0,543.0,743.01,559.45
2016,2,29,14,0,468.0,237.0,0.8,19.0,531.0,746.61,562.62
2016,2,29,14,15,665.5,165.0,0.65,19.0,562.5,863.18,642.47
2016,2,29,14,30,863.0,93.0,0.5,19.0,594.0,957.68,700.0
2016,2,29,14,45,842.5,92.5,0.4,19.5,557.0,929.84,678.63
2016,2,29,15,0,822.0,92.0,0.3,20.0,520.0,898.88,657.43
2016,2,29,15,15,801.0,89.0,0.3,19.5,479.0,861.56,636.6
2016,2,29,15,30,780.0,86.0,0.3,19.0,438.0,821.73,613.78
2016,2,29,15,45,729.0,80.5,0.3,19.0,383.0,750.91,568.34
2016,2,29,16,0,678.0,75.0,0.3,19.0,328.0,685.06,525.34
2016,2,29,16,15,617.0,76.0,0.35,18.5,282.0,615.84,479.85
2016,2,29,16,30,556.0,77.0,0.4,18.0,236.0,547.94,433.07
2016,2,29,16,45,488.5,69.0,0.5,17.5,189.0,466.82,373.38
2016,2,29,17,0,421.0,61.0,0.6,17.0,142.0,389.4,312.75
2016,2,29,17,15,332.5,47.5,0.65,16.5,99.5,296.13,236.15
2016,2,29,17,30,244.0,34.0,0.7,16.0,57.0,214.25,162.05
2016,2,29,17,45,122.0,17.0,0.75,16.0,28.5,102.53,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.0,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,0.9,10.0,23.0,19.53,0.0
2016,3,1,7,15,133.5,37.0,1.1,10.5,56.5,29.63,19.56
2016,3,1,7,30,267.0,51.0,1.3,11.0,90.0,39.03,29.01
2016,3,1,7,45,315.0,66.5,1.5,12.0,130.0,50.02,39.18
2016,3,1,8,0,363.0,82.0,1.7,13.0,170.0,60.61,48.75
2016,3,1,8,15,387.5,97.5,1.85,13.5,210.5,91.86,62.15
2016,3,1,8,30,412.0,113.0,2.0,14.0,251.0,136.04,91.97
2016,3,1,8,45,436.0,124.5,2.2,14.5,289.5,180.13,127.12
2016,3,1,9,0,460.0,136.0,2.4,15.0,328.0,227.08,167.12
2016,3,1,9,15,546.5,129.5,2.55,15.0,381.0,280.08,211.53
2016,3,1,9,30,633.0,123.0,2.7,15.0,434.0,344.77,266.28
2016,3,1,9,45,763.0,101.0,2.9,15.5,504.5,421.25,329.54
2016,3,1,10,0,893.0,79.0,3.1,16.0,575.0,507.97,400.47
2016,3,1,10,15,759.5,125.0,3.15,16.0,564.0,532.71,422.85
2016,3,1,10,30,626.0,171.0,3.2,16.0,553.0,542.44,431.84
2016,3,1,10,45,781.0,127.0,3.25,16.5,623.0,632.16,502.41
2016,3,1,11,0,936.0,83.0,3.3,17.0,693.0,728.84,576.44
2016,3,1,11,15,941.0,83.5,3.3,17.0,711.0,775.45,609.5
2016,3,1,11,30,946.0,84.0,3.3,17.0,729.0,819.48,640.32
2016,3,1,11,45,950.5,83.5,3.3,17.0,739.5,859.23,667.87
2016,3,1,12,0,955.0,83.0,3.3,17.0,750.0,895.93,693.14
2016,3,1,12,15,954.5,83.0,3.25,17.0,751.5,925.62,713.11
2016,3,1,12,30,954.0,83.0,3.2,17.0,753.0,951.67,730.56
2016,3,1,12,45,948.0,84.5,3.15,17.0,745.0,970.66,743.2
2016,3,1,13,0,942.0,86.0,3.1,17.0,737.0,985.66,753.24
2016,3,1,13,15,936.5,85.0,3.05,16.5,722.0,994.19,760.44
2016,3,1,13,30,931.0,84.0,3.0,16.0,707.0,998.68,765.1
2016,3,1,13,45,609.5,184.0,3.0,16.0,586.5,827.54,646.23
2016,3,1,14,0,288.0,284.0,3.0,16.0,466.0,610.45,481.98
2016,3,1,14,15,285.5,271.0,2.95,16.0,445.0,595.67,473.1
2016,3,1,14,30,283.0,258.0,2.9,16.0,424.0,579.42,461.85
2016,3,1,14,45,238.0,246.5,2.9,16.0,380.5,505.14,405.79
2016,3,1,15,0,193.0,235.0,2.9,16.0,337.0,449.63,363.1
2016,3,1,15,15,211.5,214.0,2.8,15.5,317.5,440.55,358.48
2016,3,1,15,30,230.0,193.0,2.7,15.0,298.0,446.77,365.24
2016,3,1,15,45,311.5,161.5,2.65,15.0,288.0,473.61,389.58
2016,3,1,16,0,393.0,130.0,2.6,15.0,278.0,511.47,421.56
2016,3,1,16,15,373.0,114.5,2.3,14.5,240.0,464.31,384.49
2016,3,1,16,30,353.0,99.0,2.0,14.0,202.0,417.11,346.83
2016,3,1,16,45,452.5,73.0,1.75,14.0,179.0,446.0,369.71
2016,3,1,17,0,552.0,47.0,1.5,14.0,156.0,461.2,378.48
2016,3,1,17,15,455.5,38.5,1.35,13.5,110.5,364.79,296.06
2016,3,1,17,30,359.0,30.0,1.2,13.0,65.0,277.08,214.83
2016,3,1,17,45,179.5,15.0,1.1,12.5,32.5,133.9,20.79
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,120.0,9.5,0.75,11.5,16.0,8.64,0.0
2016,3,2,7,0,240.0,19.0,0.8,12.0,32.0,15.43,0.67
2016,3,2,7,15,366.5,29.0,0.85,12.5,73.5,23.13,14.1
2016,3,2,7,30,493.0,39.0,0.9,13.0,115.0,30.61,21.44
2016,3,2,7,45,566.5,46.0,0.95,13.5,163.5,35.23,25.87
2016,3,2,8,0,640.0,53.0,1.0,14.0,212.0,43.42,33.31
2016,3,2,8,15,350.5,94.5,1.0,14.5,184.0,88.6,59.85
2016,3,2,8,30,61.0,136.0,1.0,15.0,156.0,119.02,92.44
2016,3,2,8,45,195.0,149.0,1.05,15.5,228.5,159.27,119.47
2016,3,2,9,0,329.0,162.0,1.1,16.0,301.0,217.58,162.73
2016,3,2,9,15,397.0,167.0,1.15,16.0,352.0,267.95,203.59
2016,3,2,9,30,465.0,172.0,1.2,16.0,403.0,325.65,250.8
2016,3,2,9,45,370.0,209.0,1.3,16.5,401.5,346.81,270.63
2016,3,2,10,0,275.0,246.0,1.4,17.0,400.0,359.68,282.19
2016,3,2,10,15,404.5,225.5,1.5,17.0,466.5,434.9,341.55
2016,3,2,10,30,534.0,205.0,1.6,17.0,533.0,518.17,406.39
2016,3,2,10,45,717.0,149.0,1.7,17.0,608.5,615.94,482.05
2016,3,2,11,0,900.0,93.0,1.8,17.0,684.0,716.74,558.88
2016,3,2,11,15,743.5,156.5,1.9,17.0,653.5,715.79,556.27
2016,3,2,11,30,587.0,220.0,2.0,17.0,623.0,688.91,535.36
2016,3,2,11,45,603.0,218.5,2.1,17.0,637.5,730.91,566.96
2016,3,2,12,0,619.0,217.0,2.2,17.0,652.0,767.96,594.27
2016,3,2,12,15,514.5,257.5,2.25,17.0,619.5,737.66,570.67
2016,3,2,12,30,410.0,298.0,2.3,17.0,587.0,690.79,535.52
2016,3,2,12,45,427.5,288.5,2.4,17.0,588.5,724.33,561.14
2016,3,2,13,0,445.0,279.0,2.5,17.0,590.0,743.11,575.86
2016,3,2,13,15,416.5,292.0,2.55,16.5,578.5,725.18,564.17
2016,3,2,13,30,388.0,305.0,2.6,16.0,567.0,720.83,562.1
2016,3,2,13,45,197.5,253.5,2.65,16.0,387.0,465.55,370.39
2016,3,2,14,0,7.0,202.0,2.7,16.0,207.0,195.42,154.38
2016,3,2,14,15,17.0,216.0,2.7,15.5,226.5,220.8,176.4
2016,3,2,14,30,27.0,230.0,2.7,15.0,246.0,247.07,198.49
2016,3,2,14,45,24.5,215.0,2.7,15.0,229.0,230.32,185.3
2016,3,2,15,0,22.0,200.0,2.7,15.0,212.0,213.54,172.14
2016,3,2,15,15,11.0,162.0,2.65,14.5,168.0,163.71,131.76
2016,3,2,15,30,0.0,124.0,2.6,14.0,124.0,114.8,91.39
2016,3,2,15,45,0.0,123.0,2.55,14.0,123.0,115.29,92.12
2016,3,2,16,0,0.0,122.0,2.5,14.0,122.0,116.46,93.33
2016,3,2,16,15,0.0,105.0,2.35,13.5,105.0,99.98,79.79
2016,3,2,16,30,0.0,88.0,2.2,13.0,88.0,83.43,65.97
2016,3,2,16,45,0.0,72.0,2.05,13.0,72.0,67.94,52.69
2016,3,2,17,0,0.0,56.0,1.9,13.0,56.0,52.31,39.08
2016,3,2,17,15,0.0,39.5,1.85,12.5,39.5,35.78,24.64
2016,3,2,17,30,0.0,23.0,1.8,12.0,23.0,20.26,10.87
2016,3,2,17,45,0.0,11.5,1.75,12.0,11.5,10.11,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,11.5,4.0,3.64,0.0
2016,3,3,7,0,0.0,8.0,0.9,12.0,8.0,7.02,0.0
2016,3,3,7,15,0.0,19.0,0.95,12.0,19.0,16.72,8.77
2016,3,3,7,30,0.0,30.0,1.0,12.0,30.0,26.43,17.88
2016,3,3,7,45,0.0,42.5,1.05,12.5,42.5,37.5,28.04
2016,3,3,8,0,0.0,55.0,1.1,13.0,55.0,48.57,38.07
2016,3,3,8,15,0.0,67.5,1.1,13.0,67.5,59.3,45.46
2016,3,3,8,30,0.0,80.0,1.1,13.0,80.0,70.14,54.64
2016,3,3,8,45,0.0,69.5,1.1,13.0,69.5,61.44,47.11
2016,3,3,9,0,0.0,59.0,1.1,13.0,59.0,52.12,39.07
2016,3,3,9,15,0.0,91.0,1.15,13.0,91.0,80.41,62.89
2016,3,3,9,30,0.0,123.0,1.2,13.0,123.0,108.39,86.08
2016,3,3,9,45,5.0,159.0,1.25,13.5,162.0,142.33,113.61
2016,3,3,10,0,10.0,195.0,1.3,14.0,201.0,177.38,141.61
2016,3,3,10,15,5.0,157.5,1.3,14.0,160.5,142.56,112.97
2016,3,3,10,30,0.0,120.0,1.3,14.0,120.0,106.59,83.35
2016,3,3,10,45,38.5,211.5,1.3,14.0,237.0,219.32,175.4
2016,3,3,11,0,77.0,303.0,1.3,14.0,354.0,337.02,267.76
2016,3,3,11,15,134.0,318.5,1.35,14.0,410.0,409.3,323.72
2016,3,3,11,30,191.0,334.0,1.4,14.0,466.0,478.28,376.64
2016,3,3,11,45,192.0,338.5,1.5,14.0,472.5,495.04,389.16
2016,3,3,12,0,193.0,343.0,1.6,14.0,479.0,511.26,401.66
2016,3,3,12,15,146.5,341.0,1.6,14.0,444.5,478.65,376.1
2016,3,3,12,30,100.0,339.0,1.6,14.0,410.0,428.0,337.06
2016,3,3,12,45,103.0,337.0,1.6,14.0,410.0,433.97,342.2
2016,3,3,13,0,106.0,335.0,1.6,14.0,410.0,439.71,346.86
2016,3,3,13,15,106.0,328.5,1.45,14.0,402.0,437.24,344.79
2016,3,3,13,30,106.0,322.0,1.3,14.0,394.0,434.34,342.46
2016,3,3,13,45,58.5,269.0,1.2,14.0,308.5,331.26,262.62
2016,3,3,14,0,11.0,216.0,1.1,14.0,223.0,213.5,169.31
2016,3,3,14,15,7.5,199.5,1.1,14.0,204.5,194.26,154.58
2016,3,3,14,30,4.0,183.0,1.1,14.0,186.0,174.98,139.27
2016,3,3,14,45,2.0,144.5,1.1,14.0,146.0,134.68,106.78
2016,3,3,15,0,0.0,106.0,1.1,14.0,106.0,95.18,74.45
2016,3,3,15,15,0.0,125.5,0.95,13.5,125.5,115.15,91.47
2016,3,3,15,30,0.0,145.0,0.8,13.0,145.0,136.99,109.9
2016,3,3,15,45,0.0,111.5,0.65,13.0,111.5,102.86,81.7
2016,3,3,16,0,0.0,78.0,0.5,13.0,78.0,69.45,53.84
2016,3,3,16,15,0.0,67.5,0.5,13.0,67.5,59.67,45.71
2016,3,3,16,30,0.0,57.0,0.5,13.0,57.0,50.34,37.8
2016,3,3,16,45,0.0,46.0,0.5,13.0,46.0,40.58,29.39
2016,3,3,17,0,0.0,35.0,0.5,13.0,35.0,30.84,20.87
2016,3,3,17,15,0.0,25.0,0.5,12.5,25.0,22.01,13.09
