Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,0.0,15.0,0.5,12.0,15.0,13.18,5.2
2016,3,3,17,45,0.0,7.5,0.5,12.0,7.5,6.58,0.0
2016,3,3,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,10.5,10.0,9.1,0.0
2016,3,4,7,0,0.0,20.0,0.6,11.0,20.0,17.6,5.59
2016,3,4,7,15,20.5,39.5,0.65,11.0,43.0,33.35,23.35
2016,3,4,7,30,41.0,59.0,0.7,11.0,66.0,48.79,37.89
2016,3,4,7,45,52.0,80.5,0.75,11.5,92.0,65.24,52.97
2016,3,4,8,0,63.0,102.0,0.8,12.0,118.0,81.33,67.43
2016,3,4,8,15,73.0,122.0,0.95,12.0,144.5,102.38,79.99
2016,3,4,8,30,83.0,142.0,1.1,12.0,171.0,126.63,98.86
2016,3,4,8,45,46.0,147.5,1.25,12.5,164.0,132.82,105.29
2016,3,4,9,0,9.0,153.0,1.4,13.0,157.0,134.35,107.77
2016,3,4,9,15,10.0,166.0,1.5,13.0,170.5,147.43,118.37
2016,3,4,9,30,11.0,179.0,1.6,13.0,184.0,160.66,129.02
2016,3,4,9,45,16.5,198.0,1.75,13.5,207.0,181.19,145.3
2016,3,4,10,0,22.0,217.0,1.9,14.0,230.0,202.59,162.15
2016,3,4,10,15,11.5,195.5,1.95,14.0,202.5,179.98,143.57
2016,3,4,10,30,1.0,174.0,2.0,14.0,175.0,155.65,123.54
2016,3,4,10,45,0.5,132.0,2.1,14.5,132.5,117.81,92.33
2016,3,4,11,0,0.0,90.0,2.2,15.0,90.0,79.83,60.88
2016,3,4,11,15,0.0,72.0,2.1,15.0,72.0,63.82,47.62
2016,3,4,11,30,0.0,54.0,2.0,15.0,54.0,47.83,34.33
2016,3,4,11,45,0.0,102.5,1.95,15.0,102.5,91.13,70.08
2016,3,4,12,0,0.0,151.0,1.9,15.0,151.0,135.68,106.33
2016,3,4,12,15,0.0,152.5,1.95,15.0,152.5,137.27,107.51
2016,3,4,12,30,0.0,154.0,2.0,15.0,154.0,138.87,108.81
2016,3,4,12,45,0.0,138.5,2.05,15.0,138.5,124.53,97.21
2016,3,4,13,0,0.0,123.0,2.1,15.0,123.0,110.18,85.59
2016,3,4,13,15,0.0,120.5,2.15,14.5,120.5,107.93,84.0
2016,3,4,13,30,0.0,118.0,2.2,14.0,118.0,105.67,82.39
2016,3,4,13,45,0.0,138.5,2.25,14.0,138.5,125.19,98.54
2016,3,4,14,0,0.0,159.0,2.3,14.0,159.0,145.37,115.16
2016,3,4,14,15,99.0,218.0,2.25,14.0,277.0,334.36,271.13
2016,3,4,14,30,198.0,277.0,2.2,14.0,395.0,502.35,403.36
2016,3,4,14,45,99.0,204.0,2.15,14.0,263.0,321.17,260.1
2016,3,4,15,0,0.0,131.0,2.1,14.0,131.0,119.83,94.66
2016,3,4,15,15,0.0,125.0,1.95,13.5,125.0,114.54,91.03
2016,3,4,15,30,0.0,119.0,1.8,13.0,119.0,109.34,87.11
2016,3,4,15,45,0.0,79.5,1.7,13.0,79.5,70.38,54.52
2016,3,4,16,0,0.0,40.0,1.6,13.0,40.0,35.27,24.74
2016,3,4,16,15,0.0,34.5,1.6,13.0,34.5,30.4,20.62
2016,3,4,16,30,0.0,29.0,1.6,13.0,29.0,25.53,16.45
2016,3,4,16,45,0.0,23.5,1.65,13.0,23.5,20.67,12.23
2016,3,4,17,0,0.0,18.0,1.7,13.0,18.0,15.82,7.96
2016,3,4,17,15,0.0,12.5,1.75,13.0,12.5,10.97,3.67
2016,3,4,17,30,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,3,4,17,45,0.0,3.5,1.9,13.0,3.5,3.07,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,13.0,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,2.9,13.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,5.5,3.05,13.0,5.5,4.82,0.0
2016,3,5,7,30,0.0,9.0,3.2,13.0,9.0,7.9,1.37
2016,3,5,7,45,0.0,12.5,3.4,13.5,12.5,10.98,4.2
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,14.06,6.99
2016,3,5,8,15,0.0,19.5,3.75,14.0,19.5,17.15,9.13
2016,3,5,8,30,0.0,23.0,3.9,14.0,23.0,20.24,11.77
2016,3,5,8,45,0.0,58.5,4.05,14.0,58.5,51.67,38.6
2016,3,5,9,0,0.0,94.0,4.2,14.0,94.0,82.8,64.83
2016,3,5,9,15,0.0,61.5,4.25,14.0,61.5,54.36,40.61
2016,3,5,9,30,0.0,29.0,4.3,14.0,29.0,25.58,16.13
2016,3,5,9,45,10.5,123.0,4.35,14.5,129.0,113.23,89.51
2016,3,5,10,0,21.0,217.0,4.4,15.0,229.0,202.11,162.03
2016,3,5,10,15,10.5,129.0,4.35,15.0,135.0,120.14,94.62
2016,3,5,10,30,0.0,41.0,4.3,15.0,41.0,36.26,24.79
2016,3,5,10,45,0.0,77.0,4.3,15.5,77.0,68.24,51.33
2016,3,5,11,0,0.0,113.0,4.3,16.0,113.0,100.48,77.69
2016,3,5,11,15,0.0,116.0,4.3,16.0,116.0,103.26,79.85
2016,3,5,11,30,0.0,119.0,4.3,16.0,119.0,106.05,82.06
2016,3,5,11,45,17.5,207.5,4.35,16.0,220.0,202.31,160.63
2016,3,5,12,0,35.0,296.0,4.4,16.0,321.0,316.27,251.38
2016,3,5,12,15,17.5,186.0,4.4,16.0,198.5,183.99,145.6
2016,3,5,12,30,0.0,76.0,4.4,16.0,76.0,67.42,50.21
2016,3,5,12,45,5.5,152.0,4.4,16.0,156.0,142.24,111.76
2016,3,5,13,0,11.0,228.0,4.4,16.0,236.0,221.2,175.57
2016,3,5,13,15,10.5,223.5,4.35,15.5,231.0,217.21,172.65
2016,3,5,13,30,10.0,219.0,4.3,15.0,226.0,213.17,169.86
2016,3,5,13,45,5.0,130.0,4.25,15.0,133.5,121.93,95.75
2016,3,5,14,0,0.0,41.0,4.2,15.0,41.0,36.27,24.76
2016,3,5,14,15,0.0,103.0,4.45,15.0,103.0,91.79,71.1
2016,3,5,14,30,0.0,165.0,4.7,15.0,165.0,152.47,121.27
2016,3,5,14,45,0.0,91.5,4.95,15.0,91.5,81.11,62.44
2016,3,5,15,0,0.0,18.0,5.2,15.0,18.0,15.87,7.78
2016,3,5,15,15,0.0,25.0,5.5,14.5,25.0,22.05,13.09
2016,3,5,15,30,0.0,32.0,5.8,14.0,32.0,28.22,18.43
2016,3,5,15,45,0.0,19.5,6.1,14.0,19.5,17.17,9.05
2016,3,5,16,0,0.0,7.0,6.4,14.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.0,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,16.0,1.3,9.5,20.5,14.55,0.0
2016,3,6,7,0,125.0,32.0,1.4,10.0,41.0,25.64,13.65
2016,3,6,7,15,241.0,47.5,1.6,10.0,83.0,36.69,26.6
2016,3,6,7,30,357.0,63.0,1.8,10.0,125.0,48.03,37.46
2016,3,6,7,45,433.0,74.0,2.05,10.5,174.0,55.53,44.54
2016,3,6,8,0,509.0,85.0,2.3,11.0,223.0,64.89,53.06
2016,3,6,8,15,562.0,93.0,2.4,11.0,272.5,105.04,66.53
2016,3,6,8,30,615.0,101.0,2.5,11.0,322.0,158.03,102.11
2016,3,6,8,45,432.0,142.5,2.7,11.5,308.0,198.79,144.56
2016,3,6,9,0,249.0,184.0,2.9,12.0,294.0,218.23,169.58
2016,3,6,9,15,294.5,196.5,2.95,12.0,339.5,262.78,206.85
2016,3,6,9,30,340.0,209.0,3.0,12.0,385.0,312.63,248.67
2016,3,6,9,45,548.0,174.0,3.1,12.5,482.0,399.21,318.13
2016,3,6,10,0,756.0,139.0,3.2,13.0,579.0,507.57,405.11
2016,3,6,10,15,378.0,95.5,3.2,13.0,315.5,305.01,248.45
2016,3,6,10,30,0.0,52.0,3.2,13.0,52.0,46.01,33.12
2016,3,6,10,45,221.5,161.0,3.25,13.0,311.0,301.51,247.11
2016,3,6,11,0,443.0,270.0,3.3,13.0,570.0,582.66,468.0
2016,3,6,11,15,294.5,306.5,3.35,13.0,508.5,525.1,420.39
2016,3,6,11,30,146.0,343.0,3.4,13.0,447.0,452.7,361.72
2016,3,6,11,45,131.0,346.5,3.45,13.0,440.5,453.84,362.62
2016,3,6,12,0,116.0,350.0,3.5,13.0,434.0,440.78,352.29
2016,3,6,12,15,77.5,328.5,3.55,13.0,385.0,390.84,312.66
2016,3,6,12,30,39.0,307.0,3.6,13.0,336.0,337.96,270.28
2016,3,6,12,45,35.0,298.5,3.7,13.5,324.0,328.53,262.59
2016,3,6,13,0,31.0,290.0,3.8,14.0,312.0,318.63,254.43
2016,3,6,13,15,30.0,284.5,3.85,13.5,306.0,314.52,251.89
2016,3,6,13,30,29.0,279.0,3.9,13.0,300.0,310.23,249.22
2016,3,6,13,45,14.5,203.0,4.0,13.0,213.5,202.29,162.43
2016,3,6,14,0,0.0,127.0,4.1,13.0,127.0,114.36,90.08
2016,3,6,14,15,75.0,205.0,4.1,12.5,250.5,279.0,228.76
2016,3,6,14,30,150.0,283.0,4.1,12.0,374.0,462.9,377.8
2016,3,6,14,45,75.0,199.0,4.1,12.0,244.5,274.88,225.83
2016,3,6,15,0,0.0,115.0,4.1,12.0,115.0,103.82,82.28
2016,3,6,15,15,0.0,111.5,4.0,11.5,111.5,100.84,80.3
2016,3,6,15,30,0.0,108.0,3.9,11.0,108.0,97.96,78.24
2016,3,6,15,45,0.0,67.0,3.85,11.0,67.0,59.23,45.41
2016,3,6,16,0,0.0,26.0,3.8,11.0,26.0,22.9,14.22
2016,3,6,16,15,0.0,22.5,3.7,11.0,22.5,19.8,11.58
2016,3,6,16,30,0.0,19.0,3.6,11.0,19.0,16.71,8.91
2016,3,6,16,45,0.0,15.0,3.5,11.0,15.0,13.18,5.82
2016,3,6,17,0,0.0,11.0,3.4,11.0,11.0,9.66,2.72
2016,3,6,17,15,0.0,8.0,3.45,10.5,8.0,7.02,0.37
2016,3,6,17,30,0.0,5.0,3.5,10.0,5.0,4.38,0.0
2016,3,6,17,45,0.0,2.5,3.55,10.0,2.5,2.19,0.0
2016,3,6,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,64.5,13.5,1.6,7.5,19.0,12.28,0.0
2016,3,7,7,0,129.0,27.0,1.8,8.0,38.0,21.02,11.01
2016,3,7,7,15,180.0,45.5,1.9,8.0,71.5,34.89,25.34
2016,3,7,7,30,231.0,64.0,2.0,8.0,105.0,48.26,38.04
2016,3,7,7,45,261.5,82.0,2.15,8.0,143.0,63.09,51.87
2016,3,7,8,0,292.0,100.0,2.3,8.0,181.0,75.67,63.46
2016,3,7,8,15,314.0,116.5,2.4,8.0,218.5,109.65,79.2
2016,3,7,8,30,336.0,133.0,2.5,8.0,256.0,149.4,108.42
2016,3,7,8,45,301.5,159.0,2.65,8.5,280.0,188.7,143.31
2016,3,7,9,0,267.0,185.0,2.8,9.0,304.0,224.17,175.81
2016,3,7,9,15,250.5,207.0,2.85,9.0,328.0,258.2,206.39
2016,3,7,9,30,234.0,229.0,2.9,9.0,352.0,288.84,233.52
2016,3,7,9,45,256.0,244.5,3.0,9.5,387.5,332.06,269.39
2016,3,7,10,0,278.0,260.0,3.1,10.0,423.0,376.05,305.37
2016,3,7,10,15,195.0,280.0,3.1,10.0,397.5,364.26,296.3
2016,3,7,10,30,112.0,300.0,3.1,10.0,372.0,341.64,277.65
2016,3,7,10,45,147.5,314.5,3.15,10.5,413.0,393.71,319.17
2016,3,7,11,0,183.0,329.0,3.2,11.0,454.0,443.52,358.18
2016,3,7,11,15,173.5,338.0,3.2,11.0,459.0,457.72,368.85
2016,3,7,11,30,164.0,347.0,3.2,11.0,464.0,470.74,378.65
2016,3,7,11,45,162.0,352.0,3.25,11.5,469.0,484.71,388.74
2016,3,7,12,0,160.0,357.0,3.3,12.0,474.0,498.04,398.28
2016,3,7,12,15,138.5,356.0,3.3,12.0,457.0,487.23,389.41
2016,3,7,12,30,117.0,355.0,3.3,12.0,440.0,474.59,379.22
2016,3,7,12,45,124.5,352.5,3.3,12.0,443.0,485.66,388.26
2016,3,7,13,0,132.0,350.0,3.3,12.0,446.0,496.44,397.02
2016,3,7,13,15,66.0,240.5,3.25,12.0,288.5,301.14,243.41
2016,3,7,13,30,0.0,131.0,3.2,12.0,131.0,117.83,92.83
2016,3,7,13,45,173.0,209.5,3.15,12.5,323.5,409.3,334.61
2016,3,7,14,0,346.0,288.0,3.1,13.0,516.0,672.47,537.53
2016,3,7,14,15,374.5,267.0,3.0,13.0,503.5,678.11,541.52
2016,3,7,14,30,403.0,246.0,2.9,13.0,491.0,681.31,545.54
2016,3,7,14,45,610.0,175.0,2.85,13.0,522.0,819.41,652.6
2016,3,7,15,0,817.0,104.0,2.8,13.0,553.0,917.31,722.94
2016,3,7,15,15,796.5,100.5,2.55,12.5,511.0,879.27,695.89
2016,3,7,15,30,776.0,97.0,2.3,12.0,469.0,838.67,668.01
2016,3,7,15,45,390.0,117.0,2.1,12.0,304.0,504.23,415.88
2016,3,7,16,0,4.0,137.0,1.9,12.0,139.0,135.33,109.08
2016,3,7,16,15,331.0,105.0,1.7,11.5,209.0,419.19,352.93
2016,3,7,16,30,658.0,73.0,1.5,11.0,279.0,624.41,514.64
2016,3,7,16,45,606.5,65.0,1.35,11.0,229.0,550.06,454.1
2016,3,7,17,0,555.0,57.0,1.2,11.0,179.0,478.16,395.02
2016,3,7,17,15,461.0,48.0,1.2,10.5,131.0,381.33,314.23
2016,3,7,17,30,367.0,39.0,1.2,10.0,83.0,292.37,235.81
2016,3,7,17,45,216.0,25.0,1.3,9.5,47.5,173.37,112.03
2016,3,7,18,0,65.0,11.0,1.4,9.0,12.0,40.79,0.0
2016,3,7,18,15,32.5,5.5,1.4,8.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,143.5,15.0,1.15,7.0,27.0,13.64,0.0
2016,3,8,7,0,287.0,30.0,1.2,8.0,54.0,24.64,14.51
2016,3,8,7,15,397.5,41.0,1.15,8.5,99.5,32.84,23.59
2016,3,8,7,30,508.0,52.0,1.1,9.0,145.0,40.78,31.25
2016,3,8,7,45,551.0,63.5,1.05,9.5,193.5,48.64,38.6
2016,3,8,8,0,594.0,75.0,1.0,10.0,242.0,56.14,45.43
2016,3,8,8,15,638.5,81.5,0.95,10.0,291.5,102.82,61.22
2016,3,8,8,30,683.0,88.0,0.9,10.0,341.0,158.6,99.36
2016,3,8,8,45,522.0,129.5,0.85,10.5,338.0,207.74,147.86
2016,3,8,9,0,361.0,171.0,0.8,11.0,335.0,237.65,180.78
2016,3,8,9,15,485.5,156.5,0.9,11.0,399.0,292.41,224.81
2016,3,8,9,30,610.0,142.0,1.0,11.0,463.0,363.02,282.66
2016,3,8,9,45,595.0,159.5,1.1,11.0,491.5,412.17,325.12
2016,3,8,10,0,580.0,177.0,1.2,11.0,520.0,455.74,362.06
2016,3,8,10,15,725.0,140.0,1.2,11.0,592.0,540.23,429.2
2016,3,8,10,30,870.0,103.0,1.2,11.0,664.0,632.9,501.01
2016,3,8,10,45,513.5,217.0,1.3,11.5,551.5,554.27,439.36
2016,3,8,11,0,157.0,331.0,1.4,12.0,439.0,427.46,338.48
2016,3,8,11,15,118.5,332.5,1.4,11.5,415.0,411.65,327.12
2016,3,8,11,30,80.0,334.0,1.4,11.0,391.0,381.67,303.83
2016,3,8,11,45,169.0,342.0,1.4,11.0,465.0,480.24,381.53
2016,3,8,12,0,258.0,350.0,1.4,11.0,539.0,587.05,462.35
2016,3,8,12,15,183.5,352.5,1.45,11.0,487.0,523.12,412.76
2016,3,8,12,30,109.0,355.0,1.5,11.0,435.0,452.36,358.33
2016,3,8,12,45,169.5,352.0,1.55,11.0,475.5,526.78,417.11
2016,3,8,13,0,230.0,349.0,1.6,11.0,516.0,588.04,464.41
2016,3,8,13,15,115.0,247.5,1.65,10.5,331.0,371.76,299.23
2016,3,8,13,30,0.0,146.0,1.7,10.0,146.0,132.0,104.77
2016,3,8,13,45,52.0,228.5,1.8,10.0,263.0,278.81,227.26
2016,3,8,14,0,104.0,311.0,1.9,10.0,380.0,425.92,344.48
2016,3,8,14,15,68.0,278.0,1.85,10.0,322.5,355.24,287.66
2016,3,8,14,30,32.0,245.0,1.8,10.0,265.0,284.38,230.83
2016,3,8,14,45,16.0,169.0,1.75,10.0,179.0,172.37,140.02
2016,3,8,15,0,0.0,93.0,1.7,10.0,93.0,82.58,64.87
2016,3,8,15,15,10.0,136.5,1.65,9.5,141.5,135.03,110.07
2016,3,8,15,30,20.0,180.0,1.6,9.0,190.0,192.17,158.59
2016,3,8,15,45,48.0,173.5,1.6,9.0,194.0,226.65,188.58
2016,3,8,16,0,76.0,167.0,1.6,9.0,198.0,245.51,205.55
2016,3,8,16,15,69.0,147.0,1.45,9.0,172.5,216.69,181.61
2016,3,8,16,30,62.0,127.0,1.3,9.0,147.0,188.1,157.64
2016,3,8,16,45,52.5,105.5,1.2,9.0,120.5,155.79,130.03
2016,3,8,17,0,43.0,84.0,1.1,9.0,94.0,123.79,102.15
2016,3,8,17,15,28.5,63.0,1.0,8.5,69.0,89.57,71.92
2016,3,8,17,30,14.0,42.0,0.9,8.0,44.0,55.59,41.57
2016,3,8,17,45,7.0,24.5,0.85,8.0,25.5,27.21,13.96
2016,3,8,18,0,0.0,7.0,0.8,8.0,7.0,6.37,0.0
2016,3,8,18,15,0.0,3.5,0.8,8.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,16.5,1.3,9.0,26.5,13.01,0.0
2016,3,9,7,0,216.0,33.0,1.4,9.0,53.0,25.78,15.82
2016,3,9,7,15,321.0,46.0,1.4,9.0,96.0,35.47,25.95
2016,3,9,7,30,426.0,59.0,1.4,9.0,139.0,46.47,36.4
2016,3,9,7,45,213.0,34.0,1.45,9.5,74.0,23.61,15.9
2016,3,9,8,0,0.0,9.0,1.5,10.0,9.0,7.9,1.58
2016,3,9,8,15,0.0,11.0,1.5,10.0,11.0,9.67,2.82
2016,3,9,8,30,0.0,13.0,1.5,10.0,13.0,11.43,4.35
2016,3,9,8,45,0.0,32.5,1.5,10.0,32.5,28.65,19.31
2016,3,9,9,0,0.0,52.0,1.5,10.0,52.0,45.92,34.15
2016,3,9,9,15,0.0,80.5,1.5,10.5,80.5,71.25,55.59
2016,3,9,9,30,0.0,109.0,1.5,11.0,109.0,96.28,76.42
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,121.86,97.36
2016,3,9,10,0,0.0,167.0,1.6,12.0,167.0,147.75,118.26
2016,3,9,10,15,1.0,173.0,1.65,12.0,174.0,154.13,123.2
2016,3,9,10,30,2.0,179.0,1.7,12.0,181.0,160.62,128.31
2016,3,9,10,45,2.5,180.0,1.8,12.5,182.0,162.39,129.34
2016,3,9,11,0,3.0,181.0,1.9,13.0,183.0,164.16,130.42
2016,3,9,11,15,12.5,227.0,1.95,13.0,236.5,214.18,170.89
2016,3,9,11,30,22.0,273.0,2.0,13.0,290.0,266.1,212.2
2016,3,9,11,45,11.0,162.0,2.05,13.5,170.5,154.56,122.24
2016,3,9,12,0,0.0,51.0,2.1,14.0,51.0,45.2,32.12
2016,3,9,12,15,4.5,136.0,2.15,14.0,139.0,125.87,98.88
2016,3,9,12,30,9.0,221.0,2.2,14.0,227.0,210.43,167.15
2016,3,9,12,45,11.5,234.0,2.25,14.5,242.5,226.21,179.32
2016,3,9,13,0,14.0,247.0,2.3,15.0,258.0,242.38,191.96
2016,3,9,13,15,10.5,228.0,2.3,15.0,236.0,221.22,175.15
2016,3,9,13,30,7.0,209.0,2.3,15.0,214.0,199.85,158.2
2016,3,9,13,45,8.0,212.0,2.35,15.0,218.0,204.62,162.32
2016,3,9,14,0,9.0,215.0,2.4,15.0,222.0,209.57,166.57
2016,3,9,14,15,10.0,212.5,2.4,15.0,219.5,209.09,166.49
2016,3,9,14,30,11.0,210.0,2.4,15.0,217.0,208.73,166.56
2016,3,9,14,45,19.5,213.5,2.4,15.0,225.0,222.13,178.08
2016,3,9,15,0,28.0,217.0,2.4,15.0,233.0,252.57,203.23
2016,3,9,15,15,40.5,209.5,2.3,14.5,230.5,258.1,208.95
2016,3,9,15,30,53.0,202.0,2.2,14.0,228.0,263.38,214.56
2016,3,9,15,45,26.5,154.5,2.1,14.0,167.5,183.87,149.43
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,98.66,78.11
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,85.35,67.33
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,72.02,56.25
2016,3,9,16,45,0.0,65.5,1.4,13.0,65.5,59.19,45.31
2016,3,9,17,0,0.0,52.0,1.2,13.0,52.0,46.32,34.16
2016,3,9,17,15,0.0,38.5,1.15,12.5,38.5,33.96,23.37
2016,3,9,17,30,0.0,25.0,1.1,12.0,25.0,22.02,12.82
2016,3,9,17,45,0.0,14.5,1.05,12.0,14.5,12.75,3.7
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.0,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,12.0,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,2.0,2.45,12.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,3.0,2.5,12.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,4.0,2.55,12.5,4.0,3.51,0.0
2016,3,10,8,0,0.0,5.0,2.6,13.0,5.0,4.39,0.0
2016,3,10,8,15,0.0,6.0,2.65,13.0,6.0,5.27,0.0
2016,3,10,8,30,0.0,7.0,2.7,13.0,7.0,6.15,0.0
2016,3,10,8,45,0.0,8.0,2.75,13.5,8.0,7.04,0.4
2016,3,10,9,0,0.0,9.0,2.8,14.0,9.0,7.92,1.13
2016,3,10,9,15,0.0,63.0,2.8,14.0,63.0,55.7,41.71
2016,3,10,9,30,0.0,117.0,2.8,14.0,117.0,103.25,81.38
2016,3,10,9,45,0.0,87.0,2.8,14.0,87.0,77.08,59.31
2016,3,10,10,0,0.0,57.0,2.8,14.0,57.0,50.43,36.9
2016,3,10,10,15,0.0,55.0,2.75,14.0,55.0,48.67,35.36
2016,3,10,10,30,0.0,53.0,2.7,14.0,53.0,46.91,33.82
2016,3,10,10,45,0.0,77.0,2.7,14.0,77.0,68.26,51.56
2016,3,10,11,0,0.0,101.0,2.7,14.0,101.0,89.7,69.22
2016,3,10,11,15,0.0,88.0,2.7,14.0,88.0,78.1,59.53
2016,3,10,11,30,0.0,75.0,2.7,14.0,75.0,66.53,49.92
2016,3,10,11,45,0.0,76.0,2.7,14.0,76.0,67.43,50.64
2016,3,10,12,0,0.0,77.0,2.7,14.0,77.0,68.33,51.36
2016,3,10,12,15,0.0,85.0,2.65,14.0,85.0,75.46,57.25
2016,3,10,12,30,0.0,93.0,2.6,14.0,93.0,82.59,63.13
2016,3,10,12,45,1.0,131.5,2.6,14.0,132.0,118.87,92.98
2016,3,10,13,0,2.0,170.0,2.6,14.0,171.0,156.15,123.38
2016,3,10,13,15,1.0,116.5,2.5,14.0,117.0,105.14,81.73
2016,3,10,13,30,0.0,63.0,2.4,14.0,63.0,55.84,41.08
2016,3,10,13,45,0.0,67.5,2.3,14.0,67.5,59.82,44.48
2016,3,10,14,0,0.0,72.0,2.2,14.0,72.0,63.81,47.87
2016,3,10,14,15,0.0,64.0,2.05,14.0,64.0,56.68,42.0
2016,3,10,14,30,0.0,56.0,1.9,14.0,56.0,49.55,36.13
2016,3,10,14,45,0.0,44.0,1.8,14.0,44.0,38.89,27.26
2016,3,10,15,0,0.0,32.0,1.7,14.0,32.0,28.25,18.34
2016,3,10,15,15,0.0,53.5,1.55,14.0,53.5,47.28,34.53
2016,3,10,15,30,0.0,75.0,1.4,14.0,75.0,66.36,50.73
2016,3,10,15,45,0.0,59.0,1.3,14.0,59.0,52.13,38.83
2016,3,10,16,0,0.0,43.0,1.2,14.0,43.0,37.93,26.88
2016,3,10,16,15,0.0,37.5,1.05,13.5,37.5,33.06,22.85
2016,3,10,16,30,0.0,32.0,0.9,13.0,32.0,28.18,18.76
2016,3,10,16,45,0.0,26.0,0.8,13.0,26.0,22.88,14.18
2016,3,10,17,0,0.0,20.0,0.7,13.0,20.0,17.58,9.55
2016,3,10,17,15,0.0,14.5,0.7,13.0,14.5,12.74,5.27
2016,3,10,17,30,0.0,9.0,0.7,13.0,9.0,7.9,0.98
2016,3,10,17,45,0.0,5.0,0.7,13.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,0.7,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,12.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,2.9,12.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,11.0,2.95,11.5,11.0,9.65,2.92
2016,3,11,7,30,0.0,16.0,3.0,11.0,16.0,14.06,7.04
2016,3,11,7,45,0.0,21.5,3.1,11.0,21.5,18.91,11.52
2016,3,11,8,0,0.0,27.0,3.2,11.0,27.0,23.76,15.96
2016,3,11,8,15,0.0,32.5,3.05,11.0,32.5,28.63,19.26
2016,3,11,8,30,0.0,38.0,2.9,11.0,38.0,33.5,23.43
2016,3,11,8,45,0.0,51.0,2.8,11.0,51.0,45.02,33.28
2016,3,11,9,0,0.0,64.0,2.7,11.0,64.0,56.57,43.06
2016,3,11,9,15,0.0,58.0,2.85,11.0,58.0,51.26,38.39
2016,3,11,9,30,0.0,52.0,3.0,11.0,52.0,45.96,33.75
2016,3,11,9,45,0.0,82.0,3.15,11.0,82.0,72.63,56.29
2016,3,11,10,0,0.0,112.0,3.3,11.0,112.0,99.23,78.52
2016,3,11,10,15,0.0,108.5,3.25,11.0,108.5,96.23,75.81
2016,3,11,10,30,0.0,105.0,3.2,11.0,105.0,93.19,73.12
2016,3,11,10,45,108.5,221.5,3.15,11.0,297.5,281.11,229.44
2016,3,11,11,0,217.0,338.0,3.1,11.0,490.0,476.71,384.6
2016,3,11,11,15,119.5,307.0,2.85,11.0,391.5,387.43,312.02
2016,3,11,11,30,22.0,276.0,2.6,11.0,293.0,268.79,215.68
2016,3,11,11,45,172.0,310.5,2.4,11.0,439.5,450.96,363.22
2016,3,11,12,0,322.0,345.0,2.2,11.0,586.0,637.5,505.48
2016,3,11,12,15,320.0,346.5,2.05,11.0,586.0,652.04,514.02
2016,3,11,12,30,318.0,348.0,1.9,11.0,586.0,665.15,522.75
2016,3,11,12,45,318.0,344.5,1.8,11.5,580.5,673.28,527.3
2016,3,11,13,0,318.0,341.0,1.7,12.0,575.0,679.86,530.74
2016,3,11,13,15,292.0,339.0,1.75,12.0,551.0,661.39,517.51
2016,3,11,13,30,266.0,337.0,1.8,12.0,527.0,640.94,502.97
2016,3,11,13,45,136.0,266.5,1.9,12.0,363.5,420.16,336.26
2016,3,11,14,0,6.0,196.0,2.0,12.0,200.0,187.24,149.37
2016,3,11,14,15,4.0,184.5,2.15,11.5,187.0,174.52,140.14
2016,3,11,14,30,2.0,173.0,2.3,11.0,174.0,161.79,130.18
2016,3,11,14,45,1.0,113.0,2.5,11.0,113.5,102.37,81.11
2016,3,11,15,0,0.0,53.0,2.7,11.0,53.0,46.86,34.42
2016,3,11,15,15,0.0,62.5,2.7,11.0,62.5,55.27,41.73
2016,3,11,15,30,0.0,72.0,2.7,11.0,72.0,63.69,49.04
2016,3,11,15,45,0.0,101.5,2.7,11.0,101.5,91.77,73.11
2016,3,11,16,0,0.0,131.0,2.7,11.0,131.0,124.15,100.77
2016,3,11,16,15,0.0,114.5,2.55,10.5,114.5,108.35,87.73
2016,3,11,16,30,0.0,98.0,2.4,10.0,98.0,92.51,74.52
2016,3,11,16,45,264.0,81.5,2.25,10.0,143.0,316.8,270.57
2016,3,11,17,0,528.0,65.0,2.1,10.0,188.0,470.34,396.0
2016,3,11,17,15,438.5,55.0,2.0,9.5,140.0,375.72,314.2
2016,3,11,17,30,349.0,45.0,1.9,9.0,92.0,288.46,237.01
2016,3,11,17,45,174.5,31.0,1.8,9.0,54.5,161.3,118.81
2016,3,11,18,0,0.0,17.0,1.7,9.0,17.0,15.46,0.0
2016,3,11,18,15,0.0,8.5,1.7,9.0,8.5,7.73,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,9.0,4.0,3.5,0.0
2016,3,12,7,0,0.0,8.0,2.6,9.0,8.0,7.02,0.41
2016,3,12,7,15,0.0,14.0,2.65,9.0,14.0,12.29,5.39
2016,3,12,7,30,0.0,20.0,2.7,9.0,20.0,17.58,10.35
2016,3,12,7,45,0.0,26.5,2.8,9.5,26.5,23.32,15.65
2016,3,12,8,0,0.0,33.0,2.9,10.0,33.0,29.07,20.87
2016,3,12,8,15,0.0,40.0,2.95,10.0,40.0,35.26,25.12
2016,3,12,8,30,0.0,47.0,3.0,10.0,47.0,41.47,30.43
2016,3,12,8,45,4.5,106.0,3.15,10.0,108.0,93.63,74.94
2016,3,12,9,0,9.0,165.0,3.3,10.0,169.0,144.85,117.89
2016,3,12,9,15,4.5,136.0,3.35,10.0,138.0,120.69,97.35
2016,3,12,9,30,0.0,107.0,3.4,10.0,107.0,94.57,75.19
2016,3,12,9,45,0.0,83.5,3.45,10.5,83.5,73.97,57.47
2016,3,12,10,0,0.0,60.0,3.5,11.0,60.0,53.1,39.59
2016,3,12,10,15,0.0,38.0,3.5,11.0,38.0,33.6,22.99
2016,3,12,10,30,0.0,16.0,3.5,11.0,16.0,14.14,6.4
2016,3,12,10,45,0.0,43.0,3.55,11.0,43.0,38.06,26.68
2016,3,12,11,0,0.0,70.0,3.6,11.0,70.0,62.06,46.87
2016,3,12,11,15,0.0,67.5,3.7,11.0,67.5,59.85,44.94
2016,3,12,11,30,0.0,65.0,3.8,11.0,65.0,57.64,43.04
2016,3,12,11,45,0.0,52.0,3.95,11.5,52.0,46.09,33.24
2016,3,12,12,0,0.0,39.0,4.1,12.0,39.0,34.55,23.47
2016,3,12,12,15,0.0,88.0,4.0,12.0,88.0,78.14,59.94
2016,3,12,12,30,0.0,137.0,3.9,12.0,137.0,122.9,96.98
2016,3,12,12,45,0.0,78.5,3.85,12.0,78.5,69.67,52.83
2016,3,12,13,0,0.0,20.0,3.8,12.0,20.0,17.7,9.29
2016,3,12,13,15,0.0,61.0,3.75,12.0,61.0,54.08,39.93
2016,3,12,13,30,0.0,102.0,3.7,12.0,102.0,90.8,70.61
2016,3,12,13,45,0.0,110.0,3.65,12.0,110.0,98.21,76.83
2016,3,12,14,0,0.0,118.0,3.6,12.0,118.0,105.73,83.18
2016,3,12,14,15,0.0,113.5,3.45,12.0,113.5,101.59,79.86
2016,3,12,14,30,0.0,109.0,3.3,12.0,109.0,97.44,76.55
2016,3,12,14,45,0.0,118.0,3.15,12.0,118.0,106.17,84.02
2016,3,12,15,0,0.0,127.0,3.0,12.0,127.0,115.26,91.8
2016,3,12,15,15,8.0,154.5,2.95,12.0,158.5,151.23,122.39
2016,3,12,15,30,16.0,182.0,2.9,12.0,190.0,189.6,154.79
2016,3,12,15,45,19.0,169.5,2.85,12.0,178.0,180.71,147.9
2016,3,12,16,0,22.0,157.0,2.8,12.0,166.0,171.76,141.0
2016,3,12,16,15,16.0,138.5,2.65,11.5,144.5,148.45,121.8
2016,3,12,16,30,10.0,120.0,2.5,11.0,123.0,125.51,102.63
2016,3,12,16,45,5.0,99.5,2.4,11.0,101.0,101.25,81.85
2016,3,12,17,0,0.0,79.0,2.3,11.0,79.0,77.18,60.95
2016,3,12,17,15,0.0,58.5,2.2,11.0,58.5,56.37,42.74
2016,3,12,17,30,0.0,38.0,2.1,11.0,38.0,34.98,23.91
2016,3,12,17,45,0.0,22.0,2.05,11.0,22.0,19.39,9.52
2016,3,12,18,0,0.0,6.0,2.0,11.0,6.0,5.26,0.0
2016,3,12,18,15,0.0,3.0,1.9,11.0,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,11.5,13.0,11.43,0.66
2016,3,13,7,0,0.0,26.0,2.9,12.0,26.0,22.92,14.08
2016,3,13,7,15,0.0,44.0,2.95,12.0,44.0,38.3,28.37
2016,3,13,7,30,0.0,62.0,3.0,12.0,62.0,53.25,42.15
2016,3,13,7,45,0.0,82.5,3.15,12.0,82.5,69.88,57.28
2016,3,13,8,0,0.0,103.0,3.3,12.0,103.0,86.42,72.1
2016,3,13,8,15,4.0,121.0,3.35,12.0,123.0,102.53,82.28
2016,3,13,8,30,8.0,139.0,3.4,12.0,143.0,119.33,96.08
2016,3,13,8,45,4.0,126.0,3.45,12.0,128.0,110.13,88.23
2016,3,13,9,0,0.0,113.0,3.5,12.0,113.0,99.16,78.91
2016,3,13,9,15,0.0,121.0,3.5,12.0,121.0,106.41,84.78
2016,3,13,9,30,0.0,129.0,3.5,12.0,129.0,113.69,90.62
2016,3,13,9,45,6.0,170.0,3.55,12.0,174.0,152.45,122.58
2016,3,13,10,0,12.0,211.0,3.6,12.0,219.0,192.44,155.19
2016,3,13,10,15,24.5,244.0,3.65,12.0,260.5,230.34,185.87
2016,3,13,10,30,37.0,277.0,3.7,12.0,302.0,274.95,221.75
2016,3,13,10,45,23.5,252.5,3.8,12.0,268.5,241.99,194.78
2016,3,13,11,0,10.0,228.0,3.9,12.0,235.0,211.95,170.11
2016,3,13,11,15,7.0,204.0,3.95,12.0,209.0,188.68,151.07
2016,3,13,11,30,4.0,180.0,4.0,12.0,183.0,164.9,131.55
2016,3,13,11,45,7.5,207.0,4.05,12.5,213.0,193.37,154.55
2016,3,13,12,0,11.0,234.0,4.1,13.0,243.0,222.58,177.88
2016,3,13,12,15,7.0,203.5,4.0,13.0,209.0,191.02,152.18
2016,3,13,12,30,3.0,173.0,3.9,13.0,175.0,159.17,126.21
2016,3,13,12,45,6.0,196.5,3.85,13.0,201.0,184.62,147.1
2016,3,13,13,0,9.0,220.0,3.8,13.0,227.0,210.73,168.36
2016,3,13,13,15,4.5,170.5,3.7,13.0,174.0,159.26,126.5
2016,3,13,13,30,0.0,121.0,3.6,13.0,121.0,108.39,84.75
2016,3,13,13,45,0.0,68.5,3.55,13.0,68.5,60.72,45.34
2016,3,13,14,0,0.0,16.0,3.5,13.0,16.0,14.14,6.29
2016,3,13,14,15,0.0,72.5,3.45,13.0,72.5,64.24,48.49
2016,3,13,14,30,0.0,129.0,3.4,13.0,129.0,116.47,92.07
2016,3,13,14,45,0.0,113.5,3.35,13.0,113.5,101.83,80.05
2016,3,13,15,0,0.0,98.0,3.3,13.0,98.0,87.24,68.07
2016,3,13,15,15,0.0,82.5,3.25,13.0,82.5,73.05,56.34
2016,3,13,15,30,0.0,67.0,3.2,13.0,67.0,59.25,44.85
2016,3,13,15,45,0.0,44.5,3.15,13.0,44.5,39.28,28.0
2016,3,13,16,0,0.0,22.0,3.1,13.0,22.0,19.38,11.03
2016,3,13,16,15,0.0,19.0,3.0,12.5,19.0,16.72,8.81
2016,3,13,16,30,0.0,16.0,2.9,12.0,16.0,14.07,6.57
2016,3,13,16,45,0.0,13.5,2.85,12.0,13.5,11.86,4.65
2016,3,13,17,0,0.0,11.0,2.8,12.0,11.0,9.66,2.72
2016,3,13,17,15,0.0,8.0,2.65,12.0,8.0,7.02,0.38
2016,3,13,17,30,0.0,5.0,2.5,12.0,5.0,4.38,0.0
2016,3,13,17,45,0.0,3.0,2.45,12.0,3.0,2.63,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,2.3,11.5,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,23.0,1.55,8.5,31.5,18.76,6.62
