Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,0,147.0,46.0,1.7,9.0,63.0,36.37,26.18
2016,3,14,7,15,211.5,64.5,1.75,9.0,103.0,50.25,39.5
2016,3,14,7,30,276.0,83.0,1.8,9.0,143.0,63.76,52.18
2016,3,14,7,45,323.5,99.5,1.85,9.5,187.0,72.74,60.42
2016,3,14,8,0,371.0,116.0,1.9,10.0,231.0,87.9,67.52
2016,3,14,8,15,430.5,119.0,1.95,10.0,274.5,123.91,84.46
2016,3,14,8,30,490.0,122.0,2.0,10.0,318.0,167.15,115.13
2016,3,14,8,45,411.0,157.0,2.05,10.5,335.0,214.2,158.92
2016,3,14,9,0,332.0,192.0,2.1,11.0,352.0,251.88,194.95
2016,3,14,9,15,430.5,185.5,2.1,11.0,413.0,305.12,238.5
2016,3,14,9,30,529.0,179.0,2.1,11.0,474.0,369.28,291.61
2016,3,14,9,45,563.5,181.0,2.1,11.5,514.0,422.29,335.8
2016,3,14,10,0,598.0,183.0,2.1,12.0,554.0,480.95,383.34
2016,3,14,10,15,456.0,242.5,2.05,12.0,534.0,488.98,390.18
2016,3,14,10,30,314.0,302.0,2.0,12.0,514.0,479.49,382.08
2016,3,14,10,45,169.5,289.0,2.0,12.5,404.0,385.3,307.85
2016,3,14,11,0,25.0,276.0,2.0,13.0,294.0,266.75,212.07
2016,3,14,11,15,231.5,289.5,1.95,13.0,461.5,464.07,370.52
2016,3,14,11,30,438.0,303.0,1.9,13.0,629.0,665.52,522.59
2016,3,14,11,45,278.5,337.0,1.9,13.0,545.5,578.19,453.65
2016,3,14,12,0,119.0,371.0,1.9,13.0,462.0,476.75,374.41
2016,3,14,12,15,59.5,249.0,1.9,13.0,294.5,292.05,232.6
2016,3,14,12,30,0.0,127.0,1.9,13.0,127.0,113.67,88.47
2016,3,14,12,45,4.5,176.0,1.95,13.5,180.0,163.72,129.53
2016,3,14,13,0,9.0,225.0,2.0,14.0,233.0,215.51,170.91
2016,3,14,13,15,286.5,234.5,2.0,14.0,443.0,540.38,431.79
2016,3,14,13,30,564.0,244.0,2.0,14.0,653.0,848.21,657.63
2016,3,14,13,45,354.0,287.0,2.05,14.0,541.0,676.58,528.7
2016,3,14,14,0,144.0,330.0,2.1,14.0,429.0,503.84,397.01
2016,3,14,14,15,111.0,309.0,2.15,13.5,383.5,431.65,344.06
2016,3,14,14,30,78.0,288.0,2.2,13.0,338.0,377.53,302.87
2016,3,14,14,45,285.5,244.0,2.25,13.0,411.5,565.12,455.15
2016,3,14,15,0,493.0,200.0,2.3,13.0,485.0,727.06,580.99
2016,3,14,15,15,382.0,207.0,2.25,12.5,418.0,605.5,489.06
2016,3,14,15,30,271.0,214.0,2.2,12.0,351.0,507.62,413.95
2016,3,14,15,45,356.5,178.0,2.2,12.0,340.5,533.09,438.16
2016,3,14,16,0,442.0,142.0,2.2,12.0,330.0,569.45,469.2
2016,3,14,16,15,396.5,135.0,2.05,11.5,288.5,509.68,422.64
2016,3,14,16,30,351.0,128.0,1.9,11.0,247.0,436.82,365.46
2016,3,14,16,45,413.0,102.5,1.8,11.0,220.0,452.08,378.46
2016,3,14,17,0,475.0,77.0,1.7,11.0,193.0,447.67,373.91
2016,3,14,17,15,388.5,65.0,1.6,10.5,145.0,353.37,294.39
2016,3,14,17,30,302.0,53.0,1.5,10.0,97.0,270.16,221.71
2016,3,14,17,45,151.0,37.0,1.45,9.5,59.0,144.71,110.48
2016,3,14,18,0,0.0,21.0,1.4,9.0,21.0,22.09,0.0
2016,3,14,18,15,0.0,10.5,1.35,8.5,10.5,9.55,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.0,1.1,6.5,5.5,0.0,0.0
2016,3,15,6,30,48.0,10.0,1.2,7.0,11.0,9.1,0.0
2016,3,15,6,45,201.0,24.5,1.35,7.5,46.0,19.94,8.76
2016,3,15,7,0,354.0,39.0,1.5,8.0,81.0,31.53,22.2
2016,3,15,7,15,447.0,48.5,1.45,8.5,129.0,38.08,28.74
2016,3,15,7,30,540.0,58.0,1.4,9.0,177.0,44.46,34.83
2016,3,15,7,45,604.5,64.0,1.35,9.5,229.0,47.68,37.83
2016,3,15,8,0,669.0,70.0,1.3,10.0,281.0,60.14,39.9
2016,3,15,8,15,707.5,75.0,1.3,10.5,332.0,114.16,64.84
2016,3,15,8,30,746.0,80.0,1.3,11.0,383.0,176.7,110.99
2016,3,15,8,45,776.0,83.0,1.3,12.0,431.5,236.0,160.97
2016,3,15,9,0,806.0,86.0,1.3,13.0,480.0,298.43,215.61
2016,3,15,9,15,825.5,89.0,1.2,13.0,524.0,360.14,270.42
2016,3,15,9,30,845.0,92.0,1.1,13.0,568.0,423.05,324.78
2016,3,15,9,45,861.5,93.5,1.05,13.5,606.5,484.1,375.41
2016,3,15,10,0,878.0,95.0,1.0,14.0,645.0,545.38,424.1
2016,3,15,10,15,888.5,97.0,1.0,14.0,677.5,602.77,469.21
2016,3,15,10,30,899.0,99.0,1.0,14.0,710.0,659.1,512.04
2016,3,15,10,45,907.0,100.0,1.0,14.5,735.0,711.47,549.73
2016,3,15,11,0,915.0,101.0,1.0,15.0,760.0,761.99,584.41
2016,3,15,11,15,919.5,102.0,1.0,15.0,777.5,807.77,614.65
2016,3,15,11,30,924.0,103.0,1.0,15.0,795.0,850.95,642.83
2016,3,15,11,45,927.0,103.0,1.0,15.5,804.5,889.04,666.12
2016,3,15,12,0,930.0,103.0,1.0,16.0,814.0,924.02,687.16
2016,3,15,12,15,930.5,103.0,1.0,16.0,815.0,953.48,705.77
2016,3,15,12,30,931.0,103.0,1.0,16.0,816.0,979.39,722.14
2016,3,15,12,45,930.0,102.0,1.05,16.5,809.0,999.11,734.23
2016,3,15,13,0,929.0,101.0,1.1,17.0,802.0,1015.0,744.03
2016,3,15,13,15,925.5,100.0,1.1,17.0,787.0,1024.54,750.38
2016,3,15,13,30,922.0,99.0,1.1,17.0,772.0,1030.1,754.44
2016,3,15,13,45,914.5,98.5,1.1,17.0,749.0,1028.29,754.03
2016,3,15,14,0,907.0,98.0,1.1,17.0,726.0,1022.54,751.38
2016,3,15,14,15,898.0,96.0,1.05,16.5,695.5,1009.66,744.79
2016,3,15,14,30,889.0,94.0,1.0,16.0,665.0,993.02,735.97
2016,3,15,14,45,876.0,92.0,1.0,16.0,628.0,968.9,722.04
2016,3,15,15,0,863.0,90.0,1.0,16.0,591.0,951.24,712.46
2016,3,15,15,15,845.0,87.5,0.9,16.0,548.5,915.12,688.74
2016,3,15,15,30,827.0,85.0,0.8,16.0,506.0,876.27,663.34
2016,3,15,15,45,803.5,81.0,0.75,16.0,459.0,828.28,632.43
2016,3,15,16,0,780.0,77.0,0.7,16.0,412.0,778.51,599.87
2016,3,15,16,15,746.0,73.0,0.65,15.5,362.0,718.79,560.62
2016,3,15,16,30,712.0,69.0,0.6,15.0,312.0,658.76,519.94
2016,3,15,16,45,660.5,63.5,0.6,14.5,260.0,589.25,471.17
2016,3,15,17,0,609.0,58.0,0.6,14.0,208.0,517.6,417.83
2016,3,15,17,15,530.0,50.0,0.65,13.5,158.5,428.21,347.02
2016,3,15,17,30,451.0,42.0,0.7,13.0,109.0,345.24,277.48
2016,3,15,17,45,312.0,30.0,0.8,12.5,67.5,233.29,178.53
2016,3,15,18,0,173.0,18.0,0.9,12.0,26.0,123.15,0.0
2016,3,15,18,15,86.5,9.0,0.95,11.5,13.0,44.71,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,9.0,10.0,9.1,0.0
2016,3,16,6,45,84.5,27.0,1.3,10.0,37.5,21.89,11.02
2016,3,16,7,0,169.0,44.0,1.4,11.0,65.0,35.09,25.13
2016,3,16,7,15,206.5,63.5,1.55,11.5,101.5,49.63,38.69
2016,3,16,7,30,244.0,83.0,1.7,12.0,138.0,63.7,51.59
2016,3,16,7,45,268.0,102.0,1.9,12.5,176.5,76.9,63.45
2016,3,16,8,0,292.0,121.0,2.1,13.0,215.0,95.3,72.52
2016,3,16,8,15,311.5,138.0,2.2,13.5,253.0,132.93,95.06
2016,3,16,8,30,331.0,155.0,2.3,14.0,291.0,173.26,125.5
2016,3,16,8,45,575.0,118.5,2.4,14.5,389.0,221.63,156.48
2016,3,16,9,0,819.0,82.0,2.5,15.0,487.0,300.46,216.85
2016,3,16,9,15,838.0,85.0,2.5,15.0,531.0,362.76,272.8
2016,3,16,9,30,857.0,88.0,2.5,15.0,575.0,426.19,328.63
2016,3,16,9,45,871.5,90.0,2.55,15.5,613.5,488.37,381.39
2016,3,16,10,0,886.0,92.0,2.6,16.0,652.0,548.78,431.02
2016,3,16,10,15,895.5,94.0,2.6,16.5,683.5,605.97,476.36
2016,3,16,10,30,905.0,96.0,2.6,17.0,715.0,661.98,519.24
2016,3,16,10,45,912.5,97.0,2.6,17.5,740.0,714.22,558.01
2016,3,16,11,0,920.0,98.0,2.6,18.0,765.0,764.56,593.51
2016,3,16,11,15,924.0,99.0,2.55,18.0,782.0,810.08,624.4
2016,3,16,11,30,928.0,100.0,2.5,18.0,799.0,852.95,653.09
2016,3,16,11,45,931.0,100.0,2.5,18.0,808.5,891.09,678.65
2016,3,16,12,0,934.0,100.0,2.5,18.0,818.0,926.09,701.96
2016,3,16,12,15,934.0,100.0,2.5,18.0,819.0,955.11,721.17
2016,3,16,12,30,934.0,100.0,2.5,18.0,820.0,980.53,738.02
2016,3,16,12,45,935.0,98.0,2.5,18.5,813.0,1000.99,750.21
2016,3,16,13,0,936.0,96.0,2.5,19.0,806.0,1017.63,759.95
2016,3,16,13,15,932.0,95.5,2.45,19.0,791.0,1027.18,766.06
2016,3,16,13,30,928.0,95.0,2.4,19.0,776.0,1032.73,769.73
2016,3,16,13,45,922.0,93.5,2.4,19.0,753.0,1031.13,769.46
2016,3,16,14,0,916.0,92.0,2.4,19.0,730.0,1025.52,766.8
2016,3,16,14,15,907.0,90.5,2.3,18.5,700.0,1013.03,760.08
2016,3,16,14,30,898.0,89.0,2.2,18.0,670.0,996.75,751.01
2016,3,16,14,45,886.0,87.0,2.15,18.0,633.0,973.32,736.44
2016,3,16,15,0,874.0,85.0,2.1,18.0,596.0,946.51,719.7
2016,3,16,15,15,857.0,82.5,1.95,18.0,553.5,911.24,696.11
2016,3,16,15,30,840.0,80.0,1.8,18.0,511.0,882.31,676.85
2016,3,16,15,45,817.5,77.0,1.65,18.0,464.0,836.02,645.39
2016,3,16,16,0,795.0,74.0,1.5,18.0,417.0,787.86,612.38
2016,3,16,16,15,762.5,69.5,1.3,17.5,367.0,728.17,571.13
2016,3,16,16,30,730.0,65.0,1.1,17.0,317.0,668.08,528.58
2016,3,16,16,45,682.0,60.0,0.9,16.5,265.5,596.1,475.83
2016,3,16,17,0,634.0,55.0,0.7,16.0,214.0,530.76,425.87
2016,3,16,17,15,558.5,47.5,0.75,15.0,163.5,443.04,357.51
2016,3,16,17,30,483.0,40.0,0.8,14.0,113.0,361.44,289.95
2016,3,16,17,45,349.5,29.0,0.9,13.5,71.0,251.79,193.6
2016,3,16,18,0,216.0,18.0,1.0,13.0,29.0,144.63,23.03
2016,3,16,18,15,108.0,9.0,1.0,12.5,14.5,53.77,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.0,1.65,9.5,8.5,0.0,0.0
2016,3,17,6,30,160.0,12.0,1.9,10.0,17.0,10.91,0.0
2016,3,17,6,45,313.0,24.0,2.15,11.0,57.0,19.29,9.6
2016,3,17,7,0,466.0,36.0,2.4,12.0,97.0,28.66,19.49
2016,3,17,7,15,551.0,43.5,2.4,12.5,147.5,33.72,24.46
2016,3,17,7,30,636.0,51.0,2.4,13.0,198.0,42.25,32.3
2016,3,17,7,45,688.0,56.5,2.45,13.5,251.0,45.67,35.41
2016,3,17,8,0,740.0,62.0,2.5,14.0,304.0,63.08,38.18
2016,3,17,8,15,775.5,66.0,2.45,14.5,356.0,120.25,65.48
2016,3,17,8,30,811.0,70.0,2.4,15.0,408.0,181.73,110.85
2016,3,17,8,45,835.5,73.5,2.4,15.5,457.0,244.44,164.41
2016,3,17,9,0,860.0,77.0,2.4,16.0,506.0,309.5,222.07
2016,3,17,9,15,877.5,79.5,2.3,16.0,550.5,375.87,281.11
2016,3,17,9,30,895.0,82.0,2.2,16.0,595.0,439.84,336.93
2016,3,17,9,45,908.0,84.0,2.15,16.5,633.5,501.76,388.87
2016,3,17,10,0,921.0,86.0,2.1,17.0,672.0,563.35,438.5
2016,3,17,10,15,930.5,87.5,2.0,17.5,704.5,621.84,483.65
2016,3,17,10,30,940.0,89.0,1.9,18.0,737.0,679.05,525.98
2016,3,17,10,45,946.0,90.0,1.85,18.5,762.0,731.87,563.88
2016,3,17,11,0,952.0,91.0,1.8,19.0,787.0,782.53,597.76
2016,3,17,11,15,956.0,92.0,1.7,19.0,804.0,829.29,627.89
2016,3,17,11,30,960.0,93.0,1.6,19.0,821.0,873.28,655.59
2016,3,17,11,45,962.5,93.0,1.5,19.5,830.0,912.0,678.0
2016,3,17,12,0,965.0,93.0,1.4,20.0,839.0,947.44,697.81
2016,3,17,12,15,964.5,93.5,1.3,20.0,840.0,977.27,714.97
2016,3,17,12,30,964.0,94.0,1.2,20.0,841.0,1003.38,729.57
2016,3,17,12,45,960.5,94.5,1.15,20.5,833.0,1022.81,739.35
2016,3,17,13,0,957.0,95.0,1.1,21.0,825.0,1038.22,746.69
2016,3,17,13,15,953.0,94.0,1.0,21.0,809.0,1047.39,750.62
2016,3,17,13,30,949.0,93.0,0.9,21.0,793.0,1052.44,752.11
2016,3,17,13,45,942.5,92.0,0.8,21.0,769.5,1050.91,749.65
2016,3,17,14,0,936.0,91.0,0.7,21.0,746.0,1045.3,744.88
2016,3,17,14,15,927.0,89.5,0.65,21.0,715.0,1032.63,737.14
2016,3,17,14,30,918.0,88.0,0.6,21.0,684.0,1016.09,727.26
2016,3,17,14,45,905.5,86.0,0.55,21.0,646.5,991.82,712.77
2016,3,17,15,0,893.0,84.0,0.5,21.0,609.0,964.11,696.28
2016,3,17,15,15,876.0,81.5,0.5,20.5,566.0,928.34,677.11
2016,3,17,15,30,859.0,79.0,0.5,20.0,523.0,898.83,661.79
2016,3,17,15,45,836.0,75.5,0.55,20.0,475.0,850.84,633.74
2016,3,17,16,0,813.0,72.0,0.6,20.0,427.0,800.96,603.89
2016,3,17,16,15,780.5,68.0,0.6,19.5,376.0,741.19,566.56
2016,3,17,16,30,748.0,64.0,0.6,19.0,325.0,680.99,527.59
2016,3,17,16,45,700.5,59.0,0.65,18.5,272.5,608.58,478.59
2016,3,17,17,0,653.0,54.0,0.7,18.0,220.0,537.92,428.23
2016,3,17,17,15,578.0,47.0,0.75,17.5,169.0,454.7,363.33
2016,3,17,17,30,503.0,40.0,0.8,17.0,118.0,373.02,295.99
2016,3,17,17,45,371.0,29.5,0.9,16.5,74.5,263.6,201.58
2016,3,17,18,0,239.0,19.0,1.0,16.0,31.0,157.71,44.87
2016,3,17,18,15,119.5,9.5,1.0,15.5,15.5,59.05,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,1.2,9.5,10.0,6.82,0.0
2016,3,18,6,30,145.0,15.0,1.3,10.0,20.0,12.21,0.0
2016,3,18,6,45,291.0,27.5,1.4,10.5,60.0,22.26,12.51
2016,3,18,7,0,437.0,40.0,1.5,11.0,100.0,31.95,22.57
2016,3,18,7,15,523.0,48.5,1.5,11.5,150.5,37.68,28.17
2016,3,18,7,30,609.0,57.0,1.5,12.0,201.0,43.28,33.4
2016,3,18,7,45,382.5,97.0,1.55,12.5,195.0,70.47,57.77
2016,3,18,8,0,156.0,137.0,1.6,13.0,189.0,107.95,84.22
2016,3,18,8,15,167.5,157.5,1.55,13.0,221.5,138.46,105.18
2016,3,18,8,30,179.0,178.0,1.5,13.0,254.0,170.76,130.34
2016,3,18,8,45,183.5,200.0,1.5,13.5,285.5,204.38,157.86
2016,3,18,9,0,188.0,222.0,1.5,14.0,317.0,238.88,186.31
2016,3,18,9,15,173.0,243.5,1.5,14.0,336.5,267.11,210.27
2016,3,18,9,30,158.0,265.0,1.5,14.0,356.0,293.73,232.34
2016,3,18,9,45,87.5,248.0,1.5,14.5,299.5,258.48,205.01
2016,3,18,10,0,17.0,231.0,1.5,15.0,243.0,212.58,168.22
2016,3,18,10,15,25.5,257.0,1.55,15.0,275.0,242.49,191.97
2016,3,18,10,30,34.0,283.0,1.6,15.0,307.0,278.26,219.88
2016,3,18,10,45,56.5,313.0,1.65,15.5,354.0,325.56,256.26
2016,3,18,11,0,79.0,343.0,1.7,16.0,401.0,375.79,294.3
2016,3,18,11,15,176.0,353.5,1.7,16.0,487.0,475.74,371.36
2016,3,18,11,30,273.0,364.0,1.7,16.0,573.0,585.91,453.59
2016,3,18,11,45,601.0,239.5,1.75,16.5,705.0,768.4,590.37
2016,3,18,12,0,929.0,115.0,1.8,17.0,837.0,940.74,708.24
2016,3,18,12,15,929.0,115.0,1.85,17.0,837.5,969.69,726.01
2016,3,18,12,30,929.0,115.0,1.9,17.0,838.0,995.06,743.13
2016,3,18,12,45,925.5,115.0,1.95,17.0,830.5,1013.42,755.76
2016,3,18,13,0,922.0,115.0,2.0,17.0,823.0,1027.87,766.05
2016,3,18,13,15,918.0,114.0,2.05,17.0,807.0,1036.81,772.91
2016,3,18,13,30,914.0,113.0,2.1,17.0,791.0,1041.77,777.39
2016,3,18,13,45,908.5,111.0,2.15,17.0,767.5,1040.14,777.76
2016,3,18,14,0,903.0,109.0,2.2,17.0,744.0,1034.54,775.74
2016,3,18,14,15,893.5,107.0,2.25,16.5,713.5,1021.09,770.14
2016,3,18,14,30,884.0,105.0,2.3,16.0,683.0,1014.42,769.24
2016,3,18,14,45,872.0,102.0,2.35,16.0,645.5,989.78,754.81
2016,3,18,15,0,860.0,99.0,2.4,16.0,608.0,961.69,738.17
2016,3,18,15,15,841.5,96.0,2.35,15.5,565.0,924.29,715.36
2016,3,18,15,30,823.0,93.0,2.3,15.0,522.0,884.18,690.46
2016,3,18,15,45,796.0,90.0,2.3,15.0,473.5,834.16,657.31
2016,3,18,16,0,769.0,87.0,2.3,15.0,425.0,782.52,622.43
2016,3,18,16,15,734.0,82.0,2.15,14.5,374.0,725.81,583.03
2016,3,18,16,30,699.0,77.0,2.0,14.0,323.0,664.26,538.94
2016,3,18,16,45,643.0,71.5,1.85,13.5,270.0,587.12,481.43
2016,3,18,17,0,587.0,66.0,1.7,13.0,217.0,512.68,422.92
2016,3,18,17,15,508.0,57.0,1.6,12.5,166.5,422.67,348.98
2016,3,18,17,30,429.0,48.0,1.5,12.0,116.0,338.97,277.13
2016,3,18,17,45,299.0,35.0,1.4,11.5,74.0,231.33,182.0
2016,3,18,18,0,169.0,22.0,1.3,11.0,32.0,127.19,49.13
2016,3,18,18,15,84.5,11.0,1.25,10.5,16.0,45.65,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,0.95,10.0,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.1,10.0,21.0,17.78,0.0
2016,3,19,6,45,190.5,32.5,1.25,10.5,59.5,25.32,15.44
2016,3,19,7,0,381.0,44.0,1.4,11.0,98.0,35.19,25.51
2016,3,19,7,15,463.0,53.0,1.45,11.0,146.0,41.13,31.36
2016,3,19,7,30,545.0,62.0,1.5,11.0,194.0,46.92,36.85
2016,3,19,7,45,599.5,68.5,1.55,11.5,244.5,50.39,39.98
2016,3,19,8,0,654.0,75.0,1.6,12.0,295.0,70.5,43.84
2016,3,19,8,15,372.5,127.5,1.65,12.0,257.0,130.5,90.47
2016,3,19,8,30,91.0,180.0,1.7,12.0,219.0,161.25,126.92
2016,3,19,8,45,121.5,203.0,1.75,12.5,261.5,193.43,152.05
2016,3,19,9,0,152.0,226.0,1.8,13.0,304.0,232.23,182.97
2016,3,19,9,15,489.0,160.5,1.8,13.0,440.0,309.39,239.25
2016,3,19,9,30,826.0,95.0,1.8,13.0,576.0,426.19,330.71
2016,3,19,9,45,842.5,96.5,1.85,13.5,614.5,486.2,381.03
2016,3,19,10,0,859.0,98.0,1.9,14.0,653.0,546.44,430.12
2016,3,19,10,15,566.5,211.0,1.9,14.0,584.5,528.9,417.31
2016,3,19,10,30,274.0,324.0,1.9,14.0,516.0,476.9,375.71
2016,3,19,10,45,309.5,328.0,1.95,14.5,551.5,523.81,411.65
2016,3,19,11,0,345.0,332.0,2.0,15.0,587.0,573.2,448.26
2016,3,19,11,15,302.0,351.0,2.0,15.0,577.5,578.99,451.41
2016,3,19,11,30,259.0,370.0,2.0,15.0,568.0,580.74,451.66
2016,3,19,11,45,222.5,379.0,2.05,15.0,551.0,562.93,438.13
2016,3,19,12,0,186.0,388.0,2.1,15.0,534.0,552.16,429.6
2016,3,19,12,15,259.0,375.0,2.15,15.0,578.0,628.58,487.85
2016,3,19,12,30,332.0,362.0,2.2,15.0,622.0,694.82,537.53
2016,3,19,12,45,343.0,352.0,2.25,15.5,618.5,706.72,545.57
2016,3,19,13,0,354.0,342.0,2.3,16.0,615.0,717.16,553.05
2016,3,19,13,15,191.5,318.0,2.3,16.0,465.0,522.96,408.71
2016,3,19,13,30,29.0,294.0,2.3,16.0,315.0,322.96,253.23
2016,3,19,13,45,28.5,286.0,2.35,16.0,306.5,316.22,249.19
2016,3,19,14,0,28.0,278.0,2.4,16.0,298.0,309.3,244.25
2016,3,19,14,15,86.5,294.5,2.4,15.5,352.5,388.71,309.03
2016,3,19,14,30,145.0,311.0,2.4,15.0,407.0,487.05,386.71
2016,3,19,14,45,106.5,286.0,2.4,15.0,354.5,403.63,322.21
2016,3,19,15,0,68.0,261.0,2.4,15.0,302.0,339.14,271.86
2016,3,19,15,15,34.0,185.5,2.4,15.0,206.0,220.27,177.3
2016,3,19,15,30,0.0,110.0,2.4,15.0,110.0,99.14,77.52
2016,3,19,15,45,0.0,115.5,2.45,15.0,115.5,105.22,82.98
2016,3,19,16,0,0.0,121.0,2.5,15.0,121.0,111.96,88.86
2016,3,19,16,15,0.0,107.0,2.35,14.5,107.0,98.75,78.21
2016,3,19,16,30,0.0,93.0,2.2,14.0,93.0,85.55,67.42
2016,3,19,16,45,0.0,78.5,2.05,13.5,78.5,71.8,55.97
2016,3,19,17,0,0.0,64.0,1.9,13.0,64.0,58.0,44.26
2016,3,19,17,15,0.0,49.5,1.65,12.5,49.5,44.14,32.28
2016,3,19,17,30,0.0,35.0,1.4,12.0,35.0,30.87,20.64
2016,3,19,17,45,0.0,22.5,1.2,11.5,22.5,19.81,10.74
2016,3,19,18,0,0.0,10.0,1.0,11.0,10.0,8.78,0.0
2016,3,19,18,15,0.0,5.0,0.95,10.5,5.0,4.55,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,10.0,2.5,2.27,0.0
2016,3,20,6,30,0.0,5.0,1.3,10.0,5.0,4.38,0.0
2016,3,20,6,45,0.0,14.0,1.5,10.5,14.0,12.3,4.76
2016,3,20,7,0,0.0,23.0,1.7,11.0,23.0,20.24,12.34
2016,3,20,7,15,0.0,34.0,1.75,11.0,34.0,29.96,21.37
2016,3,20,7,30,0.0,45.0,1.8,11.0,45.0,39.7,30.35
2016,3,20,7,45,0.0,56.5,1.9,11.5,56.5,49.9,39.54
2016,3,20,8,0,0.0,68.0,2.0,12.0,68.0,60.11,46.29
2016,3,20,8,15,0.0,101.5,2.05,12.0,101.5,87.93,69.88
2016,3,20,8,30,0.0,135.0,2.1,12.0,135.0,115.85,93.2
2016,3,20,8,45,0.0,84.0,2.2,12.5,84.0,74.35,57.79
2016,3,20,9,0,0.0,33.0,2.3,13.0,33.0,29.12,19.23
2016,3,20,9,15,0.0,67.0,2.4,13.0,67.0,59.28,44.72
2016,3,20,9,30,0.0,101.0,2.5,13.0,101.0,89.41,69.82
2016,3,20,9,45,3.5,150.5,2.6,13.5,152.5,134.43,106.72
2016,3,20,10,0,7.0,200.0,2.7,14.0,204.0,180.27,143.61
2016,3,20,10,15,3.5,113.0,2.85,14.0,115.0,102.28,79.62
2016,3,20,10,30,0.0,26.0,3.0,14.0,26.0,23.0,13.67
2016,3,20,10,45,0.0,58.5,3.2,14.5,58.5,51.85,37.68
2016,3,20,11,0,0.0,91.0,3.4,15.0,91.0,80.81,61.44
2016,3,20,11,15,0.0,59.5,3.5,15.0,59.5,52.77,38.24
2016,3,20,11,30,0.0,28.0,3.6,15.0,28.0,24.81,15.03
2016,3,20,11,45,0.0,88.5,3.75,15.0,88.5,78.63,59.53
2016,3,20,12,0,0.0,149.0,3.9,15.0,149.0,133.6,104.36
2016,3,20,12,15,0.0,113.0,3.9,15.0,113.0,100.81,77.58
2016,3,20,12,30,0.0,77.0,3.9,15.0,77.0,68.38,51.02
2016,3,20,12,45,0.0,49.5,3.9,15.0,49.5,43.91,30.85
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,19.49,10.59
2016,3,20,13,15,0.0,59.0,3.85,15.0,59.0,52.33,37.89
2016,3,20,13,30,0.0,96.0,3.8,15.0,96.0,85.34,65.16
2016,3,20,13,45,0.0,74.5,3.75,15.0,74.5,66.09,49.33
2016,3,20,14,0,0.0,53.0,3.7,15.0,53.0,46.95,33.55
2016,3,20,14,15,0.0,52.0,3.6,14.5,52.0,46.05,32.94
2016,3,20,14,30,0.0,51.0,3.5,14.0,51.0,45.14,32.32
2016,3,20,14,45,0.0,47.5,3.4,14.0,47.5,42.02,29.77
2016,3,20,15,0,0.0,44.0,3.3,14.0,44.0,38.9,27.23
2016,3,20,15,15,0.0,58.5,3.15,14.0,58.5,51.74,38.14
2016,3,20,15,30,0.0,73.0,3.0,14.0,73.0,64.59,49.09
2016,3,20,15,45,0.0,52.5,2.95,14.0,52.5,46.38,33.83
2016,3,20,16,0,0.0,32.0,2.9,14.0,32.0,28.21,18.49
2016,3,20,16,15,88.0,88.5,2.7,13.5,120.5,168.89,140.97
2016,3,20,16,30,176.0,145.0,2.5,13.0,209.0,307.36,257.36
2016,3,20,16,45,157.5,125.0,2.3,13.0,175.5,265.04,221.61
2016,3,20,17,0,139.0,105.0,2.1,13.0,142.0,223.79,186.68
2016,3,20,17,15,118.5,83.0,1.9,12.5,110.0,179.49,148.66
2016,3,20,17,30,98.0,61.0,1.7,12.0,78.0,136.29,110.68
2016,3,20,17,45,57.0,41.5,1.5,12.0,50.5,87.16,66.57
2016,3,20,18,0,16.0,22.0,1.3,12.0,23.0,31.24,12.32
2016,3,20,18,15,8.0,11.0,1.3,11.5,11.5,13.38,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,10.0,2.0,1.82,0.0
2016,3,21,6,30,0.0,4.0,1.8,10.0,4.0,3.5,0.0
2016,3,21,6,45,0.0,11.0,1.95,10.5,11.0,9.66,2.61
2016,3,21,7,0,0.0,18.0,2.1,11.0,18.0,15.82,8.45
2016,3,21,7,15,0.0,26.5,2.3,11.0,26.5,23.32,15.41
2016,3,21,7,30,0.0,35.0,2.5,11.0,35.0,30.83,22.34
2016,3,21,7,45,0.0,44.0,2.75,11.5,44.0,38.8,29.53
2016,3,21,8,0,0.0,53.0,3.0,12.0,53.0,46.78,34.82
2016,3,21,8,15,0.0,35.0,3.1,12.0,35.0,30.85,21.02
2016,3,21,8,30,0.0,17.0,3.2,12.0,17.0,14.97,7.27
2016,3,21,8,45,0.0,33.5,3.35,12.5,33.5,29.55,19.71
2016,3,21,9,0,0.0,50.0,3.5,13.0,50.0,44.17,32.03
2016,3,21,9,15,0.0,103.5,3.65,13.0,103.5,91.46,71.74
2016,3,21,9,30,0.0,157.0,3.8,13.0,157.0,137.93,110.13
2016,3,21,9,45,0.0,118.0,3.95,13.0,118.0,104.41,82.06
2016,3,21,10,0,0.0,79.0,4.1,13.0,79.0,70.02,53.28
2016,3,21,10,15,3.5,143.0,4.2,13.0,145.5,128.87,102.07
2016,3,21,10,30,7.0,207.0,4.3,13.0,212.0,188.6,150.78
2016,3,21,10,45,23.5,261.5,4.45,13.5,279.0,250.04,200.17
2016,3,21,11,0,40.0,316.0,4.6,14.0,346.0,321.61,256.81
2016,3,21,11,15,20.0,208.5,4.6,14.0,223.5,208.28,165.86
2016,3,21,11,30,0.0,101.0,4.6,14.0,101.0,89.83,68.9
2016,3,21,11,45,2.5,141.5,4.6,14.0,143.5,128.7,100.92
2016,3,21,12,0,5.0,182.0,4.6,14.0,186.0,168.39,133.23
2016,3,21,12,15,4.5,182.0,4.6,14.0,186.0,168.39,133.15
2016,3,21,12,30,4.0,182.0,4.6,14.0,186.0,168.33,133.1
2016,3,21,12,45,4.0,180.5,4.65,14.0,184.0,167.3,132.32
2016,3,21,13,0,4.0,179.0,4.7,14.0,182.0,166.25,131.54
2016,3,21,13,15,2.0,110.0,4.6,14.0,111.5,100.16,77.56
2016,3,21,13,30,0.0,41.0,4.5,14.0,41.0,36.33,24.72
2016,3,21,13,45,0.0,39.5,4.45,14.0,39.5,34.99,23.65
2016,3,21,14,0,0.0,38.0,4.4,14.0,38.0,33.64,22.57
2016,3,21,14,15,3.0,118.5,4.3,13.5,120.5,109.17,85.72
2016,3,21,14,30,6.0,199.0,4.2,13.0,203.0,190.74,153.16
2016,3,21,14,45,3.0,157.5,4.1,13.0,159.5,147.1,117.42
2016,3,21,15,0,0.0,116.0,4.0,13.0,116.0,104.22,82.05
2016,3,21,15,15,63.5,176.5,3.8,12.5,210.5,237.2,195.21
2016,3,21,15,30,127.0,237.0,3.6,12.0,305.0,385.4,317.34
2016,3,21,15,45,103.5,213.5,3.45,12.0,265.5,319.64,264.04
2016,3,21,16,0,80.0,190.0,3.3,12.0,226.0,271.76,225.1
2016,3,21,16,15,49.0,161.0,3.1,11.5,182.5,211.82,175.59
2016,3,21,16,30,18.0,132.0,2.9,11.0,139.0,142.58,117.18
2016,3,21,16,45,13.0,113.5,2.7,11.0,118.0,120.56,98.57
2016,3,21,17,0,8.0,95.0,2.5,11.0,97.0,98.91,79.89
2016,3,21,17,15,186.5,76.5,2.25,10.5,108.5,224.37,189.22
2016,3,21,17,30,365.0,58.0,2.0,10.0,120.0,310.97,258.8
2016,3,21,17,45,251.0,42.5,1.8,10.0,78.5,213.09,170.8
2016,3,21,18,0,137.0,27.0,1.6,10.0,37.0,121.73,70.26
2016,3,21,18,15,68.5,13.5,1.5,9.5,18.5,41.14,0.0
2016,3,21,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,91.0,11.0,1.05,7.5,16.0,10.01,0.0
2016,3,22,6,30,182.0,22.0,1.2,8.0,32.0,18.11,2.79
2016,3,22,6,45,319.5,34.0,1.4,8.5,75.0,27.46,18.2
2016,3,22,7,0,457.0,46.0,1.6,9.0,118.0,36.48,27.1
2016,3,22,7,15,536.0,54.0,1.7,9.5,169.0,41.59,32.08
2016,3,22,7,30,615.0,62.0,1.8,10.0,220.0,46.58,36.73
2016,3,22,7,45,666.5,68.0,1.9,10.5,273.5,49.72,39.54
2016,3,22,8,0,718.0,74.0,2.0,11.0,327.0,77.17,45.32
2016,3,22,8,15,752.0,78.5,2.0,11.0,378.5,138.4,80.86
2016,3,22,8,30,786.0,83.0,2.0,11.0,430.0,199.03,128.07
2016,3,22,8,45,814.5,85.0,2.0,11.5,479.5,260.11,181.2
2016,3,22,9,0,843.0,87.0,2.0,12.0,529.0,324.02,238.27
2016,3,22,9,15,860.5,89.5,2.0,12.0,573.0,386.99,294.94
2016,3,22,9,30,878.0,92.0,2.0,12.0,617.0,452.57,352.3
2016,3,22,9,45,895.0,92.5,2.0,12.5,656.0,514.12,404.13
2016,3,22,10,0,912.0,93.0,2.0,13.0,695.0,575.74,454.11
2016,3,22,10,15,921.0,94.5,1.95,13.0,727.0,633.39,499.94
2016,3,22,10,30,930.0,96.0,1.9,13.0,759.0,689.71,543.23
2016,3,22,10,45,938.5,96.0,1.9,13.0,784.0,742.63,583.12
2016,3,22,11,0,947.0,96.0,1.9,13.0,809.0,793.61,619.07
2016,3,22,11,15,951.0,97.0,1.9,13.0,826.0,839.91,650.55
2016,3,22,11,30,955.0,98.0,1.9,13.0,843.0,883.46,679.83
2016,3,22,11,45,958.5,97.5,1.9,13.5,852.0,922.06,704.19
2016,3,22,12,0,962.0,97.0,1.9,14.0,861.0,957.44,726.16
2016,3,22,12,15,760.0,190.0,1.95,14.0,794.0,914.06,696.86
2016,3,22,12,30,558.0,283.0,2.0,14.0,727.0,838.92,642.85
2016,3,22,12,45,754.5,191.5,2.05,14.0,786.0,953.25,726.22
2016,3,22,13,0,951.0,100.0,2.1,14.0,845.0,1044.69,787.12
2016,3,22,13,15,947.0,99.5,2.15,14.0,829.0,1053.98,793.37
2016,3,22,13,30,943.0,99.0,2.2,14.0,813.0,1059.2,798.06
2016,3,22,13,45,729.0,177.0,2.25,14.0,719.5,956.91,730.75
2016,3,22,14,0,515.0,255.0,2.3,14.0,626.0,824.54,638.61
2016,3,22,14,15,716.0,173.5,2.3,14.0,665.5,941.72,725.48
2016,3,22,14,30,917.0,92.0,2.3,14.0,705.0,1023.97,781.58
2016,3,22,14,45,907.5,89.0,2.3,14.0,667.5,1001.02,766.68
2016,3,22,15,0,898.0,86.0,2.3,14.0,630.0,974.51,750.56
2016,3,22,15,15,659.5,142.0,2.25,13.5,526.5,816.43,642.65
2016,3,22,15,30,421.0,198.0,2.2,13.0,423.0,640.77,514.39
2016,3,22,15,45,623.5,136.0,2.2,13.0,435.5,743.24,596.89
2016,3,22,16,0,826.0,74.0,2.2,13.0,448.0,816.03,650.97
2016,3,22,16,15,795.0,70.0,2.0,12.5,396.5,756.65,608.21
2016,3,22,16,30,764.0,66.0,1.8,12.0,345.0,696.7,565.29
2016,3,22,16,45,721.0,61.0,1.65,12.0,292.0,626.58,512.71
2016,3,22,17,0,678.0,56.0,1.5,12.0,239.0,557.81,459.43
2016,3,22,17,15,608.0,49.5,1.4,11.5,187.0,476.53,393.21
2016,3,22,17,30,538.0,43.0,1.3,11.0,135.0,396.55,324.92
2016,3,22,17,45,415.0,33.5,1.25,10.5,89.5,290.75,232.54
2016,3,22,18,0,292.0,24.0,1.2,10.0,44.0,193.71,121.39
2016,3,22,18,15,146.0,12.0,1.2,9.5,22.0,72.39,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,11.0,1.4,6.5,17.0,10.01,0.0
2016,3,23,6,30,196.0,22.0,1.6,7.0,34.0,17.93,4.98
2016,3,23,6,45,301.5,35.5,1.8,7.5,75.0,28.57,19.42
2016,3,23,7,0,407.0,49.0,2.0,8.0,116.0,38.78,29.33
2016,3,23,7,15,477.0,59.0,2.05,8.5,164.0,45.41,35.69
2016,3,23,7,30,547.0,69.0,2.1,9.0,212.0,51.8,41.62
2016,3,23,7,45,612.5,68.5,2.2,10.0,261.5,49.6,39.5
2016,3,23,8,0,678.0,68.0,2.3,11.0,311.0,77.15,45.23
2016,3,23,8,15,737.0,75.5,2.3,11.5,374.5,136.2,79.22
2016,3,23,8,30,796.0,83.0,2.3,12.0,438.0,202.69,130.33
2016,3,23,8,45,819.5,86.5,2.3,12.5,487.0,264.59,184.36
2016,3,23,9,0,843.0,90.0,2.3,13.0,536.0,328.72,241.68
2016,3,23,9,15,860.5,93.0,2.2,13.5,580.0,392.18,297.9
2016,3,23,9,30,878.0,96.0,2.1,14.0,624.0,456.51,353.11
2016,3,23,9,45,892.0,97.5,2.05,14.5,663.0,519.25,405.23
2016,3,23,10,0,906.0,99.0,2.0,15.0,702.0,580.09,453.91
2016,3,23,10,15,823.0,133.5,1.95,15.0,700.5,615.66,482.19
2016,3,23,10,30,740.0,168.0,1.9,15.0,699.0,641.31,501.66
2016,3,23,10,45,718.0,186.5,1.85,15.5,715.5,684.31,532.28
2016,3,23,11,0,696.0,205.0,1.8,16.0,732.0,723.46,558.9
2016,3,23,11,15,820.0,156.0,1.75,16.0,790.0,803.6,617.31
2016,3,23,11,30,944.0,107.0,1.7,16.0,848.0,885.28,671.58
2016,3,23,11,45,944.0,108.5,1.7,16.5,856.5,922.62,694.18
2016,3,23,12,0,944.0,110.0,1.7,17.0,865.0,956.6,714.81
2016,3,23,12,15,944.0,110.5,1.65,17.0,865.0,986.05,733.01
2016,3,23,12,30,944.0,111.0,1.6,17.0,865.0,1011.86,748.8
2016,3,23,12,45,931.5,116.0,1.6,17.0,854.5,1026.77,758.33
2016,3,23,13,0,919.0,121.0,1.6,17.0,844.0,1037.51,765.43
2016,3,23,13,15,914.5,120.0,1.6,17.0,828.0,1045.58,771.0
2016,3,23,13,30,910.0,119.0,1.6,17.0,812.0,1049.67,774.21
2016,3,23,13,45,899.0,119.5,1.65,17.0,787.0,1044.96,772.77
2016,3,23,14,0,888.0,120.0,1.7,17.0,762.0,1047.56,776.31
2016,3,23,14,15,803.0,139.5,1.7,16.5,701.5,983.0,736.61
2016,3,23,14,30,718.0,159.0,1.7,16.0,641.0,923.47,700.25
2016,3,23,14,45,777.5,135.5,1.7,16.0,631.5,946.35,717.81
2016,3,23,15,0,837.0,112.0,1.7,16.0,622.0,957.91,726.93
2016,3,23,15,15,818.0,108.5,1.65,16.0,578.5,919.51,701.97
2016,3,23,15,30,799.0,105.0,1.6,16.0,535.0,878.49,675.62
2016,3,23,15,45,701.0,110.5,1.55,16.0,463.0,781.93,610.01
2016,3,23,16,0,603.0,116.0,1.5,16.0,391.0,682.75,541.04
2016,3,23,16,15,361.0,133.5,1.35,15.5,293.0,477.85,386.89
2016,3,23,16,30,119.0,151.0,1.2,15.0,195.0,269.57,220.09
2016,3,23,16,45,102.5,130.5,1.1,14.5,164.5,230.55,189.62
2016,3,23,17,0,86.0,110.0,1.0,14.0,134.0,192.59,158.33
2016,3,23,17,15,248.5,83.0,1.0,13.0,131.0,272.17,226.13
2016,3,23,17,30,411.0,56.0,1.0,12.0,128.0,336.47,276.06
2016,3,23,17,45,289.5,42.5,1.0,11.5,84.5,232.38,185.49
2016,3,23,18,0,168.0,29.0,1.0,11.0,41.0,140.91,91.37
2016,3,23,18,15,84.0,14.5,1.0,10.5,20.5,48.54,0.0
2016,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,86.5,12.0,1.3,8.5,18.0,10.91,0.0
2016,3,24,6,30,173.0,24.0,1.5,9.0,36.0,18.84,7.04
2016,3,24,6,45,278.5,39.0,1.7,9.5,77.5,30.25,20.84
2016,3,24,7,0,384.0,54.0,1.9,10.0,119.0,42.97,32.89
2016,3,24,7,15,460.0,64.5,1.9,10.5,169.0,49.86,39.44
2016,3,24,7,30,536.0,75.0,1.9,11.0,219.0,56.51,45.54
2016,3,24,7,45,563.5,88.5,1.9,11.5,268.0,65.11,53.18
2016,3,24,8,0,591.0,102.0,1.9,12.0,317.0,97.87,63.89
2016,3,24,8,15,629.0,109.0,1.95,12.5,367.5,149.43,94.28
2016,3,24,8,30,667.0,116.0,2.0,13.0,418.0,205.85,137.96
2016,3,24,8,45,679.0,127.5,2.05,14.0,463.0,264.52,188.36
2016,3,24,9,0,691.0,139.0,2.1,15.0,508.0,324.35,240.4
2016,3,24,9,15,713.0,143.5,2.0,15.0,551.5,382.64,291.1
2016,3,24,9,30,735.0,148.0,1.9,15.0,595.0,442.67,341.97
2016,3,24,9,45,766.0,145.0,1.85,15.5,635.5,501.72,390.06
2016,3,24,10,0,797.0,142.0,1.8,16.0,676.0,563.62,438.66
2016,3,24,10,15,808.5,144.5,1.7,16.0,708.0,618.99,481.3
2016,3,24,10,30,820.0,147.0,1.6,16.0,740.0,673.63,521.92
