Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,45,823.5,152.0,1.5,16.5,763.5,724.1,557.04
2016,3,24,11,0,827.0,157.0,1.4,17.0,787.0,772.61,589.45
2016,3,24,11,15,832.5,158.5,1.3,17.0,804.0,817.15,618.76
2016,3,24,11,30,838.0,160.0,1.2,17.0,821.0,859.41,644.99
2016,3,24,11,45,834.5,164.0,1.15,17.5,828.5,893.96,665.13
2016,3,24,12,0,831.0,168.0,1.1,18.0,836.0,925.26,682.92
2016,3,24,12,15,831.5,168.0,1.05,18.0,836.0,952.89,699.45
2016,3,24,12,30,832.0,168.0,1.0,18.0,836.0,977.2,713.79
2016,3,24,12,45,860.5,149.5,1.0,18.0,835.5,1005.74,731.78
2016,3,24,13,0,889.0,131.0,1.0,18.0,835.0,1019.89,740.65
2016,3,24,13,15,884.5,130.5,0.95,18.0,819.0,1039.3,752.09
2016,3,24,13,30,880.0,130.0,0.9,18.0,803.0,1043.99,754.3
2016,3,24,13,45,871.5,129.0,0.9,18.0,779.0,1040.18,752.66
2016,3,24,14,0,863.0,128.0,0.9,18.0,755.0,1032.44,748.86
2016,3,24,14,15,852.5,126.0,0.85,18.0,724.0,1017.75,739.79
2016,3,24,14,30,842.0,124.0,0.8,18.0,693.0,999.38,728.62
2016,3,24,14,45,820.0,125.0,0.8,18.0,654.0,969.68,711.43
2016,3,24,15,0,798.0,126.0,0.8,18.0,615.0,936.91,692.36
2016,3,24,15,15,779.0,122.0,0.8,17.5,572.0,905.03,675.02
2016,3,24,15,30,760.0,118.0,0.8,17.0,529.0,864.42,651.6
2016,3,24,15,45,731.5,114.0,0.85,17.0,481.0,813.26,620.31
2016,3,24,16,0,703.0,110.0,0.9,17.0,433.0,760.84,587.41
2016,3,24,16,15,668.0,103.5,0.9,16.5,382.5,699.26,547.38
2016,3,24,16,30,633.0,97.0,0.9,16.0,332.0,637.76,506.06
2016,3,24,16,45,603.5,85.0,0.95,15.5,282.0,574.46,462.03
2016,3,24,17,0,574.0,73.0,1.0,15.0,232.0,511.76,415.32
2016,3,24,17,15,504.0,63.5,1.0,14.5,181.5,427.13,348.23
2016,3,24,17,30,434.0,54.0,1.0,14.0,131.0,347.94,282.41
2016,3,24,17,45,331.5,40.5,1.05,13.5,87.5,253.63,201.55
2016,3,24,18,0,229.0,27.0,1.1,13.0,44.0,168.83,113.56
2016,3,24,18,15,114.5,13.5,1.1,12.5,22.0,60.44,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,98.0,13.5,0.9,8.5,20.5,12.28,0.0
2016,3,25,6,30,196.0,27.0,0.9,9.0,41.0,21.2,9.91
2016,3,25,6,45,314.0,40.5,0.95,9.5,85.0,32.74,23.18
2016,3,25,7,0,432.0,54.0,1.0,10.0,129.0,42.84,32.86
2016,3,25,7,15,505.5,63.0,1.1,10.5,179.5,48.47,38.24
2016,3,25,7,30,579.0,72.0,1.2,11.0,230.0,53.94,43.24
2016,3,25,7,45,643.0,75.0,1.35,11.5,284.0,54.41,43.59
2016,3,25,8,0,707.0,78.0,1.5,12.0,338.0,85.39,49.49
2016,3,25,8,15,740.0,82.5,1.45,12.5,389.0,146.2,86.52
2016,3,25,8,30,773.0,87.0,1.4,13.0,440.0,206.09,133.37
2016,3,25,8,45,802.0,88.5,1.4,13.5,489.0,266.19,185.24
2016,3,25,9,0,831.0,90.0,1.4,14.0,538.0,329.17,240.65
2016,3,25,9,15,848.0,93.0,1.35,14.5,582.0,391.7,295.18
2016,3,25,9,30,865.0,96.0,1.3,15.0,626.0,455.05,348.58
2016,3,25,9,45,875.0,100.0,1.3,15.5,663.5,517.35,399.38
2016,3,25,10,0,885.0,104.0,1.3,16.0,701.0,577.33,446.48
2016,3,25,10,15,894.5,106.0,1.3,16.0,732.5,634.32,490.56
2016,3,25,10,30,904.0,108.0,1.3,16.0,764.0,690.08,532.34
2016,3,25,10,45,906.0,112.0,1.35,16.5,787.5,741.08,568.9
2016,3,25,11,0,908.0,116.0,1.4,17.0,811.0,789.7,601.88
2016,3,25,11,15,912.0,116.5,1.4,17.0,827.5,833.93,631.03
2016,3,25,11,30,916.0,117.0,1.4,17.0,844.0,875.5,658.12
2016,3,25,11,45,921.0,116.0,1.4,17.5,853.0,913.57,681.39
2016,3,25,12,0,926.0,115.0,1.4,18.0,862.0,948.62,702.46
2016,3,25,12,15,925.5,114.5,1.4,18.0,862.0,975.97,719.74
2016,3,25,12,30,925.0,114.0,1.4,18.0,862.0,999.69,734.78
2016,3,25,12,45,930.0,109.5,1.45,18.5,855.5,1020.72,747.59
2016,3,25,13,0,935.0,105.0,1.5,19.0,849.0,1037.98,758.1
2016,3,25,13,15,930.5,104.5,1.45,19.0,832.5,1046.38,762.89
2016,3,25,13,30,926.0,104.0,1.4,19.0,816.0,1050.77,765.35
2016,3,25,13,45,920.0,102.5,1.4,19.0,792.0,1048.51,764.7
2016,3,25,14,0,914.0,101.0,1.4,19.0,768.0,1042.26,761.75
2016,3,25,14,15,904.5,99.0,1.4,18.5,736.5,1028.02,755.34
2016,3,25,14,30,895.0,97.0,1.4,18.0,705.0,1010.0,746.67
2016,3,25,14,45,879.5,96.0,1.4,18.0,666.5,983.7,731.3
2016,3,25,15,0,864.0,95.0,1.4,18.0,628.0,964.1,720.43
2016,3,25,15,15,847.0,92.5,1.4,17.5,584.5,928.07,699.9
2016,3,25,15,30,830.0,90.0,1.4,17.0,541.0,889.29,677.41
2016,3,25,15,45,801.5,88.0,1.4,17.0,492.5,838.49,645.04
2016,3,25,16,0,773.0,86.0,1.4,17.0,444.0,786.22,611.1
2016,3,25,16,15,741.0,81.5,1.3,16.5,393.0,727.01,571.42
2016,3,25,16,30,709.0,77.0,1.2,16.0,342.0,672.01,533.77
2016,3,25,16,45,661.0,71.5,1.2,15.5,290.0,599.93,482.96
2016,3,25,17,0,613.0,66.0,1.2,15.0,238.0,529.93,430.87
2016,3,25,17,15,543.5,58.0,1.2,14.5,187.0,445.72,364.09
2016,3,25,17,30,474.0,50.0,1.2,14.0,136.0,366.91,298.44
2016,3,25,17,45,360.5,38.5,1.25,13.5,91.5,266.85,212.83
2016,3,25,18,0,247.0,27.0,1.3,13.0,47.0,178.61,124.0
2016,3,25,18,15,123.5,13.5,1.3,12.5,23.5,64.2,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,1.5,10.5,23.5,10.91,0.0
2016,3,26,6,30,300.0,24.0,1.6,11.0,47.0,19.38,9.25
2016,3,26,6,45,410.0,33.5,1.75,12.0,91.5,26.44,17.51
2016,3,26,7,0,520.0,43.0,1.9,13.0,136.0,33.29,24.01
2016,3,26,7,15,585.5,50.0,1.95,13.0,186.5,37.74,28.27
2016,3,26,7,30,651.0,57.0,2.0,13.0,237.0,45.97,35.76
2016,3,26,7,45,693.5,61.5,2.15,13.5,289.0,48.37,37.83
2016,3,26,8,0,736.0,66.0,2.3,14.0,341.0,83.48,45.86
2016,3,26,8,15,765.5,70.0,2.35,14.5,391.5,140.41,79.82
2016,3,26,8,30,795.0,74.0,2.4,15.0,442.0,200.82,127.62
2016,3,26,8,45,816.0,77.0,2.5,15.5,489.0,261.57,180.76
2016,3,26,9,0,837.0,80.0,2.6,16.0,536.0,327.62,239.34
2016,3,26,9,15,852.5,82.5,2.6,16.5,578.5,388.69,293.36
2016,3,26,9,30,868.0,85.0,2.6,17.0,621.0,450.28,346.3
2016,3,26,9,45,879.5,87.0,2.6,17.5,657.5,509.74,395.86
2016,3,26,10,0,891.0,89.0,2.6,18.0,694.0,568.72,443.23
2016,3,26,10,15,899.0,90.5,2.55,18.0,724.5,624.4,487.2
2016,3,26,10,30,907.0,92.0,2.5,18.0,755.0,678.67,528.74
2016,3,26,10,45,912.0,93.5,2.5,18.5,778.5,729.22,565.58
2016,3,26,11,0,917.0,95.0,2.5,19.0,802.0,777.61,598.1
2016,3,26,11,15,920.5,95.5,2.45,19.0,818.0,821.44,627.47
2016,3,26,11,30,924.0,96.0,2.4,19.0,834.0,862.55,654.64
2016,3,26,11,45,918.0,101.0,2.35,19.0,840.0,897.23,677.17
2016,3,26,12,0,912.0,106.0,2.3,19.0,846.0,928.3,697.15
2016,3,26,12,15,912.0,106.0,2.25,19.0,846.5,956.0,714.81
2016,3,26,12,30,912.0,106.0,2.2,19.0,847.0,980.18,730.09
2016,3,26,12,45,767.5,183.0,2.15,19.0,802.0,960.08,716.17
2016,3,26,13,0,623.0,260.0,2.1,19.0,757.0,914.27,684.22
2016,3,26,13,15,741.0,193.0,2.1,19.0,773.5,973.86,726.29
2016,3,26,13,30,859.0,126.0,2.1,19.0,790.0,1020.07,756.69
2016,3,26,13,45,709.0,187.0,2.1,19.0,724.0,950.18,710.83
2016,3,26,14,0,559.0,248.0,2.1,19.0,658.0,861.85,651.12
2016,3,26,14,15,681.5,189.0,2.1,18.5,668.0,926.15,699.75
2016,3,26,14,30,804.0,130.0,2.1,18.0,678.0,969.52,730.82
2016,3,26,14,45,715.0,150.5,2.1,18.0,618.5,904.03,687.53
2016,3,26,15,0,626.0,171.0,2.1,18.0,559.0,830.76,639.19
2016,3,26,15,15,620.0,158.0,2.1,17.5,520.5,798.17,619.78
2016,3,26,15,30,614.0,145.0,2.1,17.0,482.0,762.95,597.83
2016,3,26,15,45,554.5,146.5,2.1,17.0,430.5,686.73,544.56
2016,3,26,16,0,495.0,148.0,2.1,17.0,379.0,620.91,497.08
2016,3,26,16,15,501.0,128.0,2.0,16.5,339.5,584.66,472.38
2016,3,26,16,30,507.0,108.0,1.9,16.0,300.0,545.77,444.66
2016,3,26,16,45,466.5,98.5,1.8,16.0,255.0,483.66,396.25
2016,3,26,17,0,426.0,89.0,1.7,16.0,210.0,423.78,348.24
2016,3,26,17,15,428.5,71.5,1.6,15.0,172.0,383.66,315.94
2016,3,26,17,30,431.0,54.0,1.5,14.0,134.0,345.97,283.04
2016,3,26,17,45,312.5,42.0,1.45,13.5,90.0,244.78,195.94
2016,3,26,18,0,194.0,30.0,1.4,13.0,46.0,156.03,110.52
2016,3,26,18,15,97.0,15.0,1.45,13.0,23.0,54.4,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,14.0,1.3,9.5,25.0,12.73,0.0
2016,3,27,6,30,266.0,28.0,1.4,10.0,50.0,22.83,12.64
2016,3,27,6,45,374.0,40.0,1.55,10.5,95.5,31.94,22.55
2016,3,27,7,0,482.0,52.0,1.7,11.0,141.0,40.71,30.9
2016,3,27,7,15,552.5,60.0,1.65,11.0,192.5,45.63,35.64
2016,3,27,7,30,623.0,68.0,1.6,11.0,244.0,50.41,40.08
2016,3,27,7,45,668.5,74.5,1.6,11.5,297.5,53.73,42.96
2016,3,27,8,0,714.0,81.0,1.6,12.0,351.0,91.71,52.96
2016,3,27,8,15,746.5,85.5,1.55,12.5,402.5,148.65,87.83
2016,3,27,8,30,779.0,90.0,1.5,13.0,454.0,213.53,139.41
2016,3,27,8,45,803.0,93.5,1.5,13.5,502.5,274.63,192.44
2016,3,27,9,0,827.0,97.0,1.5,14.0,551.0,338.02,248.25
2016,3,27,9,15,844.5,100.5,1.55,14.0,595.0,401.01,303.79
2016,3,27,9,30,862.0,104.0,1.6,14.0,639.0,464.89,358.65
2016,3,27,9,45,874.0,107.0,1.7,14.5,677.5,526.25,409.44
2016,3,27,10,0,886.0,110.0,1.8,15.0,716.0,587.26,458.23
2016,3,27,10,15,896.0,112.0,1.85,15.0,748.0,644.33,503.2
2016,3,27,10,30,906.0,114.0,1.9,15.0,780.0,700.47,546.21
2016,3,27,10,45,911.0,116.5,2.0,15.5,804.5,752.15,584.19
2016,3,27,11,0,916.0,119.0,2.1,16.0,829.0,801.69,618.66
2016,3,27,11,15,783.0,183.5,2.15,16.0,799.0,809.9,623.22
2016,3,27,11,30,650.0,248.0,2.2,16.0,769.0,797.92,612.58
2016,3,27,11,45,787.0,187.0,2.25,16.0,824.0,884.47,675.69
2016,3,27,12,0,924.0,126.0,2.3,16.0,879.0,960.56,726.91
2016,3,27,12,15,924.5,126.0,2.3,16.0,879.5,989.27,745.31
2016,3,27,12,30,925.0,126.0,2.3,16.0,880.0,1014.44,761.85
2016,3,27,12,45,913.0,131.0,2.3,16.5,869.5,1029.09,770.06
2016,3,27,13,0,901.0,136.0,2.3,17.0,859.0,1039.67,775.79
2016,3,27,13,15,756.0,194.0,2.3,16.5,792.5,990.44,744.97
2016,3,27,13,30,611.0,252.0,2.3,16.0,726.0,914.75,695.14
2016,3,27,13,45,641.0,229.5,2.35,16.0,713.5,927.47,706.98
2016,3,27,14,0,671.0,207.0,2.4,16.0,701.0,936.35,714.41
2016,3,27,14,15,612.0,216.0,2.4,15.5,653.0,885.71,681.67
2016,3,27,14,30,553.0,225.0,2.4,15.0,605.0,827.69,642.82
2016,3,27,14,45,469.5,239.0,2.4,15.0,549.5,756.53,591.87
2016,3,27,15,0,386.0,253.0,2.4,15.0,494.0,668.2,527.78
2016,3,27,15,15,415.5,226.5,2.35,14.5,469.5,676.74,537.51
2016,3,27,15,30,445.0,200.0,2.3,14.0,445.0,664.4,531.54
2016,3,27,15,45,342.5,198.5,2.25,14.0,377.5,543.16,439.64
2016,3,27,16,0,240.0,197.0,2.2,14.0,310.0,445.66,363.5
2016,3,27,16,15,233.5,174.5,2.1,13.5,274.5,406.7,334.81
2016,3,27,16,30,227.0,152.0,2.0,13.0,239.0,367.16,304.6
2016,3,27,16,45,197.0,135.0,1.95,12.5,202.5,317.16,264.51
2016,3,27,17,0,167.0,118.0,1.9,12.0,166.0,256.91,215.03
2016,3,27,17,15,142.0,95.5,1.9,11.5,130.5,208.08,173.75
2016,3,27,17,30,117.0,73.0,1.9,11.0,95.0,160.95,132.69
2016,3,27,17,45,79.0,51.5,1.95,11.0,64.5,110.02,87.3
2016,3,27,18,0,41.0,30.0,2.0,11.0,34.0,61.41,41.82
2016,3,27,18,15,20.5,15.0,2.05,10.5,17.0,22.25,0.0
2016,3,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,13.5,2.25,7.0,29.5,10.83,0.0
2016,3,28,6,30,370.0,27.0,2.5,7.0,59.0,21.89,12.52
2016,3,28,6,45,482.0,35.5,2.8,7.5,107.5,28.04,19.43
2016,3,28,7,0,594.0,44.0,3.1,8.0,156.0,37.17,28.11
2016,3,28,7,15,657.5,50.0,3.3,8.5,210.0,41.19,31.97
2016,3,28,7,30,721.0,56.0,3.5,9.0,264.0,45.14,35.59
2016,3,28,7,45,763.0,60.5,3.7,9.5,318.5,47.66,37.78
2016,3,28,8,0,805.0,65.0,3.9,10.0,373.0,90.09,48.53
2016,3,28,8,15,833.5,68.5,3.95,10.0,426.0,151.02,86.89
2016,3,28,8,30,862.0,72.0,4.0,10.0,479.0,219.91,143.62
2016,3,28,8,45,882.5,74.5,4.1,10.5,528.0,283.85,201.21
2016,3,28,9,0,903.0,77.0,4.2,11.0,577.0,349.39,261.35
2016,3,28,9,15,918.0,79.5,4.2,11.0,621.5,414.21,320.86
2016,3,28,9,30,933.0,82.0,4.2,11.0,666.0,479.4,379.25
2016,3,28,9,45,943.5,84.0,4.2,11.5,704.5,542.02,433.13
2016,3,28,10,0,954.0,86.0,4.2,12.0,743.0,603.9,484.51
2016,3,28,10,15,961.5,87.0,4.15,12.0,774.5,662.03,532.02
2016,3,28,10,30,969.0,88.0,4.1,12.0,806.0,718.54,576.9
2016,3,28,10,45,974.0,89.5,4.1,12.5,830.0,771.9,617.09
2016,3,28,11,0,979.0,91.0,4.1,13.0,854.0,822.92,652.42
2016,3,28,11,15,982.0,91.5,4.05,13.0,870.0,868.79,684.55
2016,3,28,11,30,985.0,92.0,4.0,13.0,886.0,911.69,714.26
2016,3,28,11,45,985.5,93.0,3.95,13.0,894.0,949.78,740.34
2016,3,28,12,0,986.0,94.0,3.9,13.0,902.0,984.38,763.84
2016,3,28,12,15,985.0,94.0,3.8,13.0,901.5,1012.92,782.69
2016,3,28,12,30,984.0,94.0,3.7,13.0,901.0,1037.59,798.84
2016,3,28,12,45,965.5,103.0,3.65,13.0,888.0,1051.17,807.8
2016,3,28,13,0,947.0,112.0,3.6,13.0,875.0,1060.28,813.91
2016,3,28,13,15,942.5,111.0,3.5,13.0,858.0,1068.12,818.9
2016,3,28,13,30,938.0,110.0,3.4,13.0,841.0,1071.88,821.23
2016,3,28,13,45,780.5,169.0,3.35,13.0,765.5,1002.8,774.23
2016,3,28,14,0,623.0,228.0,3.3,13.0,690.0,910.31,710.41
2016,3,28,14,15,719.5,177.0,3.2,13.0,689.5,951.46,740.92
2016,3,28,14,30,816.0,126.0,3.1,13.0,689.0,977.59,759.34
2016,3,28,14,45,498.5,209.0,3.05,13.0,547.0,750.9,596.26
2016,3,28,15,0,181.0,292.0,3.0,13.0,405.0,498.7,400.24
2016,3,28,15,15,322.5,244.0,2.85,13.0,429.5,592.13,478.19
2016,3,28,15,30,464.0,196.0,2.7,13.0,454.0,677.03,545.98
2016,3,28,15,45,634.5,140.5,2.6,13.0,460.0,758.29,609.4
2016,3,28,16,0,805.0,85.0,2.5,13.0,466.0,812.4,649.62
2016,3,28,16,15,747.5,78.5,2.25,12.5,401.5,728.66,588.7
2016,3,28,16,30,690.0,72.0,2.0,12.0,337.0,646.57,528.65
2016,3,28,16,45,626.5,73.5,1.8,11.5,287.5,576.64,476.46
2016,3,28,17,0,563.0,75.0,1.6,11.0,238.0,505.92,420.42
2016,3,28,17,15,500.0,66.0,1.5,10.5,189.0,426.78,355.75
2016,3,28,17,30,437.0,57.0,1.4,10.0,140.0,352.4,292.3
2016,3,28,17,45,344.0,43.5,1.35,9.5,96.5,262.84,214.1
2016,3,28,18,0,251.0,30.0,1.3,9.0,53.0,183.55,137.01
2016,3,28,18,15,125.5,15.0,1.3,9.0,26.5,82.54,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,13.5,1.7,6.5,31.0,10.73,0.0
2016,3,29,6,30,379.0,27.0,1.9,7.0,62.0,21.74,12.75
2016,3,29,6,45,489.0,35.5,2.1,8.0,111.0,27.9,19.35
2016,3,29,7,0,599.0,44.0,2.3,9.0,160.0,37.01,27.91
2016,3,29,7,15,661.0,50.0,2.5,9.5,214.0,41.04,31.73
2016,3,29,7,30,723.0,56.0,2.7,10.0,268.0,45.0,35.33
2016,3,29,7,45,765.0,60.0,2.9,10.5,322.5,47.12,37.14
2016,3,29,8,0,807.0,64.0,3.1,11.0,377.0,91.46,48.57
2016,3,29,8,15,834.5,67.5,3.15,11.5,429.5,152.41,87.27
2016,3,29,8,30,862.0,71.0,3.2,12.0,482.0,221.26,143.59
2016,3,29,8,45,881.5,73.5,3.25,12.5,530.5,284.92,200.44
2016,3,29,9,0,901.0,76.0,3.3,13.0,579.0,350.04,259.5
2016,3,29,9,15,915.5,78.5,3.15,13.0,623.5,414.51,317.69
2016,3,29,9,30,930.0,81.0,3.0,13.0,668.0,479.27,374.47
2016,3,29,9,45,939.5,83.0,2.95,13.5,705.5,541.16,426.6
2016,3,29,10,0,949.0,85.0,2.9,14.0,743.0,602.21,476.05
2016,3,29,10,15,957.0,86.5,2.8,14.0,774.5,660.76,522.54
2016,3,29,10,30,965.0,88.0,2.7,14.0,806.0,717.77,566.28
2016,3,29,10,45,969.0,90.0,2.6,14.0,830.0,770.65,605.34
2016,3,29,11,0,973.0,92.0,2.5,14.0,854.0,821.12,639.63
2016,3,29,11,15,976.0,92.5,2.45,14.0,870.0,866.67,670.3
2016,3,29,11,30,979.0,93.0,2.4,14.0,886.0,909.26,698.57
2016,3,29,11,45,979.0,94.0,2.35,14.5,893.5,946.63,721.64
2016,3,29,12,0,979.0,95.0,2.3,15.0,901.0,980.5,742.1
2016,3,29,12,15,978.5,95.0,2.2,15.0,900.5,1009.22,759.75
2016,3,29,12,30,978.0,95.0,2.1,15.0,900.0,1034.13,774.77
2016,3,29,12,45,972.0,96.5,2.05,15.0,890.5,1051.44,785.43
2016,3,29,13,0,966.0,98.0,2.0,15.0,881.0,1064.63,793.53
2016,3,29,13,15,962.0,97.5,1.9,15.0,864.0,1073.45,798.2
2016,3,29,13,30,958.0,97.0,1.8,15.0,847.0,1078.13,800.28
2016,3,29,13,45,948.5,97.0,1.7,15.0,821.5,1073.73,796.63
2016,3,29,14,0,939.0,97.0,1.6,15.0,796.0,1065.25,790.58
2016,3,29,14,15,930.0,95.5,1.5,15.0,764.0,1051.57,781.33
2016,3,29,14,30,921.0,94.0,1.4,15.0,732.0,1034.03,769.75
2016,3,29,14,45,904.5,93.5,1.35,15.0,692.5,1006.63,752.77
2016,3,29,15,0,888.0,93.0,1.3,15.0,653.0,975.98,733.8
2016,3,29,15,15,871.5,90.5,1.2,14.5,609.0,939.9,711.69
2016,3,29,15,30,855.0,88.0,1.1,14.0,565.0,910.21,693.77
2016,3,29,15,45,829.5,86.0,1.0,14.0,515.5,861.1,661.15
2016,3,29,16,0,804.0,84.0,0.9,14.0,466.0,810.3,627.2
2016,3,29,16,15,773.0,79.5,0.8,13.5,414.5,750.63,587.54
2016,3,29,16,30,742.0,75.0,0.7,13.0,363.0,690.47,546.57
2016,3,29,16,45,695.0,70.5,0.65,13.0,309.0,622.78,498.48
2016,3,29,17,0,648.0,66.0,0.6,13.0,255.0,553.11,446.67
2016,3,29,17,15,581.0,58.5,0.65,12.0,203.0,469.33,382.8
2016,3,29,17,30,514.0,51.0,0.7,11.0,151.0,390.67,319.22
2016,3,29,17,45,400.0,41.0,0.8,10.5,104.0,289.81,234.0
2016,3,29,18,0,286.0,31.0,0.9,10.0,57.0,201.02,151.02
2016,3,29,18,15,143.0,15.5,0.9,9.5,28.5,93.44,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.0,17.5,0.8,7.5,29.5,13.77,0.0
2016,3,30,6,30,246.0,35.0,0.9,8.0,59.0,27.31,17.73
2016,3,30,6,45,354.0,47.0,1.05,9.0,105.0,37.53,27.93
2016,3,30,7,0,462.0,59.0,1.2,10.0,151.0,46.06,35.98
2016,3,30,7,15,454.0,77.0,1.2,10.5,189.5,57.21,46.21
2016,3,30,7,30,446.0,95.0,1.2,11.0,228.0,68.93,56.72
2016,3,30,7,45,503.5,99.0,1.2,11.5,276.0,70.63,58.05
2016,3,30,8,0,561.0,103.0,1.2,12.0,324.0,105.62,67.18
2016,3,30,8,15,660.0,100.0,1.2,12.0,393.0,155.13,96.56
2016,3,30,8,30,759.0,97.0,1.2,12.0,462.0,217.1,143.76
2016,3,30,8,45,740.5,106.5,1.2,12.5,492.5,271.91,193.34
2016,3,30,9,0,722.0,116.0,1.2,13.0,523.0,323.9,240.76
2016,3,30,9,15,784.0,112.5,1.15,13.5,584.5,394.64,299.86
2016,3,30,9,30,846.0,109.0,1.1,14.0,646.0,468.03,359.51
2016,3,30,9,45,860.0,110.5,1.05,14.5,684.0,528.02,407.58
2016,3,30,10,0,874.0,112.0,1.0,15.0,722.0,587.87,453.6
2016,3,30,10,15,883.5,114.0,0.95,15.0,753.0,643.83,495.83
2016,3,30,10,30,893.0,116.0,0.9,15.0,784.0,698.85,535.85
2016,3,30,10,45,900.5,117.0,0.9,15.0,808.5,750.06,572.55
2016,3,30,11,0,908.0,118.0,0.9,15.0,833.0,799.35,605.74
2016,3,30,11,15,912.0,118.5,0.9,15.0,849.0,843.23,634.16
2016,3,30,11,30,916.0,119.0,0.9,15.0,865.0,884.44,660.55
2016,3,30,11,45,918.5,119.5,0.95,15.5,873.5,921.5,683.65
2016,3,30,12,0,921.0,120.0,1.0,16.0,882.0,955.43,704.61
2016,3,30,12,15,921.0,120.0,1.0,16.0,881.5,983.25,721.98
2016,3,30,12,30,921.0,120.0,1.0,16.0,881.0,1007.52,737.15
2016,3,30,12,45,922.0,117.5,1.0,16.0,873.5,1026.46,749.04
2016,3,30,13,0,923.0,115.0,1.0,16.0,866.0,1041.61,758.69
2016,3,30,13,15,919.0,114.0,1.05,16.0,849.5,1049.53,765.02
2016,3,30,13,30,915.0,113.0,1.1,16.0,833.0,1053.47,769.11
2016,3,30,13,45,909.0,111.5,1.15,16.0,809.0,1050.88,769.26
2016,3,30,14,0,903.0,110.0,1.2,16.0,785.0,1044.34,767.13
2016,3,30,14,15,894.0,108.5,1.2,16.0,753.5,1030.94,759.82
2016,3,30,14,30,885.0,107.0,1.2,16.0,722.0,1013.82,750.32
2016,3,30,14,45,872.5,104.5,1.3,16.0,684.0,998.92,744.19
2016,3,30,15,0,860.0,102.0,1.4,16.0,646.0,970.04,728.75
2016,3,30,15,15,843.0,99.0,1.5,15.5,602.5,933.14,709.13
2016,3,30,15,30,826.0,96.0,1.6,15.0,559.0,893.52,687.2
2016,3,30,15,45,803.5,92.5,1.75,15.0,511.0,845.99,658.42
2016,3,30,16,0,781.0,89.0,1.9,15.0,463.0,796.65,627.46
2016,3,30,16,15,749.5,84.5,1.9,14.5,412.0,737.31,588.03
2016,3,30,16,30,718.0,80.0,1.9,14.0,361.0,682.06,550.47
2016,3,30,16,45,674.0,74.5,1.95,13.5,308.0,612.29,500.75
2016,3,30,17,0,630.0,69.0,2.0,13.0,255.0,544.25,449.52
2016,3,30,17,15,564.0,61.5,1.95,12.0,203.5,461.9,383.75
2016,3,30,17,30,498.0,54.0,1.9,11.0,152.0,384.53,318.87
2016,3,30,17,45,389.5,43.0,1.85,10.5,105.5,286.2,233.56
2016,3,30,18,0,281.0,32.0,1.8,10.0,59.0,199.39,152.09
2016,3,30,18,15,140.5,16.0,1.75,10.0,29.5,93.62,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,17.5,1.35,9.5,33.0,14.04,0.0
2016,3,31,6,30,301.0,35.0,1.5,10.0,66.0,28.55,18.84
2016,3,31,6,45,408.0,45.0,1.7,10.5,113.5,35.63,26.11
2016,3,31,7,0,515.0,55.0,1.9,11.0,161.0,42.52,32.68
2016,3,31,7,15,257.5,71.5,1.9,11.5,124.5,52.14,41.49
2016,3,31,7,30,0.0,88.0,1.9,12.0,88.0,75.17,62.08
2016,3,31,7,45,0.0,105.5,1.9,12.5,105.5,89.45,74.53
2016,3,31,8,0,0.0,123.0,1.9,13.0,123.0,104.4,83.41
2016,3,31,8,15,45.0,165.5,1.8,13.0,187.5,140.31,111.09
2016,3,31,8,30,90.0,208.0,1.7,13.0,252.0,186.12,146.5
2016,3,31,8,45,92.5,230.0,1.65,13.5,279.5,213.08,168.07
2016,3,31,9,0,95.0,252.0,1.6,14.0,307.0,240.66,190.05
2016,3,31,9,15,207.0,264.5,1.55,14.0,394.0,301.87,237.04
2016,3,31,9,30,319.0,277.0,1.5,14.0,481.0,378.08,296.25
2016,3,31,9,45,611.0,189.0,1.45,14.5,608.0,474.88,370.71
2016,3,31,10,0,903.0,101.0,1.4,15.0,735.0,595.39,462.7
2016,3,31,10,15,911.5,102.5,1.4,15.5,766.0,651.89,504.84
2016,3,31,10,30,920.0,104.0,1.4,16.0,797.0,706.99,545.01
2016,3,31,10,45,926.0,105.0,1.4,16.5,820.5,758.2,581.11
2016,3,31,11,0,932.0,106.0,1.4,17.0,844.0,807.28,612.85
2016,3,31,11,15,936.0,107.0,1.4,17.0,860.0,852.4,642.41
2016,3,31,11,30,940.0,108.0,1.4,17.0,876.0,894.8,669.87
2016,3,31,11,45,942.0,108.0,1.45,17.0,884.0,931.53,694.08
2016,3,31,12,0,944.0,108.0,1.5,17.0,892.0,965.0,716.15
2016,3,31,12,15,943.5,108.0,1.6,17.0,891.5,992.75,735.26
2016,3,31,12,30,943.0,108.0,1.7,17.0,891.0,1016.82,752.12
2016,3,31,12,45,945.0,105.0,1.85,17.0,883.5,1036.34,766.89
2016,3,31,13,0,947.0,102.0,2.0,17.0,876.0,1052.0,779.29
2016,3,31,13,15,943.0,101.5,2.1,17.0,859.5,1060.47,786.49
2016,3,31,13,30,939.0,101.0,2.2,17.0,843.0,1064.88,791.27
2016,3,31,13,45,932.5,100.0,2.35,17.0,818.5,1062.17,792.19
2016,3,31,14,0,926.0,99.0,2.5,17.0,794.0,1055.44,790.59
2016,3,31,14,15,917.5,97.5,2.55,16.5,762.5,1042.19,785.11
2016,3,31,14,30,909.0,96.0,2.6,16.0,731.0,1025.13,777.21
2016,3,31,14,45,897.0,94.0,2.7,16.0,693.5,1000.38,763.21
2016,3,31,15,0,885.0,92.0,2.8,16.0,656.0,972.23,746.85
2016,3,31,15,15,869.5,89.5,2.8,15.5,612.5,937.01,725.95
2016,3,31,15,30,854.0,87.0,2.8,15.0,569.0,908.09,709.3
2016,3,31,15,45,832.0,84.5,2.85,15.0,521.0,861.39,678.79
2016,3,31,16,0,810.0,82.0,2.9,15.0,473.0,812.81,646.49
2016,3,31,16,15,781.5,78.0,2.85,14.5,421.5,755.51,607.61
2016,3,31,16,30,753.0,74.0,2.8,14.0,370.0,697.53,567.19
2016,3,31,16,45,710.5,69.0,2.75,13.5,317.0,627.77,516.38
2016,3,31,17,0,668.0,64.0,2.7,13.0,264.0,563.71,467.83
2016,3,31,17,15,606.0,57.5,2.55,12.5,211.5,483.43,402.31
2016,3,31,17,30,544.0,51.0,2.4,12.0,159.0,407.71,337.75
2016,3,31,17,45,439.5,41.0,2.3,11.5,111.5,310.32,253.09
2016,3,31,18,0,335.0,31.0,2.2,11.0,64.0,223.93,172.04
2016,3,31,18,15,167.5,15.5,2.1,10.5,32.0,104.93,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.0,1.15,9.5,35.5,13.48,0.9
2016,4,1,6,30,346.0,34.0,1.3,10.0,71.0,27.48,18.13
2016,4,1,6,45,444.0,43.5,1.45,10.5,119.0,34.19,24.9
2016,4,1,7,0,542.0,53.0,1.6,11.0,167.0,40.71,31.1
2016,4,1,7,15,602.5,60.0,1.55,11.5,219.0,44.83,34.94
2016,4,1,7,30,663.0,67.0,1.5,12.0,271.0,48.83,38.51
2016,4,1,7,45,703.0,72.5,1.45,12.5,324.0,51.44,40.71
2016,4,1,8,0,743.0,78.0,1.4,13.0,377.0,105.0,59.35
2016,4,1,8,15,771.5,82.0,1.35,13.0,428.0,162.57,97.23
2016,4,1,8,30,800.0,86.0,1.3,13.0,479.0,223.49,146.98
2016,4,1,8,45,575.5,159.0,1.3,13.5,456.0,275.19,201.15
2016,4,1,9,0,351.0,232.0,1.3,14.0,433.0,303.56,233.03
2016,4,1,9,15,611.5,165.0,1.25,14.0,546.5,374.87,287.25
2016,4,1,9,30,872.0,98.0,1.2,14.0,660.0,474.88,365.42
2016,4,1,9,45,883.5,100.5,1.2,14.5,697.5,534.96,413.77
2016,4,1,10,0,895.0,103.0,1.2,15.0,735.0,594.51,460.13
2016,4,1,10,15,718.5,183.5,1.2,15.0,704.5,612.15,473.29
2016,4,1,10,30,542.0,264.0,1.2,15.0,674.0,608.12,469.27
2016,4,1,10,45,733.5,186.0,1.2,15.5,759.0,705.46,541.92
2016,4,1,11,0,925.0,108.0,1.2,16.0,844.0,805.39,611.95
2016,4,1,11,15,928.5,108.5,1.2,16.0,859.5,849.29,639.96
2016,4,1,11,30,932.0,109.0,1.2,16.0,875.0,890.41,666.49
2016,4,1,11,45,934.5,109.0,1.25,16.5,883.5,927.22,689.48
2016,4,1,12,0,937.0,109.0,1.3,17.0,892.0,960.83,710.27
2016,4,1,12,15,937.5,109.0,1.35,17.0,891.5,989.23,729.0
2016,4,1,12,30,938.0,109.0,1.4,17.0,891.0,1014.04,745.52
2016,4,1,12,45,937.5,107.5,1.5,17.0,883.0,1032.57,758.98
2016,4,1,13,0,937.0,106.0,1.6,17.0,875.0,1047.23,770.15
2016,4,1,13,15,933.5,105.0,1.65,17.0,858.5,1055.51,776.6
2016,4,1,13,30,930.0,104.0,1.7,17.0,842.0,1059.76,780.7
2016,4,1,13,45,924.5,102.5,1.8,17.0,818.5,1057.42,781.53
2016,4,1,14,0,919.0,101.0,1.9,17.0,795.0,1051.09,779.94
2016,4,1,14,15,911.0,99.5,1.95,16.5,763.5,1038.32,775.03
2016,4,1,14,30,903.0,98.0,2.0,16.0,732.0,1021.77,767.75
2016,4,1,14,45,891.5,96.0,2.1,16.0,694.5,997.54,754.6
2016,4,1,15,0,880.0,94.0,2.2,16.0,657.0,969.92,739.11
2016,4,1,15,15,865.0,91.5,2.25,15.5,613.5,935.24,719.43
2016,4,1,15,30,850.0,89.0,2.3,15.0,570.0,906.89,703.91
2016,4,1,15,45,829.0,86.0,2.35,15.0,522.5,860.52,674.07
2016,4,1,16,0,808.0,83.0,2.4,15.0,475.0,812.21,642.42
2016,4,1,16,15,779.0,79.0,2.35,14.5,423.5,754.53,603.62
2016,4,1,16,30,750.0,75.0,2.3,14.0,372.0,696.22,563.33
2016,4,1,16,45,708.5,70.0,2.25,13.5,319.0,627.28,513.61
2016,4,1,17,0,667.0,65.0,2.2,13.0,266.0,564.01,466.06
2016,4,1,17,15,605.5,58.0,2.0,12.5,214.0,483.43,400.64
2016,4,1,17,30,544.0,51.0,1.8,12.0,162.0,407.4,336.24
2016,4,1,17,45,442.0,41.5,1.65,11.5,114.0,311.94,253.74
2016,4,1,18,0,340.0,32.0,1.5,11.0,66.0,227.1,175.15
2016,4,1,18,15,170.0,16.0,1.45,10.5,33.0,107.21,14.77
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,17.5,0.8,9.5,37.5,13.8,2.65
2016,4,2,6,30,350.0,35.0,0.8,10.0,75.0,28.19,18.93
2016,4,2,6,45,441.0,45.5,0.8,10.5,122.5,35.74,26.36
2016,4,2,7,0,532.0,56.0,0.8,11.0,170.0,43.01,33.23
2016,4,2,7,15,283.0,87.5,0.75,11.0,150.0,63.7,52.01
2016,4,2,7,30,34.0,119.0,0.7,11.0,130.0,94.4,79.4
2016,4,2,7,45,39.5,139.5,0.65,11.5,154.5,109.36,92.2
2016,4,2,8,0,45.0,160.0,0.6,12.0,179.0,129.94,103.24
2016,4,2,8,15,71.5,187.0,0.65,12.5,221.0,159.31,125.21
2016,4,2,8,30,98.0,214.0,0.7,13.0,263.0,192.73,150.7
2016,4,2,8,45,129.5,237.5,0.75,13.5,309.0,226.42,176.54
2016,4,2,9,0,161.0,261.0,0.8,14.0,355.0,267.56,208.55
2016,4,2,9,15,179.5,281.5,0.8,14.5,392.5,305.62,238.16
2016,4,2,9,30,198.0,302.0,0.8,15.0,430.0,346.06,269.21
2016,4,2,9,45,235.0,315.0,0.85,15.5,476.0,391.78,303.97
2016,4,2,10,0,272.0,328.0,0.9,16.0,522.0,443.59,342.78
2016,4,2,10,15,270.0,344.0,0.95,16.0,543.0,476.84,367.65
2016,4,2,10,30,268.0,360.0,1.0,16.0,564.0,509.61,391.9
2016,4,2,10,45,418.0,319.5,1.05,16.5,649.0,603.11,461.44
2016,4,2,11,0,568.0,279.0,1.1,17.0,734.0,704.18,534.19
2016,4,2,11,15,724.0,211.5,1.15,17.0,802.0,796.63,600.9
2016,4,2,11,30,880.0,144.0,1.2,17.0,870.0,889.38,663.87
2016,4,2,11,45,885.5,142.0,1.3,17.0,878.5,926.28,688.21
2016,4,2,12,0,891.0,140.0,1.4,17.0,887.0,951.32,705.48
2016,4,2,12,15,891.0,140.0,1.45,17.0,886.5,978.33,723.5
2016,4,2,12,30,891.0,140.0,1.5,17.0,886.0,1001.91,739.31
2016,4,2,12,45,899.5,133.0,1.6,17.0,880.0,1023.06,754.46
2016,4,2,13,0,908.0,126.0,1.7,17.0,874.0,1040.58,767.41
2016,4,2,13,15,904.0,125.0,1.7,17.0,857.0,1048.23,772.64
2016,4,2,13,30,900.0,124.0,1.7,17.0,840.0,1051.96,775.63
2016,4,2,13,45,896.0,120.5,1.75,17.0,816.5,1049.06,775.32
2016,4,2,14,0,892.0,117.0,1.8,17.0,793.0,1042.22,772.68
2016,4,2,14,15,883.0,115.5,1.8,17.0,761.5,1028.73,765.14
2016,4,2,14,30,874.0,114.0,1.8,17.0,730.0,1022.46,762.53
2016,4,2,14,45,859.5,112.5,1.85,17.0,692.0,996.15,747.48
2016,4,2,15,0,845.0,111.0,1.9,17.0,654.0,966.57,730.38
2016,4,2,15,15,828.5,108.0,1.85,16.5,610.5,930.3,708.77
2016,4,2,15,30,812.0,105.0,1.8,16.0,567.0,891.31,685.14
2016,4,2,15,45,786.0,102.0,1.8,16.0,518.5,841.46,652.94
2016,4,2,16,0,760.0,99.0,1.8,16.0,470.0,794.99,622.65
2016,4,2,16,15,729.5,94.0,1.7,15.5,419.5,736.6,583.31
2016,4,2,16,30,699.0,89.0,1.6,15.0,369.0,677.88,542.81
2016,4,2,16,45,647.5,84.5,1.5,14.5,315.5,604.41,489.97
2016,4,2,17,0,596.0,80.0,1.4,14.0,262.0,533.22,435.71
2016,4,2,17,15,531.5,71.0,1.25,13.5,210.0,451.39,370.41
2016,4,2,17,30,467.0,62.0,1.1,13.0,158.0,374.36,306.37
2016,4,2,17,45,362.0,50.0,1.0,12.5,111.5,278.13,224.67
2016,4,2,18,0,257.0,38.0,0.9,12.0,65.0,193.13,148.57
2016,4,2,18,15,128.5,19.0,0.9,11.5,32.5,91.67,23.08
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,6,15,177.0,19.0,1.0,8.5,40.0,15.01,4.59
2016,4,3,6,30,354.0,38.0,1.1,9.0,80.0,30.74,21.36
2016,4,3,6,45,449.0,48.5,1.25,9.5,129.0,38.19,28.71
2016,4,3,7,0,544.0,59.0,1.4,10.0,178.0,45.4,35.52
2016,4,3,7,15,296.5,92.0,1.4,10.5,159.0,66.91,54.99
2016,4,3,7,30,49.0,125.0,1.4,11.0,140.0,98.48,83.06
2016,4,3,7,45,56.5,146.0,1.4,11.5,167.0,113.68,96.13
2016,4,3,8,0,64.0,167.0,1.4,12.0,194.0,136.19,107.98
2016,4,3,8,15,120.5,192.5,1.4,12.5,250.5,166.21,129.04
2016,4,3,8,30,177.0,218.0,1.4,13.0,307.0,208.35,160.64
2016,4,3,8,45,141.5,239.5,1.4,13.5,315.0,231.39,180.8
2016,4,3,9,0,106.0,261.0,1.4,14.0,323.0,251.96,198.4
2016,4,3,9,15,152.5,282.5,1.4,14.5,378.5,296.43,232.72
2016,4,3,9,30,199.0,304.0,1.4,15.0,434.0,348.46,272.76
2016,4,3,9,45,163.0,322.5,1.45,15.5,433.0,362.34,283.42
2016,4,3,10,0,127.0,341.0,1.5,16.0,432.0,372.2,290.51
2016,4,3,10,15,93.5,343.0,1.5,16.0,411.5,362.19,282.58
2016,4,3,10,30,60.0,345.0,1.5,16.0,391.0,350.22,272.92
2016,4,3,10,45,492.0,233.5,1.55,16.5,628.0,577.82,450.51
2016,4,3,11,0,924.0,122.0,1.6,17.0,865.0,820.6,625.75
2016,4,3,11,15,527.5,267.5,1.65,17.0,693.5,691.32,528.2
2016,4,3,11,30,131.0,413.0,1.7,17.0,522.0,507.72,388.26
2016,4,3,11,45,196.5,412.5,1.8,17.0,577.5,574.0,439.91
2016,4,3,12,0,262.0,412.0,1.9,17.0,633.0,655.7,499.96
2016,4,3,12,15,593.0,271.5,1.95,17.0,771.0,849.96,644.55
2016,4,3,12,30,924.0,131.0,2.0,17.0,909.0,1025.0,762.85
2016,4,3,12,45,919.5,132.0,2.05,17.0,899.5,1042.13,772.85
2016,4,3,13,0,915.0,133.0,2.1,17.0,890.0,1055.38,782.31
