Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,736.5,208.0,2.15,17.0,810.0,989.14,739.79
2016,4,3,13,30,558.0,283.0,2.2,17.0,730.0,891.95,673.55
2016,4,3,13,45,722.5,206.5,2.25,17.0,767.5,987.45,743.05
2016,4,3,14,0,887.0,130.0,2.3,17.0,805.0,1063.45,793.86
2016,4,3,14,15,877.5,128.0,2.3,16.5,773.0,1048.87,786.08
2016,4,3,14,30,868.0,126.0,2.3,16.0,741.0,1030.54,776.91
2016,4,3,14,45,783.0,140.0,2.35,16.0,673.0,952.38,726.51
2016,4,3,15,0,698.0,154.0,2.4,16.0,605.0,881.03,680.19
2016,4,3,15,15,615.0,167.5,2.35,15.5,545.0,803.67,628.76
2016,4,3,15,30,532.0,181.0,2.3,15.0,485.0,720.56,571.03
2016,4,3,15,45,540.0,162.0,2.3,15.0,448.5,690.77,551.87
2016,4,3,16,0,548.0,143.0,2.3,15.0,412.0,658.05,529.73
2016,4,3,16,15,462.5,142.0,2.15,14.5,352.5,567.84,461.77
2016,4,3,16,30,377.0,141.0,2.0,14.0,293.0,482.42,395.93
2016,4,3,16,45,472.5,115.5,1.9,14.0,279.0,506.42,417.01
2016,4,3,17,0,568.0,90.0,1.8,14.0,265.0,524.77,431.49
2016,4,3,17,15,502.0,80.0,1.65,13.0,213.0,441.86,364.95
2016,4,3,17,30,436.0,70.0,1.5,12.0,161.0,362.62,299.32
2016,4,3,17,45,338.5,55.5,1.4,11.5,114.0,270.56,220.36
2016,4,3,18,0,241.0,41.0,1.3,11.0,67.0,189.17,147.15
2016,4,3,18,15,120.5,20.5,1.25,11.0,33.5,91.06,31.94
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,24.0,5.5,1.25,9.0,6.0,0.0,0.0
2016,4,4,6,0,48.0,11.0,1.3,9.0,12.0,10.01,0.0
2016,4,4,6,15,199.0,26.0,1.4,9.5,48.0,20.41,9.33
2016,4,4,6,30,350.0,41.0,1.5,10.0,84.0,33.28,23.58
2016,4,4,6,45,449.5,50.5,1.65,10.5,133.5,39.74,30.0
2016,4,4,7,0,549.0,60.0,1.8,11.0,183.0,46.05,35.97
2016,4,4,7,15,610.0,67.0,1.8,11.5,237.0,49.94,39.55
2016,4,4,7,30,671.0,74.0,1.8,12.0,291.0,53.73,42.88
2016,4,4,7,45,711.0,79.5,1.85,12.5,344.5,56.12,44.85
2016,4,4,8,0,751.0,85.0,1.9,13.0,398.0,116.79,67.16
2016,4,4,8,15,779.5,89.5,1.85,13.5,450.0,175.39,107.06
2016,4,4,8,30,808.0,94.0,1.8,14.0,502.0,237.36,157.96
2016,4,4,8,45,826.0,98.5,1.8,14.5,550.0,299.66,212.66
2016,4,4,9,0,844.0,103.0,1.8,15.0,598.0,363.44,268.77
2016,4,4,9,15,860.0,106.0,1.75,15.0,641.5,426.34,323.56
2016,4,4,9,30,876.0,109.0,1.7,15.0,685.0,489.87,377.19
2016,4,4,9,45,886.5,112.0,1.65,15.5,722.5,550.98,426.37
2016,4,4,10,0,897.0,115.0,1.6,16.0,760.0,611.21,472.88
2016,4,4,10,15,905.5,116.5,1.5,16.0,791.0,667.33,515.2
2016,4,4,10,30,914.0,118.0,1.4,16.0,822.0,722.03,554.91
2016,4,4,10,45,919.5,119.5,1.35,16.5,845.0,772.95,589.95
2016,4,4,11,0,925.0,121.0,1.3,17.0,868.0,821.7,620.76
2016,4,4,11,15,928.5,122.0,1.2,17.0,884.0,866.0,648.13
2016,4,4,11,30,932.0,123.0,1.1,17.0,900.0,907.54,673.11
2016,4,4,11,45,931.5,124.5,1.05,17.5,907.0,943.15,693.32
2016,4,4,12,0,931.0,126.0,1.0,18.0,914.0,975.42,711.12
2016,4,4,12,15,930.5,126.0,0.9,18.0,913.0,1002.71,725.91
2016,4,4,12,30,930.0,126.0,0.8,18.0,912.0,1026.38,738.24
2016,4,4,12,45,927.0,126.0,0.75,18.5,903.0,1043.9,746.41
2016,4,4,13,0,924.0,126.0,0.7,19.0,894.0,1057.54,752.27
2016,4,4,13,15,919.5,125.0,0.8,18.5,876.5,1064.71,760.77
2016,4,4,13,30,915.0,124.0,0.9,18.0,859.0,1067.89,767.05
2016,4,4,13,45,637.5,230.5,1.0,18.0,736.0,926.85,680.5
2016,4,4,14,0,360.0,337.0,1.1,18.0,613.0,741.53,554.16
2016,4,4,14,15,617.0,228.5,1.25,18.0,677.5,904.58,675.95
2016,4,4,14,30,874.0,120.0,1.4,18.0,742.0,1029.69,759.45
2016,4,4,14,45,860.0,118.0,1.6,18.0,703.5,1003.17,745.3
2016,4,4,15,0,846.0,116.0,1.8,18.0,665.0,973.35,730.48
2016,4,4,15,15,828.5,112.5,1.8,17.5,621.0,935.42,708.58
2016,4,4,15,30,811.0,109.0,1.8,17.0,577.0,894.82,684.64
2016,4,4,15,45,791.5,104.0,1.8,17.0,529.0,848.35,654.98
2016,4,4,16,0,772.0,99.0,1.8,17.0,481.0,799.93,623.49
2016,4,4,16,15,740.5,94.0,1.6,16.5,429.0,745.01,585.99
2016,4,4,16,30,709.0,89.0,1.4,16.0,377.0,685.03,544.05
2016,4,4,16,45,667.0,82.5,1.25,15.5,324.0,615.65,494.47
2016,4,4,17,0,625.0,76.0,1.1,15.0,271.0,547.84,443.45
2016,4,4,17,15,559.5,68.0,1.1,14.5,218.0,465.27,379.3
2016,4,4,17,30,494.0,60.0,1.1,14.0,165.0,387.62,316.04
2016,4,4,17,45,395.5,49.0,1.1,13.5,118.0,294.66,237.75
2016,4,4,18,0,297.0,38.0,1.1,13.0,71.0,211.74,164.17
2016,4,4,18,15,148.5,19.0,1.15,12.5,35.5,100.57,43.25
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,1.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,1.8,10.0,15.0,10.91,0.0
2016,4,5,6,15,244.0,25.5,1.95,10.5,52.5,20.68,10.27
2016,4,5,6,30,398.0,39.0,2.1,11.0,90.0,31.32,21.85
2016,4,5,6,45,491.5,48.0,2.25,11.5,140.5,37.47,27.89
2016,4,5,7,0,585.0,57.0,2.4,12.0,191.0,43.46,33.52
2016,4,5,7,15,642.0,63.5,2.5,12.5,245.0,47.09,36.83
2016,4,5,7,30,699.0,70.0,2.6,13.0,299.0,50.62,39.91
2016,4,5,7,45,740.5,73.5,2.75,13.5,353.0,57.92,46.25
2016,4,5,8,0,782.0,77.0,2.9,14.0,407.0,114.22,63.1
2016,4,5,8,15,808.5,81.0,2.95,14.5,458.5,174.1,104.44
2016,4,5,8,30,835.0,85.0,3.0,15.0,510.0,237.03,156.7
2016,4,5,8,45,853.5,88.0,3.1,15.5,558.0,299.76,212.37
2016,4,5,9,0,872.0,91.0,3.2,16.0,606.0,363.95,269.61
2016,4,5,9,15,886.0,93.5,3.2,16.5,649.0,429.93,327.16
2016,4,5,9,30,900.0,96.0,3.2,17.0,692.0,492.64,380.47
2016,4,5,9,45,907.5,99.5,3.25,17.5,728.5,552.92,430.24
2016,4,5,10,0,915.0,103.0,3.3,18.0,765.0,612.2,477.49
2016,4,5,10,15,922.5,104.5,3.35,18.0,795.0,668.4,521.9
2016,4,5,10,30,930.0,106.0,3.4,18.0,825.0,723.05,563.97
2016,4,5,10,45,934.0,107.5,3.45,18.5,848.0,773.42,600.62
2016,4,5,11,0,938.0,109.0,3.5,19.0,871.0,821.44,632.9
2016,4,5,11,15,941.5,110.0,3.5,19.0,886.0,866.03,663.36
2016,4,5,11,30,945.0,111.0,3.5,19.0,901.0,907.82,691.64
2016,4,5,11,45,945.5,111.5,3.5,19.5,908.0,943.52,714.22
2016,4,5,12,0,946.0,112.0,3.5,20.0,915.0,975.86,734.37
2016,4,5,12,15,945.0,112.0,3.45,20.0,914.0,1002.81,751.86
2016,4,5,12,30,944.0,112.0,3.4,20.0,913.0,1026.05,766.9
2016,4,5,12,45,942.5,111.0,3.35,20.0,904.0,1043.97,778.45
2016,4,5,13,0,941.0,110.0,3.3,20.0,895.0,1057.98,787.53
2016,4,5,13,15,936.5,109.0,3.2,20.0,877.5,1065.02,791.71
2016,4,5,13,30,932.0,108.0,3.1,20.0,860.0,1068.01,793.39
2016,4,5,13,45,925.0,106.5,3.05,20.5,835.0,1063.9,789.52
2016,4,5,14,0,918.0,105.0,3.0,21.0,810.0,1055.8,783.26
2016,4,5,14,15,909.0,103.5,2.9,20.5,777.5,1041.79,775.83
2016,4,5,14,30,900.0,102.0,2.8,20.0,745.0,1024.02,766.04
2016,4,5,14,45,888.0,100.0,2.75,20.0,706.5,999.12,750.62
2016,4,5,15,0,876.0,98.0,2.7,20.0,668.0,970.88,733.06
2016,4,5,15,15,860.0,95.0,2.55,20.0,624.5,944.09,715.61
2016,4,5,15,30,844.0,92.0,2.4,20.0,581.0,904.65,689.49
2016,4,5,15,45,822.5,88.5,2.3,20.0,532.5,857.2,658.22
2016,4,5,16,0,801.0,85.0,2.2,20.0,484.0,807.9,625.35
2016,4,5,16,15,772.5,81.0,2.0,19.5,432.5,750.76,586.72
2016,4,5,16,30,744.0,77.0,1.8,19.0,381.0,692.98,546.85
2016,4,5,16,45,703.0,72.0,1.6,18.5,328.0,624.6,498.07
2016,4,5,17,0,662.0,67.0,1.4,18.0,275.0,561.72,451.46
2016,4,5,17,15,602.5,60.5,1.3,17.0,222.5,483.25,391.06
2016,4,5,17,30,543.0,54.0,1.2,16.0,170.0,409.11,331.21
2016,4,5,17,45,445.5,44.5,1.2,15.5,122.0,316.05,253.38
2016,4,5,18,0,348.0,35.0,1.2,15.0,74.0,232.99,180.12
2016,4,5,18,15,174.0,17.5,1.2,14.5,37.0,113.12,55.68
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,6.5,1.65,11.5,8.0,0.0,0.0
2016,4,6,6,0,100.0,13.0,1.7,12.0,16.0,11.82,0.0
2016,4,6,6,15,244.5,26.5,1.9,12.5,54.0,21.42,11.32
2016,4,6,6,30,389.0,40.0,2.1,13.0,92.0,31.99,22.33
2016,4,6,6,45,478.0,49.5,2.35,14.0,142.0,38.53,28.56
2016,4,6,7,0,567.0,59.0,2.6,15.0,192.0,44.86,34.35
2016,4,6,7,15,624.0,66.0,2.6,15.0,246.0,48.8,37.97
2016,4,6,7,30,681.0,73.0,2.6,15.0,300.0,52.62,41.35
2016,4,6,7,45,720.0,78.5,2.65,15.5,353.5,58.18,46.09
2016,4,6,8,0,759.0,84.0,2.7,16.0,407.0,120.09,67.78
2016,4,6,8,15,787.0,88.0,2.7,16.5,459.0,178.75,108.27
2016,4,6,8,30,815.0,92.0,2.7,17.0,511.0,240.68,159.26
2016,4,6,8,45,836.0,95.0,2.7,17.5,559.0,302.88,213.68
2016,4,6,9,0,857.0,98.0,2.7,18.0,607.0,366.86,269.8
2016,4,6,9,15,872.0,101.0,2.7,18.5,650.5,430.01,324.29
2016,4,6,9,30,887.0,104.0,2.7,19.0,694.0,495.43,378.76
2016,4,6,9,45,899.0,105.5,2.75,19.5,732.0,555.53,427.58
2016,4,6,10,0,911.0,107.0,2.8,20.0,770.0,615.08,474.3
2016,4,6,10,15,919.0,109.0,2.8,20.5,801.0,671.81,517.17
2016,4,6,10,30,927.0,111.0,2.8,21.0,832.0,727.06,557.55
2016,4,6,10,45,933.0,112.0,2.8,21.5,855.5,778.23,593.73
2016,4,6,11,0,939.0,113.0,2.8,22.0,879.0,827.21,625.59
2016,4,6,11,15,942.5,114.0,2.75,22.0,894.5,871.81,654.88
2016,4,6,11,30,946.0,115.0,2.7,22.0,910.0,913.6,681.97
2016,4,6,11,45,947.0,115.0,2.65,22.5,917.0,949.24,703.34
2016,4,6,12,0,948.0,115.0,2.6,23.0,924.0,981.54,722.31
2016,4,6,12,15,947.5,115.0,2.55,23.0,923.0,1008.95,739.38
2016,4,6,12,30,947.0,115.0,2.5,23.0,922.0,1032.69,754.06
2016,4,6,12,45,945.5,114.0,2.45,23.5,913.0,1050.63,763.57
2016,4,6,13,0,944.0,113.0,2.4,24.0,904.0,1064.64,770.64
2016,4,6,13,15,939.5,112.0,2.3,24.0,886.5,1071.68,774.3
2016,4,6,13,30,935.0,111.0,2.2,24.0,869.0,1074.66,775.54
2016,4,6,13,45,927.5,110.5,2.1,24.0,843.5,1071.13,772.81
2016,4,6,14,0,920.0,110.0,2.0,24.0,818.0,1063.62,767.75
2016,4,6,14,15,911.0,108.5,1.9,24.0,786.0,1049.6,758.74
2016,4,6,14,30,902.0,107.0,1.8,24.0,754.0,1031.81,747.53
2016,4,6,14,45,823.0,123.0,1.75,24.5,690.5,972.53,709.15
2016,4,6,15,0,744.0,139.0,1.7,25.0,627.0,907.36,667.02
2016,4,6,15,15,690.5,144.0,1.6,24.5,573.5,847.68,629.96
2016,4,6,15,30,637.0,149.0,1.5,24.0,520.0,787.23,591.6
2016,4,6,15,45,642.0,132.5,1.45,24.0,480.0,754.29,570.89
2016,4,6,16,0,647.0,116.0,1.4,24.0,440.0,718.15,547.44
2016,4,6,16,15,414.0,143.0,1.25,23.5,342.5,528.25,411.13
2016,4,6,16,30,181.0,170.0,1.1,23.0,245.0,334.7,263.87
2016,4,6,16,45,164.5,149.5,1.0,23.0,211.0,293.17,232.92
2016,4,6,17,0,148.0,129.0,0.9,23.0,177.0,252.57,201.05
2016,4,6,17,15,132.5,106.5,0.9,22.5,143.5,210.96,168.1
2016,4,6,17,30,117.0,84.0,0.9,22.0,110.0,170.25,134.81
2016,4,6,17,45,89.5,62.5,0.95,21.5,79.0,125.46,97.17
2016,4,6,18,0,62.0,41.0,1.0,21.0,48.0,82.57,60.32
2016,4,6,18,15,31.0,20.5,1.0,20.5,24.0,38.91,17.18
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.95,11.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.0,12.0,13.0,11.45,0.0
2016,4,7,6,15,75.5,32.0,1.2,12.5,42.5,25.71,15.25
2016,4,7,6,30,151.0,51.0,1.4,13.0,72.0,40.22,29.6
2016,4,7,6,45,197.5,71.0,1.6,13.5,110.5,54.96,43.21
2016,4,7,7,0,244.0,91.0,1.8,14.0,149.0,69.24,56.16
2016,4,7,7,15,294.5,103.5,1.9,14.5,190.5,78.06,63.98
2016,4,7,7,30,345.0,116.0,2.0,15.0,232.0,81.97,67.26
2016,4,7,7,45,344.0,138.0,2.1,15.5,270.0,103.39,85.72
2016,4,7,8,0,343.0,160.0,2.2,16.0,308.0,145.43,103.52
2016,4,7,8,15,297.5,190.0,2.3,16.0,329.5,187.18,136.68
2016,4,7,8,30,252.0,220.0,2.4,16.0,351.0,223.88,168.73
2016,4,7,8,45,224.0,246.0,2.5,16.5,370.5,259.88,199.5
2016,4,7,9,0,196.0,272.0,2.6,17.0,390.0,289.33,224.44
2016,4,7,9,15,214.5,291.0,2.6,17.0,428.0,328.51,255.91
2016,4,7,9,30,233.0,310.0,2.6,17.0,466.0,369.93,288.8
2016,4,7,9,45,389.5,279.0,2.65,17.5,556.5,442.72,345.16
2016,4,7,10,0,546.0,248.0,2.7,18.0,647.0,533.37,414.88
2016,4,7,10,15,577.0,250.5,2.7,18.0,687.5,589.04,457.44
2016,4,7,10,30,608.0,253.0,2.7,18.0,728.0,647.92,501.66
2016,4,7,10,45,635.0,250.5,2.7,18.0,759.0,699.62,539.93
2016,4,7,11,0,662.0,248.0,2.7,18.0,790.0,751.86,577.94
2016,4,7,11,15,773.0,194.5,2.7,18.0,838.5,823.46,631.06
2016,4,7,11,30,884.0,141.0,2.7,18.0,887.0,887.33,674.78
2016,4,7,11,45,885.0,141.5,2.75,18.0,894.0,921.58,697.74
2016,4,7,12,0,886.0,142.0,2.8,18.0,901.0,952.72,718.81
2016,4,7,12,15,710.5,234.0,2.85,18.0,842.5,924.63,699.81
2016,4,7,12,30,535.0,326.0,2.9,18.0,784.0,866.81,656.21
2016,4,7,12,45,691.5,242.5,2.95,18.0,828.0,954.21,721.83
2016,4,7,13,0,848.0,159.0,3.0,18.0,872.0,1029.69,772.63
2016,4,7,13,15,843.0,158.0,3.05,17.5,855.0,1035.95,778.53
2016,4,7,13,30,838.0,157.0,3.1,17.0,838.0,1038.41,782.72
2016,4,7,13,45,828.0,156.5,3.15,17.0,813.0,1032.54,780.03
2016,4,7,14,0,818.0,156.0,3.2,17.0,788.0,1022.92,775.03
2016,4,7,14,15,604.5,229.5,3.2,16.5,686.5,892.87,687.56
2016,4,7,14,30,391.0,303.0,3.2,16.0,585.0,734.17,572.36
2016,4,7,14,45,402.5,282.5,3.2,16.0,559.5,719.44,564.57
2016,4,7,15,0,414.0,262.0,3.2,16.0,534.0,719.47,566.15
2016,4,7,15,15,570.0,199.5,3.15,15.5,548.0,789.02,623.57
2016,4,7,15,30,726.0,137.0,3.1,15.0,562.0,854.77,673.79
2016,4,7,15,45,668.5,132.0,3.05,15.0,498.5,776.92,618.36
2016,4,7,16,0,611.0,127.0,3.0,15.0,435.0,699.91,563.5
2016,4,7,16,15,548.0,126.5,2.85,14.5,381.0,624.93,509.1
2016,4,7,16,30,485.0,126.0,2.7,14.0,327.0,546.8,449.81
2016,4,7,16,45,428.5,121.0,2.6,14.0,281.0,479.09,396.48
2016,4,7,17,0,372.0,116.0,2.5,14.0,235.0,415.07,344.6
2016,4,7,17,15,327.0,99.5,2.35,13.5,190.0,349.03,290.52
2016,4,7,17,30,282.0,83.0,2.2,13.0,145.0,286.71,237.72
2016,4,7,17,45,218.5,64.5,2.05,13.0,104.5,205.93,167.92
2016,4,7,18,0,155.0,46.0,1.9,13.0,64.0,142.89,111.57
2016,4,7,18,15,77.5,26.5,1.8,12.5,35.5,75.22,42.62
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,10.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.2,11.0,10.0,8.79,0.0
2016,4,8,6,15,8.5,29.5,1.35,11.5,30.5,25.38,15.45
2016,4,8,6,30,17.0,49.0,1.5,12.0,51.0,41.02,30.52
2016,4,8,6,45,31.0,70.5,1.65,12.5,77.0,57.72,45.89
2016,4,8,7,0,45.0,92.0,1.8,13.0,103.0,74.1,60.72
2016,4,8,7,15,58.0,113.5,1.8,13.0,131.5,90.16,75.09
2016,4,8,7,30,71.0,135.0,1.8,13.0,160.0,105.9,88.9
2016,4,8,7,45,57.5,153.5,1.8,13.5,175.5,120.3,101.1
2016,4,8,8,0,44.0,172.0,1.8,14.0,191.0,139.96,110.73
2016,4,8,8,15,59.5,198.0,1.75,14.5,227.0,167.41,131.63
2016,4,8,8,30,75.0,224.0,1.7,15.0,263.0,197.42,154.8
2016,4,8,8,45,87.5,248.0,1.7,15.5,298.0,227.64,178.36
2016,4,8,9,0,100.0,272.0,1.7,16.0,333.0,259.81,203.4
2016,4,8,9,15,89.5,288.5,1.75,16.0,345.5,278.94,218.83
2016,4,8,9,30,79.0,305.0,1.8,16.0,358.0,296.83,232.99
2016,4,8,9,45,59.5,306.0,1.85,16.5,347.0,296.06,231.96
2016,4,8,10,0,40.0,307.0,1.9,17.0,336.0,292.57,228.62
2016,4,8,10,15,129.0,345.0,1.95,17.0,445.0,389.07,303.51
2016,4,8,10,30,218.0,383.0,2.0,17.0,554.0,493.47,382.45
2016,4,8,10,45,194.5,396.5,2.1,17.0,553.0,504.58,389.98
2016,4,8,11,0,171.0,410.0,2.2,17.0,552.0,513.25,396.09
2016,4,8,11,15,118.0,402.0,2.25,17.0,500.5,475.81,367.38
2016,4,8,11,30,65.0,394.0,2.3,17.0,449.0,423.81,327.58
2016,4,8,11,45,138.5,413.0,2.35,17.0,531.5,523.23,403.68
2016,4,8,12,0,212.0,432.0,2.4,17.0,614.0,618.04,474.06
2016,4,8,12,15,188.5,432.5,2.45,17.0,595.0,607.58,465.55
2016,4,8,12,30,165.0,433.0,2.5,17.0,576.0,595.06,456.24
2016,4,8,12,45,306.5,388.5,2.55,17.0,649.5,709.95,543.67
2016,4,8,13,0,448.0,344.0,2.6,17.0,723.0,827.44,629.81
2016,4,8,13,15,441.0,339.5,2.65,17.0,706.5,825.43,628.19
2016,4,8,13,30,434.0,335.0,2.7,17.0,690.0,820.94,625.94
2016,4,8,13,45,407.0,338.5,2.75,17.0,663.0,786.57,602.57
2016,4,8,14,0,380.0,342.0,2.8,17.0,636.0,766.1,588.7
2016,4,8,14,15,368.0,328.5,2.8,16.5,604.5,740.19,572.38
2016,4,8,14,30,356.0,315.0,2.8,16.0,573.0,712.53,554.69
2016,4,8,14,45,480.5,263.0,2.85,16.0,592.0,791.55,616.56
2016,4,8,15,0,605.0,211.0,2.9,16.0,611.0,846.72,660.42
2016,4,8,15,15,394.5,239.0,2.9,16.0,493.0,649.97,514.54
2016,4,8,15,30,184.0,267.0,2.9,16.0,375.0,465.06,371.75
2016,4,8,15,45,159.5,244.5,2.9,16.0,332.5,414.5,334.03
2016,4,8,16,0,135.0,222.0,2.9,16.0,290.0,364.71,295.56
2016,4,8,16,15,71.0,182.5,2.85,15.5,218.0,248.22,202.18
2016,4,8,16,30,7.0,143.0,2.8,15.0,146.0,141.37,113.55
2016,4,8,16,45,3.5,124.0,2.75,14.5,125.5,120.37,96.59
2016,4,8,17,0,0.0,105.0,2.7,14.0,105.0,99.62,79.38
2016,4,8,17,15,0.0,84.5,2.55,13.5,84.5,79.63,62.6
2016,4,8,17,30,0.0,64.0,2.4,13.0,64.0,59.46,45.33
2016,4,8,17,45,0.0,45.5,2.3,13.0,45.5,41.32,29.48
2016,4,8,18,0,0.0,27.0,2.2,13.0,27.0,23.8,14.12
2016,4,8,18,15,0.0,14.5,2.1,13.0,14.5,12.75,3.03
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.7,12.0,6.5,5.91,0.0
2016,4,9,6,0,0.0,13.0,1.7,12.0,13.0,11.44,0.0
2016,4,9,6,15,24.0,33.5,1.75,12.0,37.0,28.48,18.28
2016,4,9,6,30,48.0,54.0,1.8,12.0,61.0,44.74,33.86
2016,4,9,6,45,78.0,76.5,1.85,12.0,93.5,60.35,48.36
2016,4,9,7,0,108.0,99.0,1.9,12.0,126.0,76.66,63.26
2016,4,9,7,15,133.5,119.0,1.95,12.0,160.0,90.97,76.1
2016,4,9,7,30,159.0,139.0,2.0,12.0,194.0,104.9,88.35
2016,4,9,7,45,79.5,140.0,2.05,12.0,167.5,112.57,89.89
2016,4,9,8,0,0.0,141.0,2.1,12.0,141.0,119.22,95.94
2016,4,9,8,15,0.0,77.5,2.15,12.0,77.5,68.58,52.97
2016,4,9,8,30,0.0,14.0,2.2,12.0,14.0,12.34,4.93
2016,4,9,8,45,1.5,94.5,2.25,12.5,95.5,84.05,65.58
2016,4,9,9,0,3.0,175.0,2.3,13.0,177.0,153.02,122.21
2016,4,9,9,15,1.5,165.5,2.35,13.0,167.0,145.44,115.6
2016,4,9,9,30,0.0,156.0,2.4,13.0,157.0,137.26,108.67
2016,4,9,9,45,2.0,168.5,2.45,13.0,170.5,149.53,118.49
2016,4,9,10,0,4.0,181.0,2.5,13.0,184.0,162.13,128.52
2016,4,9,10,15,2.0,142.0,2.55,13.0,143.5,127.18,99.85
2016,4,9,10,30,0.0,103.0,2.6,13.0,103.0,91.52,70.5
2016,4,9,10,45,0.5,125.0,2.65,13.5,125.5,111.53,86.72
2016,4,9,11,0,1.0,147.0,2.7,14.0,148.0,131.75,102.89
2016,4,9,11,15,0.5,106.5,2.7,14.0,107.0,95.23,73.05
2016,4,9,11,30,0.0,66.0,2.7,14.0,66.0,58.67,43.02
2016,4,9,11,45,4.0,135.0,2.7,14.5,138.5,124.17,96.59
2016,4,9,12,0,8.0,204.0,2.7,15.0,211.0,191.1,150.11
2016,4,9,12,15,18.0,273.0,2.7,15.0,289.0,265.41,208.91
2016,4,9,12,30,28.0,342.0,2.7,15.0,367.0,356.38,279.38
2016,4,9,12,45,26.5,334.5,2.7,15.0,358.0,350.26,274.4
2016,4,9,13,0,25.0,327.0,2.7,15.0,349.0,328.12,257.53
2016,4,9,13,15,19.0,291.5,2.7,15.0,308.0,288.77,227.14
2016,4,9,13,30,13.0,256.0,2.7,15.0,267.0,249.11,196.23
2016,4,9,13,45,12.5,249.0,2.7,15.0,259.5,242.56,191.39
2016,4,9,14,0,12.0,242.0,2.7,15.0,252.0,235.94,186.42
2016,4,9,14,15,11.0,233.0,2.65,14.5,242.0,226.79,179.74
2016,4,9,14,30,10.0,224.0,2.6,14.0,232.0,217.6,173.03
2016,4,9,14,45,5.0,175.5,2.6,14.0,179.5,165.48,131.21
2016,4,9,15,0,0.0,127.0,2.6,14.0,127.0,114.26,89.53
2016,4,9,15,15,0.0,118.5,2.55,14.0,118.5,106.37,83.32
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,98.49,77.03
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,90.14,70.33
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,81.81,63.59
2016,4,9,16,15,0.0,59.5,2.3,13.5,59.5,52.58,39.23
2016,4,9,16,30,0.0,27.0,2.2,13.0,27.0,23.79,14.83
2016,4,9,16,45,0.0,23.0,2.1,13.0,23.0,20.25,11.84
2016,4,9,17,0,0.0,19.0,2.0,13.0,19.0,16.71,8.82
2016,4,9,17,15,0.0,15.5,1.8,13.0,15.5,13.62,6.15
2016,4,9,17,30,0.0,12.0,1.6,13.0,12.0,10.54,3.44
2016,4,9,17,45,0.0,8.5,1.4,13.0,8.5,7.46,0.72
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.38,0.0
2016,4,9,18,15,0.0,2.5,1.15,12.5,2.5,2.19,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,10.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,0.9,11.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,0.9,11.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.0,0.95,11.5,6.0,5.26,0.0
2016,4,10,7,0,0.0,8.0,1.0,12.0,8.0,7.02,0.72
2016,4,10,7,15,0.0,10.5,0.95,12.0,10.5,9.23,2.74
2016,4,10,7,30,0.0,13.0,0.9,12.0,13.0,11.43,4.74
2016,4,10,7,45,0.0,35.5,0.9,12.5,35.5,31.29,21.42
2016,4,10,8,0,0.0,58.0,0.9,13.0,58.0,51.24,38.31
2016,4,10,8,15,0.0,53.0,0.9,13.0,53.0,46.82,34.39
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,42.41,30.53
2016,4,10,8,45,0.0,102.5,0.9,13.0,102.5,90.5,70.8
2016,4,10,9,0,0.0,157.0,0.9,13.0,157.0,137.01,108.79
2016,4,10,9,15,0.5,161.5,0.9,13.0,162.5,141.66,112.12
2016,4,10,9,30,1.0,166.0,0.9,13.0,168.0,146.32,115.62
2016,4,10,9,45,0.5,159.5,0.95,13.5,161.0,140.96,110.83
2016,4,10,10,0,0.0,153.0,1.0,14.0,154.0,135.37,105.93
2016,4,10,10,15,16.0,237.5,1.0,14.0,251.0,219.91,173.43
2016,4,10,10,30,32.0,322.0,1.0,14.0,348.0,310.52,243.38
2016,4,10,10,45,29.0,322.0,1.05,14.0,346.0,312.77,244.42
2016,4,10,11,0,26.0,322.0,1.1,14.0,344.0,314.51,245.62
2016,4,10,11,15,18.0,274.5,1.15,14.0,290.0,261.08,204.36
2016,4,10,11,30,10.0,227.0,1.2,14.0,236.0,212.41,166.42
2016,4,10,11,45,10.5,230.0,1.25,14.5,239.5,216.48,169.53
2016,4,10,12,0,11.0,233.0,1.3,15.0,243.0,220.57,172.43
2016,4,10,12,15,6.5,192.0,1.35,15.0,198.0,179.2,139.78
2016,4,10,12,30,2.0,151.0,1.4,15.0,153.0,137.55,106.62
2016,4,10,12,45,5.5,183.5,1.5,15.0,188.5,171.18,133.8
2016,4,10,13,0,9.0,216.0,1.6,15.0,224.0,205.48,161.12
2016,4,10,13,15,9.0,216.5,1.65,14.5,224.0,206.46,162.23
2016,4,10,13,30,9.0,217.0,1.7,14.0,224.0,207.42,163.48
2016,4,10,13,45,13.0,244.0,1.75,14.0,254.0,238.1,188.1
2016,4,10,14,0,17.0,271.0,1.8,14.0,284.0,269.57,213.14
2016,4,10,14,15,14.5,254.5,1.8,14.0,265.5,251.55,199.1
2016,4,10,14,30,12.0,238.0,1.8,14.0,247.0,233.44,185.12
2016,4,10,14,45,10.5,224.5,1.85,14.0,232.0,219.29,174.28
2016,4,10,15,0,9.0,211.0,1.9,14.0,217.0,205.13,163.36
2016,4,10,15,15,6.5,195.0,1.85,13.5,199.5,187.5,149.77
2016,4,10,15,30,4.0,179.0,1.8,13.0,182.0,169.95,136.11
2016,4,10,15,45,10.5,182.0,1.8,13.0,188.0,180.09,145.13
2016,4,10,16,0,17.0,185.0,1.8,13.0,194.0,190.46,154.29
2016,4,10,16,15,91.0,181.0,1.75,13.0,220.5,261.9,215.56
2016,4,10,16,30,165.0,177.0,1.7,13.0,247.0,328.91,271.7
2016,4,10,16,45,147.5,156.5,1.7,13.0,213.0,287.44,238.0
2016,4,10,17,0,130.0,136.0,1.7,13.0,179.0,247.07,205.02
2016,4,10,17,15,113.0,113.0,1.55,12.5,145.5,204.92,169.99
2016,4,10,17,30,96.0,90.0,1.4,12.0,112.0,163.88,135.0
2016,4,10,17,45,71.0,68.0,1.3,12.0,82.0,121.11,97.51
2016,4,10,18,0,46.0,46.0,1.2,12.0,52.0,80.14,61.2
2016,4,10,18,15,23.0,27.0,1.15,11.5,30.0,38.97,22.77
2016,4,10,18,30,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2016,4,10,18,45,0.0,4.0,1.05,11.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,11.0,0.5,10.5,14.0,10.01,0.0
2016,4,11,6,0,121.0,22.0,0.5,11.0,28.0,17.29,2.01
2016,4,11,6,15,238.0,36.5,0.55,11.0,67.5,28.36,18.77
2016,4,11,6,30,355.0,51.0,0.6,11.0,107.0,39.14,29.26
2016,4,11,6,45,432.0,61.5,0.65,11.5,155.0,47.73,37.34
2016,4,11,7,0,509.0,72.0,0.7,12.0,203.0,54.42,43.48
2016,4,11,7,15,269.5,102.5,0.8,12.0,173.5,77.21,63.87
2016,4,11,7,30,30.0,133.0,0.9,12.0,144.0,104.98,88.31
2016,4,11,7,45,21.0,145.5,1.0,12.5,153.5,120.67,96.78
2016,4,11,8,0,12.0,158.0,1.1,13.0,163.0,133.24,106.5
2016,4,11,8,15,17.0,178.5,1.15,13.0,187.0,152.68,121.86
2016,4,11,8,30,22.0,199.0,1.2,13.0,211.0,172.98,137.89
2016,4,11,8,45,15.0,198.0,1.3,13.5,206.5,173.7,138.19
2016,4,11,9,0,8.0,197.0,1.4,14.0,202.0,172.97,137.29
2016,4,11,9,15,9.5,210.0,1.4,14.0,216.5,186.1,147.55
2016,4,11,9,30,11.0,223.0,1.4,14.0,231.0,199.47,157.93
2016,4,11,9,45,31.5,274.5,1.45,14.5,298.5,255.36,201.6
2016,4,11,10,0,52.0,326.0,1.5,15.0,366.0,315.58,247.71
2016,4,11,10,15,99.5,358.5,1.5,15.0,437.0,379.62,296.8
2016,4,11,10,30,147.0,391.0,1.5,15.0,508.0,453.02,352.13
2016,4,11,10,45,154.5,403.5,1.5,15.5,529.5,482.1,372.57
2016,4,11,11,0,162.0,416.0,1.5,16.0,551.0,511.67,393.41
2016,4,11,11,15,512.0,281.5,1.5,16.0,718.5,695.37,533.73
2016,4,11,11,30,862.0,147.0,1.5,16.0,886.0,885.01,667.57
2016,4,11,11,45,861.5,149.0,1.5,16.0,892.5,919.35,687.95
2016,4,11,12,0,861.0,151.0,1.5,16.0,899.0,950.56,708.02
2016,4,11,12,15,670.0,243.0,1.5,16.0,825.0,896.76,671.4
2016,4,11,12,30,479.0,335.0,1.5,16.0,751.0,822.3,616.9
2016,4,11,12,45,462.0,342.0,1.55,16.0,740.0,827.09,621.39
2016,4,11,13,0,445.0,349.0,1.6,16.0,729.0,829.15,623.17
2016,4,11,13,15,627.0,259.5,1.65,16.0,783.0,933.02,699.6
2016,4,11,13,30,809.0,170.0,1.7,16.0,837.0,1023.12,760.09
2016,4,11,13,45,464.5,275.5,1.75,16.0,656.0,793.42,602.19
2016,4,11,14,0,120.0,381.0,1.8,16.0,475.0,526.83,405.21
2016,4,11,14,15,93.5,355.5,1.8,15.5,427.0,456.24,355.7
2016,4,11,14,30,67.0,330.0,1.8,15.0,379.0,403.47,316.82
2016,4,11,14,45,182.5,313.0,1.85,15.0,437.5,518.06,408.31
2016,4,11,15,0,298.0,296.0,1.9,15.0,496.0,627.83,492.8
2016,4,11,15,15,286.0,282.0,1.9,15.0,463.5,596.43,469.82
2016,4,11,15,30,274.0,268.0,1.9,15.0,431.0,564.31,447.25
2016,4,11,15,45,308.0,235.0,1.95,15.0,404.5,549.9,439.49
2016,4,11,16,0,342.0,202.0,2.0,15.0,378.0,531.64,428.5
2016,4,11,16,15,221.5,190.0,1.95,14.5,299.5,408.59,332.62
2016,4,11,16,30,101.0,178.0,1.9,14.0,221.0,266.29,218.28
2016,4,11,16,45,90.0,156.5,1.85,14.0,191.5,232.06,191.11
2016,4,11,17,0,79.0,135.0,1.8,14.0,162.0,198.49,163.51
2016,4,11,17,15,245.5,106.0,1.6,13.5,167.5,290.92,242.37
2016,4,11,17,30,412.0,77.0,1.4,13.0,173.0,353.52,292.27
2016,4,11,17,45,339.5,62.0,1.25,12.5,127.5,275.41,224.8
2016,4,11,18,0,267.0,47.0,1.1,12.0,82.0,204.88,162.57
2016,4,11,18,15,155.0,29.5,1.05,11.5,48.0,122.61,84.31
2016,4,11,18,30,43.0,12.0,1.0,11.0,14.0,26.35,0.0
2016,4,11,18,45,21.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,11.5,1.55,10.5,14.5,10.46,0.0
2016,4,12,6,0,107.0,23.0,1.7,11.0,29.0,18.02,4.45
2016,4,12,6,15,212.5,39.0,1.7,11.0,67.5,30.2,20.46
2016,4,12,6,30,318.0,55.0,1.7,11.0,106.0,42.02,31.82
2016,4,12,6,45,398.5,66.0,1.75,11.0,154.0,49.64,39.11
2016,4,12,7,0,479.0,77.0,1.8,11.0,202.0,58.3,47.13
2016,4,12,7,15,311.0,111.0,1.75,11.0,199.5,83.15,69.44
2016,4,12,7,30,143.0,145.0,1.7,11.0,197.0,108.82,92.1
2016,4,12,7,45,215.0,162.0,1.7,11.5,253.0,120.5,94.22
2016,4,12,8,0,287.0,179.0,1.7,12.0,309.0,157.78,116.41
2016,4,12,8,15,152.5,187.5,1.7,12.5,257.5,171.51,131.64
2016,4,12,8,30,18.0,196.0,1.7,13.0,206.0,169.94,135.7
2016,4,12,8,45,31.5,226.0,1.7,13.5,245.5,196.65,156.44
2016,4,12,9,0,45.0,256.0,1.7,14.0,285.0,229.79,182.19
2016,4,12,9,15,22.5,208.0,1.7,14.0,222.5,188.09,148.97
2016,4,12,9,30,0.0,160.0,1.7,14.0,160.0,140.72,110.75
2016,4,12,9,45,1.5,167.5,1.75,14.5,168.5,148.42,116.67
2016,4,12,10,0,3.0,175.0,1.8,15.0,177.0,156.33,122.61
2016,4,12,10,15,41.5,275.0,1.85,15.0,308.0,270.52,213.48
2016,4,12,10,30,80.0,375.0,1.9,15.0,439.0,389.85,305.19
2016,4,12,10,45,84.0,388.0,2.0,15.5,457.0,412.09,320.93
2016,4,12,11,0,88.0,401.0,2.1,16.0,475.0,434.71,337.35
2016,4,12,11,15,221.0,398.5,2.15,16.0,588.0,555.02,429.72
2016,4,12,11,30,354.0,396.0,2.2,16.0,701.0,687.22,527.44
2016,4,12,11,45,236.0,415.5,2.25,16.0,619.5,610.58,469.09
2016,4,12,12,0,118.0,435.0,2.3,16.0,538.0,534.77,411.25
2016,4,12,12,15,500.0,287.0,2.35,16.0,722.5,777.82,598.42
2016,4,12,12,30,882.0,139.0,2.4,16.0,907.0,997.46,751.65
2016,4,12,12,45,858.0,152.5,2.5,16.0,893.5,1018.17,764.41
2016,4,12,13,0,834.0,166.0,2.6,16.0,880.0,1024.13,769.59
2016,4,12,13,15,667.5,240.5,2.65,16.0,805.0,954.61,723.76
2016,4,12,13,30,501.0,315.0,2.7,16.0,730.0,867.23,660.83
2016,4,12,13,45,566.0,279.5,2.75,16.0,735.0,900.41,687.81
2016,4,12,14,0,631.0,244.0,2.8,16.0,740.0,935.09,714.63
2016,4,12,14,15,610.0,238.5,2.85,15.5,703.0,906.66,697.21
2016,4,12,14,30,589.0,233.0,2.9,15.0,666.0,870.18,674.68
2016,4,12,14,45,605.0,212.0,2.95,15.0,637.0,862.44,671.78
2016,4,12,15,0,621.0,191.0,3.0,15.0,608.0,845.57,661.89
2016,4,12,15,15,674.5,166.0,3.05,15.0,592.5,855.69,671.2
2016,4,12,15,30,728.0,141.0,3.1,15.0,577.0,859.46,675.92
2016,4,12,15,45,609.5,155.0,3.15,15.0,500.0,748.59,597.42
2016,4,12,16,0,491.0,169.0,3.2,15.0,423.0,636.48,514.43
2016,4,12,16,15,365.5,171.0,3.05,14.5,349.5,502.59,411.72
2016,4,12,16,30,240.0,173.0,2.9,14.0,276.0,395.38,326.14
2016,4,12,16,45,212.0,156.5,2.8,13.5,239.0,346.93,288.08
2016,4,12,17,0,184.0,140.0,2.7,13.0,202.0,288.17,240.5
2016,4,12,17,15,161.0,117.5,2.6,12.5,165.0,240.33,200.76
2016,4,12,17,30,138.0,95.0,2.5,12.0,128.0,194.17,161.33
2016,4,12,17,45,104.5,73.0,2.45,12.0,94.0,144.9,118.03
2016,4,12,18,0,71.0,51.0,2.4,12.0,60.0,98.44,76.72
2016,4,12,18,15,35.5,30.5,2.4,11.5,35.0,55.81,36.74
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,12.5,1.2,8.5,17.0,11.37,0.0
2016,4,13,6,0,131.0,25.0,1.3,9.0,34.0,19.59,7.08
2016,4,13,6,15,246.5,40.5,1.45,9.5,75.0,31.38,21.78
2016,4,13,6,30,362.0,56.0,1.6,10.0,116.0,42.84,32.74
2016,4,13,6,45,441.5,66.5,1.75,10.5,166.0,51.68,41.06
2016,4,13,7,0,521.0,77.0,1.9,11.0,216.0,58.23,47.08
2016,4,13,7,15,574.0,85.0,1.9,11.5,269.0,62.32,50.67
2016,4,13,7,30,627.0,93.0,1.9,12.0,322.0,66.24,53.99
2016,4,13,7,45,667.5,98.5,1.95,12.5,375.0,83.47,55.22
2016,4,13,8,0,708.0,104.0,2.0,13.0,428.0,137.66,82.29
2016,4,13,8,15,735.0,109.0,2.0,13.0,478.0,194.48,124.58
2016,4,13,8,30,762.0,114.0,2.0,13.0,528.0,254.43,175.43
2016,4,13,8,45,786.0,116.0,2.0,13.5,575.5,318.13,231.1
2016,4,13,9,0,810.0,118.0,2.0,14.0,623.0,379.19,284.54
2016,4,13,9,15,825.0,121.0,2.05,14.0,665.0,439.38,337.06
2016,4,13,9,30,840.0,124.0,2.1,14.0,707.0,500.1,388.56
2016,4,13,9,45,859.0,122.5,2.15,14.5,745.0,559.15,436.53
2016,4,13,10,0,878.0,121.0,2.2,15.0,783.0,618.08,482.85
2016,4,13,10,15,885.5,122.5,2.25,15.0,812.5,671.93,524.89
2016,4,13,10,30,893.0,124.0,2.3,15.0,842.0,724.29,564.76
2016,4,13,10,45,896.0,127.0,2.35,15.5,863.5,773.04,599.92
2016,4,13,11,0,899.0,130.0,2.4,16.0,885.0,819.48,630.96
2016,4,13,11,15,902.0,131.0,2.45,16.0,899.5,861.6,659.78
2016,4,13,11,30,905.0,132.0,2.5,16.0,914.0,901.01,686.6
2016,4,13,11,45,899.5,136.5,2.55,16.0,919.0,933.39,708.53
2016,4,13,12,0,894.0,141.0,2.6,16.0,924.0,962.3,728.13
2016,4,13,12,15,894.0,141.0,2.6,16.0,923.0,988.48,745.47
2016,4,13,12,30,894.0,141.0,2.6,16.0,922.0,1011.22,760.55
2016,4,13,12,45,888.5,142.5,2.65,16.0,912.0,1026.54,771.29
2016,4,13,13,0,883.0,144.0,2.7,16.0,902.0,1038.11,779.73
2016,4,13,13,15,879.0,143.0,2.75,16.0,885.0,1044.89,785.17
2016,4,13,13,30,875.0,142.0,2.8,16.0,868.0,1060.04,796.37
2016,4,13,13,45,860.5,144.5,2.9,16.0,842.0,1052.5,793.05
2016,4,13,14,0,846.0,147.0,3.0,16.0,816.0,1041.16,787.49
2016,4,13,14,15,837.0,145.0,3.0,15.5,785.0,1026.78,780.54
2016,4,13,14,30,828.0,143.0,3.0,15.0,754.0,1008.82,771.24
2016,4,13,14,45,809.5,142.5,3.05,15.0,715.0,979.7,753.36
2016,4,13,15,0,791.0,142.0,3.1,15.0,676.0,947.59,733.39
2016,4,13,15,15,774.0,138.0,3.05,14.5,633.0,917.04,714.99
2016,4,13,15,30,757.0,134.0,3.0,14.0,590.0,877.44,689.98
2016,4,13,15,45,734.0,129.5,3.0,14.0,542.0,829.77,657.98
