Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,711.0,125.0,3.0,14.0,494.0,780.6,624.44
2016,4,13,16,15,680.0,119.0,2.95,13.5,443.5,722.01,584.09
2016,4,13,16,30,649.0,113.0,2.9,13.0,393.0,663.23,542.63
2016,4,13,16,45,601.0,106.5,2.85,13.0,340.0,591.63,488.09
2016,4,13,17,0,553.0,100.0,2.8,13.0,287.0,522.09,433.24
2016,4,13,17,15,493.0,90.0,2.55,12.5,235.0,440.4,367.14
2016,4,13,17,30,433.0,80.0,2.3,12.0,183.0,368.56,306.75
2016,4,13,17,45,337.5,67.0,2.1,11.5,135.0,279.71,230.5
2016,4,13,18,0,242.0,54.0,1.9,11.0,87.0,201.09,161.26
2016,4,13,18,15,121.0,35.0,1.8,10.5,51.5,106.34,75.79
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,14.84,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,1.05,8.5,18.5,13.19,0.0
2016,4,14,6,0,120.0,29.0,1.1,9.0,37.0,23.36,10.93
2016,4,14,6,15,236.5,44.5,1.25,9.0,79.0,34.41,24.61
2016,4,14,6,30,353.0,60.0,1.4,9.0,121.0,45.79,35.58
2016,4,14,6,45,426.0,72.0,1.55,9.5,170.5,54.04,43.38
2016,4,14,7,0,499.0,84.0,1.7,10.0,220.0,63.9,52.38
2016,4,14,7,15,535.0,87.0,1.85,10.5,260.5,63.47,51.9
2016,4,14,7,30,571.0,90.0,2.0,11.0,301.0,63.28,51.54
2016,4,14,7,45,621.0,104.5,2.15,11.5,365.0,88.13,59.27
2016,4,14,8,0,671.0,119.0,2.3,12.0,429.0,147.34,91.94
2016,4,14,8,15,682.0,118.0,2.35,12.0,463.0,194.65,127.62
2016,4,14,8,30,693.0,117.0,2.4,12.0,497.0,243.02,169.87
2016,4,14,8,45,724.5,131.5,2.5,12.5,558.5,310.57,228.47
2016,4,14,9,0,756.0,146.0,2.6,13.0,620.0,381.65,289.62
2016,4,14,9,15,732.0,157.0,2.65,13.0,641.0,430.53,333.75
2016,4,14,9,30,708.0,168.0,2.7,13.0,662.0,475.69,373.46
2016,4,14,9,45,771.0,158.0,2.8,13.5,721.0,544.09,428.81
2016,4,14,10,0,834.0,148.0,2.9,14.0,780.0,618.54,487.33
2016,4,14,10,15,843.0,150.0,2.95,14.0,809.5,672.75,529.9
2016,4,14,10,30,852.0,152.0,3.0,14.0,839.0,725.8,570.67
2016,4,14,10,45,722.0,222.0,3.05,14.0,815.0,741.03,580.29
2016,4,14,11,0,592.0,292.0,3.1,14.0,791.0,740.5,577.89
2016,4,14,11,15,445.0,354.5,3.15,14.0,733.0,709.08,552.37
2016,4,14,11,30,298.0,417.0,3.2,14.0,675.0,659.71,513.18
2016,4,14,11,45,291.0,424.0,3.3,14.5,678.0,676.98,525.37
2016,4,14,12,0,284.0,431.0,3.4,15.0,681.0,692.79,535.97
2016,4,14,12,15,371.0,394.0,3.45,15.0,720.0,751.24,581.2
2016,4,14,12,30,458.0,357.0,3.5,15.0,759.0,823.51,635.31
2016,4,14,12,45,247.0,359.0,3.6,15.0,575.5,619.69,483.45
2016,4,14,13,0,36.0,361.0,3.7,15.0,392.0,388.66,304.25
2016,4,14,13,15,72.0,384.0,3.75,15.0,445.0,452.11,355.16
2016,4,14,13,30,108.0,407.0,3.8,15.0,498.0,516.86,405.43
2016,4,14,13,45,131.0,398.0,3.85,15.0,504.5,551.83,432.69
2016,4,14,14,0,154.0,389.0,3.9,15.0,511.0,568.74,446.74
2016,4,14,14,15,316.0,332.0,3.9,14.5,570.0,689.27,543.53
2016,4,14,14,30,478.0,275.0,3.9,14.0,629.0,804.82,634.14
2016,4,14,14,45,403.5,284.0,3.9,14.0,572.5,736.22,582.42
2016,4,14,15,0,329.0,293.0,3.9,14.0,516.0,652.75,520.24
2016,4,14,15,15,164.5,218.0,3.85,13.5,329.5,389.35,316.81
2016,4,14,15,30,0.0,143.0,3.8,13.0,143.0,130.1,103.21
2016,4,14,15,45,0.0,105.0,3.8,13.0,105.0,93.85,73.64
2016,4,14,16,0,0.0,67.0,3.8,13.0,67.0,59.26,44.77
2016,4,14,16,15,343.5,84.5,3.7,12.5,234.0,394.98,334.14
2016,4,14,16,30,687.0,102.0,3.6,12.0,401.0,679.57,562.06
2016,4,14,16,45,649.0,95.0,3.5,12.0,348.5,613.37,509.7
2016,4,14,17,0,611.0,88.0,3.4,12.0,296.0,548.41,458.02
2016,4,14,17,15,552.5,80.0,3.15,11.5,243.5,470.93,394.85
2016,4,14,17,30,494.0,72.0,2.9,11.0,191.0,397.58,332.88
2016,4,14,17,45,406.5,60.5,2.65,11.0,142.5,309.93,256.59
2016,4,14,18,0,319.0,49.0,2.4,11.0,94.0,230.57,185.72
2016,4,14,18,15,193.0,33.0,2.2,10.5,56.5,141.63,103.64
2016,4,14,18,30,67.0,17.0,2.0,10.0,19.0,48.88,0.0
2016,4,14,18,45,33.5,8.5,1.85,9.5,9.5,17.85,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,13.0,1.75,6.5,22.0,11.82,0.0
2016,4,15,6,0,235.0,26.0,1.9,7.0,44.0,21.24,10.45
2016,4,15,6,15,354.5,38.0,2.15,7.5,88.5,30.45,21.36
2016,4,15,6,30,474.0,50.0,2.4,8.0,133.0,39.32,29.94
2016,4,15,6,45,543.0,59.0,2.7,9.0,185.0,45.12,35.42
2016,4,15,7,0,612.0,68.0,3.0,10.0,237.0,50.71,40.48
2016,4,15,7,15,661.0,74.5,3.2,10.5,291.5,54.0,43.37
2016,4,15,7,30,710.0,81.0,3.4,11.0,346.0,57.16,46.03
2016,4,15,7,45,740.5,87.0,3.6,11.5,399.5,80.07,49.37
2016,4,15,8,0,771.0,93.0,3.8,12.0,453.0,143.55,84.51
2016,4,15,8,15,796.5,97.5,3.8,12.5,504.5,203.04,129.58
2016,4,15,8,30,822.0,102.0,3.8,13.0,556.0,265.42,183.14
2016,4,15,8,45,841.0,105.0,3.8,13.5,603.5,327.3,238.6
2016,4,15,9,0,860.0,108.0,3.8,14.0,651.0,390.68,295.12
2016,4,15,9,15,874.5,110.5,3.75,14.0,693.5,453.01,350.25
2016,4,15,9,30,889.0,113.0,3.7,14.0,736.0,517.38,405.4
2016,4,15,9,45,905.0,112.5,3.7,14.5,774.5,577.45,454.94
2016,4,15,10,0,921.0,112.0,3.7,15.0,813.0,637.31,502.65
2016,4,15,10,15,928.5,113.5,3.7,15.0,843.0,693.09,546.75
2016,4,15,10,30,936.0,115.0,3.7,15.0,873.0,747.29,588.49
2016,4,15,10,45,943.0,115.0,3.7,15.5,896.0,797.92,624.9
2016,4,15,11,0,950.0,115.0,3.7,16.0,919.0,846.41,657.49
2016,4,15,11,15,952.5,115.5,3.7,16.0,933.0,889.35,687.03
2016,4,15,11,30,955.0,116.0,3.7,16.0,947.0,929.36,714.33
2016,4,15,11,45,957.0,115.5,3.7,16.5,954.0,964.88,736.99
2016,4,15,12,0,959.0,115.0,3.7,17.0,961.0,997.09,757.23
2016,4,15,12,15,958.0,115.0,3.7,17.0,959.0,1023.52,774.92
2016,4,15,12,30,957.0,115.0,3.7,17.0,957.0,1046.23,790.18
2016,4,15,12,45,956.5,113.0,3.7,17.5,947.0,1063.56,800.39
2016,4,15,13,0,956.0,111.0,3.7,18.0,937.0,1076.95,808.07
2016,4,15,13,15,951.5,110.0,3.65,18.0,919.0,1083.38,812.39
2016,4,15,13,30,947.0,109.0,3.6,18.0,901.0,1085.75,814.19
2016,4,15,13,45,941.0,107.5,3.55,18.0,875.5,1081.99,812.11
2016,4,15,14,0,935.0,106.0,3.5,18.0,850.0,1074.22,807.55
2016,4,15,14,15,926.5,104.5,3.4,18.0,817.5,1059.99,798.43
2016,4,15,14,30,918.0,103.0,3.3,18.0,785.0,1041.97,786.96
2016,4,15,14,45,906.0,101.0,3.2,18.0,746.0,1016.29,770.44
2016,4,15,15,0,894.0,99.0,3.1,18.0,707.0,987.25,751.75
2016,4,15,15,15,879.0,96.5,2.95,17.5,662.5,951.64,729.56
2016,4,15,15,30,864.0,94.0,2.8,17.0,618.0,922.27,711.6
2016,4,15,15,45,844.5,91.0,2.7,17.0,569.5,876.34,680.96
2016,4,15,16,0,825.0,88.0,2.6,17.0,521.0,828.42,648.72
2016,4,15,16,15,799.0,84.0,2.35,16.5,469.0,772.3,610.22
2016,4,15,16,30,773.0,80.0,2.1,16.0,417.0,715.35,570.43
2016,4,15,16,45,738.0,75.0,1.9,16.0,363.5,650.16,522.92
2016,4,15,17,0,703.0,70.0,1.7,16.0,310.0,589.28,477.08
2016,4,15,17,15,651.0,63.5,1.55,15.0,256.5,513.68,418.9
2016,4,15,17,30,599.0,57.0,1.4,14.0,203.0,441.59,360.9
2016,4,15,17,45,519.5,48.5,1.3,13.5,153.0,356.52,289.51
2016,4,15,18,0,440.0,40.0,1.2,13.0,103.0,279.17,221.86
2016,4,15,18,15,304.5,28.0,1.2,12.5,63.0,183.22,134.59
2016,4,15,18,30,169.0,16.0,1.2,12.0,23.0,91.72,0.0
2016,4,15,18,45,84.5,8.0,1.25,11.5,11.5,32.75,0.0
2016,4,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.65,10.5,23.0,12.28,0.0
2016,4,16,6,0,248.0,27.0,1.7,11.0,46.0,22.02,11.49
2016,4,16,6,15,358.5,39.0,1.85,11.5,90.5,31.18,21.7
2016,4,16,6,30,469.0,51.0,2.0,12.0,135.0,39.99,30.08
2016,4,16,6,45,539.0,59.5,2.15,13.0,186.5,45.34,35.06
2016,4,16,7,0,609.0,68.0,2.3,14.0,238.0,50.51,39.65
2016,4,16,7,15,656.0,74.5,2.35,14.5,292.0,53.78,42.48
2016,4,16,7,30,703.0,81.0,2.4,15.0,346.0,56.93,45.09
2016,4,16,7,45,735.0,86.5,2.5,15.5,399.0,81.08,48.6
2016,4,16,8,0,767.0,92.0,2.6,16.0,452.0,143.87,83.26
2016,4,16,8,15,791.5,96.0,2.65,16.5,503.0,202.51,127.18
2016,4,16,8,30,816.0,100.0,2.7,17.0,554.0,263.89,179.08
2016,4,16,8,45,831.0,105.0,2.75,17.5,600.5,325.87,233.61
2016,4,16,9,0,846.0,110.0,2.8,18.0,647.0,388.9,288.67
2016,4,16,9,15,860.0,112.5,2.8,18.5,689.0,450.14,341.02
2016,4,16,9,30,874.0,115.0,2.8,19.0,731.0,511.7,391.92
2016,4,16,9,45,888.5,115.0,2.8,19.5,768.5,572.16,440.24
2016,4,16,10,0,903.0,115.0,2.8,20.0,806.0,630.65,485.46
2016,4,16,10,15,910.5,116.5,2.75,20.0,835.0,685.45,527.25
2016,4,16,10,30,918.0,118.0,2.7,20.0,864.0,738.7,566.69
2016,4,16,10,45,928.5,115.5,2.7,20.5,888.0,788.7,601.49
2016,4,16,11,0,939.0,113.0,2.7,21.0,912.0,836.83,632.7
2016,4,16,11,15,942.0,114.0,2.65,21.0,926.0,880.08,661.01
2016,4,16,11,30,945.0,115.0,2.6,21.0,940.0,920.49,687.14
2016,4,16,11,45,948.0,114.0,2.6,21.0,947.0,955.96,710.18
2016,4,16,12,0,951.0,113.0,2.6,21.0,954.0,988.19,731.02
2016,4,16,12,15,950.5,113.0,2.5,21.0,952.5,1014.77,747.12
2016,4,16,12,30,950.0,113.0,2.4,21.0,951.0,1037.68,760.77
2016,4,16,12,45,948.0,112.0,2.35,21.5,941.0,1054.33,769.46
2016,4,16,13,0,946.0,111.0,2.3,22.0,931.0,1067.06,775.73
2016,4,16,13,15,942.0,110.0,2.2,22.0,913.5,1073.82,779.17
2016,4,16,13,30,938.0,109.0,2.1,22.0,896.0,1076.56,780.2
2016,4,16,13,45,934.0,107.0,2.05,22.0,871.5,1074.2,778.82
2016,4,16,14,0,930.0,105.0,2.0,22.0,847.0,1067.85,775.1
2016,4,16,14,15,922.0,103.0,1.9,21.5,815.0,1053.52,767.28
2016,4,16,14,30,914.0,101.0,1.8,21.0,783.0,1035.41,757.2
2016,4,16,14,45,902.0,99.5,1.75,21.0,744.5,1010.3,741.98
2016,4,16,15,0,890.0,98.0,1.7,21.0,706.0,981.85,724.72
2016,4,16,15,15,875.5,95.5,1.6,21.0,662.0,946.77,702.45
2016,4,16,15,30,861.0,93.0,1.5,21.0,618.0,917.85,684.26
2016,4,16,15,45,832.0,93.5,1.45,21.0,568.0,867.83,652.49
2016,4,16,16,0,803.0,94.0,1.4,21.0,518.0,816.37,619.52
2016,4,16,16,15,776.5,90.0,1.25,20.5,467.0,760.61,583.0
2016,4,16,16,30,750.0,86.0,1.1,20.0,416.0,704.09,545.21
2016,4,16,16,45,689.0,86.5,1.0,19.5,360.0,631.55,495.43
2016,4,16,17,0,628.0,87.0,0.9,19.0,304.0,558.05,441.92
2016,4,16,17,15,573.5,79.0,0.85,18.5,251.5,482.42,385.05
2016,4,16,17,30,519.0,71.0,0.8,18.0,199.0,410.54,328.53
2016,4,16,17,45,420.5,61.5,0.8,17.5,149.0,317.91,253.51
2016,4,16,18,0,322.0,52.0,0.8,17.0,99.0,234.86,183.73
2016,4,16,18,15,161.0,37.5,0.8,16.5,61.0,133.4,96.73
2016,4,16,18,30,0.0,23.0,0.8,16.0,23.0,23.82,0.0
2016,4,16,18,45,0.0,11.5,0.85,16.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,1.05,11.5,23.5,13.64,0.0
2016,4,17,6,0,209.0,30.0,1.1,12.0,47.0,23.48,13.12
2016,4,17,6,15,312.5,43.5,1.3,12.5,90.5,33.61,23.82
2016,4,17,6,30,416.0,57.0,1.5,13.0,134.0,44.94,34.39
2016,4,17,6,45,487.5,67.0,1.7,13.5,184.5,51.31,40.33
2016,4,17,7,0,559.0,77.0,1.9,14.0,235.0,57.43,45.83
2016,4,17,7,15,607.5,84.0,1.95,14.0,288.0,60.75,48.76
2016,4,17,7,30,656.0,91.0,2.0,14.0,341.0,63.95,51.48
2016,4,17,7,45,693.0,96.5,2.05,14.5,394.0,88.5,55.02
2016,4,17,8,0,730.0,102.0,2.1,15.0,447.0,144.04,84.91
2016,4,17,8,15,755.5,106.5,2.1,15.5,497.5,201.54,128.28
2016,4,17,8,30,781.0,111.0,2.1,16.0,548.0,266.55,182.94
2016,4,17,8,45,804.0,113.0,2.1,17.0,595.5,326.18,234.53
2016,4,17,9,0,827.0,115.0,2.1,18.0,643.0,387.82,287.26
2016,4,17,9,15,841.5,117.5,2.1,18.0,684.5,448.12,338.95
2016,4,17,9,30,856.0,120.0,2.1,18.0,726.0,508.83,389.44
2016,4,17,9,45,874.5,118.5,2.1,18.5,764.0,568.92,437.08
2016,4,17,10,0,893.0,117.0,2.1,19.0,802.0,627.65,482.1
2016,4,17,10,15,900.5,118.5,2.1,19.5,831.5,681.86,522.28
2016,4,17,10,30,908.0,120.0,2.1,20.0,861.0,734.55,560.07
2016,4,17,10,45,913.5,121.0,2.1,20.5,883.5,783.58,593.81
2016,4,17,11,0,919.0,122.0,2.1,21.0,906.0,830.44,623.75
2016,4,17,11,15,922.0,122.5,2.1,21.0,920.5,872.42,651.22
2016,4,17,11,30,925.0,123.0,2.1,21.0,935.0,911.63,676.64
2016,4,17,11,45,926.0,124.0,2.1,21.5,941.5,946.61,697.76
2016,4,17,12,0,927.0,125.0,2.1,22.0,948.0,978.37,716.64
2016,4,17,12,15,926.5,124.5,2.05,22.0,946.0,1003.9,732.21
2016,4,17,12,30,926.0,124.0,2.0,22.0,944.0,1025.86,745.5
2016,4,17,12,45,924.5,123.0,1.95,22.5,934.5,1042.64,754.08
2016,4,17,13,0,923.0,122.0,1.9,23.0,925.0,1055.63,760.32
2016,4,17,13,15,919.0,121.0,1.8,23.0,907.5,1062.24,763.41
2016,4,17,13,30,915.0,120.0,1.7,23.0,890.0,1064.93,764.16
2016,4,17,13,45,910.0,118.0,1.6,23.0,865.5,1061.62,761.29
2016,4,17,14,0,905.0,116.0,1.5,23.0,841.0,1054.41,756.14
2016,4,17,14,15,896.5,114.5,1.4,23.0,809.0,1040.39,746.89
2016,4,17,14,30,888.0,113.0,1.3,23.0,777.0,1022.71,735.52
2016,4,17,14,45,878.0,109.5,1.2,23.0,739.0,997.78,719.71
2016,4,17,15,0,868.0,106.0,1.1,23.0,701.0,969.49,701.91
2016,4,17,15,15,853.5,103.5,1.0,23.0,657.5,944.55,686.3
2016,4,17,15,30,839.0,101.0,0.9,23.0,614.0,906.88,662.46
2016,4,17,15,45,821.0,96.5,0.8,23.0,566.0,861.21,633.46
2016,4,17,16,0,803.0,92.0,0.7,23.0,518.0,813.52,602.94
2016,4,17,16,15,777.0,88.0,0.6,22.5,467.0,758.2,568.0
2016,4,17,16,30,751.0,84.0,0.5,22.0,416.0,702.1,531.85
2016,4,17,16,45,717.0,78.5,0.45,22.0,363.5,641.58,491.4
2016,4,17,17,0,683.0,73.0,0.4,22.0,311.0,578.4,447.18
2016,4,17,17,15,632.5,66.5,0.4,21.5,258.0,504.74,393.9
2016,4,17,17,30,582.0,60.0,0.4,21.0,205.0,434.47,340.53
2016,4,17,17,45,505.0,51.0,0.4,20.5,155.5,351.05,274.45
2016,4,17,18,0,428.0,42.0,0.4,20.0,106.0,275.09,211.42
2016,4,17,18,15,306.0,29.5,0.5,19.5,66.0,184.84,133.67
2016,4,17,18,30,184.0,17.0,0.6,19.0,26.0,99.23,4.45
2016,4,17,18,45,92.0,8.5,0.7,18.5,13.0,35.36,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,14.5,0.85,13.5,27.0,11.68,0.0
2016,4,18,6,0,276.0,29.0,0.8,14.0,54.0,23.57,13.48
2016,4,18,6,15,381.0,41.0,0.85,14.5,99.5,32.67,22.88
2016,4,18,6,30,486.0,53.0,0.9,15.0,145.0,41.41,31.06
2016,4,18,6,45,554.0,61.0,1.0,15.5,197.0,46.29,35.59
2016,4,18,7,0,622.0,69.0,1.1,16.0,249.0,51.01,39.8
2016,4,18,7,15,668.0,75.5,1.05,16.5,303.0,54.27,42.57
2016,4,18,7,30,714.0,82.0,1.0,17.0,357.0,57.39,45.11
2016,4,18,7,45,744.5,87.5,0.95,17.5,410.0,85.21,49.7
2016,4,18,8,0,775.0,93.0,0.9,18.0,463.0,148.46,85.21
2016,4,18,8,15,799.0,97.5,0.8,18.5,514.0,207.89,129.32
2016,4,18,8,30,823.0,102.0,0.7,19.0,565.0,270.0,180.49
2016,4,18,8,45,840.5,105.5,0.65,20.0,612.5,331.78,232.45
2016,4,18,9,0,858.0,109.0,0.6,21.0,660.0,394.87,284.4
2016,4,18,9,15,871.5,111.5,0.75,21.0,701.5,456.47,335.92
2016,4,18,9,30,885.0,114.0,0.9,21.0,743.0,520.03,387.47
2016,4,18,9,45,900.0,113.5,1.05,21.5,780.5,579.15,433.66
2016,4,18,10,0,915.0,113.0,1.2,22.0,818.0,637.94,478.2
2016,4,18,10,15,922.0,114.5,1.2,22.0,847.5,692.83,518.34
2016,4,18,10,30,929.0,116.0,1.2,22.0,877.0,746.1,556.14
2016,4,18,10,45,934.5,116.0,1.3,22.5,899.0,795.05,589.43
2016,4,18,11,0,940.0,116.0,1.4,23.0,921.0,841.74,619.34
2016,4,18,11,15,943.0,117.0,1.4,23.0,935.5,884.87,646.62
2016,4,18,11,30,946.0,118.0,1.4,23.0,950.0,925.17,671.82
2016,4,18,11,45,946.0,118.5,1.4,23.0,956.0,959.34,692.94
2016,4,18,12,0,946.0,119.0,1.4,23.0,962.0,990.15,711.9
2016,4,18,12,15,945.0,119.0,1.35,23.0,960.0,1016.04,726.93
2016,4,18,12,30,944.0,119.0,1.3,23.0,958.0,1038.27,739.67
2016,4,18,12,45,937.0,121.5,1.3,23.5,946.5,1053.41,747.52
2016,4,18,13,0,930.0,124.0,1.3,24.0,935.0,1064.62,753.12
2016,4,18,13,15,925.5,123.5,1.3,24.0,917.5,1071.29,757.56
2016,4,18,13,30,921.0,123.0,1.3,24.0,900.0,1074.02,759.8
2016,4,18,13,45,908.5,125.0,1.35,24.0,873.0,1067.37,757.4
2016,4,18,14,0,896.0,127.0,1.4,24.0,846.0,1056.92,752.88
2016,4,18,14,15,887.0,125.0,1.4,23.5,814.0,1042.01,746.31
2016,4,18,14,30,878.0,123.0,1.4,23.0,782.0,1034.55,744.53
2016,4,18,14,45,856.5,125.0,1.45,23.0,741.5,1004.52,727.91
2016,4,18,15,0,835.0,127.0,1.5,23.0,701.0,971.49,709.48
2016,4,18,15,15,819.0,124.0,1.45,22.5,657.5,935.32,688.75
2016,4,18,15,30,803.0,121.0,1.4,22.0,614.0,896.5,666.09
2016,4,18,15,45,775.5,119.0,1.35,22.0,564.5,851.56,637.83
2016,4,18,16,0,748.0,117.0,1.3,22.0,515.0,800.24,604.94
2016,4,18,16,15,719.5,111.5,1.25,21.5,464.0,743.03,568.56
2016,4,18,16,30,691.0,106.0,1.2,21.0,413.0,685.4,530.98
2016,4,18,16,45,650.5,99.5,1.15,20.5,360.0,617.81,484.66
2016,4,18,17,0,610.0,93.0,1.1,20.0,307.0,551.66,436.84
2016,4,18,17,15,555.5,84.5,1.05,19.0,254.5,476.27,380.75
2016,4,18,17,30,501.0,76.0,1.0,18.0,202.0,404.63,324.96
2016,4,18,17,45,421.5,64.0,0.95,17.0,153.0,320.47,256.75
2016,4,18,18,0,342.0,52.0,0.9,16.0,104.0,243.3,191.69
2016,4,18,18,15,171.0,39.0,0.9,15.5,65.0,138.38,102.36
2016,4,18,18,30,0.0,26.0,0.9,15.0,26.0,27.59,1.16
2016,4,18,18,45,0.0,13.0,0.95,14.5,13.0,11.82,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.5,16.5,1.0,12.5,27.5,13.0,0.0
2016,4,19,6,0,237.0,33.0,0.9,13.0,55.0,25.79,15.69
2016,4,19,6,15,339.5,46.0,0.9,13.5,100.0,36.92,26.76
2016,4,19,6,30,442.0,59.0,0.9,14.0,145.0,46.36,35.6
2016,4,19,6,45,520.5,67.0,0.95,14.5,197.5,51.01,39.95
2016,4,19,7,0,599.0,75.0,1.0,15.0,250.0,55.56,44.0
2016,4,19,7,15,645.0,81.5,1.05,15.5,303.5,58.59,46.55
2016,4,19,7,30,691.0,88.0,1.1,16.0,357.0,61.51,48.9
2016,4,19,7,45,731.0,91.0,1.15,16.5,411.0,88.72,52.34
2016,4,19,8,0,771.0,94.0,1.2,17.0,465.0,150.3,87.06
2016,4,19,8,15,795.0,98.0,1.15,17.5,516.0,209.04,131.22
2016,4,19,8,30,819.0,102.0,1.1,18.0,567.0,270.45,182.47
2016,4,19,8,45,838.0,105.0,1.05,18.5,614.0,331.95,235.24
2016,4,19,9,0,857.0,108.0,1.0,19.0,661.0,394.93,288.46
2016,4,19,9,15,870.0,110.5,0.8,19.5,703.0,456.18,338.05
2016,4,19,9,30,883.0,113.0,0.6,20.0,745.0,519.4,386.36
2016,4,19,9,45,887.0,118.5,0.45,20.5,779.5,577.6,428.81
2016,4,19,10,0,891.0,124.0,0.3,21.0,814.0,634.43,467.94
2016,4,19,10,15,898.5,126.0,0.4,21.5,843.5,688.89,506.91
2016,4,19,10,30,906.0,128.0,0.5,22.0,873.0,741.83,543.81
2016,4,19,10,45,905.0,133.0,0.6,22.5,893.5,789.51,576.16
2016,4,19,11,0,904.0,138.0,0.7,23.0,914.0,834.53,604.69
2016,4,19,11,15,907.0,139.0,0.8,23.0,928.0,876.39,632.17
2016,4,19,11,30,910.0,140.0,0.9,23.0,942.0,915.54,657.87
2016,4,19,11,45,906.0,143.5,1.0,23.0,947.5,947.96,679.3
2016,4,19,12,0,902.0,147.0,1.1,23.0,953.0,976.98,698.7
2016,4,19,12,15,721.0,245.5,1.15,23.0,889.5,947.54,680.64
2016,4,19,12,30,540.0,344.0,1.2,23.0,826.0,888.81,639.74
2016,4,19,12,45,530.5,342.5,1.3,23.0,811.5,893.3,644.97
2016,4,19,13,0,521.0,341.0,1.4,23.0,797.0,894.91,647.59
2016,4,19,13,15,447.0,360.0,1.45,22.5,746.0,849.43,618.51
2016,4,19,13,30,373.0,379.0,1.5,22.0,695.0,787.3,578.48
2016,4,19,13,45,447.0,337.0,1.55,22.0,705.0,837.48,615.88
2016,4,19,14,0,521.0,295.0,1.6,22.0,715.0,870.74,641.08
2016,4,19,14,15,425.5,316.0,1.6,21.5,650.5,795.99,590.58
2016,4,19,14,30,330.0,337.0,1.6,21.0,586.0,706.1,529.71
2016,4,19,14,45,277.0,329.0,1.6,21.0,531.0,643.2,486.49
2016,4,19,15,0,224.0,321.0,1.6,21.0,476.0,563.06,430.05
2016,4,19,15,15,149.5,296.0,1.6,20.5,397.0,462.32,357.18
2016,4,19,15,30,75.0,271.0,1.6,20.0,318.0,347.74,271.34
2016,4,19,15,45,59.5,243.5,1.65,19.5,279.0,303.29,238.76
2016,4,19,16,0,44.0,216.0,1.7,19.0,240.0,259.44,205.51
2016,4,19,16,15,58.5,200.0,1.65,18.5,228.5,254.36,203.18
2016,4,19,16,30,73.0,184.0,1.6,18.0,217.0,248.1,199.61
2016,4,19,16,45,64.5,163.0,1.55,17.5,189.5,217.59,175.75
2016,4,19,17,0,56.0,142.0,1.5,17.0,162.0,187.6,151.9
2016,4,19,17,15,47.5,119.5,1.5,16.5,134.5,156.28,126.42
2016,4,19,17,30,39.0,97.0,1.5,16.0,107.0,125.49,100.75
2016,4,19,17,45,28.5,75.5,1.5,15.5,81.5,95.44,75.1
2016,4,19,18,0,18.0,54.0,1.5,15.0,56.0,65.96,49.58
2016,4,19,18,15,9.0,34.0,1.45,14.5,35.0,36.17,23.54
2016,4,19,18,30,0.0,14.0,1.4,14.0,14.0,12.32,0.0
2016,4,19,18,45,0.0,7.0,1.4,14.0,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,134.5,16.5,0.75,11.5,29.5,12.99,0.0
2016,4,20,6,0,269.0,33.0,0.7,12.0,59.0,26.92,16.99
2016,4,20,6,15,370.5,44.5,0.8,12.5,104.0,35.42,25.63
2016,4,20,6,30,472.0,56.0,0.9,13.0,149.0,43.59,33.33
2016,4,20,6,45,533.5,65.5,1.0,13.5,200.0,49.59,38.87
2016,4,20,7,0,595.0,75.0,1.1,14.0,251.0,55.34,43.99
2016,4,20,7,15,640.5,81.5,1.15,14.5,304.5,58.37,46.54
2016,4,20,7,30,686.0,88.0,1.2,15.0,358.0,61.28,48.89
2016,4,20,7,45,719.5,93.0,1.3,15.5,410.5,91.12,54.1
2016,4,20,8,0,753.0,98.0,1.4,16.0,463.0,147.57,85.72
2016,4,20,8,15,777.0,101.5,1.45,16.0,513.0,210.24,133.93
2016,4,20,8,30,801.0,105.0,1.5,16.0,563.0,270.09,184.83
2016,4,20,8,45,825.0,106.0,1.6,16.5,610.5,330.24,237.29
2016,4,20,9,0,849.0,107.0,1.7,17.0,658.0,392.46,291.07
2016,4,20,9,15,658.5,187.0,1.75,17.0,631.0,430.99,328.15
2016,4,20,9,30,468.0,267.0,1.8,17.0,604.0,448.62,345.61
2016,4,20,9,45,577.0,239.5,1.9,17.5,674.5,515.38,397.5
2016,4,20,10,0,686.0,212.0,2.0,18.0,745.0,592.65,456.28
2016,4,20,10,15,582.0,266.0,2.05,18.0,729.5,612.94,471.07
2016,4,20,10,30,478.0,320.0,2.1,18.0,714.0,623.22,477.84
2016,4,20,10,45,477.5,331.0,2.15,18.5,733.5,661.2,504.77
2016,4,20,11,0,477.0,342.0,2.2,19.0,753.0,697.99,530.09
2016,4,20,11,15,707.5,229.0,2.2,19.0,849.5,809.02,613.04
2016,4,20,11,30,938.0,116.0,2.2,19.0,946.0,917.25,686.92
2016,4,20,11,45,925.5,125.5,2.25,19.0,949.0,948.5,706.92
2016,4,20,12,0,913.0,135.0,2.3,19.0,952.0,975.82,725.09
2016,4,20,12,15,760.5,224.0,2.3,19.0,904.0,963.46,716.61
2016,4,20,12,30,608.0,313.0,2.3,19.0,856.0,923.43,687.15
2016,4,20,12,45,755.0,225.0,2.35,19.0,892.0,998.86,741.43
2016,4,20,13,0,902.0,137.0,2.4,19.0,928.0,1049.74,774.85
2016,4,20,13,15,897.5,136.0,2.4,19.0,910.0,1055.66,778.67
2016,4,20,13,30,893.0,135.0,2.4,19.0,892.0,1057.75,780.63
2016,4,20,13,45,883.5,135.0,2.45,19.0,866.5,1051.98,778.25
2016,4,20,14,0,874.0,135.0,2.5,19.0,841.0,1054.35,781.39
2016,4,20,14,15,864.5,132.5,2.5,18.5,808.5,1038.35,773.48
2016,4,20,14,30,855.0,130.0,2.5,18.0,776.0,1018.74,763.41
2016,4,20,14,45,843.0,127.5,2.5,18.0,738.0,993.19,748.01
2016,4,20,15,0,831.0,125.0,2.5,18.0,700.0,964.43,730.48
2016,4,20,15,15,814.5,121.5,2.45,17.5,656.0,927.28,708.07
2016,4,20,15,30,798.0,118.0,2.4,17.0,612.0,887.57,683.72
2016,4,20,15,45,563.5,166.5,2.35,17.0,502.5,709.45,558.66
2016,4,20,16,0,329.0,215.0,2.3,17.0,393.0,531.19,423.72
2016,4,20,16,15,188.0,196.5,2.15,16.5,296.5,369.49,298.87
2016,4,20,16,30,47.0,178.0,2.0,16.0,200.0,220.32,177.9
2016,4,20,16,45,340.5,131.5,1.9,16.0,255.5,421.14,345.95
2016,4,20,17,0,634.0,85.0,1.8,16.0,311.0,558.03,454.48
2016,4,20,17,15,582.0,77.5,1.6,15.5,258.5,484.51,395.22
2016,4,20,17,30,530.0,70.0,1.4,15.0,206.0,414.54,338.32
2016,4,20,17,45,454.0,59.5,1.2,14.5,157.5,332.62,269.85
2016,4,20,18,0,378.0,49.0,1.0,14.0,109.0,258.02,205.36
2016,4,20,18,15,263.5,35.0,0.95,13.5,69.5,170.06,128.53
2016,4,20,18,30,149.0,21.0,0.9,13.0,30.0,91.04,33.5
2016,4,20,18,45,74.5,10.5,0.9,12.5,15.0,31.85,0.0
2016,4,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,14.1,0.0
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,27.68,17.78
2016,4,21,6,15,18.0,53.0,0.75,13.0,56.5,44.09,33.24
2016,4,21,6,30,36.0,74.0,0.9,13.0,81.0,60.38,48.24
2016,4,21,6,45,47.5,96.5,1.05,13.5,109.0,77.33,63.48
2016,4,21,7,0,59.0,119.0,1.2,14.0,137.0,93.94,78.09
2016,4,21,7,15,71.5,140.0,1.3,14.0,166.0,109.3,91.45
2016,4,21,7,30,84.0,161.0,1.4,14.0,195.0,124.36,104.32
2016,4,21,7,45,42.0,147.0,1.55,14.0,164.0,119.96,94.64
2016,4,21,8,0,0.0,133.0,1.7,14.0,133.0,114.2,90.63
2016,4,21,8,15,0.0,138.0,1.75,14.0,138.0,119.29,94.56
2016,4,21,8,30,0.0,143.0,1.8,14.0,143.0,124.23,98.32
2016,4,21,8,45,4.0,173.5,1.9,14.5,176.0,151.33,119.86
2016,4,21,9,0,8.0,204.0,2.0,15.0,209.0,179.18,141.73
2016,4,21,9,15,59.5,272.0,2.05,15.0,315.0,255.35,201.57
2016,4,21,9,30,111.0,340.0,2.1,15.0,421.0,341.26,268.17
2016,4,21,9,45,124.5,360.0,2.15,15.5,454.0,375.11,293.55
2016,4,21,10,0,138.0,380.0,2.2,16.0,487.0,411.83,321.04
2016,4,21,10,15,229.5,382.5,2.25,16.0,569.0,484.85,377.2
2016,4,21,10,30,321.0,385.0,2.3,16.0,651.0,569.35,441.03
2016,4,21,10,45,491.5,326.0,2.35,16.5,745.5,667.12,514.51
2016,4,21,11,0,662.0,267.0,2.4,17.0,840.0,774.44,593.11
2016,4,21,11,15,410.0,358.0,2.45,17.0,715.0,683.78,523.46
2016,4,21,11,30,158.0,449.0,2.5,17.0,590.0,561.29,429.63
2016,4,21,11,45,163.0,448.5,2.55,17.5,594.5,576.19,440.78
2016,4,21,12,0,168.0,448.0,2.6,18.0,599.0,590.62,450.69
2016,4,21,12,15,121.5,438.0,2.65,18.0,547.0,546.58,417.69
2016,4,21,12,30,75.0,428.0,2.7,18.0,495.0,485.63,372.23
2016,4,21,12,45,58.5,404.0,2.8,18.0,456.0,449.7,345.93
2016,4,21,13,0,42.0,380.0,2.9,18.0,417.0,412.4,318.14
2016,4,21,13,15,286.0,351.0,2.95,18.0,595.0,662.91,511.19
2016,4,21,13,30,530.0,322.0,3.0,18.0,773.0,900.87,683.19
2016,4,21,13,45,351.0,361.0,3.1,18.0,656.5,749.28,572.48
2016,4,21,14,0,172.0,400.0,3.2,18.0,540.0,595.69,458.67
2016,4,21,14,15,148.5,382.0,3.2,17.5,500.0,554.65,430.35
2016,4,21,14,30,125.0,364.0,3.2,17.0,460.0,513.03,400.5
2016,4,21,14,45,361.5,286.5,3.25,17.0,542.0,677.29,531.22
2016,4,21,15,0,598.0,209.0,3.3,17.0,624.0,838.41,653.75
2016,4,21,15,15,647.0,175.5,3.25,17.0,599.5,836.06,652.49
2016,4,21,15,30,696.0,142.0,3.2,17.0,575.0,826.9,647.35
2016,4,21,15,45,583.5,163.0,3.15,17.0,507.0,730.14,578.66
2016,4,21,16,0,471.0,184.0,3.1,17.0,439.0,632.05,505.37
2016,4,21,16,15,288.5,187.5,3.0,16.5,339.0,455.05,369.08
2016,4,21,16,30,106.0,191.0,2.9,16.0,239.0,294.67,239.74
2016,4,21,16,45,176.5,164.0,2.85,15.5,232.0,312.17,257.3
2016,4,21,17,0,247.0,137.0,2.8,15.0,225.0,334.85,277.64
2016,4,21,17,15,222.5,118.0,2.55,14.5,188.0,286.34,237.68
2016,4,21,17,30,198.0,99.0,2.3,14.0,151.0,239.67,198.45
2016,4,21,17,45,171.5,78.5,2.05,14.0,116.0,192.01,157.06
2016,4,21,18,0,145.0,58.0,1.8,14.0,81.0,146.6,116.81
2016,4,21,18,15,90.0,39.5,1.65,13.5,52.0,94.48,70.61
2016,4,21,18,30,35.0,21.0,1.5,13.0,23.0,38.2,13.75
2016,4,21,18,45,17.5,10.5,1.4,13.0,11.5,14.78,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,2.95,13.0,4.0,3.5,0.0
2016,4,22,6,0,0.0,8.0,3.0,13.0,8.0,7.02,0.32
2016,4,22,6,15,0.0,14.5,3.05,13.0,14.5,12.74,5.62
2016,4,22,6,30,0.0,21.0,3.1,13.0,21.0,18.46,10.91
2016,4,22,6,45,0.0,28.5,3.2,13.0,28.5,25.09,16.97
2016,4,22,7,0,0.0,36.0,3.3,13.0,36.0,31.72,22.97
2016,4,22,7,15,0.0,43.5,3.4,13.0,43.5,38.36,28.9
2016,4,22,7,30,0.0,51.0,3.5,13.0,51.0,45.02,34.76
2016,4,22,7,45,6.5,111.5,3.65,13.0,115.0,96.53,76.47
2016,4,22,8,0,13.0,172.0,3.8,13.0,179.0,145.51,116.72
2016,4,22,8,15,6.5,92.5,3.9,13.0,96.0,82.91,64.32
2016,4,22,8,30,0.0,13.0,4.0,13.0,13.0,11.47,4.1
2016,4,22,8,45,0.0,43.5,4.1,13.0,43.5,38.46,26.94
2016,4,22,9,0,0.0,74.0,4.2,13.0,74.0,65.57,49.61
2016,4,22,9,15,5.0,149.0,4.25,13.0,153.0,133.02,105.35
2016,4,22,9,30,10.0,224.0,4.3,13.0,232.0,200.1,159.79
2016,4,22,9,45,5.0,155.5,4.4,13.5,159.5,139.9,110.27
2016,4,22,10,0,0.0,87.0,4.5,14.0,87.0,77.29,58.58
2016,4,22,10,15,1.0,120.5,4.5,13.5,121.5,107.6,83.62
2016,4,22,10,30,2.0,154.0,4.5,13.0,156.0,138.12,108.64
2016,4,22,10,45,157.0,283.0,4.5,13.0,419.0,375.04,301.75
2016,4,22,11,0,312.0,412.0,4.5,13.0,682.0,628.28,497.28
2016,4,22,11,15,163.0,343.5,4.5,13.0,485.5,455.77,362.81
2016,4,22,11,30,14.0,275.0,4.5,13.0,289.0,259.26,205.4
2016,4,22,11,45,265.5,317.5,4.5,13.0,557.5,549.8,439.67
2016,4,22,12,0,517.0,360.0,4.5,13.0,826.0,844.46,661.49
2016,4,22,12,15,262.0,271.0,4.4,13.0,507.0,523.62,418.12
2016,4,22,12,30,7.0,182.0,4.3,13.0,188.0,170.75,134.33
2016,4,22,12,45,223.0,274.0,4.25,13.0,470.5,505.99,406.43
2016,4,22,13,0,439.0,366.0,4.2,13.0,753.0,837.07,654.22
2016,4,22,13,15,399.5,378.0,4.15,13.0,725.0,805.18,628.36
2016,4,22,13,30,360.0,390.0,4.1,13.0,697.0,784.47,612.69
2016,4,22,13,45,620.0,260.5,4.1,13.0,771.5,935.92,730.41
2016,4,22,14,0,880.0,131.0,4.1,13.0,846.0,1043.54,806.86
2016,4,22,14,15,521.5,249.5,4.1,13.0,669.0,820.12,646.0
2016,4,22,14,30,163.0,368.0,4.1,13.0,492.0,554.82,440.05
2016,4,22,14,45,101.5,327.5,4.15,13.0,403.5,432.15,346.44
2016,4,22,15,0,40.0,287.0,4.2,13.0,315.0,328.65,264.12
2016,4,22,15,15,118.0,286.0,4.15,13.0,361.0,419.74,339.86
2016,4,22,15,30,196.0,285.0,4.1,13.0,407.0,489.7,397.44
2016,4,22,15,45,98.0,214.5,4.1,13.0,275.5,318.4,260.23
2016,4,22,16,0,0.0,144.0,4.1,13.0,144.0,131.92,105.34
2016,4,22,16,15,118.0,165.0,3.95,12.5,219.0,274.8,228.48
2016,4,22,16,30,236.0,186.0,3.8,12.0,294.0,402.68,335.61
2016,4,22,16,45,434.5,138.0,3.7,12.0,306.5,496.35,414.92
2016,4,22,17,0,633.0,90.0,3.6,12.0,319.0,562.25,469.78
2016,4,22,17,15,578.5,82.5,3.3,11.5,266.0,487.17,408.14
2016,4,22,17,30,524.0,75.0,3.0,11.0,213.0,415.81,348.28
2016,4,22,17,45,441.0,65.5,2.75,11.0,163.5,331.44,275.28
2016,4,22,18,0,358.0,56.0,2.5,11.0,114.0,254.08,206.63
2016,4,22,18,15,237.0,41.0,2.3,10.5,74.0,166.29,128.84
2016,4,22,18,30,116.0,26.0,2.1,10.0,34.0,87.08,43.29
2016,4,22,18,45,58.0,13.0,1.95,10.0,17.0,29.16,0.0
2016,4,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,45,161.0,17.0,1.2,9.5,35.0,13.42,1.48
2016,4,23,6,0,322.0,34.0,1.3,10.0,70.0,27.4,18.08
2016,4,23,6,15,418.0,44.0,1.35,10.5,116.0,34.57,25.23
2016,4,23,6,30,514.0,54.0,1.4,11.0,162.0,41.48,31.79
2016,4,23,6,45,567.0,63.0,1.5,11.5,212.5,47.14,37.01
2016,4,23,7,0,620.0,72.0,1.6,12.0,263.0,52.53,41.82
2016,4,23,7,15,662.0,78.0,1.55,12.0,316.0,55.3,44.24
2016,4,23,7,30,704.0,84.0,1.5,12.0,369.0,57.94,46.47
2016,4,23,7,45,727.0,90.5,1.5,12.5,419.5,93.65,54.7
2016,4,23,8,0,750.0,97.0,1.5,13.0,470.0,155.77,93.14
2016,4,23,8,15,772.5,101.0,1.4,13.5,519.0,212.81,137.55
2016,4,23,8,30,795.0,105.0,1.3,14.0,568.0,272.31,188.34
2016,4,23,8,45,808.0,110.5,1.25,14.5,612.5,332.42,240.98
2016,4,23,9,0,821.0,116.0,1.2,15.0,657.0,393.35,293.4
2016,4,23,9,15,834.0,118.5,1.15,15.0,697.5,452.26,343.33
2016,4,23,9,30,847.0,121.0,1.1,15.0,738.0,511.4,391.72
2016,4,23,9,45,865.5,118.5,1.1,15.5,774.5,569.85,437.4
2016,4,23,10,0,884.0,116.0,1.1,16.0,811.0,626.79,480.37
2016,4,23,10,15,890.5,117.5,1.15,16.0,839.5,679.33,520.08
2016,4,23,10,30,897.0,119.0,1.2,16.0,868.0,730.28,557.64
2016,4,23,10,45,901.5,120.0,1.25,16.0,889.0,777.5,591.2
2016,4,23,11,0,906.0,121.0,1.3,16.0,910.0,822.49,621.45
2016,4,23,11,15,909.0,122.0,1.3,16.0,924.0,863.85,648.36
2016,4,23,11,30,912.0,123.0,1.3,16.0,938.0,902.5,673.25
2016,4,23,11,45,909.5,125.5,1.35,16.5,943.0,934.84,693.3
2016,4,23,12,0,907.0,128.0,1.4,17.0,948.0,963.86,711.15
2016,4,23,12,15,558.0,290.5,1.55,17.0,795.0,834.69,624.05
2016,4,23,12,30,209.0,453.0,1.7,17.0,642.0,652.91,491.55
2016,4,23,12,45,552.0,291.5,1.85,17.0,782.0,861.9,649.56
2016,4,23,13,0,895.0,130.0,2.0,17.0,922.0,1035.08,767.56
2016,4,23,13,15,890.5,129.5,2.1,17.0,904.5,1041.17,771.3
2016,4,23,13,30,886.0,129.0,2.2,17.0,887.0,1043.49,774.67
2016,4,23,13,45,654.0,232.0,2.35,17.0,783.0,941.14,709.16
2016,4,23,14,0,422.0,335.0,2.5,17.0,679.0,810.31,615.98
2016,4,23,14,15,632.5,232.0,2.55,16.5,725.5,918.46,700.91
2016,4,23,14,30,843.0,129.0,2.6,16.0,772.0,1004.21,761.41
2016,4,23,14,45,825.5,129.0,2.7,16.0,733.0,976.2,743.93
