Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,808.0,129.0,2.8,16.0,694.0,945.23,725.43
2016,4,23,15,15,792.0,126.0,2.8,15.5,651.5,909.61,704.02
2016,4,23,15,30,776.0,123.0,2.8,15.0,609.0,871.49,680.62
2016,4,23,15,45,750.5,120.5,2.8,15.0,561.5,828.43,652.12
2016,4,23,16,0,725.0,118.0,2.8,15.0,514.0,779.09,618.7
2016,4,23,16,15,697.0,113.0,2.75,14.5,464.0,723.81,581.16
2016,4,23,16,30,669.0,108.0,2.7,14.0,414.0,668.17,542.49
2016,4,23,16,45,621.5,104.0,2.7,14.0,361.5,599.43,491.14
2016,4,23,17,0,574.0,100.0,2.7,14.0,309.0,532.68,439.23
2016,4,23,17,15,520.5,91.5,2.55,13.5,258.0,459.76,381.13
2016,4,23,17,30,467.0,83.0,2.4,13.0,207.0,387.29,321.46
2016,4,23,17,45,394.0,71.0,2.3,13.0,159.5,309.88,255.25
2016,4,23,18,0,321.0,59.0,2.2,13.0,112.0,239.9,193.65
2016,4,23,18,15,215.5,42.5,2.15,12.5,73.0,158.83,122.44
2016,4,23,18,30,110.0,26.0,2.1,12.0,34.0,78.16,41.36
2016,4,23,18,45,55.0,13.0,2.05,12.0,17.0,28.25,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,118.5,21.5,1.8,9.5,35.0,16.82,4.67
2016,4,24,6,0,237.0,43.0,2.0,10.0,70.0,33.37,23.35
2016,4,24,6,15,333.0,56.5,2.05,10.5,115.5,43.2,32.94
2016,4,24,6,30,429.0,70.0,2.1,11.0,161.0,52.74,41.89
2016,4,24,6,45,503.0,78.5,2.2,11.5,214.0,59.69,48.28
2016,4,24,7,0,577.0,87.0,2.3,12.0,267.0,64.24,52.29
2016,4,24,7,15,623.0,94.0,2.35,12.5,320.5,67.25,54.79
2016,4,24,7,30,669.0,101.0,2.4,13.0,374.0,70.14,57.09
2016,4,24,7,45,707.0,105.0,2.45,13.5,427.5,104.62,63.68
2016,4,24,8,0,745.0,109.0,2.5,14.0,481.0,160.1,96.54
2016,4,24,8,15,769.5,113.5,2.5,14.5,531.5,218.23,142.05
2016,4,24,8,30,794.0,118.0,2.5,15.0,582.0,283.92,198.03
2016,4,24,8,45,816.0,119.5,2.5,15.5,629.0,343.38,250.27
2016,4,24,9,0,838.0,121.0,2.5,16.0,676.0,404.67,303.54
2016,4,24,9,15,851.0,124.0,2.4,16.0,717.5,465.0,355.32
2016,4,24,9,30,864.0,127.0,2.3,16.0,759.0,525.54,405.59
2016,4,24,9,45,874.5,129.0,2.2,16.5,794.5,583.81,451.58
2016,4,24,10,0,885.0,131.0,2.1,17.0,830.0,640.82,494.81
2016,4,24,10,15,892.0,132.5,2.1,17.0,858.5,693.85,535.13
2016,4,24,10,30,899.0,134.0,2.1,17.0,887.0,745.31,573.22
2016,4,24,10,45,901.0,137.0,2.1,17.0,907.5,792.64,607.3
2016,4,24,11,0,903.0,140.0,2.1,17.0,928.0,837.57,637.45
2016,4,24,11,15,905.5,141.0,2.2,17.0,941.5,878.54,665.54
2016,4,24,11,30,908.0,142.0,2.3,17.0,955.0,916.79,691.7
2016,4,24,11,45,899.5,148.0,2.45,17.0,958.5,947.02,712.89
2016,4,24,12,0,891.0,154.0,2.6,17.0,962.0,973.65,731.78
2016,4,24,12,15,890.0,154.0,2.75,17.0,960.0,998.12,749.32
2016,4,24,12,30,889.0,154.0,2.9,17.0,958.0,1019.18,764.67
2016,4,24,12,45,732.0,239.0,3.05,17.0,896.5,989.31,745.97
2016,4,24,13,0,575.0,324.0,3.2,17.0,835.0,929.76,703.55
2016,4,24,13,15,581.5,312.5,3.3,16.5,820.5,934.59,710.37
2016,4,24,13,30,588.0,301.0,3.4,16.0,806.0,936.48,714.71
2016,4,24,13,45,585.5,290.0,3.5,16.0,781.0,926.78,709.64
2016,4,24,14,0,583.0,279.0,3.6,16.0,756.0,914.08,702.62
2016,4,24,14,15,675.0,232.5,3.6,15.5,764.5,961.19,740.21
2016,4,24,14,30,767.0,186.0,3.6,15.0,773.0,998.02,767.99
2016,4,24,14,45,763.0,177.0,3.65,15.0,737.0,974.48,753.11
2016,4,24,15,0,759.0,168.0,3.7,15.0,701.0,947.63,736.42
2016,4,24,15,15,741.5,163.5,3.75,14.5,657.5,909.98,713.34
2016,4,24,15,30,724.0,159.0,3.8,14.0,614.0,870.02,688.33
2016,4,24,15,45,717.0,147.0,3.85,14.0,569.0,828.96,660.89
2016,4,24,16,0,710.0,135.0,3.9,14.0,524.0,785.46,631.26
2016,4,24,16,15,680.5,129.0,3.85,13.5,473.5,728.21,591.51
2016,4,24,16,30,651.0,123.0,3.8,13.0,423.0,670.7,550.6
2016,4,24,16,45,608.5,116.5,3.75,13.0,370.0,603.25,498.74
2016,4,24,17,0,566.0,110.0,3.7,13.0,317.0,537.38,446.75
2016,4,24,17,15,512.5,100.0,3.6,12.5,265.0,459.54,384.27
2016,4,24,17,30,459.0,90.0,3.5,12.0,213.0,390.64,326.86
2016,4,24,17,45,381.5,77.0,3.4,12.0,164.5,310.15,257.45
2016,4,24,18,0,304.0,64.0,3.3,12.0,116.0,237.58,193.24
2016,4,24,18,15,205.5,46.0,3.15,11.5,76.0,158.74,123.48
2016,4,24,18,30,107.0,28.0,3.0,11.0,36.0,80.28,45.78
2016,4,24,18,45,53.5,14.0,2.9,10.5,18.0,28.7,0.0
2016,4,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,46.5,5.0,2.0,6.5,5.5,0.0,0.0
2016,4,25,5,30,93.0,10.0,2.2,7.0,11.0,9.1,0.0
2016,4,25,5,45,253.0,22.0,2.45,7.5,47.0,17.82,6.46
2016,4,25,6,0,413.0,34.0,2.7,8.0,83.0,27.29,18.34
2016,4,25,6,15,505.0,42.5,2.9,8.5,132.0,33.23,24.3
2016,4,25,6,30,597.0,51.0,3.1,9.0,181.0,39.01,29.83
2016,4,25,6,45,655.5,57.0,3.3,9.5,235.0,46.43,36.67
2016,4,25,7,0,714.0,63.0,3.5,10.0,289.0,50.14,39.97
2016,4,25,7,15,752.5,68.0,3.6,10.0,343.5,52.8,42.31
2016,4,25,7,30,791.0,73.0,3.7,10.0,398.0,55.37,44.5
2016,4,25,7,45,819.0,76.5,3.8,10.5,452.0,95.57,53.02
2016,4,25,8,0,847.0,80.0,3.9,11.0,506.0,155.75,89.58
2016,4,25,8,15,867.0,83.0,3.9,11.5,557.0,223.35,144.12
2016,4,25,8,30,887.0,86.0,3.9,12.0,608.0,286.51,199.87
2016,4,25,8,45,902.5,88.5,3.9,12.5,655.0,349.54,257.07
2016,4,25,9,0,918.0,91.0,3.9,13.0,702.0,413.4,314.36
2016,4,25,9,15,928.5,93.0,3.85,13.0,743.5,475.29,369.34
2016,4,25,9,30,939.0,95.0,3.8,13.0,785.0,536.87,422.44
2016,4,25,9,45,946.5,97.5,3.8,13.5,820.0,596.7,471.74
2016,4,25,10,0,954.0,100.0,3.8,14.0,855.0,655.38,518.43
2016,4,25,10,15,959.5,101.0,3.75,14.0,884.0,710.04,561.47
2016,4,25,10,30,965.0,102.0,3.7,14.0,913.0,762.82,601.92
2016,4,25,10,45,968.0,103.5,3.65,14.5,934.0,812.12,636.15
2016,4,25,11,0,971.0,105.0,3.6,15.0,955.0,858.89,667.21
2016,4,25,11,15,973.0,105.5,3.5,15.0,968.5,901.18,695.66
2016,4,25,11,30,975.0,106.0,3.4,15.0,982.0,940.47,721.7
2016,4,25,11,45,972.5,108.0,3.3,15.5,986.5,974.05,742.17
2016,4,25,12,0,970.0,110.0,3.2,16.0,991.0,1004.1,760.01
2016,4,25,12,15,969.0,110.0,3.1,16.0,988.5,1029.92,776.29
2016,4,25,12,30,968.0,110.0,3.0,16.0,986.0,1052.04,790.04
2016,4,25,12,45,961.0,112.5,2.95,16.0,974.5,1067.0,799.54
2016,4,25,13,0,954.0,115.0,2.9,16.0,963.0,1077.98,806.55
2016,4,25,13,15,950.0,114.0,2.8,16.0,945.0,1084.33,810.12
2016,4,25,13,30,946.0,113.0,2.7,16.0,927.0,1086.67,811.19
2016,4,25,13,45,939.0,112.5,2.65,16.0,901.0,1082.51,808.7
2016,4,25,14,0,932.0,112.0,2.6,16.0,875.0,1074.42,803.84
2016,4,25,14,15,923.5,110.0,2.55,16.0,842.5,1059.33,794.54
2016,4,25,14,30,915.0,108.0,2.5,16.0,810.0,1040.49,782.93
2016,4,25,14,45,903.5,106.5,2.5,16.0,771.0,1015.67,768.01
2016,4,25,15,0,892.0,105.0,2.5,16.0,732.0,987.55,750.91
2016,4,25,15,15,877.5,102.0,2.45,16.0,688.0,951.78,728.08
2016,4,25,15,30,863.0,99.0,2.4,16.0,644.0,922.17,709.47
2016,4,25,15,45,843.0,96.5,2.4,16.0,595.5,876.42,679.89
2016,4,25,16,0,823.0,94.0,2.4,16.0,547.0,828.74,648.67
2016,4,25,16,15,797.5,90.0,2.25,15.5,495.0,773.21,611.32
2016,4,25,16,30,772.0,86.0,2.1,15.0,443.0,716.85,572.65
2016,4,25,16,45,734.5,82.0,2.0,15.0,389.0,651.25,525.5
2016,4,25,17,0,697.0,78.0,1.9,15.0,335.0,590.3,479.78
2016,4,25,17,15,648.5,72.0,1.75,14.0,282.0,518.07,424.33
2016,4,25,17,30,600.0,66.0,1.6,13.0,229.0,448.94,369.0
2016,4,25,17,45,522.0,58.0,1.5,12.5,178.0,365.43,299.33
2016,4,25,18,0,444.0,50.0,1.4,12.0,127.0,289.22,233.32
2016,4,25,18,15,328.0,38.0,1.4,11.5,84.5,201.02,156.2
2016,4,25,18,30,212.0,26.0,1.4,11.0,42.0,123.7,76.01
2016,4,25,18,45,106.0,13.0,1.4,10.5,21.0,43.44,0.0
2016,4,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,8.0,12.0,10.91,0.0
2016,4,26,5,45,159.0,26.0,1.1,8.5,45.0,20.36,9.09
2016,4,26,6,0,318.0,40.0,1.1,9.0,78.0,32.41,22.87
2016,4,26,6,15,409.0,50.5,1.2,9.5,125.0,39.79,30.15
2016,4,26,6,30,500.0,61.0,1.3,10.0,172.0,46.9,36.88
2016,4,26,6,45,551.0,70.5,1.4,10.5,222.5,52.72,42.23
2016,4,26,7,0,602.0,80.0,1.5,11.0,273.0,58.26,47.14
2016,4,26,7,15,644.0,86.5,1.5,11.5,325.5,61.14,49.53
2016,4,26,7,30,686.0,93.0,1.5,12.0,378.0,63.88,51.72
2016,4,26,7,45,564.0,133.0,1.55,12.5,387.5,120.85,80.6
2016,4,26,8,0,442.0,173.0,1.6,13.0,397.0,174.6,121.5
2016,4,26,8,15,606.5,146.5,1.5,13.0,486.5,216.95,148.37
2016,4,26,8,30,771.0,120.0,1.4,13.0,576.0,277.19,194.18
2016,4,26,8,45,743.0,135.5,1.3,13.5,602.5,331.91,243.55
2016,4,26,9,0,715.0,151.0,1.2,14.0,629.0,382.84,288.48
2016,4,26,9,15,707.5,168.0,1.15,14.0,665.0,439.79,336.43
2016,4,26,9,30,700.0,185.0,1.1,14.0,701.0,495.16,381.32
2016,4,26,9,45,555.5,257.5,1.05,14.0,679.0,521.33,402.27
2016,4,26,10,0,411.0,330.0,1.0,14.0,657.0,531.84,409.7
2016,4,26,10,15,313.5,372.5,1.1,14.5,627.0,531.57,408.88
2016,4,26,10,30,216.0,415.0,1.2,15.0,597.0,520.1,399.04
2016,4,26,10,45,252.0,419.0,1.35,15.5,636.5,569.55,435.73
2016,4,26,11,0,288.0,423.0,1.5,16.0,676.0,618.81,471.42
2016,4,26,11,15,289.0,430.0,1.6,16.0,687.0,644.33,489.82
2016,4,26,11,30,290.0,437.0,1.7,16.0,698.0,669.07,507.78
2016,4,26,11,45,281.0,442.5,1.8,16.0,697.0,682.66,517.64
2016,4,26,12,0,272.0,448.0,1.9,16.0,696.0,694.65,526.45
2016,4,26,12,15,361.5,412.0,1.95,16.0,740.5,756.9,573.11
2016,4,26,12,30,451.0,376.0,2.0,16.0,785.0,831.91,627.3
2016,4,26,12,45,535.0,339.5,2.05,16.0,820.0,892.32,670.86
2016,4,26,13,0,619.0,303.0,2.1,16.0,855.0,952.58,714.01
2016,4,26,13,15,729.0,232.0,2.15,16.0,870.0,1003.83,750.93
2016,4,26,13,30,839.0,161.0,2.2,16.0,885.0,1040.39,775.71
2016,4,26,13,45,839.0,155.5,2.25,16.0,862.0,1038.39,775.39
2016,4,26,14,0,839.0,150.0,2.3,16.0,839.0,1032.6,773.14
2016,4,26,14,15,829.5,147.5,2.35,16.0,807.5,1016.76,764.38
2016,4,26,14,30,820.0,145.0,2.4,16.0,776.0,997.44,753.44
2016,4,26,14,45,800.0,146.5,2.45,16.0,737.0,968.85,736.26
2016,4,26,15,0,780.0,148.0,2.5,16.0,698.0,937.39,717.12
2016,4,26,15,15,763.0,144.0,2.5,15.5,655.0,906.76,699.26
2016,4,26,15,30,746.0,140.0,2.5,15.0,612.0,867.36,675.05
2016,4,26,15,45,599.0,166.5,2.5,15.0,527.5,745.01,589.54
2016,4,26,16,0,452.0,193.0,2.5,15.0,443.0,623.34,499.0
2016,4,26,16,15,534.0,151.5,2.55,14.5,419.5,626.4,506.79
2016,4,26,16,30,616.0,110.0,2.6,14.0,396.0,628.07,512.02
2016,4,26,16,45,606.5,103.5,2.65,14.0,357.5,586.55,480.94
2016,4,26,17,0,597.0,97.0,2.7,14.0,319.0,543.86,448.13
2016,4,26,17,15,546.5,89.0,2.6,13.5,268.0,472.55,391.51
2016,4,26,17,30,496.0,81.0,2.5,13.0,217.0,404.62,335.73
2016,4,26,17,45,416.5,71.0,2.45,12.5,168.5,320.49,264.82
2016,4,26,18,0,337.0,61.0,2.4,12.0,120.0,248.66,202.1
2016,4,26,18,15,237.0,45.0,2.4,11.5,80.0,169.58,132.5
2016,4,26,18,30,137.0,29.0,2.4,11.0,40.0,100.26,63.67
2016,4,26,18,45,68.5,14.5,2.4,11.0,20.0,33.61,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.0,5.5,1.35,9.0,6.5,0.0,0.0
2016,4,27,5,30,48.0,11.0,1.6,9.0,13.0,10.01,0.0
2016,4,27,5,45,171.0,26.5,1.85,9.5,46.0,20.74,10.0
2016,4,27,6,0,294.0,42.0,2.1,10.0,79.0,32.53,22.93
2016,4,27,6,15,383.5,53.0,2.2,10.5,125.0,41.76,31.79
2016,4,27,6,30,473.0,64.0,2.3,11.0,171.0,49.2,38.79
2016,4,27,6,45,528.0,73.5,2.45,11.5,221.5,54.92,44.02
2016,4,27,7,0,583.0,83.0,2.6,12.0,272.0,60.37,48.83
2016,4,27,7,15,291.5,101.0,2.65,12.0,195.5,69.84,57.19
2016,4,27,7,30,0.0,119.0,2.7,12.0,119.0,101.1,84.73
2016,4,27,7,45,0.0,117.5,2.8,12.0,117.5,101.23,80.72
2016,4,27,8,0,0.0,116.0,2.9,12.0,116.0,100.94,80.2
2016,4,27,8,15,0.0,108.5,2.95,12.0,108.5,95.29,75.2
2016,4,27,8,30,0.0,101.0,3.0,12.0,101.0,89.23,69.89
2016,4,27,8,45,3.5,150.0,3.1,12.5,152.5,131.91,104.9
2016,4,27,9,0,7.0,199.0,3.2,13.0,204.0,174.89,139.51
2016,4,27,9,15,3.5,175.5,3.2,13.0,178.5,155.0,122.99
2016,4,27,9,30,0.0,152.0,3.2,13.0,153.0,133.89,105.55
2016,4,27,9,45,49.5,266.5,3.25,13.0,307.0,258.03,205.89
2016,4,27,10,0,99.0,381.0,3.3,13.0,461.0,388.93,308.5
2016,4,27,10,15,60.5,345.5,3.3,13.0,394.5,343.08,271.93
2016,4,27,10,30,22.0,310.0,3.3,13.0,328.0,289.32,229.15
2016,4,27,10,45,34.5,349.5,3.35,13.0,379.5,339.63,268.77
2016,4,27,11,0,47.0,389.0,3.4,13.0,431.0,389.79,307.56
2016,4,27,11,15,463.5,273.5,3.4,13.0,692.0,649.33,515.02
2016,4,27,11,30,880.0,158.0,3.4,13.0,953.0,915.74,711.72
2016,4,27,11,45,505.0,309.5,3.4,13.0,766.5,763.41,595.49
2016,4,27,12,0,130.0,461.0,3.4,13.0,580.0,566.51,441.13
2016,4,27,12,15,75.0,391.5,3.35,13.0,460.0,442.7,347.97
2016,4,27,12,30,20.0,322.0,3.3,13.0,340.0,313.58,247.29
2016,4,27,12,45,444.0,242.5,3.3,13.5,639.5,703.99,556.85
2016,4,27,13,0,868.0,163.0,3.3,14.0,939.0,1052.35,802.52
2016,4,27,13,15,863.0,162.0,3.25,14.0,921.0,1057.65,802.86
2016,4,27,13,30,858.0,161.0,3.2,14.0,903.0,1059.13,804.04
2016,4,27,13,45,854.0,157.0,3.2,14.0,878.5,1054.67,801.84
2016,4,27,14,0,850.0,153.0,3.2,14.0,854.0,1046.41,797.26
2016,4,27,14,15,840.5,150.5,3.15,14.0,821.5,1030.5,787.22
2016,4,27,14,30,831.0,148.0,3.1,14.0,789.0,1011.06,774.94
2016,4,27,14,45,822.5,143.0,3.05,14.0,751.5,986.51,759.25
2016,4,27,15,0,814.0,138.0,3.0,14.0,714.0,958.69,741.38
2016,4,27,15,15,695.5,162.5,2.9,14.0,634.0,863.88,675.87
2016,4,27,15,30,577.0,187.0,2.8,14.0,554.0,764.29,605.37
2016,4,27,15,45,666.0,151.0,2.75,14.0,544.0,786.7,624.5
2016,4,27,16,0,755.0,115.0,2.7,14.0,534.0,798.69,634.6
2016,4,27,16,15,727.5,110.0,2.55,14.0,483.0,742.84,594.6
2016,4,27,16,30,700.0,105.0,2.4,14.0,432.0,686.53,554.21
2016,4,27,16,45,674.0,96.5,2.3,14.0,381.0,627.13,510.75
2016,4,27,17,0,648.0,88.0,2.2,14.0,330.0,567.95,465.26
2016,4,27,17,15,598.5,80.5,2.05,13.5,277.5,495.63,408.4
2016,4,27,17,30,549.0,73.0,1.9,13.0,225.0,426.58,352.15
2016,4,27,17,45,486.0,63.0,1.75,12.5,176.5,351.4,288.88
2016,4,27,18,0,423.0,53.0,1.6,12.0,128.0,282.01,228.29
2016,4,27,18,15,313.5,40.5,1.55,11.5,86.0,197.16,154.05
2016,4,27,18,30,204.0,28.0,1.5,11.0,44.0,123.11,81.01
2016,4,27,18,45,102.0,14.0,1.5,11.0,22.0,43.13,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,6.5,1.7,8.5,7.5,0.0,0.0
2016,4,28,5,30,88.0,13.0,1.9,9.0,15.0,11.82,0.0
2016,4,28,5,45,226.5,26.0,2.1,9.5,50.5,21.06,10.79
2016,4,28,6,0,365.0,39.0,2.3,10.0,86.0,31.24,21.88
2016,4,28,6,15,452.0,48.0,2.4,10.5,133.0,37.39,27.92
2016,4,28,6,30,539.0,57.0,2.5,11.0,180.0,43.34,33.54
2016,4,28,6,45,599.5,63.0,2.7,12.0,232.5,46.56,36.43
2016,4,28,7,0,660.0,69.0,2.9,13.0,285.0,49.7,39.09
2016,4,28,7,15,699.0,74.0,2.95,13.5,338.0,51.86,40.85
2016,4,28,7,30,738.0,79.0,3.0,14.0,391.0,59.28,47.22
2016,4,28,7,45,767.5,83.0,3.05,14.5,443.5,101.62,57.11
2016,4,28,8,0,797.0,87.0,3.1,15.0,496.0,159.08,92.64
2016,4,28,8,15,818.0,90.5,3.1,15.5,545.5,218.08,139.71
2016,4,28,8,30,839.0,94.0,3.1,16.0,595.0,279.27,192.81
2016,4,28,8,45,855.0,96.5,3.1,16.5,641.0,344.72,250.47
2016,4,28,9,0,871.0,99.0,3.1,17.0,687.0,405.79,304.01
2016,4,28,9,15,883.5,101.5,3.05,17.0,728.0,466.04,356.18
2016,4,28,9,30,896.0,104.0,3.0,17.0,769.0,526.27,406.77
2016,4,28,9,45,910.0,103.0,3.0,17.5,805.5,584.05,453.26
2016,4,28,10,0,924.0,102.0,3.0,18.0,842.0,641.34,497.8
2016,4,28,10,15,930.5,103.5,2.9,18.0,870.5,695.3,538.96
2016,4,28,10,30,937.0,105.0,2.8,18.0,899.0,747.56,577.62
2016,4,28,10,45,936.5,109.0,2.75,18.5,919.0,795.03,609.67
2016,4,28,11,0,936.0,113.0,2.7,19.0,939.0,839.8,638.44
2016,4,28,11,15,938.5,114.0,2.65,19.0,953.0,881.4,665.85
2016,4,28,11,30,941.0,115.0,2.6,19.0,967.0,920.18,691.07
2016,4,28,11,45,937.5,118.0,2.6,19.0,971.5,952.56,712.23
2016,4,28,12,0,934.0,121.0,2.6,19.0,976.0,981.49,731.09
2016,4,28,12,15,934.0,121.0,2.55,19.0,974.0,1007.28,747.37
2016,4,28,12,30,934.0,121.0,2.5,19.0,972.0,1029.56,761.34
2016,4,28,12,45,934.0,119.0,2.45,19.0,963.0,1046.2,771.67
2016,4,28,13,0,934.0,117.0,2.4,19.0,954.0,1059.07,779.66
2016,4,28,13,15,930.0,116.5,2.35,19.0,936.5,1065.64,783.7
2016,4,28,13,30,926.0,116.0,2.3,19.0,919.0,1068.3,785.4
2016,4,28,13,45,915.5,117.5,2.3,19.0,893.0,1062.62,782.5
2016,4,28,14,0,905.0,119.0,2.3,19.0,867.0,1053.16,777.38
2016,4,28,14,15,897.0,117.5,2.3,19.0,835.5,1039.31,769.56
2016,4,28,14,30,889.0,116.0,2.3,19.0,804.0,1021.84,759.52
2016,4,28,14,45,872.0,116.5,2.3,19.0,764.5,994.29,742.91
2016,4,28,15,0,855.0,117.0,2.3,19.0,725.0,973.93,731.19
2016,4,28,15,15,840.5,114.5,2.3,18.5,682.0,939.25,711.11
2016,4,28,15,30,826.0,112.0,2.3,18.0,639.0,901.88,689.1
2016,4,28,15,45,803.5,109.5,2.3,17.5,590.5,855.01,660.16
2016,4,28,16,0,781.0,107.0,2.3,17.0,542.0,806.47,629.54
2016,4,28,16,15,755.0,102.5,2.25,16.5,491.5,755.58,596.2
2016,4,28,16,30,729.0,98.0,2.2,16.0,441.0,700.03,558.69
2016,4,28,16,45,694.5,92.5,2.15,16.0,388.0,636.83,513.52
2016,4,28,17,0,660.0,87.0,2.1,16.0,335.0,574.52,466.36
2016,4,28,17,15,611.0,80.0,2.0,15.0,282.5,502.58,411.37
2016,4,28,17,30,562.0,73.0,1.9,14.0,230.0,433.82,356.6
2016,4,28,17,45,489.0,64.0,1.8,13.5,180.5,353.81,289.88
2016,4,28,18,0,416.0,55.0,1.7,13.0,131.0,280.55,226.57
2016,4,28,18,15,307.5,42.5,1.6,12.5,88.5,194.67,151.87
2016,4,28,18,30,199.0,30.0,1.5,12.0,46.0,124.58,83.79
2016,4,28,18,45,99.5,15.0,1.4,11.5,23.0,43.29,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.9,9.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,0.9,9.0,12.0,10.91,0.0
2016,4,29,5,45,88.5,32.0,0.9,9.5,43.5,25.68,14.95
2016,4,29,6,0,177.0,52.0,0.9,10.0,75.0,40.93,30.5
2016,4,29,6,15,248.5,69.0,0.9,10.0,117.5,52.09,41.2
2016,4,29,6,30,320.0,86.0,0.9,10.0,160.0,63.81,52.14
2016,4,29,6,45,418.0,85.5,0.95,10.5,208.0,62.45,50.99
2016,4,29,7,0,516.0,85.0,1.0,11.0,256.0,61.2,49.76
2016,4,29,7,15,438.0,118.5,1.0,11.0,280.5,82.69,68.84
2016,4,29,7,30,360.0,152.0,1.0,11.0,305.0,102.86,86.42
2016,4,29,7,45,525.0,138.5,1.0,11.5,393.0,124.64,83.99
2016,4,29,8,0,690.0,125.0,1.0,12.0,481.0,171.03,107.68
2016,4,29,8,15,714.5,130.0,0.95,12.0,530.0,226.05,151.34
2016,4,29,8,30,739.0,135.0,0.9,12.0,579.0,283.83,200.74
2016,4,29,8,45,756.0,140.0,0.9,12.5,624.0,341.82,251.03
2016,4,29,9,0,773.0,145.0,0.9,13.0,669.0,401.18,301.58
2016,4,29,9,15,787.0,148.5,0.85,13.0,709.0,462.41,352.42
2016,4,29,9,30,801.0,152.0,0.8,13.0,749.0,520.04,398.86
2016,4,29,9,45,827.5,146.0,0.8,13.5,787.0,576.39,442.47
2016,4,29,10,0,854.0,140.0,0.8,14.0,825.0,633.74,485.3
2016,4,29,10,15,861.5,141.5,0.85,14.5,853.5,686.22,523.62
2016,4,29,10,30,869.0,143.0,0.9,15.0,882.0,737.31,559.87
2016,4,29,10,45,875.0,144.0,1.0,15.5,903.5,780.94,590.86
2016,4,29,11,0,881.0,145.0,1.1,16.0,925.0,825.74,620.5
2016,4,29,11,15,884.5,145.5,1.25,16.0,938.5,865.85,648.49
2016,4,29,11,30,888.0,146.0,1.4,16.0,952.0,903.38,674.74
2016,4,29,11,45,891.5,145.0,1.55,16.5,958.5,936.8,696.94
2016,4,29,12,0,895.0,144.0,1.7,17.0,965.0,967.29,717.17
2016,4,29,12,15,895.0,144.0,1.85,17.0,963.5,992.34,735.2
2016,4,29,12,30,895.0,144.0,2.0,17.0,962.0,1014.04,751.15
2016,4,29,12,45,882.5,150.0,2.15,17.5,949.5,1025.8,759.29
2016,4,29,13,0,870.0,156.0,2.3,18.0,937.0,1046.23,773.23
2016,4,29,13,15,865.5,155.0,2.4,18.0,919.5,1051.9,778.39
2016,4,29,13,30,861.0,154.0,2.5,18.0,902.0,1053.76,781.35
2016,4,29,13,45,856.0,151.0,2.65,18.0,877.5,1049.22,780.79
2016,4,29,14,0,851.0,148.0,2.8,18.0,853.0,1040.9,777.84
2016,4,29,14,15,842.5,146.0,2.85,18.0,822.0,1026.47,769.91
2016,4,29,14,30,834.0,144.0,2.9,18.0,791.0,1008.51,759.75
2016,4,29,14,45,825.5,139.5,2.95,18.0,754.0,984.43,745.51
2016,4,29,15,0,817.0,135.0,3.0,18.0,717.0,957.09,729.06
2016,4,29,15,15,802.0,132.0,3.05,17.5,675.0,922.23,708.69
2016,4,29,15,30,787.0,129.0,3.1,17.0,633.0,884.79,686.28
2016,4,29,15,45,771.0,123.5,3.15,17.0,586.5,846.52,661.66
2016,4,29,16,0,755.0,118.0,3.2,17.0,540.0,801.09,631.56
2016,4,29,16,15,729.0,113.0,3.15,16.5,490.0,746.5,594.86
2016,4,29,16,30,703.0,108.0,3.1,16.0,440.0,691.33,556.95
2016,4,29,16,45,663.5,94.5,3.05,16.0,379.0,616.19,501.63
2016,4,29,17,0,624.0,81.0,3.0,16.0,318.0,542.4,444.96
2016,4,29,17,15,545.5,84.0,2.9,15.0,268.5,465.35,384.41
2016,4,29,17,30,467.0,87.0,2.8,14.0,219.0,389.58,322.82
2016,4,29,17,45,443.5,72.5,2.75,13.5,177.0,335.4,276.63
2016,4,29,18,0,420.0,58.0,2.7,13.0,135.0,285.25,231.62
2016,4,29,18,15,312.5,45.0,2.65,12.5,92.0,199.62,156.6
2016,4,29,18,30,205.0,32.0,2.6,12.0,49.0,129.04,88.84
2016,4,29,18,45,102.5,16.0,2.55,12.0,24.5,45.09,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,7.5,3.35,10.5,10.0,6.82,0.0
2016,4,30,5,30,133.0,15.0,3.5,11.0,20.0,12.15,0.0
2016,4,30,5,45,273.5,27.0,3.65,11.5,58.0,21.79,11.99
2016,4,30,6,0,414.0,39.0,3.8,12.0,96.0,31.07,21.63
2016,4,30,6,15,498.0,47.5,3.9,12.0,144.5,36.83,27.29
2016,4,30,6,30,582.0,56.0,4.0,12.0,193.0,42.43,32.59
2016,4,30,6,45,638.0,62.0,4.15,12.5,246.0,45.71,35.58
2016,4,30,7,0,694.0,68.0,4.3,13.0,299.0,48.9,38.36
2016,4,30,7,15,731.0,72.5,4.35,13.5,353.0,55.68,44.23
2016,4,30,7,30,768.0,77.0,4.4,14.0,407.0,57.7,45.79
2016,4,30,7,45,795.0,81.0,4.45,14.5,459.5,103.93,57.31
2016,4,30,8,0,822.0,85.0,4.5,15.0,512.0,162.71,94.48
2016,4,30,8,15,842.0,88.0,4.55,15.0,561.5,222.56,143.06
2016,4,30,8,30,862.0,91.0,4.6,15.0,611.0,289.87,202.16
2016,4,30,8,45,877.0,93.5,4.65,15.5,657.0,350.92,257.17
2016,4,30,9,0,892.0,96.0,4.7,16.0,703.0,412.73,312.27
2016,4,30,9,15,903.0,98.0,4.7,16.0,743.5,472.94,365.46
2016,4,30,9,30,914.0,100.0,4.7,16.0,784.0,532.92,417.0
2016,4,30,9,45,927.5,99.0,4.7,16.5,820.0,591.18,464.89
2016,4,30,10,0,941.0,98.0,4.7,17.0,856.0,648.88,510.79
2016,4,30,10,15,946.5,99.0,4.7,17.0,884.0,702.38,553.13
2016,4,30,10,30,952.0,100.0,4.7,17.0,912.0,754.04,593.04
2016,4,30,10,45,955.5,101.0,4.7,17.5,932.5,802.16,626.69
2016,4,30,11,0,959.0,102.0,4.7,18.0,953.0,847.83,657.48
2016,4,30,11,15,961.0,102.5,4.6,18.0,966.0,889.16,685.46
2016,4,30,11,30,963.0,103.0,4.5,18.0,979.0,927.54,711.06
2016,4,30,11,45,963.0,103.5,4.45,18.5,984.0,961.06,732.01
2016,4,30,12,0,963.0,104.0,4.4,19.0,989.0,991.2,750.47
2016,4,30,12,15,962.0,104.0,4.3,19.0,987.0,1016.41,766.82
2016,4,30,12,30,961.0,104.0,4.2,19.0,985.0,1037.97,780.73
2016,4,30,12,45,954.5,106.5,4.15,19.5,973.0,1052.92,789.06
2016,4,30,13,0,948.0,109.0,4.1,20.0,961.0,1063.96,794.86
2016,4,30,13,15,944.0,108.0,4.0,20.0,943.5,1069.94,798.58
2016,4,30,13,30,940.0,107.0,3.9,20.0,926.0,1071.96,799.82
2016,4,30,13,45,935.0,105.0,3.85,20.0,901.0,1067.94,797.58
2016,4,30,14,0,930.0,103.0,3.8,20.0,876.0,1060.0,792.9
2016,4,30,14,15,922.5,101.5,3.7,20.0,844.0,1046.23,784.13
2016,4,30,14,30,915.0,100.0,3.6,20.0,812.0,1028.76,773.04
2016,4,30,14,45,904.5,98.0,3.55,20.0,773.5,1004.21,757.67
2016,4,30,15,0,894.0,96.0,3.5,20.0,735.0,976.34,740.12
2016,4,30,15,15,881.0,93.5,3.35,20.0,692.0,942.41,717.75
2016,4,30,15,30,868.0,91.0,3.2,20.0,649.0,905.69,693.44
2016,4,30,15,45,849.5,88.5,3.05,20.0,601.0,861.57,663.86
2016,4,30,16,0,831.0,86.0,2.9,20.0,553.0,823.19,638.16
2016,4,30,16,15,807.5,83.0,2.7,19.5,502.5,770.38,602.71
2016,4,30,16,30,784.0,80.0,2.5,19.0,452.0,716.61,566.02
2016,4,30,16,45,751.0,76.0,2.3,19.0,399.0,654.1,521.1
2016,4,30,17,0,718.0,72.0,2.1,19.0,346.0,592.18,475.13
2016,4,30,17,15,673.5,66.5,1.95,18.0,293.5,525.04,424.36
2016,4,30,17,30,629.0,61.0,1.8,17.0,241.0,457.95,371.55
2016,4,30,17,45,561.0,54.5,1.65,16.5,190.0,380.38,307.57
2016,4,30,18,0,493.0,48.0,1.5,16.0,139.0,308.99,246.38
2016,4,30,18,15,387.0,38.0,1.45,15.5,95.5,224.56,173.59
2016,4,30,18,30,281.0,28.0,1.4,15.0,52.0,152.27,105.12
2016,4,30,18,45,140.5,14.0,1.4,15.0,26.0,67.07,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.55,11.5,10.5,7.28,0.0
2016,5,1,5,30,125.0,16.0,1.7,12.0,21.0,12.62,0.0
2016,5,1,5,45,256.0,28.5,1.85,12.5,58.0,23.0,13.22
2016,5,1,6,0,387.0,41.0,2.0,13.0,95.0,32.65,22.99
2016,5,1,6,15,471.0,50.0,2.1,13.5,143.5,38.75,28.86
2016,5,1,6,30,555.0,59.0,2.2,14.0,192.0,44.65,34.34
2016,5,1,6,45,608.0,66.0,2.35,14.5,243.5,48.59,37.87
2016,5,1,7,0,661.0,73.0,2.5,15.0,295.0,52.37,41.13
2016,5,1,7,15,699.0,78.0,2.5,15.5,348.0,54.41,42.75
2016,5,1,7,30,737.0,83.0,2.5,16.0,401.0,62.03,49.22
2016,5,1,7,45,763.5,88.0,2.55,17.0,453.0,108.55,61.09
2016,5,1,8,0,790.0,93.0,2.6,18.0,505.0,166.1,97.21
2016,5,1,8,15,810.5,96.0,2.55,18.0,554.0,224.06,143.42
2016,5,1,8,30,831.0,99.0,2.5,18.0,603.0,284.12,195.34
2016,5,1,8,45,845.5,102.5,2.5,18.5,648.0,344.6,248.38
2016,5,1,9,0,860.0,106.0,2.5,19.0,693.0,405.94,301.35
2016,5,1,9,15,871.5,108.5,2.4,19.5,733.5,468.81,353.76
2016,5,1,9,30,883.0,111.0,2.3,20.0,774.0,527.71,401.33
2016,5,1,9,45,892.0,113.0,2.25,20.5,808.5,584.48,445.69
2016,5,1,10,0,901.0,115.0,2.2,21.0,843.0,640.34,487.71
2016,5,1,10,15,907.5,116.5,2.1,21.0,870.5,693.02,526.66
2016,5,1,10,30,914.0,118.0,2.0,21.0,898.0,744.05,563.16
2016,5,1,10,45,918.0,119.0,1.95,21.5,919.0,790.94,594.14
2016,5,1,11,0,922.0,120.0,1.9,22.0,940.0,835.54,621.79
2016,5,1,11,15,924.5,120.5,1.8,22.0,953.5,875.97,646.9
2016,5,1,11,30,927.0,121.0,1.7,22.0,967.0,913.62,669.78
2016,5,1,11,45,927.5,121.5,1.65,22.5,972.0,946.56,688.58
2016,5,1,12,0,928.0,122.0,1.6,23.0,977.0,976.3,705.11
2016,5,1,12,15,927.5,122.0,1.5,23.0,975.0,1001.29,719.13
2016,5,1,12,30,927.0,122.0,1.4,23.0,973.0,1022.78,730.83
2016,5,1,12,45,926.0,120.5,1.35,23.0,963.0,1038.69,739.84
2016,5,1,13,0,925.0,119.0,1.3,23.0,953.0,1050.86,746.63
2016,5,1,13,15,921.0,118.0,1.2,23.0,935.5,1056.73,748.72
2016,5,1,13,30,917.0,117.0,1.1,23.0,918.0,1058.74,748.53
2016,5,1,13,45,910.5,116.0,1.0,23.0,892.5,1054.36,744.54
2016,5,1,14,0,904.0,115.0,0.9,23.0,867.0,1046.19,738.39
2016,5,1,14,15,896.0,113.0,0.85,22.5,835.5,1031.7,731.02
2016,5,1,14,30,888.0,111.0,0.8,22.0,804.0,1013.6,721.58
2016,5,1,14,45,876.0,109.5,0.75,22.0,766.0,988.67,706.65
2016,5,1,15,0,864.0,108.0,0.7,22.0,728.0,960.59,689.88
2016,5,1,15,15,850.0,105.5,0.7,21.5,685.0,935.88,677.59
2016,5,1,15,30,836.0,103.0,0.7,21.0,642.0,898.77,657.2
2016,5,1,15,45,816.5,100.0,0.75,21.0,594.5,853.78,631.18
2016,5,1,16,0,797.0,97.0,0.8,21.0,547.0,806.95,603.44
2016,5,1,16,15,772.5,93.0,0.8,20.5,496.5,753.37,570.79
2016,5,1,16,30,748.0,89.0,0.8,20.0,446.0,698.98,536.71
2016,5,1,16,45,714.0,84.5,0.85,20.0,393.5,639.87,497.81
2016,5,1,17,0,680.0,80.0,0.9,20.0,341.0,578.47,454.76
2016,5,1,17,15,634.5,74.0,0.85,19.0,289.0,509.23,404.33
2016,5,1,17,30,589.0,68.0,0.8,18.0,237.0,442.82,353.75
2016,5,1,17,45,522.5,60.0,0.8,17.5,187.5,366.28,292.56
2016,5,1,18,0,456.0,52.0,0.8,17.0,138.0,295.78,233.73
2016,5,1,18,15,353.0,40.5,0.8,16.0,95.0,212.98,163.91
2016,5,1,18,30,250.0,29.0,0.8,15.0,52.0,142.04,99.03
2016,5,1,18,45,125.0,14.5,0.85,14.5,26.0,63.41,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,8.5,0.7,9.5,11.0,7.73,0.0
2016,5,2,5,30,95.0,17.0,0.7,10.0,22.0,13.37,0.0
2016,5,2,5,45,205.5,32.5,0.75,10.5,58.0,25.33,15.56
2016,5,2,6,0,316.0,48.0,0.8,11.0,94.0,36.97,27.11
2016,5,2,6,15,398.0,59.5,0.85,11.5,140.5,46.71,36.28
2016,5,2,6,30,480.0,71.0,0.9,12.0,187.0,54.36,43.37
2016,5,2,6,45,336.5,101.5,1.0,12.5,192.5,73.33,60.3
2016,5,2,7,0,193.0,132.0,1.1,13.0,198.0,96.13,80.28
2016,5,2,7,15,241.5,149.5,1.15,13.5,245.5,107.27,89.65
2016,5,2,7,30,290.0,167.0,1.2,14.0,293.0,117.99,98.5
2016,5,2,7,45,327.5,183.0,1.25,14.5,342.0,151.12,110.32
2016,5,2,8,0,365.0,199.0,1.3,15.0,391.0,192.28,137.59
2016,5,2,8,15,369.0,220.0,1.3,15.0,430.0,235.47,171.86
2016,5,2,8,30,373.0,241.0,1.3,15.0,469.0,279.43,208.29
2016,5,2,8,45,484.0,221.5,1.3,15.5,539.5,323.25,241.79
2016,5,2,9,0,595.0,202.0,1.3,16.0,610.0,383.42,289.15
2016,5,2,9,15,593.0,219.5,1.35,16.5,646.5,435.97,332.06
2016,5,2,9,30,591.0,237.0,1.4,17.0,683.0,487.7,372.96
2016,5,2,9,45,730.0,183.5,1.45,17.5,758.5,555.16,424.99
2016,5,2,10,0,869.0,130.0,1.5,18.0,834.0,634.38,484.85
2016,5,2,10,15,876.0,131.5,1.55,18.0,862.0,685.85,523.43
2016,5,2,10,30,883.0,133.0,1.6,18.0,890.0,735.81,560.2
2016,5,2,10,45,886.5,135.0,1.65,18.5,910.5,781.9,592.1
2016,5,2,11,0,890.0,137.0,1.7,19.0,931.0,825.76,620.39
2016,5,2,11,15,893.0,138.0,1.75,19.0,944.5,865.91,647.11
2016,5,2,11,30,896.0,139.0,1.8,19.0,958.0,903.45,671.97
2016,5,2,11,45,893.0,142.0,1.85,19.5,962.5,934.73,691.29
2016,5,2,12,0,890.0,145.0,1.9,20.0,967.0,962.78,708.48
2016,5,2,12,15,889.0,144.5,1.9,20.0,964.5,986.13,723.35
2016,5,2,12,30,888.0,144.0,1.9,20.0,962.0,1006.11,736.12
2016,5,2,12,45,881.5,146.5,1.95,20.0,951.0,1020.11,745.8
2016,5,2,13,0,875.0,149.0,2.0,20.0,940.0,1030.48,753.33
2016,5,2,13,15,870.5,148.0,2.0,20.0,922.5,1035.77,757.11
2016,5,2,13,30,866.0,147.0,2.0,20.0,905.0,1037.38,758.72
2016,5,2,13,45,853.5,149.0,2.05,20.0,878.5,1042.78,763.61
2016,5,2,14,0,841.0,151.0,2.1,20.0,852.0,1032.22,758.29
2016,5,2,14,15,714.5,202.5,2.1,19.5,783.0,964.61,716.66
2016,5,2,14,30,588.0,254.0,2.1,19.0,714.0,881.93,662.99
2016,5,2,14,45,683.5,202.0,2.1,19.0,712.5,918.83,691.5
2016,5,2,15,0,779.0,150.0,2.1,19.0,711.0,935.04,703.43
2016,5,2,15,15,763.0,146.5,2.05,18.5,668.5,905.87,685.95
2016,5,2,15,30,747.0,143.0,2.0,18.0,626.0,868.05,662.89
2016,5,2,15,45,716.5,142.0,2.0,18.0,578.0,818.2,630.52
2016,5,2,16,0,686.0,141.0,2.0,18.0,530.0,767.39,597.03
2016,5,2,16,15,664.5,123.5,1.9,17.5,472.0,704.85,554.76
2016,5,2,16,30,643.0,106.0,1.8,17.0,414.0,641.33,510.87
2016,5,2,16,45,535.5,114.0,1.75,16.5,350.5,544.13,438.73
2016,5,2,17,0,428.0,122.0,1.7,16.0,287.0,449.01,365.63
2016,5,2,17,15,362.0,117.0,1.55,15.5,242.5,380.82,311.71
2016,5,2,17,30,296.0,112.0,1.4,15.0,198.0,307.8,252.43
2016,5,2,17,45,245.5,94.0,1.25,14.5,156.0,245.87,200.79
2016,5,2,18,0,195.0,76.0,1.1,14.0,114.0,189.0,152.07
2016,5,2,18,15,135.0,55.5,1.05,13.5,78.0,130.09,101.17
2016,5,2,18,30,75.0,35.0,1.0,13.0,42.0,70.8,48.84
2016,5,2,18,45,37.5,17.5,1.0,13.0,21.0,31.45,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.75,11.5,8.5,7.73,0.0
2016,5,3,5,30,0.0,17.0,0.7,12.0,17.0,14.92,0.0
2016,5,3,5,45,58.5,36.5,0.7,12.5,45.5,29.96,19.49
2016,5,3,6,0,117.0,56.0,0.7,13.0,74.0,43.77,32.87
2016,5,3,6,15,159.5,77.0,0.7,13.0,110.5,59.03,46.99
2016,5,3,6,30,202.0,98.0,0.7,13.0,147.0,73.8,60.45
2016,5,3,6,45,256.5,109.5,0.7,13.5,187.5,81.87,67.56
2016,5,3,7,0,311.0,121.0,0.7,14.0,228.0,89.66,74.21
2016,5,3,7,15,209.0,151.5,0.7,14.0,228.5,108.27,90.26
2016,5,3,7,30,107.0,182.0,0.7,14.0,229.0,132.41,110.78
2016,5,3,7,45,200.0,198.5,0.7,14.5,299.5,160.04,121.26
2016,5,3,8,0,293.0,215.0,0.7,15.0,370.0,194.41,141.86
2016,5,3,8,15,286.5,239.0,0.7,15.0,402.5,233.53,172.97
2016,5,3,8,30,280.0,263.0,0.7,15.0,435.0,272.26,204.77
2016,5,3,8,45,198.5,291.0,0.75,15.5,417.5,294.47,225.38
2016,5,3,9,0,117.0,319.0,0.8,16.0,400.0,302.29,233.41
2016,5,3,9,15,173.5,338.0,0.85,16.0,465.5,353.39,272.26
2016,5,3,9,30,230.0,357.0,0.9,16.0,531.0,411.06,315.78
2016,5,3,9,45,280.5,363.0,0.95,16.5,584.5,460.23,352.2
2016,5,3,10,0,331.0,369.0,1.0,17.0,638.0,516.22,393.21
2016,5,3,10,15,286.0,394.5,1.0,17.0,633.0,531.69,403.79
2016,5,3,10,30,241.0,420.0,1.0,17.0,628.0,540.68,409.58
2016,5,3,10,45,294.0,417.5,1.0,17.5,676.5,597.42,449.97
2016,5,3,11,0,347.0,415.0,1.0,18.0,725.0,655.67,490.22
2016,5,3,11,15,278.5,438.5,0.95,18.0,689.5,641.23,477.71
2016,5,3,11,30,210.0,462.0,0.9,18.0,654.0,614.31,457.16
2016,5,3,11,45,126.5,433.5,0.85,18.0,549.5,525.88,393.55
2016,5,3,12,0,43.0,405.0,0.8,18.0,445.0,420.1,316.25
2016,5,3,12,15,52.0,417.0,0.75,18.0,465.5,444.64,334.83
2016,5,3,12,30,61.0,429.0,0.7,18.0,486.0,469.64,352.51
2016,5,3,12,45,195.5,428.0,0.7,18.0,606.0,618.89,461.19
2016,5,3,13,0,330.0,427.0,0.7,18.0,726.0,772.8,566.7
2016,5,3,13,15,272.0,431.5,0.75,18.0,675.0,727.21,533.99
2016,5,3,13,30,214.0,436.0,0.8,18.0,624.0,663.55,491.26
2016,5,3,13,45,363.0,374.5,0.9,18.0,683.0,769.52,570.03
2016,5,3,14,0,512.0,313.0,1.0,18.0,742.0,872.85,643.35
