Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,15,512.5,297.0,1.05,18.0,713.0,855.72,632.74
2016,5,3,14,30,513.0,281.0,1.1,18.0,684.0,835.89,621.88
2016,5,3,14,45,416.5,299.5,1.2,18.0,616.0,755.26,567.69
2016,5,3,15,0,320.0,318.0,1.3,18.0,548.0,661.52,503.38
2016,5,3,15,15,299.0,301.5,1.3,17.5,507.0,618.47,475.52
2016,5,3,15,30,278.0,285.0,1.3,17.0,466.0,575.03,446.31
2016,5,3,15,45,220.0,269.0,1.35,17.0,405.5,483.7,379.9
2016,5,3,16,0,162.0,253.0,1.4,17.0,345.0,411.62,326.05
2016,5,3,16,15,178.5,228.0,1.4,16.5,321.0,392.79,314.25
2016,5,3,16,30,195.0,203.0,1.4,16.0,297.0,371.92,300.18
2016,5,3,16,45,115.0,175.0,1.45,16.0,228.5,275.25,223.15
2016,5,3,17,0,35.0,147.0,1.5,16.0,160.0,173.85,140.22
2016,5,3,17,15,26.0,126.5,1.4,15.5,135.5,145.78,117.62
2016,5,3,17,30,17.0,106.0,1.3,15.0,111.0,111.18,88.9
2016,5,3,17,45,8.5,85.0,1.25,15.0,87.5,85.56,67.11
2016,5,3,18,0,0.0,64.0,1.2,15.0,64.0,60.61,45.65
2016,5,3,18,15,0.0,44.0,1.1,14.5,44.0,40.95,28.62
2016,5,3,18,30,0.0,24.0,1.0,14.0,24.0,21.16,11.15
2016,5,3,18,45,0.0,12.0,0.95,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,5,4,5,30,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,5,4,5,45,0.0,13.0,1.65,12.0,13.0,11.42,4.02
2016,5,4,6,0,0.0,22.0,1.8,12.0,22.0,19.35,11.5
2016,5,4,6,15,0.0,33.5,1.85,12.0,33.5,29.52,20.88
2016,5,4,6,30,0.0,45.0,1.9,12.0,45.0,39.7,30.22
2016,5,4,6,45,0.0,57.5,2.0,12.5,57.5,50.78,40.17
2016,5,4,7,0,0.0,70.0,2.1,13.0,70.0,61.78,49.86
2016,5,4,7,15,161.0,117.5,2.1,13.0,188.5,85.83,71.05
2016,5,4,7,30,322.0,165.0,2.1,13.0,307.0,116.91,98.07
2016,5,4,7,45,354.0,181.0,2.1,13.0,354.5,152.48,111.08
2016,5,4,8,0,386.0,197.0,2.1,13.0,402.0,194.49,139.77
2016,5,4,8,15,328.5,231.5,2.05,13.0,417.5,236.57,176.29
2016,5,4,8,30,271.0,266.0,2.0,13.0,433.0,272.34,208.53
2016,5,4,8,45,272.0,288.0,1.95,13.5,466.0,310.95,240.26
2016,5,4,9,0,273.0,310.0,1.9,14.0,499.0,349.89,271.72
2016,5,4,9,15,346.0,307.5,1.8,14.0,560.5,401.13,311.83
2016,5,4,9,30,419.0,305.0,1.7,14.0,622.0,458.43,356.45
2016,5,4,9,45,464.5,303.0,1.65,14.5,669.0,510.59,396.15
2016,5,4,10,0,510.0,301.0,1.6,15.0,716.0,566.55,437.83
2016,5,4,10,15,456.5,333.5,1.55,15.0,715.0,591.11,455.33
2016,5,4,10,30,403.0,366.0,1.5,15.0,714.0,609.96,468.13
2016,5,4,10,45,359.5,395.5,1.45,15.5,711.0,626.11,477.76
2016,5,4,11,0,316.0,425.0,1.4,16.0,708.0,640.13,485.39
2016,5,4,11,15,318.0,431.0,1.4,16.0,719.5,666.36,503.82
2016,5,4,11,30,320.0,437.0,1.4,16.0,731.0,691.78,521.39
2016,5,4,11,45,337.5,433.0,1.4,16.0,744.5,720.6,541.67
2016,5,4,12,0,355.0,429.0,1.4,16.0,758.0,748.94,561.47
2016,5,4,12,15,379.0,415.0,1.5,16.0,766.0,772.88,579.54
2016,5,4,12,30,403.0,401.0,1.6,16.0,774.0,795.78,596.96
2016,5,4,12,45,404.0,396.0,1.7,16.0,766.5,814.85,610.9
2016,5,4,13,0,405.0,391.0,1.8,16.0,759.0,821.83,616.92
2016,5,4,13,15,408.0,381.5,1.9,16.0,746.5,824.19,620.12
2016,5,4,13,30,411.0,372.0,2.0,16.0,734.0,824.25,621.84
2016,5,4,13,45,444.0,348.0,2.1,16.0,729.0,837.71,633.82
2016,5,4,14,0,477.0,324.0,2.2,16.0,724.0,848.31,643.82
2016,5,4,14,15,495.5,303.0,2.25,16.0,705.0,844.36,643.14
2016,5,4,14,30,514.0,282.0,2.3,16.0,686.0,837.33,640.55
2016,5,4,14,45,492.5,273.5,2.4,16.0,646.0,801.42,617.14
2016,5,4,15,0,471.0,265.0,2.5,16.0,606.0,763.9,592.46
2016,5,4,15,15,424.0,264.0,2.55,16.0,557.0,709.23,554.02
2016,5,4,15,30,377.0,263.0,2.6,16.0,508.0,639.6,504.33
2016,5,4,15,45,440.0,223.5,2.65,16.0,489.5,656.95,520.77
2016,5,4,16,0,503.0,184.0,2.7,16.0,471.0,652.28,520.61
2016,5,4,16,15,476.0,172.0,2.7,15.5,424.5,598.76,482.31
2016,5,4,16,30,449.0,160.0,2.7,15.0,378.0,545.6,443.63
2016,5,4,16,45,394.5,149.5,2.7,15.0,325.0,474.89,388.98
2016,5,4,17,0,340.0,139.0,2.7,15.0,272.0,394.66,325.69
2016,5,4,17,15,295.5,127.0,2.5,14.5,230.5,337.63,279.65
2016,5,4,17,30,251.0,115.0,2.3,14.0,189.0,284.52,235.55
2016,5,4,17,45,217.0,95.0,2.15,14.0,150.0,231.23,190.12
2016,5,4,18,0,183.0,75.0,2.0,14.0,111.0,181.08,146.38
2016,5,4,18,15,131.0,55.5,1.85,13.5,77.5,127.41,99.53
2016,5,4,18,30,79.0,36.0,1.7,13.0,44.0,79.07,56.25
2016,5,4,18,45,39.5,18.0,1.6,12.5,22.0,32.52,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,13.5,10.0,1.75,11.0,10.5,9.1,0.0
2016,5,5,5,30,27.0,20.0,1.9,11.0,21.0,16.94,0.99
2016,5,5,5,45,91.5,40.0,2.05,11.5,52.5,31.77,21.42
2016,5,5,6,0,156.0,60.0,2.2,12.0,84.0,46.77,35.71
2016,5,5,6,15,209.0,78.5,2.25,12.0,123.5,60.3,48.34
2016,5,5,6,30,262.0,97.0,2.3,12.0,163.0,73.43,60.4
2016,5,5,6,45,294.5,115.5,2.4,12.5,206.0,86.06,71.62
2016,5,5,7,0,327.0,134.0,2.5,13.0,249.0,98.22,82.16
2016,5,5,7,15,379.5,140.0,2.5,13.0,293.5,96.34,80.28
2016,5,5,7,30,432.0,146.0,2.5,13.0,338.0,98.4,81.84
2016,5,5,7,45,378.5,179.0,2.55,13.5,361.5,153.26,110.64
2016,5,5,8,0,325.0,212.0,2.6,14.0,385.0,197.2,144.23
2016,5,5,8,15,256.5,245.5,2.6,14.0,390.0,232.83,175.9
2016,5,5,8,30,188.0,279.0,2.6,14.0,395.0,265.76,205.83
2016,5,5,8,45,159.5,301.0,2.6,14.0,405.0,289.71,226.57
2016,5,5,9,0,131.0,323.0,2.6,14.0,415.0,310.49,244.16
2016,5,5,9,15,125.0,342.5,2.55,14.0,433.5,335.98,264.51
2016,5,5,9,30,119.0,362.0,2.5,14.0,452.0,360.94,284.04
2016,5,5,9,45,164.0,380.0,2.5,14.5,510.5,411.83,322.86
2016,5,5,10,0,209.0,398.0,2.5,15.0,569.0,467.58,364.87
2016,5,5,10,15,104.5,222.0,2.5,15.0,307.5,266.05,210.17
2016,5,5,10,30,0.0,46.0,2.5,15.0,46.0,40.87,28.09
2016,5,5,10,45,0.0,65.5,2.5,15.5,65.5,58.27,42.39
2016,5,5,11,0,0.0,85.0,2.5,16.0,85.0,75.68,56.44
2016,5,5,11,15,3.5,132.0,2.55,16.0,135.5,120.57,92.8
2016,5,5,11,30,7.0,179.0,2.6,16.0,186.0,166.06,129.17
2016,5,5,11,45,3.5,154.0,2.65,16.5,157.5,140.9,108.67
2016,5,5,12,0,0.0,129.0,2.7,17.0,129.0,115.39,87.99
2016,5,5,12,15,8.0,214.0,2.65,17.0,222.0,200.41,155.78
2016,5,5,12,30,16.0,299.0,2.6,17.0,315.0,287.52,223.53
2016,5,5,12,45,8.0,166.5,2.6,17.0,174.5,157.68,121.83
2016,5,5,13,0,0.0,34.0,2.6,17.0,34.0,30.23,19.14
2016,5,5,13,15,7.5,157.5,2.55,17.0,164.5,149.33,115.81
2016,5,5,13,30,15.0,281.0,2.5,17.0,295.0,273.11,213.06
2016,5,5,13,45,13.0,257.5,2.5,17.0,269.0,249.24,194.31
2016,5,5,14,0,11.0,234.0,2.5,17.0,243.0,225.22,175.8
2016,5,5,14,15,5.5,153.0,2.5,17.0,157.5,143.43,111.17
2016,5,5,14,30,0.0,72.0,2.5,17.0,72.0,63.93,46.93
2016,5,5,14,45,0.0,61.5,2.5,17.0,61.5,54.55,39.4
2016,5,5,15,0,0.0,51.0,2.5,17.0,51.0,45.19,31.79
2016,5,5,15,15,182.5,159.0,2.45,16.5,278.5,348.95,282.89
2016,5,5,15,30,365.0,267.0,2.4,16.0,506.0,632.67,500.57
2016,5,5,15,45,182.5,194.0,2.35,16.0,313.5,380.36,305.56
2016,5,5,16,0,0.0,121.0,2.3,16.0,121.0,108.89,84.69
2016,5,5,16,15,3.0,140.5,2.2,15.5,142.0,130.79,103.7
2016,5,5,16,30,6.0,160.0,2.1,15.0,163.0,153.86,123.29
2016,5,5,16,45,17.0,153.0,2.05,15.0,160.0,156.16,125.88
2016,5,5,17,0,28.0,146.0,2.0,15.0,157.0,167.29,135.69
2016,5,5,17,15,19.5,126.0,1.85,14.5,133.0,132.15,106.71
2016,5,5,17,30,11.0,106.0,1.7,14.0,109.0,107.23,85.91
2016,5,5,17,45,5.5,85.0,1.55,14.0,86.5,83.51,65.67
2016,5,5,18,0,0.0,64.0,1.4,14.0,64.0,60.17,45.53
2016,5,5,18,15,0.0,44.5,1.2,13.5,44.5,41.13,28.98
2016,5,5,18,30,0.0,25.0,1.0,13.0,25.0,22.04,12.16
2016,5,5,18,45,0.0,12.5,0.8,12.5,12.5,11.0,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.6,10.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,0.6,10.0,11.0,9.67,0.0
2016,5,6,5,45,0.0,26.5,0.65,10.5,26.5,23.37,14.51
2016,5,6,6,0,0.0,42.0,0.7,11.0,42.0,36.62,27.0
2016,5,6,6,15,0.0,61.5,0.6,11.0,61.5,52.71,41.85
2016,5,6,6,30,0.0,81.0,0.5,11.0,81.0,68.6,56.35
2016,5,6,6,45,3.5,100.5,0.45,11.5,102.0,84.37,70.31
2016,5,6,7,0,7.0,120.0,0.4,12.0,123.0,100.0,83.81
2016,5,6,7,15,204.5,136.5,0.35,12.0,228.0,98.53,82.24
2016,5,6,7,30,402.0,153.0,0.3,12.0,333.0,102.72,85.62
2016,5,6,7,45,225.0,185.0,0.25,12.5,288.0,147.27,110.33
2016,5,6,8,0,48.0,217.0,0.2,13.0,243.0,177.32,139.16
2016,5,6,8,15,25.0,194.0,0.2,13.0,208.0,163.71,128.67
2016,5,6,8,30,2.0,171.0,0.2,13.0,173.0,147.97,116.71
2016,5,6,8,45,1.0,134.5,0.2,13.0,135.5,118.26,92.51
2016,5,6,9,0,0.0,98.0,0.2,13.0,98.0,86.89,66.84
2016,5,6,9,15,6.5,171.5,0.25,13.0,176.5,152.96,120.34
2016,5,6,9,30,13.0,245.0,0.3,13.0,255.0,219.34,172.26
2016,5,6,9,45,15.0,261.0,0.35,13.5,273.0,235.86,184.2
2016,5,6,10,0,17.0,277.0,0.4,14.0,291.0,252.71,196.66
2016,5,6,10,15,54.5,347.0,0.45,14.0,394.0,339.66,263.01
2016,5,6,10,30,92.0,417.0,0.5,14.0,497.0,432.28,331.27
2016,5,6,10,45,53.5,349.0,0.6,14.5,395.5,352.01,270.72
2016,5,6,11,0,15.0,281.0,0.7,15.0,294.0,262.09,202.48
2016,5,6,11,15,25.5,334.0,0.75,15.0,357.0,325.49,251.33
2016,5,6,11,30,36.0,387.0,0.8,15.0,420.0,387.26,297.14
2016,5,6,11,45,25.0,331.0,0.85,15.0,354.5,328.99,253.31
2016,5,6,12,0,14.0,275.0,0.9,15.0,289.0,261.11,202.11
2016,5,6,12,15,11.0,234.5,0.95,15.0,245.5,222.02,172.4
2016,5,6,12,30,8.0,194.0,1.0,15.0,202.0,182.54,141.78
2016,5,6,12,45,6.0,175.0,1.05,15.0,181.0,163.5,126.94
2016,5,6,13,0,4.0,156.0,1.1,15.0,160.0,144.31,111.78
2016,5,6,13,15,7.5,198.0,1.1,15.0,205.5,186.77,145.69
2016,5,6,13,30,11.0,240.0,1.1,15.0,251.0,230.01,179.63
2016,5,6,13,45,8.5,213.0,1.1,15.5,221.5,202.37,157.65
2016,5,6,14,0,6.0,186.0,1.1,16.0,192.0,174.68,135.8
2016,5,6,14,15,3.0,132.0,1.05,16.0,135.0,121.46,93.59
2016,5,6,14,30,0.0,78.0,1.0,16.0,78.0,69.27,51.47
2016,5,6,14,45,0.0,74.0,1.0,16.0,74.0,65.67,48.7
2016,5,6,15,0,0.0,70.0,1.0,16.0,70.0,62.08,45.86
2016,5,6,15,15,5.5,141.0,0.95,16.0,145.0,132.26,103.48
2016,5,6,15,30,11.0,212.0,0.9,16.0,220.0,206.62,163.1
2016,5,6,15,45,5.5,184.0,0.9,16.0,188.0,174.53,137.49
2016,5,6,16,0,0.0,156.0,0.9,16.0,156.0,142.82,112.29
2016,5,6,16,15,3.5,158.5,0.9,15.5,160.5,149.07,118.2
2016,5,6,16,30,7.0,161.0,0.9,15.0,165.0,155.53,124.19
2016,5,6,16,45,56.0,161.0,0.95,15.0,184.0,202.91,164.64
2016,5,6,17,0,105.0,161.0,1.0,15.0,203.0,248.36,202.59
2016,5,6,17,15,90.0,140.0,0.9,14.5,172.5,201.43,164.47
2016,5,6,17,30,75.0,119.0,0.8,14.0,142.0,167.03,136.2
2016,5,6,17,45,60.0,97.0,0.7,14.0,113.0,132.64,107.06
2016,5,6,18,0,45.0,75.0,0.6,14.0,84.0,99.47,78.5
2016,5,6,18,15,25.5,54.5,0.6,13.5,59.0,67.55,50.91
2016,5,6,18,30,6.0,34.0,0.6,13.0,34.0,34.27,22.07
2016,5,6,18,45,3.0,17.0,0.65,12.5,17.0,15.88,0.17
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.3,11.0,11.0,9.67,0.0
2016,5,7,5,45,0.0,25.5,1.45,11.5,25.5,22.47,13.72
2016,5,7,6,0,0.0,40.0,1.6,12.0,40.0,35.1,25.53
2016,5,7,6,15,0.0,58.0,1.65,12.0,58.0,50.12,39.35
2016,5,7,6,30,0.0,76.0,1.7,12.0,76.0,64.97,52.88
2016,5,7,6,45,0.0,96.0,1.75,12.0,96.0,81.16,67.39
2016,5,7,7,0,0.0,116.0,1.8,12.0,116.0,97.17,81.5
2016,5,7,7,15,33.0,149.0,1.85,12.0,163.5,116.81,98.57
2016,5,7,7,30,66.0,182.0,1.9,12.0,211.0,139.03,117.63
2016,5,7,7,45,33.0,133.0,1.95,12.5,147.5,111.94,88.09
2016,5,7,8,0,0.0,84.0,2.0,13.0,84.0,74.38,57.43
2016,5,7,8,15,0.0,100.5,2.0,13.0,100.5,88.71,69.25
2016,5,7,8,30,0.0,117.0,2.0,13.0,117.0,102.87,80.78
2016,5,7,8,45,0.0,122.0,2.05,13.5,122.0,107.37,84.09
2016,5,7,9,0,0.0,127.0,2.1,14.0,127.0,111.88,87.4
2016,5,7,9,15,0.0,106.0,2.05,14.0,106.0,93.91,72.45
2016,5,7,9,30,0.0,85.0,2.0,14.0,85.0,75.48,57.16
2016,5,7,9,45,0.0,99.5,2.0,14.0,99.5,88.34,67.63
2016,5,7,10,0,0.0,114.0,2.0,14.0,114.0,101.14,77.97
2016,5,7,10,15,0.0,101.5,2.0,14.0,101.5,90.2,68.91
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,79.17,59.82
2016,5,7,10,45,0.0,99.0,2.0,14.5,99.0,88.09,66.93
2016,5,7,11,0,0.0,109.0,2.0,15.0,109.0,97.06,74.0
2016,5,7,11,15,0.0,112.5,2.0,15.0,112.5,100.27,76.54
2016,5,7,11,30,0.0,116.0,2.0,15.0,116.0,103.5,79.1
2016,5,7,11,45,0.0,118.5,2.0,15.0,118.5,105.84,80.96
2016,5,7,12,0,0.0,121.0,2.0,15.0,121.0,108.18,82.84
2016,5,7,12,15,0.0,99.5,1.95,15.0,99.5,88.88,67.22
2016,5,7,12,30,0.0,78.0,1.9,15.0,78.0,69.56,51.54
2016,5,7,12,45,0.0,77.0,1.9,15.0,77.0,68.64,50.84
2016,5,7,13,0,0.0,76.0,1.9,15.0,76.0,67.71,50.11
2016,5,7,13,15,0.0,107.0,1.85,15.0,107.5,95.67,72.91
2016,5,7,13,30,0.0,138.0,1.8,15.0,139.0,123.94,95.77
2016,5,7,13,45,0.0,99.0,1.8,15.0,99.5,88.34,67.0
2016,5,7,14,0,0.0,60.0,1.8,15.0,60.0,53.31,38.47
2016,5,7,14,15,4.0,134.5,1.75,15.0,138.0,124.76,97.08
2016,5,7,14,30,8.0,209.0,1.7,15.0,216.0,198.88,156.62
2016,5,7,14,45,4.0,175.5,1.7,15.0,179.0,163.24,128.08
2016,5,7,15,0,0.0,142.0,1.7,15.0,142.0,127.9,99.75
2016,5,7,15,15,0.0,104.5,1.65,14.5,104.5,93.06,71.75
2016,5,7,15,30,0.0,67.0,1.6,14.0,67.0,59.35,44.18
2016,5,7,15,45,0.0,106.0,1.6,14.0,106.0,94.52,73.61
2016,5,7,16,0,0.0,145.0,1.6,14.0,145.0,131.98,104.72
2016,5,7,16,15,0.0,123.5,1.55,14.0,123.5,111.63,88.17
2016,5,7,16,30,0.0,102.0,1.5,14.0,102.0,91.37,71.63
2016,5,7,16,45,10.0,123.0,1.45,14.0,127.0,119.92,96.09
2016,5,7,17,0,20.0,144.0,1.4,14.0,152.0,149.81,121.38
2016,5,7,17,15,13.5,124.0,1.3,13.5,129.0,125.77,101.54
2016,5,7,17,30,7.0,104.0,1.2,13.0,106.0,102.28,81.94
2016,5,7,17,45,3.5,83.5,1.2,13.0,84.5,80.38,63.27
2016,5,7,18,0,0.0,63.0,1.2,13.0,63.0,58.67,44.49
2016,5,7,18,15,0.0,44.5,1.1,12.5,44.5,40.79,28.9
2016,5,7,18,30,0.0,26.0,1.0,12.0,26.0,22.92,13.13
2016,5,7,18,45,0.0,13.0,0.95,12.0,13.0,11.43,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.8,11.0,15.5,10.91,0.0
2016,5,8,5,30,108.0,24.0,0.9,11.0,31.0,18.79,5.98
2016,5,8,5,45,210.0,39.0,1.05,11.5,68.0,30.18,20.45
2016,5,8,6,0,312.0,54.0,1.2,12.0,105.0,41.25,31.01
2016,5,8,6,15,386.5,65.0,1.2,12.0,151.0,48.89,38.28
2016,5,8,6,30,461.0,76.0,1.2,12.0,197.0,57.55,46.27
2016,5,8,6,45,235.0,99.5,1.25,12.5,162.0,74.97,61.76
2016,5,8,7,0,9.0,123.0,1.3,13.0,127.0,102.33,85.69
2016,5,8,7,15,84.0,156.0,1.25,13.0,194.0,121.63,102.28
2016,5,8,7,30,159.0,189.0,1.2,13.0,261.0,137.17,115.36
2016,5,8,7,45,98.5,200.5,1.2,13.5,247.0,162.37,126.9
2016,5,8,8,0,38.0,212.0,1.2,14.0,233.0,172.95,136.44
2016,5,8,8,15,31.5,223.0,1.15,14.0,241.5,185.86,146.71
2016,5,8,8,30,25.0,234.0,1.1,14.0,250.0,203.65,160.9
2016,5,8,8,45,32.0,259.5,1.05,14.5,281.5,223.96,176.15
2016,5,8,9,0,39.0,285.0,1.0,15.0,313.0,251.44,196.92
2016,5,8,9,15,49.0,312.0,1.0,15.0,349.0,282.68,220.77
2016,5,8,9,30,59.0,339.0,1.0,15.0,385.0,315.57,245.68
2016,5,8,9,45,37.0,304.0,1.0,15.5,333.5,282.01,219.28
2016,5,8,10,0,15.0,269.0,1.0,16.0,282.0,244.63,189.95
2016,5,8,10,15,45.5,339.5,1.05,16.0,379.5,327.23,253.56
2016,5,8,10,30,76.0,410.0,1.1,16.0,477.0,414.81,318.77
2016,5,8,10,45,57.5,397.0,1.15,16.5,448.5,397.19,304.28
2016,5,8,11,0,39.0,384.0,1.2,17.0,420.0,377.16,288.65
2016,5,8,11,15,53.0,409.5,1.25,17.0,458.5,416.85,318.43
2016,5,8,11,30,67.0,435.0,1.3,17.0,497.0,458.08,348.71
2016,5,8,11,45,40.0,351.0,1.4,17.0,388.5,360.81,276.73
2016,5,8,12,0,13.0,267.0,1.5,17.0,280.0,252.77,194.99
2016,5,8,12,15,10.0,225.0,1.55,17.0,235.0,212.3,164.18
2016,5,8,12,30,7.0,183.0,1.6,17.0,190.0,171.47,132.39
2016,5,8,12,45,9.5,215.5,1.65,17.0,225.0,204.19,158.3
2016,5,8,13,0,12.0,248.0,1.7,17.0,260.0,237.4,184.2
2016,5,8,13,15,11.5,239.5,1.75,17.0,250.5,229.48,178.1
2016,5,8,13,30,11.0,231.0,1.8,17.0,241.0,221.43,172.05
2016,5,8,13,45,11.0,237.0,1.9,17.0,247.0,227.51,177.05
2016,5,8,14,0,11.0,243.0,2.0,17.0,253.0,233.65,182.09
2016,5,8,14,15,15.5,264.0,2.05,17.0,277.0,258.91,202.2
2016,5,8,14,30,20.0,285.0,2.1,17.0,301.0,284.65,222.57
2016,5,8,14,45,22.5,280.0,2.2,17.0,297.0,282.93,221.77
2016,5,8,15,0,25.0,275.0,2.3,17.0,293.0,281.15,221.04
2016,5,8,15,15,17.0,240.0,2.3,16.5,252.0,239.21,188.78
2016,5,8,15,30,9.0,205.0,2.3,16.0,211.0,197.63,156.36
2016,5,8,15,45,6.5,189.0,2.35,16.0,193.5,180.21,142.82
2016,5,8,16,0,4.0,173.0,2.4,16.0,176.0,162.91,129.2
2016,5,8,16,15,375.5,130.5,2.4,15.5,316.0,468.07,383.6
2016,5,8,16,30,747.0,88.0,2.4,15.0,456.0,694.14,559.11
2016,5,8,16,45,436.5,126.0,2.4,15.0,335.0,476.9,389.86
2016,5,8,17,0,126.0,164.0,2.4,15.0,214.0,265.45,217.28
2016,5,8,17,15,116.0,142.0,2.35,14.5,183.0,229.87,189.29
2016,5,8,17,30,106.0,120.0,2.3,14.0,152.0,194.87,160.45
2016,5,8,17,45,288.5,87.5,2.25,14.0,152.5,268.62,221.73
2016,5,8,18,0,471.0,55.0,2.2,14.0,153.0,305.11,247.74
2016,5,8,18,15,378.0,45.0,2.0,13.5,109.5,227.37,179.53
2016,5,8,18,30,285.0,35.0,1.8,13.0,66.0,159.84,118.84
2016,5,8,18,45,142.5,17.5,1.65,12.5,33.0,72.25,29.13
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.3,10.0,17.0,12.28,0.0
2016,5,9,5,30,106.0,27.0,1.4,10.0,34.0,21.82,8.88
2016,5,9,5,45,208.0,43.0,1.5,10.5,72.5,33.27,23.29
2016,5,9,6,0,310.0,59.0,1.6,11.0,111.0,45.03,34.52
2016,5,9,6,15,387.0,70.5,1.6,11.0,158.0,52.96,42.09
2016,5,9,6,30,464.0,82.0,1.6,11.0,205.0,60.63,49.22
2016,5,9,6,45,234.0,101.5,1.6,11.5,164.0,76.32,63.2
2016,5,9,7,0,4.0,121.0,1.6,12.0,123.0,100.96,84.83
2016,5,9,7,15,3.5,133.5,1.55,12.0,135.5,111.44,93.77
2016,5,9,7,30,3.0,146.0,1.5,12.0,148.0,121.82,102.52
2016,5,9,7,45,1.5,145.0,1.5,12.5,146.0,123.22,98.52
2016,5,9,8,0,0.0,144.0,1.5,13.0,144.0,123.74,98.48
2016,5,9,8,15,7.0,179.5,1.5,13.0,184.0,154.37,123.02
2016,5,9,8,30,14.0,215.0,1.5,13.0,224.0,186.14,148.16
2016,5,9,8,45,12.5,219.0,1.5,13.5,227.5,191.45,151.81
2016,5,9,9,0,11.0,223.0,1.5,14.0,231.0,196.33,155.17
2016,5,9,9,15,12.0,235.5,1.5,14.5,245.0,209.01,164.66
2016,5,9,9,30,13.0,248.0,1.5,15.0,259.0,221.84,174.19
2016,5,9,9,45,14.5,261.0,1.5,15.5,273.0,235.55,184.32
2016,5,9,10,0,16.0,274.0,1.5,16.0,287.0,249.49,194.56
2016,5,9,10,15,28.5,323.0,1.5,16.0,347.5,302.04,234.94
2016,5,9,10,30,41.0,372.0,1.5,16.0,408.0,357.49,276.71
2016,5,9,10,45,36.5,370.0,1.5,16.5,402.5,357.67,275.77
2016,5,9,11,0,32.0,368.0,1.5,17.0,397.0,357.14,274.61
2016,5,9,11,15,87.5,418.5,1.5,17.0,499.5,453.11,347.0
2016,5,9,11,30,143.0,469.0,1.5,17.0,602.0,561.45,425.68
2016,5,9,11,45,147.0,467.5,1.55,17.5,605.0,574.03,433.39
2016,5,9,12,0,151.0,466.0,1.6,18.0,608.0,586.08,441.49
2016,5,9,12,15,306.5,417.5,1.6,18.0,704.0,704.69,529.19
2016,5,9,12,30,462.0,369.0,1.6,18.0,800.0,829.25,617.21
2016,5,9,12,45,449.0,375.5,1.65,18.0,791.0,836.36,621.06
2016,5,9,13,0,436.0,382.0,1.7,18.0,782.0,840.95,624.54
2016,5,9,13,15,663.0,258.5,1.7,18.0,853.0,956.53,708.68
2016,5,9,13,30,890.0,135.0,1.7,18.0,924.0,1045.16,765.76
2016,5,9,13,45,613.5,261.0,1.7,18.0,798.0,920.17,682.81
2016,5,9,14,0,337.0,387.0,1.7,18.0,672.0,755.56,565.9
2016,5,9,14,15,600.0,257.0,1.65,18.0,742.5,901.6,674.72
2016,5,9,14,30,863.0,127.0,1.6,18.0,813.0,1001.17,740.45
2016,5,9,14,45,853.5,124.0,1.6,18.0,776.0,988.17,732.04
2016,5,9,15,0,844.0,121.0,1.6,18.0,739.0,961.1,715.91
2016,5,9,15,15,830.0,118.5,1.55,18.0,697.0,927.35,694.79
2016,5,9,15,30,816.0,116.0,1.5,18.0,655.0,890.98,671.88
2016,5,9,15,45,602.0,169.0,1.5,18.0,551.0,743.55,572.57
2016,5,9,16,0,388.0,222.0,1.5,18.0,447.0,579.36,453.19
2016,5,9,16,15,558.5,161.5,1.45,17.5,454.5,651.23,512.35
2016,5,9,16,30,729.0,101.0,1.4,17.0,462.0,698.4,549.41
2016,5,9,16,45,692.5,97.0,1.4,17.0,409.5,636.03,505.02
2016,5,9,17,0,656.0,93.0,1.4,17.0,357.0,574.69,459.9
2016,5,9,17,15,611.5,86.5,1.3,16.5,305.5,506.87,408.51
2016,5,9,17,30,567.0,80.0,1.2,16.0,254.0,441.73,357.36
2016,5,9,17,45,499.5,71.5,1.15,15.5,204.0,365.36,295.63
2016,5,9,18,0,432.0,63.0,1.1,15.0,154.0,295.02,236.63
2016,5,9,18,15,337.5,51.0,1.05,14.0,110.5,214.39,168.36
2016,5,9,18,30,243.0,39.0,1.0,13.0,67.0,147.68,109.96
2016,5,9,18,45,121.5,19.5,1.0,12.5,33.5,69.09,31.29
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,13.0,0.8,11.5,18.0,11.82,0.0
2016,5,10,5,30,147.0,26.0,0.9,12.0,36.0,20.37,8.55
2016,5,10,5,45,258.5,39.0,1.0,12.5,75.5,30.21,20.54
2016,5,10,6,0,370.0,52.0,1.1,13.0,115.0,41.22,30.93
2016,5,10,6,15,444.0,62.0,1.15,13.5,162.0,47.8,37.11
2016,5,10,6,30,518.0,72.0,1.2,14.0,209.0,54.11,42.85
2016,5,10,6,45,410.5,101.0,1.25,14.5,224.5,72.59,59.17
2016,5,10,7,0,303.0,130.0,1.3,15.0,240.0,95.39,78.95
2016,5,10,7,15,208.0,160.5,1.4,15.5,241.5,113.69,94.45
2016,5,10,7,30,113.0,191.0,1.5,16.0,243.0,138.34,115.11
2016,5,10,7,45,88.5,209.5,1.65,16.5,253.0,167.71,130.2
2016,5,10,8,0,64.0,228.0,1.8,17.0,263.0,187.24,145.44
2016,5,10,8,15,196.0,244.5,1.8,17.5,365.0,227.32,171.24
2016,5,10,8,30,328.0,261.0,1.8,18.0,467.0,284.21,211.81
2016,5,10,8,45,231.0,295.0,1.8,18.5,445.0,308.37,234.47
2016,5,10,9,0,134.0,329.0,1.8,19.0,423.0,316.03,242.67
2016,5,10,9,15,497.5,225.0,1.75,19.0,603.5,399.87,304.41
2016,5,10,9,30,861.0,121.0,1.7,19.0,784.0,528.19,401.44
2016,5,10,9,45,860.5,128.5,1.7,19.5,815.5,582.47,443.01
2016,5,10,10,0,860.0,136.0,1.7,20.0,847.0,635.5,482.6
2016,5,10,10,15,867.5,138.0,1.65,20.0,875.0,686.17,519.91
2016,5,10,10,30,875.0,140.0,1.6,20.0,903.0,735.93,555.44
2016,5,10,10,45,883.0,139.5,1.6,20.5,925.0,782.28,586.95
2016,5,10,11,0,891.0,139.0,1.6,21.0,947.0,826.77,614.89
2016,5,10,11,15,894.5,139.5,1.55,21.0,960.5,866.39,639.83
2016,5,10,11,30,898.0,140.0,1.5,21.0,974.0,903.45,662.8
2016,5,10,11,45,902.0,138.5,1.5,21.5,980.5,936.42,682.27
2016,5,10,12,0,906.0,137.0,1.5,22.0,987.0,966.5,699.75
2016,5,10,12,15,906.0,137.0,1.5,22.0,985.0,991.18,715.08
2016,5,10,12,30,906.0,137.0,1.5,22.0,983.0,1012.52,728.37
2016,5,10,12,45,908.5,133.5,1.5,22.0,975.0,1029.49,739.0
2016,5,10,13,0,911.0,130.0,1.5,22.0,967.0,1042.86,747.52
2016,5,10,13,15,907.5,129.0,1.5,22.0,949.5,1049.06,751.7
2016,5,10,13,30,904.0,128.0,1.5,22.0,932.0,1051.49,753.76
2016,5,10,13,45,900.5,125.5,1.5,22.0,908.0,1048.62,752.68
2016,5,10,14,0,897.0,123.0,1.5,22.0,884.0,1041.97,749.44
2016,5,10,14,15,889.5,121.0,1.5,21.5,853.0,1028.14,743.27
2016,5,10,14,30,882.0,119.0,1.5,21.0,822.0,1010.75,734.99
2016,5,10,14,45,873.5,116.0,1.55,21.0,785.0,987.87,722.62
2016,5,10,15,0,865.0,113.0,1.6,21.0,748.0,961.72,708.13
2016,5,10,15,15,851.5,110.5,1.6,20.5,705.5,937.67,695.62
2016,5,10,15,30,838.0,108.0,1.6,20.0,663.0,901.23,674.74
2016,5,10,15,45,822.0,104.0,1.65,20.0,616.5,858.4,648.72
2016,5,10,16,0,806.0,100.0,1.7,20.0,570.0,813.52,620.86
2016,5,10,16,15,783.0,96.0,1.7,19.5,520.0,761.22,587.91
2016,5,10,16,30,760.0,92.0,1.7,19.0,470.0,707.97,553.5
2016,5,10,16,45,731.5,87.0,1.7,19.0,418.5,649.0,512.97
2016,5,10,17,0,703.0,82.0,1.7,19.0,367.0,593.29,472.63
2016,5,10,17,15,661.0,76.5,1.65,18.5,315.0,526.2,422.27
2016,5,10,17,30,619.0,71.0,1.6,18.0,263.0,461.49,371.84
2016,5,10,17,45,561.5,63.5,1.55,17.5,213.0,389.09,313.34
2016,5,10,18,0,504.0,56.0,1.5,17.0,163.0,321.63,256.58
2016,5,10,18,15,412.5,46.0,1.45,16.0,118.0,242.68,189.57
2016,5,10,18,30,321.0,36.0,1.4,15.0,73.0,173.7,128.96
2016,5,10,18,45,188.0,22.5,1.35,14.5,41.5,95.54,48.37
2016,5,10,19,0,55.0,9.0,1.3,14.0,10.0,21.51,0.0
2016,5,10,19,15,27.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,15,1.5,12.0,1.05,10.5,12.0,10.91,0.0
2016,5,11,5,30,3.0,24.0,1.2,11.0,24.0,20.88,9.55
2016,5,11,5,45,33.5,43.0,1.35,11.5,48.5,36.05,25.76
2016,5,11,6,0,64.0,62.0,1.5,12.0,73.0,49.72,38.59
2016,5,11,6,15,80.0,83.0,1.45,12.5,101.5,65.24,52.8
2016,5,11,6,30,96.0,104.0,1.4,13.0,130.0,80.37,66.37
2016,5,11,6,45,110.0,125.0,1.4,13.5,161.0,95.08,79.25
2016,5,11,7,0,124.0,146.0,1.4,14.0,192.0,109.39,91.48
2016,5,11,7,15,127.0,169.5,1.3,14.5,222.5,124.65,104.25
2016,5,11,7,30,130.0,193.0,1.2,15.0,253.0,139.91,116.77
2016,5,11,7,45,90.0,207.5,1.2,15.5,251.5,166.78,129.65
2016,5,11,8,0,50.0,222.0,1.2,16.0,250.0,181.55,141.7
2016,5,11,8,15,127.5,253.0,1.1,16.0,331.5,219.79,168.47
2016,5,11,8,30,205.0,284.0,1.0,16.0,413.0,274.36,208.74
2016,5,11,8,45,154.5,304.5,0.95,16.5,406.0,291.0,223.26
2016,5,11,9,0,104.0,325.0,0.9,17.0,399.0,305.91,235.56
2016,5,11,9,15,213.5,335.0,0.8,17.5,496.5,368.36,281.25
2016,5,11,9,30,323.0,345.0,0.7,18.0,594.0,444.32,336.39
2016,5,11,9,45,608.0,235.0,0.65,18.5,730.0,532.36,401.08
2016,5,11,10,0,893.0,125.0,0.6,19.0,866.0,645.49,482.76
2016,5,11,10,15,899.5,126.5,0.55,19.0,893.0,697.06,518.35
2016,5,11,10,30,906.0,128.0,0.5,19.0,920.0,747.02,552.32
2016,5,11,10,45,911.0,129.0,0.45,19.5,941.0,793.62,581.38
2016,5,11,11,0,916.0,130.0,0.4,20.0,962.0,838.05,606.99
2016,5,11,11,15,918.5,130.5,0.45,20.0,974.5,877.66,632.14
2016,5,11,11,30,921.0,131.0,0.5,20.0,987.0,914.54,655.53
2016,5,11,11,45,925.5,128.5,0.55,20.5,993.5,947.59,675.19
2016,5,11,12,0,930.0,126.0,0.6,21.0,1000.0,977.67,692.96
2016,5,11,12,15,929.5,126.0,0.75,21.0,997.5,1002.28,710.92
2016,5,11,12,30,929.0,126.0,0.9,21.0,995.0,1023.46,726.9
2016,5,11,12,45,925.5,126.0,1.05,21.0,984.5,1038.16,738.96
2016,5,11,13,0,922.0,126.0,1.2,21.0,974.0,1049.15,748.83
2016,5,11,13,15,918.0,125.0,1.3,21.0,956.0,1054.88,754.59
2016,5,11,13,30,914.0,124.0,1.4,21.0,938.0,1056.8,758.12
2016,5,11,13,45,907.5,123.0,1.55,21.0,913.0,1052.41,758.65
2016,5,11,14,0,901.0,122.0,1.7,21.0,888.0,1044.28,756.82
2016,5,11,14,15,893.0,120.5,1.75,20.5,856.5,1030.45,751.33
2016,5,11,14,30,885.0,119.0,1.8,20.0,825.0,1013.07,743.64
2016,5,11,14,45,873.5,117.5,1.9,20.0,787.5,988.88,730.78
2016,5,11,15,0,862.0,116.0,2.0,20.0,750.0,961.56,715.77
2016,5,11,15,15,848.5,113.0,2.0,19.5,707.5,937.17,702.78
2016,5,11,15,30,835.0,110.0,2.0,19.0,665.0,900.27,681.21
2016,5,11,15,45,818.0,106.5,2.0,19.0,618.5,857.27,654.03
2016,5,11,16,0,801.0,103.0,2.0,19.0,572.0,812.3,625.15
2016,5,11,16,15,778.0,99.0,1.95,18.5,522.0,760.21,591.5
2016,5,11,16,30,755.0,95.0,1.9,18.0,472.0,707.19,556.49
2016,5,11,16,45,726.5,89.5,1.9,18.0,420.5,651.02,517.66
2016,5,11,17,0,698.0,84.0,1.9,18.0,369.0,592.02,474.4
2016,5,11,17,15,656.0,78.5,1.75,17.5,316.5,525.19,423.45
2016,5,11,17,30,614.0,73.0,1.6,17.0,264.0,460.74,372.6
2016,5,11,17,45,557.5,65.0,1.5,16.5,214.0,388.57,313.97
2016,5,11,18,0,501.0,57.0,1.4,16.0,164.0,321.24,257.14
2016,5,11,18,15,410.0,47.0,1.3,15.0,119.0,242.67,190.29
2016,5,11,18,30,319.0,37.0,1.2,14.0,74.0,173.97,129.96
2016,5,11,18,45,159.5,24.0,1.1,13.5,42.5,87.43,47.13
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,1.5,10.0,19.5,13.19,0.0
2016,5,12,5,30,139.0,29.0,1.7,10.0,39.0,22.68,11.43
2016,5,12,5,45,237.5,44.0,1.9,10.5,78.0,33.98,24.12
2016,5,12,6,0,336.0,59.0,2.1,11.0,117.0,44.95,34.53
2016,5,12,6,15,193.5,81.5,2.15,11.5,117.5,62.43,50.52
2016,5,12,6,30,51.0,104.0,2.2,12.0,118.0,82.99,68.98
2016,5,12,6,45,64.0,124.5,2.25,12.5,146.0,98.22,82.38
2016,5,12,7,0,77.0,145.0,2.3,13.0,174.0,113.17,95.24
2016,5,12,7,15,45.0,152.5,2.25,13.5,170.0,119.53,100.32
2016,5,12,7,30,13.0,160.0,2.2,14.0,166.0,132.17,110.75
2016,5,12,7,45,11.0,170.5,2.2,14.5,176.0,143.13,113.89
2016,5,12,8,0,9.0,181.0,2.2,15.0,186.0,153.67,121.88
2016,5,12,8,15,113.0,232.0,2.15,15.0,303.5,202.82,156.91
2016,5,12,8,30,217.0,283.0,2.1,15.0,421.0,276.85,212.48
2016,5,12,8,45,168.5,306.0,2.05,15.5,418.0,296.53,229.72
2016,5,12,9,0,120.0,329.0,2.0,16.0,415.0,310.72,241.83
2016,5,12,9,15,247.5,331.0,1.9,16.5,519.0,376.51,291.16
2016,5,12,9,30,375.0,333.0,1.8,17.0,623.0,460.2,353.9
2016,5,12,9,45,398.5,335.5,1.75,17.5,656.0,500.98,384.28
2016,5,12,10,0,422.0,338.0,1.7,18.0,689.0,543.14,415.27
2016,5,12,10,15,351.5,378.5,1.7,18.0,677.5,558.4,425.82
2016,5,12,10,30,281.0,419.0,1.7,18.0,666.0,566.87,430.9
2016,5,12,10,45,581.0,281.0,1.7,18.5,805.0,689.61,523.71
2016,5,12,11,0,881.0,143.0,1.7,19.0,944.0,821.74,618.09
2016,5,12,11,15,883.5,143.5,1.75,19.0,957.0,860.08,642.68
2016,5,12,11,30,886.0,144.0,1.8,19.0,970.0,895.83,666.39
2016,5,12,11,45,887.0,144.5,1.85,19.0,975.0,927.53,687.36
2016,5,12,12,0,888.0,145.0,1.9,19.0,980.0,956.27,706.41
2016,5,12,12,15,716.0,255.5,1.95,19.0,928.0,943.04,697.82
2016,5,12,12,30,544.0,366.0,2.0,19.0,876.0,903.29,667.16
2016,5,12,12,45,692.0,268.5,2.1,19.5,910.5,969.16,715.96
2016,5,12,13,0,840.0,171.0,2.2,20.0,945.0,1023.99,751.57
2016,5,12,13,15,835.5,169.5,2.25,19.5,927.5,1028.74,756.55
2016,5,12,13,30,831.0,168.0,2.3,19.0,910.0,1029.85,759.87
2016,5,12,13,45,823.0,167.0,2.35,19.0,885.0,1024.33,757.58
2016,5,12,14,0,815.0,166.0,2.4,19.0,860.0,1015.26,753.13
2016,5,12,14,15,806.0,163.5,2.4,19.0,829.5,1000.16,744.29
2016,5,12,14,30,797.0,161.0,2.4,19.0,799.0,981.71,733.38
2016,5,12,14,45,786.5,157.0,2.45,19.0,762.5,957.03,718.86
2016,5,12,15,0,776.0,153.0,2.5,19.0,726.0,929.34,702.31
2016,5,12,15,15,760.5,149.5,2.5,18.5,684.0,900.79,685.96
2016,5,12,15,30,745.0,146.0,2.5,18.0,642.0,863.78,663.59
2016,5,12,15,45,729.0,140.0,2.5,18.0,597.0,821.41,635.99
2016,5,12,16,0,713.0,134.0,2.5,18.0,552.0,777.25,606.81
2016,5,12,16,15,687.5,128.5,2.5,17.5,503.0,724.49,572.02
2016,5,12,16,30,662.0,123.0,2.5,17.0,454.0,671.22,535.94
2016,5,12,16,45,647.0,104.5,2.5,17.0,399.5,610.79,492.07
2016,5,12,17,0,632.0,86.0,2.5,17.0,345.0,549.34,446.12
2016,5,12,17,15,555.0,91.0,2.4,16.5,295.5,475.62,388.41
2016,5,12,17,30,478.0,96.0,2.3,16.0,246.0,402.58,329.68
2016,5,12,17,45,444.5,82.0,2.25,15.5,202.0,343.59,280.98
2016,5,12,18,0,411.0,68.0,2.2,15.0,158.0,287.33,232.62
2016,5,12,18,15,323.5,55.5,2.1,14.5,114.5,213.45,168.78
2016,5,12,18,30,236.0,43.0,2.0,14.0,71.0,149.39,112.4
2016,5,12,18,45,118.0,27.0,1.95,13.5,41.0,79.32,45.06
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.01,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.5,1.85,10.0,21.5,13.19,0.0
2016,5,13,5,30,180.0,29.0,2.1,10.0,43.0,22.71,11.87
2016,5,13,5,45,285.0,42.5,2.35,10.5,83.5,32.88,23.21
2016,5,13,6,0,390.0,56.0,2.6,11.0,124.0,44.51,34.17
2016,5,13,6,15,461.5,65.5,2.65,11.0,172.5,50.52,39.96
2016,5,13,6,30,533.0,75.0,2.7,11.0,221.0,56.31,45.35
2016,5,13,6,45,591.5,73.5,2.8,11.5,266.5,53.01,42.31
2016,5,13,7,0,650.0,72.0,2.9,12.0,312.0,50.31,39.73
2016,5,13,7,15,530.5,115.0,2.9,12.5,330.0,79.44,65.46
2016,5,13,7,30,411.0,158.0,2.9,13.0,348.0,107.38,89.64
2016,5,13,7,45,584.5,135.0,2.95,13.5,439.0,133.58,85.93
2016,5,13,8,0,758.0,112.0,3.0,14.0,530.0,179.18,110.24
2016,5,13,8,15,467.5,200.0,3.0,14.0,465.0,238.03,171.53
2016,5,13,8,30,177.0,288.0,3.0,14.0,400.0,270.07,209.73
2016,5,13,8,45,228.0,303.0,3.0,14.5,458.0,313.29,243.2
2016,5,13,9,0,279.0,318.0,3.0,15.0,516.0,358.14,278.28
2016,5,13,9,15,259.0,342.0,3.0,15.0,533.5,389.76,304.32
2016,5,13,9,30,239.0,366.0,3.0,15.0,551.0,421.98,330.04
2016,5,13,9,45,298.0,369.5,3.05,15.5,610.5,473.48,369.61
2016,5,13,10,0,357.0,373.0,3.1,16.0,670.0,533.19,414.91
2016,5,13,10,15,237.5,402.5,3.15,16.0,603.0,504.61,392.52
2016,5,13,10,30,118.0,432.0,3.2,16.0,536.0,463.46,359.91
2016,5,13,10,45,521.5,277.0,3.3,16.5,750.5,642.37,501.4
2016,5,13,11,0,925.0,122.0,3.4,17.0,965.0,837.27,646.03
2016,5,13,11,15,927.0,122.5,3.45,17.0,978.0,876.6,672.0
2016,5,13,11,30,929.0,123.0,3.5,17.0,991.0,913.15,697.09
2016,5,13,11,45,931.5,122.5,3.6,17.0,996.5,946.32,720.1
2016,5,13,12,0,934.0,122.0,3.7,17.0,1002.0,976.43,741.04
2016,5,13,12,15,933.5,122.0,3.8,17.0,1000.0,1001.02,758.25
2016,5,13,12,30,933.0,122.0,3.9,17.0,998.0,1022.17,773.23
2016,5,13,12,45,930.5,121.5,4.0,17.0,987.5,1037.33,784.28
2016,5,13,13,0,928.0,121.0,4.1,17.0,977.0,1048.78,792.97
2016,5,13,13,15,924.5,120.5,4.1,17.0,960.0,1055.48,797.93
2016,5,13,13,30,921.0,120.0,4.1,17.0,943.0,1058.39,800.48
2016,5,13,13,45,920.5,116.0,4.15,17.0,920.0,1056.87,800.56
2016,5,13,14,0,920.0,112.0,4.2,17.0,897.0,1051.46,798.17
2016,5,13,14,15,913.5,110.5,4.15,16.5,866.0,1038.9,791.89
2016,5,13,14,30,907.0,109.0,4.1,16.0,835.0,1022.7,783.25
2016,5,13,14,45,902.5,104.5,4.05,16.0,799.5,1001.62,769.86
2016,5,13,15,0,898.0,100.0,4.0,16.0,764.0,977.01,754.11
2016,5,13,15,15,886.5,97.5,3.95,15.5,722.0,944.74,734.41
