Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,875.0,95.0,3.9,15.0,680.0,909.63,712.59
2016,5,13,15,45,865.5,90.5,3.85,15.0,635.0,871.34,686.99
2016,5,13,16,0,856.0,86.0,3.8,15.0,590.0,830.49,659.34
2016,5,13,16,15,836.0,83.0,3.7,14.5,540.0,787.51,630.78
2016,5,13,16,30,816.0,80.0,3.6,14.0,490.0,735.9,595.28
2016,5,13,16,45,794.5,75.0,3.55,14.0,439.0,679.86,554.86
2016,5,13,17,0,773.0,70.0,3.5,14.0,388.0,623.32,512.8
2016,5,13,17,15,736.0,65.5,3.35,13.5,335.0,557.43,461.12
2016,5,13,17,30,699.0,61.0,3.2,13.0,282.0,493.22,408.96
2016,5,13,17,45,647.5,55.0,3.1,12.5,231.0,421.73,349.0
2016,5,13,18,0,596.0,49.0,3.0,12.0,180.0,356.85,292.18
2016,5,13,18,15,510.5,41.5,2.8,11.5,133.0,278.37,222.63
2016,5,13,18,30,425.0,34.0,2.6,11.0,86.0,208.96,159.24
2016,5,13,18,45,278.5,23.0,2.4,10.5,50.5,125.17,75.85
2016,5,13,19,0,132.0,12.0,2.2,10.0,15.0,43.03,0.0
2016,5,13,19,15,66.0,6.0,2.15,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,134.0,13.0,1.55,11.0,24.0,11.82,0.0
2016,5,14,5,30,268.0,26.0,1.7,11.0,48.0,21.08,10.89
2016,5,14,5,45,376.0,35.5,1.9,11.5,90.0,28.13,19.02
2016,5,14,6,0,484.0,45.0,2.1,12.0,132.0,34.96,25.57
2016,5,14,6,15,551.0,52.0,2.15,12.5,181.0,39.35,29.75
2016,5,14,6,30,618.0,59.0,2.2,13.0,230.0,43.61,33.63
2016,5,14,6,45,419.5,101.5,2.3,13.5,228.0,72.68,59.5
2016,5,14,7,0,221.0,144.0,2.4,14.0,226.0,103.8,86.67
2016,5,14,7,15,491.5,112.5,2.4,14.0,331.0,77.46,63.25
2016,5,14,7,30,762.0,81.0,2.4,14.0,436.0,63.33,50.63
2016,5,14,7,45,427.0,160.0,2.4,14.5,363.0,140.2,96.61
2016,5,14,8,0,92.0,239.0,2.4,15.0,290.0,198.68,154.79
2016,5,14,8,15,92.5,261.0,2.35,15.0,316.0,224.42,175.02
2016,5,14,8,30,93.0,283.0,2.3,15.0,342.0,250.5,195.83
2016,5,14,8,45,68.5,289.5,2.3,15.5,335.0,257.74,202.01
2016,5,14,9,0,44.0,296.0,2.3,16.0,328.0,261.59,205.13
2016,5,14,9,15,33.5,292.5,2.3,16.0,317.5,260.52,204.28
2016,5,14,9,30,23.0,289.0,2.3,16.0,307.0,260.82,204.36
2016,5,14,9,45,64.0,345.0,2.35,16.5,397.5,329.78,257.35
2016,5,14,10,0,105.0,401.0,2.4,17.0,488.0,407.43,315.8
2016,5,14,10,15,56.0,293.0,2.45,17.0,339.5,293.59,228.63
2016,5,14,10,30,7.0,185.0,2.5,17.0,191.0,168.82,130.67
2016,5,14,10,45,12.0,244.0,2.6,17.5,255.0,225.34,175.08
2016,5,14,11,0,17.0,303.0,2.7,18.0,319.0,282.9,219.11
2016,5,14,11,15,110.5,387.5,2.75,18.0,490.5,448.49,346.53
2016,5,14,11,30,204.0,472.0,2.8,18.0,662.0,614.37,468.78
2016,5,14,11,45,213.0,473.5,2.85,18.0,673.5,636.11,483.79
2016,5,14,12,0,222.0,475.0,2.9,18.0,685.0,657.49,499.45
2016,5,14,12,15,174.0,474.0,2.95,18.0,638.5,622.5,473.31
2016,5,14,12,30,126.0,473.0,3.0,18.0,592.0,584.37,444.93
2016,5,14,12,45,73.0,398.5,3.05,18.0,467.5,452.23,347.67
2016,5,14,13,0,20.0,324.0,3.1,18.0,343.0,316.53,244.61
2016,5,14,13,15,68.5,383.0,3.15,18.0,445.0,438.95,339.54
2016,5,14,13,30,117.0,442.0,3.2,18.0,547.0,567.02,435.08
2016,5,14,13,45,88.5,414.5,3.25,18.0,493.0,497.18,383.02
2016,5,14,14,0,60.0,387.0,3.3,18.0,439.0,442.13,341.99
2016,5,14,14,15,217.5,367.0,3.3,18.0,544.0,596.61,462.84
2016,5,14,14,30,375.0,347.0,3.3,18.0,649.0,747.28,575.77
2016,5,14,14,45,413.0,313.5,3.3,18.0,631.5,760.1,586.04
2016,5,14,15,0,451.0,280.0,3.3,18.0,614.0,755.06,584.93
2016,5,14,15,15,361.5,288.5,3.3,17.5,546.5,656.48,513.82
2016,5,14,15,30,272.0,297.0,3.3,17.0,479.0,577.39,455.39
2016,5,14,15,45,136.0,197.0,3.3,17.0,288.0,325.69,261.75
2016,5,14,16,0,0.0,97.0,3.3,17.0,97.0,86.18,65.84
2016,5,14,16,15,37.0,153.5,3.25,16.5,172.5,179.03,144.0
2016,5,14,16,30,74.0,210.0,3.2,16.0,248.0,269.96,219.05
2016,5,14,16,45,159.5,186.0,3.15,16.0,255.5,316.41,258.9
2016,5,14,17,0,245.0,162.0,3.1,16.0,263.0,353.63,290.61
2016,5,14,17,15,221.0,144.5,2.95,15.5,226.5,307.96,253.74
2016,5,14,17,30,197.0,127.0,2.8,15.0,190.0,264.11,217.8
2016,5,14,17,45,180.0,105.5,2.65,15.0,155.0,221.12,181.42
2016,5,14,18,0,163.0,84.0,2.5,15.0,120.0,179.44,145.29
2016,5,14,18,15,226.5,63.0,2.2,14.5,99.0,173.38,137.43
2016,5,14,18,30,290.0,42.0,1.9,14.0,78.0,167.12,126.43
2016,5,14,18,45,173.0,27.5,1.65,13.5,46.0,97.32,59.89
2016,5,14,19,0,56.0,13.0,1.4,13.0,14.0,25.47,0.0
2016,5,14,19,15,28.0,6.5,1.35,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,15.0,1.15,10.5,23.0,13.64,0.0
2016,5,15,5,30,183.0,30.0,1.3,11.0,46.0,23.44,13.04
2016,5,15,5,45,293.5,42.0,1.45,12.0,86.5,32.44,22.79
2016,5,15,6,0,404.0,54.0,1.6,13.0,127.0,42.49,32.16
2016,5,15,6,15,475.0,62.5,1.6,13.5,175.0,47.74,37.12
2016,5,15,6,30,546.0,71.0,1.6,14.0,223.0,52.81,41.71
2016,5,15,6,45,603.5,76.0,1.6,14.5,275.5,54.85,43.44
2016,5,15,7,0,661.0,81.0,1.6,15.0,328.0,56.87,45.05
2016,5,15,7,15,695.5,86.0,1.6,15.5,380.0,58.67,46.4
2016,5,15,7,30,730.0,91.0,1.6,16.0,432.0,64.88,51.58
2016,5,15,7,45,761.5,93.0,1.65,16.5,483.5,122.23,68.97
2016,5,15,8,0,793.0,95.0,1.7,17.0,535.0,177.25,105.58
2016,5,15,8,15,812.0,98.0,1.65,17.5,583.0,234.23,151.68
2016,5,15,8,30,831.0,101.0,1.6,18.0,631.0,293.07,202.17
2016,5,15,8,45,850.0,102.0,1.55,18.5,676.5,356.92,256.84
2016,5,15,9,0,869.0,103.0,1.5,19.0,722.0,416.38,307.16
2016,5,15,9,15,880.0,105.0,1.45,19.0,761.5,474.12,355.44
2016,5,15,9,30,891.0,107.0,1.4,19.0,801.0,531.66,401.93
2016,5,15,9,45,905.0,105.5,1.35,19.5,836.5,587.45,444.69
2016,5,15,10,0,919.0,104.0,1.3,20.0,872.0,642.76,485.43
2016,5,15,10,15,925.0,105.5,1.35,20.0,899.0,694.77,524.12
2016,5,15,10,30,931.0,107.0,1.4,20.0,926.0,745.08,560.64
2016,5,15,10,45,935.5,107.5,1.5,20.5,946.5,791.48,591.89
2016,5,15,11,0,940.0,108.0,1.6,21.0,967.0,835.61,620.48
2016,5,15,11,15,942.0,109.0,1.65,21.0,980.0,875.7,646.8
2016,5,15,11,30,944.0,110.0,1.7,21.0,993.0,912.98,671.16
2016,5,15,11,45,943.0,111.5,1.8,21.0,998.0,945.14,692.73
2016,5,15,12,0,942.0,113.0,1.9,21.0,1003.0,974.05,712.25
2016,5,15,12,15,941.0,113.0,1.95,21.0,1000.5,998.19,728.13
2016,5,15,12,30,940.0,113.0,2.0,21.0,998.0,1018.84,741.87
2016,5,15,12,45,939.0,112.0,2.1,21.0,988.5,1034.92,753.44
2016,5,15,13,0,938.0,111.0,2.2,21.0,979.0,1047.3,762.79
2016,5,15,13,15,934.5,110.5,2.25,21.0,961.5,1053.94,768.01
2016,5,15,13,30,931.0,110.0,2.3,21.0,944.0,1056.75,770.96
2016,5,15,13,45,925.0,109.0,2.35,21.0,919.5,1052.71,769.69
2016,5,15,14,0,919.0,108.0,2.4,21.0,895.0,1044.89,766.15
2016,5,15,14,15,911.5,106.5,2.45,20.5,864.0,1031.32,760.47
2016,5,15,14,30,904.0,105.0,2.5,20.0,833.0,1014.15,752.52
2016,5,15,14,45,894.5,103.0,2.6,20.0,796.0,991.02,739.71
2016,5,15,15,0,885.0,101.0,2.7,20.0,759.0,964.63,724.67
2016,5,15,15,15,873.0,98.5,2.75,19.5,717.0,932.27,706.39
2016,5,15,15,30,861.0,96.0,2.8,19.0,675.0,897.15,685.99
2016,5,15,15,45,842.5,94.0,2.85,19.0,628.0,854.37,658.68
2016,5,15,16,0,824.0,92.0,2.9,19.0,581.0,817.21,635.0
2016,5,15,16,15,803.0,89.0,2.9,18.5,531.5,767.33,602.63
2016,5,15,16,30,782.0,86.0,2.9,18.0,482.0,716.32,568.8
2016,5,15,16,45,750.5,82.5,2.9,18.0,430.0,656.32,526.39
2016,5,15,17,0,719.0,79.0,2.9,18.0,378.0,596.75,482.37
2016,5,15,17,15,680.0,74.0,2.75,17.5,326.5,534.17,434.11
2016,5,15,17,30,641.0,69.0,2.6,17.0,275.0,471.15,383.91
2016,5,15,17,45,579.5,63.0,2.5,16.5,224.0,397.51,323.55
2016,5,15,18,0,518.0,57.0,2.4,16.0,173.0,329.14,265.42
2016,5,15,18,15,432.0,48.0,2.25,15.5,128.0,252.9,199.54
2016,5,15,18,30,346.0,39.0,2.1,15.0,83.0,185.79,140.17
2016,5,15,18,45,213.0,26.0,1.95,14.5,49.5,109.79,69.26
2016,5,15,19,0,80.0,13.0,1.8,14.0,16.0,31.35,0.0
2016,5,15,19,15,40.0,6.5,1.8,13.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,15.0,1.4,11.5,23.0,11.81,0.0
2016,5,16,5,30,179.0,30.0,1.6,12.0,46.0,23.41,13.18
2016,5,16,5,45,279.0,43.0,1.85,12.5,86.0,33.15,23.38
2016,5,16,6,0,379.0,56.0,2.1,13.0,126.0,44.08,33.59
2016,5,16,6,15,448.5,65.5,2.2,13.5,173.0,50.1,39.22
2016,5,16,6,30,518.0,75.0,2.3,14.0,220.0,55.88,44.43
2016,5,16,6,45,572.0,81.0,2.4,14.5,271.0,58.51,46.68
2016,5,16,7,0,626.0,87.0,2.5,15.0,322.0,61.07,48.75
2016,5,16,7,15,661.0,92.5,2.55,15.5,373.5,63.01,50.21
2016,5,16,7,30,696.0,98.0,2.6,16.0,425.0,69.71,55.79
2016,5,16,7,45,728.0,101.0,2.7,16.5,476.0,120.22,68.44
2016,5,16,8,0,760.0,104.0,2.8,17.0,527.0,180.12,109.57
2016,5,16,8,15,780.0,107.5,2.8,17.5,574.5,235.67,154.69
2016,5,16,8,30,800.0,111.0,2.8,18.0,622.0,293.26,204.38
2016,5,16,8,45,818.5,112.5,2.8,18.5,666.5,350.54,254.45
2016,5,16,9,0,837.0,114.0,2.8,19.0,711.0,409.12,304.85
2016,5,16,9,15,848.5,116.5,2.75,19.5,750.5,469.68,355.34
2016,5,16,9,30,860.0,119.0,2.7,20.0,790.0,526.2,401.15
2016,5,16,9,45,876.5,116.5,2.65,20.5,825.5,580.98,444.16
2016,5,16,10,0,893.0,114.0,2.6,21.0,861.0,635.57,485.55
2016,5,16,10,15,899.5,115.5,2.5,21.0,888.5,686.66,523.7
2016,5,16,10,30,906.0,117.0,2.4,21.0,916.0,736.16,559.55
2016,5,16,10,45,911.0,117.5,2.35,21.5,936.5,781.88,590.17
2016,5,16,11,0,916.0,118.0,2.3,22.0,957.0,825.44,617.6
2016,5,16,11,15,918.5,119.0,2.25,22.0,970.0,865.06,643.17
2016,5,16,11,30,921.0,120.0,2.2,22.0,983.0,902.01,666.69
2016,5,16,11,45,922.0,120.5,2.2,22.0,988.5,934.35,687.48
2016,5,16,12,0,923.0,121.0,2.2,22.0,994.0,963.63,706.22
2016,5,16,12,15,922.5,121.0,2.15,22.0,992.0,987.85,721.1
2016,5,16,12,30,922.0,121.0,2.1,22.0,990.0,1008.69,733.82
2016,5,16,12,45,920.5,120.0,2.1,22.0,980.0,1024.09,743.7
2016,5,16,13,0,919.0,119.0,2.1,22.0,970.0,1035.85,751.4
2016,5,16,13,15,915.0,118.5,2.1,22.0,953.0,1041.93,755.62
2016,5,16,13,30,911.0,118.0,2.1,22.0,936.0,1044.26,757.65
2016,5,16,13,45,905.5,116.5,2.1,22.0,911.5,1040.31,755.83
2016,5,16,14,0,900.0,115.0,2.1,22.0,887.0,1032.62,751.83
2016,5,16,14,15,892.5,113.5,2.05,22.0,856.5,1019.29,743.74
2016,5,16,14,30,885.0,112.0,2.0,22.0,826.0,1002.44,733.54
2016,5,16,14,45,872.0,112.0,2.0,22.0,788.5,978.49,719.46
2016,5,16,15,0,859.0,112.0,2.0,22.0,751.0,951.51,703.46
2016,5,16,15,15,846.0,109.5,1.95,21.5,709.5,928.08,690.57
2016,5,16,15,30,833.0,107.0,1.9,21.0,668.0,892.48,669.44
2016,5,16,15,45,810.5,106.0,1.9,21.0,620.5,847.84,641.33
2016,5,16,16,0,788.0,105.0,1.9,21.0,573.0,801.58,611.78
2016,5,16,16,15,765.5,101.0,1.85,20.5,524.0,750.63,579.15
2016,5,16,16,30,743.0,97.0,1.8,20.0,475.0,698.75,545.19
2016,5,16,16,45,712.5,92.5,1.75,20.0,424.0,643.05,506.66
2016,5,16,17,0,682.0,88.0,1.7,20.0,373.0,584.75,463.84
2016,5,16,17,15,641.0,82.5,1.55,19.0,322.0,519.52,415.47
2016,5,16,17,30,600.0,77.0,1.4,18.0,271.0,456.58,367.03
2016,5,16,17,45,541.0,69.5,1.3,17.5,221.5,384.53,309.14
2016,5,16,18,0,482.0,62.0,1.2,17.0,172.0,317.54,253.31
2016,5,16,18,15,396.0,52.0,1.15,16.5,127.0,242.09,189.45
2016,5,16,18,30,310.0,42.0,1.1,16.0,82.0,175.76,131.96
2016,5,16,18,45,188.5,28.0,1.1,15.5,49.0,103.36,66.17
2016,5,16,19,0,67.0,14.0,1.1,15.0,16.0,29.11,0.0
2016,5,16,19,15,33.5,7.0,1.1,14.5,8.0,12.7,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,2.1,14.5,26.5,11.18,0.0
2016,5,17,5,30,273.0,28.0,2.3,15.0,53.0,22.67,12.57
2016,5,17,5,45,376.0,38.5,2.5,15.5,95.5,30.54,20.84
2016,5,17,6,0,479.0,49.0,2.7,16.0,138.0,38.13,27.95
2016,5,17,6,15,545.5,56.0,2.8,16.5,187.0,42.38,31.93
2016,5,17,6,30,612.0,63.0,2.9,17.0,236.0,46.51,35.63
2016,5,17,6,45,658.0,68.5,3.0,17.5,288.0,49.23,37.94
2016,5,17,7,0,704.0,74.0,3.1,18.0,340.0,56.91,44.52
2016,5,17,7,15,736.5,78.5,3.15,18.5,392.5,58.83,45.96
2016,5,17,7,30,769.0,83.0,3.2,19.0,445.0,66.35,52.21
2016,5,17,7,45,793.5,86.5,3.3,19.5,496.0,120.4,65.36
2016,5,17,8,0,818.0,90.0,3.4,20.0,547.0,177.43,103.69
2016,5,17,8,15,836.0,93.0,3.4,20.5,595.5,235.55,150.78
2016,5,17,8,30,854.0,96.0,3.4,21.0,644.0,301.18,206.82
2016,5,17,8,45,868.0,98.5,3.4,21.5,688.0,360.17,258.28
2016,5,17,9,0,882.0,101.0,3.4,22.0,732.0,419.8,309.47
2016,5,17,9,15,893.0,103.0,3.4,22.0,772.0,478.11,359.02
2016,5,17,9,30,904.0,105.0,3.4,22.0,812.0,536.21,406.99
2016,5,17,9,45,912.5,106.5,3.4,22.5,846.0,592.06,451.02
2016,5,17,10,0,921.0,108.0,3.4,23.0,880.0,646.92,492.83
2016,5,17,10,15,927.0,109.5,3.35,23.0,907.0,698.94,532.1
2016,5,17,10,30,933.0,111.0,3.3,23.0,934.0,749.26,569.08
2016,5,17,10,45,936.5,112.0,3.25,23.5,954.5,795.39,600.0
2016,5,17,11,0,940.0,113.0,3.2,24.0,975.0,839.17,627.85
2016,5,17,11,15,942.0,114.0,3.1,24.0,987.5,879.21,653.71
2016,5,17,11,30,944.0,115.0,3.0,24.0,1000.0,916.46,677.41
2016,5,17,11,45,944.0,115.5,2.95,24.5,1005.0,948.55,696.46
2016,5,17,12,0,944.0,116.0,2.9,25.0,1010.0,977.44,713.26
2016,5,17,12,15,943.0,116.0,2.8,25.0,1007.5,1001.62,727.86
2016,5,17,12,30,942.0,116.0,2.7,25.0,1005.0,1022.32,740.18
2016,5,17,12,45,939.0,116.0,2.6,25.0,994.5,1037.5,748.94
2016,5,17,13,0,936.0,116.0,2.5,25.0,984.0,1048.96,755.4
2016,5,17,13,15,932.5,115.0,2.4,25.0,966.5,1055.15,758.58
2016,5,17,13,30,929.0,114.0,2.3,25.0,949.0,1057.52,759.46
2016,5,17,13,45,922.5,113.0,2.25,25.5,924.5,1053.06,755.28
2016,5,17,14,0,916.0,112.0,2.2,26.0,900.0,1044.83,748.93
2016,5,17,14,15,909.0,110.5,2.15,25.5,868.5,1031.88,742.69
2016,5,17,14,30,902.0,109.0,2.1,25.0,837.0,1015.33,734.29
2016,5,17,14,45,892.5,107.0,2.05,25.0,800.5,992.35,720.43
2016,5,17,15,0,883.0,105.0,2.0,25.0,764.0,966.11,704.57
2016,5,17,15,15,870.5,102.5,1.95,24.5,721.5,933.46,685.9
2016,5,17,15,30,858.0,100.0,1.9,24.0,679.0,898.07,665.33
2016,5,17,15,45,841.5,97.0,1.85,24.0,632.5,864.09,644.24
2016,5,17,16,0,825.0,94.0,1.8,24.0,586.0,819.66,615.92
2016,5,17,16,15,803.5,91.0,1.75,23.5,536.5,769.44,584.47
2016,5,17,16,30,782.0,88.0,1.7,23.0,487.0,718.12,551.64
2016,5,17,16,45,751.5,84.0,1.7,23.0,435.0,658.36,511.33
2016,5,17,17,0,721.0,80.0,1.7,23.0,383.0,598.95,469.32
2016,5,17,17,15,682.5,75.0,1.55,22.0,331.5,536.67,423.8
2016,5,17,17,30,644.0,70.0,1.4,21.0,280.0,473.91,376.18
2016,5,17,17,45,584.5,64.0,1.25,20.5,229.0,401.23,318.37
2016,5,17,18,0,525.0,58.0,1.1,20.0,178.0,333.58,262.56
2016,5,17,18,15,442.0,49.0,1.1,19.0,132.5,258.23,199.98
2016,5,17,18,30,359.0,40.0,1.1,18.0,87.0,191.61,142.86
2016,5,17,18,45,230.5,27.0,1.15,17.5,52.5,116.67,75.56
2016,5,17,19,0,102.0,14.0,1.2,17.0,18.0,45.95,0.0
2016,5,17,19,15,51.0,7.0,1.2,16.5,9.0,16.02,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,15.0,0.8,15.5,26.0,11.81,0.0
2016,5,18,5,30,235.0,30.0,0.8,16.0,52.0,24.38,14.09
2016,5,18,5,45,331.5,41.5,0.8,16.5,92.5,33.04,22.98
2016,5,18,6,0,428.0,53.0,0.8,17.0,133.0,41.36,30.72
2016,5,18,6,15,493.5,61.5,0.8,17.0,181.0,46.67,35.69
2016,5,18,6,30,559.0,70.0,0.8,17.0,229.0,51.77,40.3
2016,5,18,6,45,604.0,76.5,0.8,17.5,279.0,54.97,43.02
2016,5,18,7,0,649.0,83.0,0.8,18.0,329.0,58.03,45.5
2016,5,18,7,15,682.0,88.0,0.85,18.5,380.0,59.75,46.75
2016,5,18,7,30,715.0,93.0,0.9,19.0,431.0,67.23,52.95
2016,5,18,7,45,738.5,97.5,0.95,19.5,480.0,124.99,70.77
2016,5,18,8,0,762.0,102.0,1.0,20.0,529.0,179.31,106.97
2016,5,18,8,15,781.0,106.0,0.95,20.5,576.0,235.04,151.22
2016,5,18,8,30,800.0,110.0,0.9,21.0,623.0,292.69,199.5
2016,5,18,8,45,811.0,114.5,0.9,21.5,665.5,349.87,247.96
2016,5,18,9,0,822.0,119.0,0.9,22.0,708.0,407.54,295.79
2016,5,18,9,15,833.5,121.5,0.9,22.5,746.5,464.03,341.24
2016,5,18,9,30,845.0,124.0,0.9,23.0,785.0,520.54,385.04
2016,5,18,9,45,857.0,124.0,0.9,23.5,818.5,576.15,426.57
2016,5,18,10,0,869.0,124.0,0.9,24.0,852.0,629.12,464.8
2016,5,18,10,15,875.5,125.5,1.0,24.0,879.0,679.02,501.57
2016,5,18,10,30,882.0,127.0,1.1,24.0,906.0,727.37,536.49
2016,5,18,10,45,884.5,129.0,1.2,24.0,925.5,771.49,567.55
2016,5,18,11,0,887.0,131.0,1.3,24.0,945.0,813.34,595.44
2016,5,18,11,15,890.0,131.5,1.4,24.0,958.0,851.87,621.04
2016,5,18,11,30,893.0,132.0,1.5,24.0,971.0,887.85,644.93
2016,5,18,11,45,896.0,130.5,1.65,24.5,977.0,919.33,665.2
2016,5,18,12,0,899.0,129.0,1.8,25.0,983.0,947.92,683.59
2016,5,18,12,15,899.0,129.0,1.85,25.0,981.0,972.08,699.3
2016,5,18,12,30,899.0,129.0,1.9,25.0,979.0,992.99,713.04
2016,5,18,12,45,894.0,130.5,2.0,25.0,968.5,1007.11,723.21
2016,5,18,13,0,889.0,132.0,2.1,25.0,958.0,1017.67,731.29
2016,5,18,13,15,885.5,131.0,2.2,24.5,941.5,1023.67,738.06
2016,5,18,13,30,882.0,130.0,2.3,24.0,925.0,1026.03,742.68
2016,5,18,13,45,874.0,130.5,2.4,24.0,900.5,1021.77,741.75
2016,5,18,14,0,866.0,131.0,2.5,24.0,876.0,1013.96,738.66
2016,5,18,14,15,858.5,129.0,2.5,23.5,846.0,1000.59,732.49
2016,5,18,14,30,851.0,127.0,2.5,23.0,816.0,983.81,724.19
2016,5,18,14,45,841.0,125.0,2.55,23.0,780.0,971.66,718.1
2016,5,18,15,0,831.0,123.0,2.6,23.0,744.0,945.76,702.9
2016,5,18,15,15,818.0,120.0,2.6,22.5,703.0,913.01,684.04
2016,5,18,15,30,805.0,117.0,2.6,22.0,662.0,877.66,663.26
2016,5,18,15,45,794.5,111.0,2.6,21.5,618.0,838.74,639.75
2016,5,18,16,0,784.0,105.0,2.6,21.0,574.0,797.52,614.27
2016,5,18,16,15,762.5,101.0,2.55,20.5,525.5,747.63,581.83
2016,5,18,16,30,741.0,97.0,2.5,20.0,477.0,696.74,548.07
2016,5,18,16,45,718.5,91.0,2.45,20.0,428.0,645.14,512.03
2016,5,18,17,0,696.0,85.0,2.4,20.0,379.0,590.34,471.47
2016,5,18,17,15,657.5,79.5,2.3,19.5,328.0,526.17,422.91
2016,5,18,17,30,619.0,74.0,2.2,19.0,277.0,464.03,374.26
2016,5,18,17,45,564.0,67.0,2.1,18.5,227.5,393.84,317.47
2016,5,18,18,0,509.0,60.0,2.0,18.0,178.0,328.24,262.42
2016,5,18,18,15,425.5,51.0,1.9,17.0,133.0,253.52,199.09
2016,5,18,18,30,342.0,42.0,1.8,16.0,88.0,187.54,141.71
2016,5,18,18,45,216.5,29.0,1.7,15.5,53.5,112.67,74.7
2016,5,18,19,0,91.0,16.0,1.6,15.0,19.0,46.04,0.0
2016,5,18,19,15,45.5,8.0,1.65,14.5,9.5,15.9,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,14.5,2.1,10.0,14.5,12.77,0.0
2016,5,19,5,30,0.0,29.0,2.3,10.0,29.0,25.16,15.29
2016,5,19,5,45,16.0,48.0,2.55,10.5,51.0,40.17,29.87
2016,5,19,6,0,32.0,67.0,2.8,11.0,73.0,55.11,43.75
2016,5,19,6,15,43.5,88.5,2.8,11.5,99.5,71.45,58.67
2016,5,19,6,30,55.0,110.0,2.8,12.0,126.0,87.49,73.03
2016,5,19,6,45,67.5,131.0,2.85,12.5,154.5,102.93,86.55
2016,5,19,7,0,80.0,152.0,2.9,13.0,183.0,118.09,99.53
2016,5,19,7,15,248.0,157.0,2.85,13.5,271.0,111.53,93.29
2016,5,19,7,30,416.0,162.0,2.8,14.0,359.0,111.49,92.76
2016,5,19,7,45,623.0,128.5,2.8,15.0,460.0,133.04,82.96
2016,5,19,8,0,830.0,95.0,2.8,16.0,561.0,183.45,109.54
2016,5,19,8,15,848.0,98.0,2.8,16.0,609.5,242.21,158.05
2016,5,19,8,30,866.0,101.0,2.8,16.0,658.0,302.69,211.19
2016,5,19,8,45,881.5,102.5,2.8,16.5,703.5,367.71,268.11
2016,5,19,9,0,897.0,104.0,2.8,17.0,749.0,427.81,320.33
2016,5,19,9,15,907.0,106.5,2.7,17.0,788.5,486.84,370.85
2016,5,19,9,30,917.0,109.0,2.6,17.0,828.0,545.54,419.46
2016,5,19,9,45,913.0,117.0,2.55,17.5,858.5,600.59,462.94
2016,5,19,10,0,909.0,125.0,2.5,18.0,889.0,653.43,503.1
2016,5,19,10,15,915.0,126.5,2.5,18.0,916.0,704.93,542.25
2016,5,19,10,30,921.0,128.0,2.5,18.0,943.0,754.75,579.17
2016,5,19,10,45,926.5,128.0,2.5,18.5,964.0,801.03,611.06
2016,5,19,11,0,932.0,128.0,2.5,19.0,985.0,845.15,639.5
2016,5,19,11,15,734.0,250.0,2.45,19.0,931.0,841.17,633.76
2016,5,19,11,30,536.0,372.0,2.4,19.0,877.0,814.51,610.19
2016,5,19,11,45,548.0,364.0,2.4,19.5,882.5,841.61,628.37
2016,5,19,12,0,560.0,356.0,2.4,20.0,888.0,867.07,644.76
2016,5,19,12,15,537.5,371.0,2.35,20.0,881.0,880.03,652.37
2016,5,19,12,30,515.0,386.0,2.3,20.0,874.0,889.93,657.98
2016,5,19,12,45,520.5,378.0,2.3,20.0,867.0,902.19,666.67
2016,5,19,13,0,526.0,370.0,2.3,20.0,860.0,911.94,673.72
2016,5,19,13,15,732.5,244.0,2.4,20.0,912.5,1004.52,741.85
2016,5,19,13,30,939.0,118.0,2.5,20.0,965.0,1070.27,785.31
2016,5,19,13,45,932.0,117.5,2.6,20.0,939.5,1065.94,783.68
2016,5,19,14,0,925.0,117.0,2.7,20.0,914.0,1057.82,780.41
2016,5,19,14,15,801.5,170.5,2.8,19.5,844.0,998.43,744.85
2016,5,19,14,30,678.0,224.0,2.9,19.0,774.0,934.31,705.63
2016,5,19,14,45,644.5,224.5,3.0,18.5,728.5,893.94,681.67
2016,5,19,15,0,611.0,225.0,3.1,18.0,683.0,851.66,655.12
2016,5,19,15,15,608.0,209.0,3.15,17.5,643.5,819.56,635.9
2016,5,19,15,30,605.0,193.0,3.2,17.0,604.0,784.86,614.39
2016,5,19,15,45,707.5,149.5,3.3,16.5,598.0,810.13,636.68
2016,5,19,16,0,810.0,106.0,3.4,16.0,592.0,820.19,647.31
2016,5,19,16,15,600.0,146.5,3.45,15.5,490.0,671.43,539.9
2016,5,19,16,30,390.0,187.0,3.5,15.0,388.0,524.71,426.63
2016,5,19,16,45,357.5,171.0,3.6,14.5,340.5,453.64,373.21
2016,5,19,17,0,325.0,155.0,3.7,14.0,293.0,398.41,330.19
2016,5,19,17,15,297.0,140.5,3.65,13.5,254.0,349.89,291.26
2016,5,19,17,30,269.0,126.0,3.6,13.0,215.0,303.42,252.96
2016,5,19,17,45,243.5,106.5,3.55,13.0,176.5,254.62,211.38
2016,5,19,18,0,218.0,87.0,3.5,13.0,138.0,207.97,170.65
2016,5,19,18,15,181.5,68.0,3.5,12.5,103.5,159.63,128.09
2016,5,19,18,30,145.0,49.0,3.5,12.0,69.0,114.94,88.19
2016,5,19,18,45,72.5,32.5,3.55,12.0,42.5,66.37,44.4
2016,5,19,19,0,0.0,16.0,3.6,12.0,16.0,14.32,0.0
2016,5,19,19,15,0.0,8.0,3.55,11.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,134.0,16.0,2.55,9.0,29.0,12.82,0.0
2016,5,20,5,30,268.0,32.0,2.7,9.0,58.0,26.13,16.3
2016,5,20,5,45,373.5,42.0,2.85,9.5,101.0,33.43,24.06
2016,5,20,6,0,479.0,52.0,3.0,10.0,144.0,40.49,30.85
2016,5,20,6,15,545.0,59.5,3.05,10.0,193.5,45.05,35.26
2016,5,20,6,30,611.0,67.0,3.1,10.0,243.0,49.47,39.37
2016,5,20,6,45,659.5,71.5,3.15,10.5,295.5,51.31,40.93
2016,5,20,7,0,708.0,76.0,3.2,11.0,348.0,53.13,42.39
2016,5,20,7,15,739.5,80.5,3.15,11.5,400.0,60.22,48.52
2016,5,20,7,30,771.0,85.0,3.1,12.0,452.0,68.93,55.98
2016,5,20,7,45,794.0,89.0,3.05,12.5,503.0,123.2,69.23
2016,5,20,8,0,817.0,93.0,3.0,13.0,554.0,180.27,108.8
2016,5,20,8,15,835.0,96.0,2.95,13.0,602.0,238.16,157.17
2016,5,20,8,30,853.0,99.0,2.9,13.0,650.0,297.77,210.17
2016,5,20,8,45,864.0,103.0,2.85,13.5,693.5,362.51,267.56
2016,5,20,9,0,875.0,107.0,2.8,14.0,737.0,421.81,319.67
2016,5,20,9,15,885.5,109.0,2.8,14.0,776.0,479.38,369.76
2016,5,20,9,30,896.0,111.0,2.8,14.0,815.0,536.69,418.18
2016,5,20,9,45,905.5,112.0,2.85,14.5,849.0,592.12,463.05
2016,5,20,10,0,915.0,113.0,2.9,15.0,883.0,646.67,505.79
2016,5,20,10,15,599.0,269.0,2.95,15.0,779.5,623.61,486.52
2016,5,20,10,30,283.0,425.0,3.0,15.0,676.0,570.35,442.6
2016,5,20,10,45,274.5,438.0,3.05,15.0,686.0,594.56,460.92
2016,5,20,11,0,266.0,451.0,3.1,15.0,696.0,617.62,477.71
2016,5,20,11,15,601.0,286.5,3.15,15.0,850.0,764.37,592.91
2016,5,20,11,30,936.0,122.0,3.2,15.0,1004.0,914.19,701.79
2016,5,20,11,45,934.5,124.0,3.3,15.0,1008.5,946.07,723.03
2016,5,20,12,0,933.0,126.0,3.4,15.0,1013.0,974.75,743.08
2016,5,20,12,15,932.0,126.0,3.4,15.0,1011.0,998.74,759.24
2016,5,20,12,30,931.0,126.0,3.4,15.0,1009.0,1019.32,773.14
2016,5,20,12,45,922.5,130.0,3.45,15.0,997.0,1032.96,782.84
2016,5,20,13,0,914.0,134.0,3.5,15.0,985.0,1042.88,790.2
2016,5,20,13,15,910.0,133.0,3.55,15.0,967.5,1048.67,794.92
2016,5,20,13,30,906.0,132.0,3.6,15.0,950.0,1050.72,797.28
2016,5,20,13,45,899.5,131.0,3.65,15.0,925.5,1046.54,795.59
2016,5,20,14,0,893.0,130.0,3.7,15.0,901.0,1038.68,791.56
2016,5,20,14,15,885.0,128.5,3.7,15.0,870.0,1025.2,783.46
2016,5,20,14,30,877.0,127.0,3.7,15.0,839.0,1008.23,773.1
2016,5,20,14,45,866.5,124.5,3.7,15.0,802.0,984.42,758.11
2016,5,20,15,0,856.0,122.0,3.7,15.0,765.0,967.38,747.9
2016,5,20,15,15,842.5,119.5,3.65,14.5,723.0,934.27,727.45
2016,5,20,15,30,829.0,117.0,3.6,14.0,681.0,898.49,705.05
2016,5,20,15,45,812.5,113.0,3.55,14.0,634.5,855.99,676.32
2016,5,20,16,0,796.0,109.0,3.5,14.0,588.0,811.49,645.9
2016,5,20,16,15,773.0,105.5,3.45,13.5,538.5,760.61,611.52
2016,5,20,16,30,750.0,102.0,3.4,13.0,489.0,712.15,578.32
2016,5,20,16,45,720.5,97.0,3.35,13.0,438.0,653.37,535.42
2016,5,20,17,0,691.0,92.0,3.3,13.0,387.0,594.96,490.38
2016,5,20,17,15,650.0,86.5,3.15,12.5,335.0,529.45,438.92
2016,5,20,17,30,609.0,81.0,3.0,12.0,283.0,466.16,387.59
2016,5,20,17,45,548.5,74.0,2.95,12.0,232.5,393.48,326.44
2016,5,20,18,0,488.0,67.0,2.9,12.0,182.0,325.88,267.74
2016,5,20,18,15,403.5,57.0,2.7,11.5,137.0,250.62,201.92
2016,5,20,18,30,319.0,47.0,2.5,11.0,92.0,182.97,141.77
2016,5,20,18,45,197.5,33.0,2.35,11.0,57.0,111.71,77.5
2016,5,20,19,0,76.0,19.0,2.2,11.0,22.0,42.87,0.0
2016,5,20,19,15,38.0,9.5,2.15,10.5,11.0,15.88,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,9.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,1.7,9.0,28.0,24.47,15.04
2016,5,21,5,45,7.0,47.5,1.8,9.5,49.0,40.53,30.4
2016,5,21,6,0,14.0,67.0,1.9,10.0,70.0,56.4,45.14
2016,5,21,6,15,24.5,87.5,1.95,10.0,94.5,70.86,58.51
2016,5,21,6,30,35.0,108.0,2.0,10.0,119.0,86.26,72.48
2016,5,21,6,45,44.0,128.5,2.1,10.5,144.5,101.38,85.78
2016,5,21,7,0,53.0,149.0,2.2,11.0,170.0,116.21,98.55
2016,5,21,7,15,36.0,160.0,2.25,11.0,175.0,124.73,105.74
2016,5,21,7,30,19.0,171.0,2.3,11.0,180.0,140.71,119.36
2016,5,21,7,45,9.5,157.0,2.4,11.5,161.5,133.45,107.06
2016,5,21,8,0,0.0,143.0,2.5,12.0,143.0,123.22,98.39
2016,5,21,8,15,24.5,205.5,2.5,12.0,221.5,172.44,137.64
2016,5,21,8,30,49.0,268.0,2.5,12.0,300.0,228.69,182.13
2016,5,21,8,45,112.5,303.0,2.55,12.0,383.0,276.31,218.52
2016,5,21,9,0,176.0,338.0,2.6,12.0,466.0,337.7,266.37
2016,5,21,9,15,193.5,356.5,2.6,12.0,504.0,374.86,295.85
2016,5,21,9,30,211.0,375.0,2.6,12.0,542.0,414.01,326.71
2016,5,21,9,45,121.0,356.0,2.65,12.0,453.0,367.12,290.74
2016,5,21,10,0,31.0,337.0,2.7,12.0,364.0,309.64,245.31
2016,5,21,10,15,29.0,341.0,2.65,12.0,367.0,316.4,250.53
2016,5,21,10,30,27.0,345.0,2.6,12.0,370.0,322.84,255.25
2016,5,21,10,45,62.5,398.0,2.6,12.0,456.0,399.48,314.98
2016,5,21,11,0,98.0,451.0,2.6,12.0,542.0,480.39,376.57
2016,5,21,11,15,55.5,356.5,2.6,12.0,408.5,368.27,290.23
2016,5,21,11,30,13.0,262.0,2.6,12.0,275.0,245.55,193.87
2016,5,21,11,45,14.5,280.5,2.6,12.5,295.0,264.76,208.98
2016,5,21,12,0,16.0,299.0,2.6,13.0,315.0,284.21,223.76
2016,5,21,12,15,15.0,290.0,2.6,13.0,305.0,276.22,217.46
2016,5,21,12,30,14.0,281.0,2.6,13.0,295.0,267.98,211.07
2016,5,21,12,45,18.5,314.5,2.6,13.0,332.5,304.49,239.79
2016,5,21,13,0,23.0,348.0,2.6,13.0,370.0,341.64,268.64
2016,5,21,13,15,155.0,391.0,2.6,13.0,532.0,545.9,427.98
2016,5,21,13,30,287.0,434.0,2.6,13.0,694.0,740.72,571.88
2016,5,21,13,45,297.5,418.5,2.65,13.0,681.5,739.63,570.91
2016,5,21,14,0,308.0,403.0,2.7,13.0,669.0,736.71,570.3
2016,5,21,14,15,382.0,358.0,2.7,13.0,676.5,763.68,593.13
2016,5,21,14,30,456.0,313.0,2.7,13.0,684.0,802.58,623.84
2016,5,21,14,45,531.0,270.0,2.7,13.0,683.5,825.46,643.28
2016,5,21,15,0,606.0,227.0,2.7,13.0,683.0,847.98,662.47
2016,5,21,15,15,314.0,238.0,2.7,13.0,473.5,553.89,442.64
2016,5,21,15,30,22.0,249.0,2.7,13.0,264.0,252.02,201.31
2016,5,21,15,45,319.0,202.5,2.7,13.0,396.0,504.19,410.75
2016,5,21,16,0,616.0,156.0,2.7,13.0,528.0,716.56,576.6
2016,5,21,16,15,403.0,188.5,2.7,13.0,424.0,551.72,447.59
2016,5,21,16,30,190.0,221.0,2.7,13.0,320.0,382.24,312.41
2016,5,21,16,45,416.5,162.0,2.75,13.0,349.0,499.42,411.18
2016,5,21,17,0,643.0,103.0,2.8,13.0,378.0,574.84,473.36
2016,5,21,17,15,602.5,96.0,2.65,12.5,327.5,510.09,421.8
2016,5,21,17,30,562.0,89.0,2.5,12.0,277.0,447.6,371.33
2016,5,21,17,45,508.5,80.0,2.4,12.0,228.5,378.74,313.55
2016,5,21,18,0,455.0,71.0,2.3,12.0,180.0,314.34,257.82
2016,5,21,18,15,375.0,60.0,2.0,11.5,135.5,239.41,192.61
2016,5,21,18,30,295.0,49.0,1.7,11.0,91.0,176.58,136.82
2016,5,21,18,45,190.0,34.0,1.45,11.0,57.0,110.49,77.29
2016,5,21,19,0,85.0,19.0,1.2,11.0,23.0,49.04,0.0
2016,5,21,19,15,42.5,9.5,1.15,10.5,11.5,16.76,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,18.0,1.2,9.5,29.0,14.14,0.0
2016,5,22,5,30,224.0,36.0,1.4,10.0,58.0,28.07,18.12
2016,5,22,5,45,318.0,48.0,1.6,10.5,99.5,36.94,27.13
2016,5,22,6,0,412.0,60.0,1.8,11.0,141.0,47.17,36.74
2016,5,22,6,15,206.0,65.5,1.8,11.0,106.0,51.24,40.71
2016,5,22,6,30,0.0,71.0,1.8,11.0,71.0,61.81,50.33
2016,5,22,6,45,0.0,85.5,1.85,11.5,85.5,73.95,61.06
2016,5,22,7,0,0.0,100.0,1.9,12.0,100.0,86.0,71.5
2016,5,22,7,15,5.0,131.0,1.85,12.5,133.5,110.33,92.53
2016,5,22,7,30,10.0,162.0,1.8,13.0,167.0,134.29,107.74
2016,5,22,7,45,21.0,189.5,1.8,13.5,201.0,158.29,126.17
2016,5,22,8,0,32.0,217.0,1.8,14.0,235.0,176.45,139.57
2016,5,22,8,15,53.5,250.0,1.8,14.0,283.5,209.56,164.99
2016,5,22,8,30,75.0,283.0,1.8,14.0,332.0,245.97,193.1
2016,5,22,8,45,171.5,304.5,1.85,14.0,426.0,296.11,230.33
2016,5,22,9,0,268.0,326.0,1.9,14.0,520.0,358.8,278.34
2016,5,22,9,15,246.5,350.0,1.95,14.0,535.5,388.84,302.84
2016,5,22,9,30,225.0,374.0,2.0,14.0,551.0,419.9,327.47
2016,5,22,9,45,196.5,394.0,2.05,14.5,553.5,437.84,340.9
2016,5,22,10,0,168.0,414.0,2.1,15.0,556.0,452.83,351.6
2016,5,22,10,15,209.0,423.0,2.15,15.0,605.5,500.71,388.06
2016,5,22,10,30,250.0,432.0,2.2,15.0,655.0,552.67,427.06
2016,5,22,10,45,174.5,441.5,2.3,15.0,599.0,521.63,403.02
2016,5,22,11,0,99.0,451.0,2.4,15.0,543.0,480.92,371.64
2016,5,22,11,15,250.0,429.5,2.45,15.0,665.0,601.71,464.66
2016,5,22,11,30,401.0,408.0,2.5,15.0,787.0,725.49,556.59
2016,5,22,11,45,428.5,405.5,2.55,15.0,813.0,771.85,589.29
2016,5,22,12,0,456.0,403.0,2.6,15.0,839.0,813.71,619.28
2016,5,22,12,15,336.0,440.5,2.65,15.0,761.0,747.72,570.12
2016,5,22,12,30,216.0,478.0,2.7,15.0,683.0,671.97,513.77
2016,5,22,12,45,332.0,433.5,2.8,15.0,745.0,761.16,582.13
2016,5,22,13,0,448.0,389.0,2.9,15.0,807.0,851.51,649.0
2016,5,22,13,15,475.5,374.0,2.9,15.0,810.5,873.23,664.65
2016,5,22,13,30,503.0,359.0,2.9,15.0,814.0,892.65,679.31
2016,5,22,13,45,527.0,336.5,2.95,15.0,802.5,898.44,685.16
2016,5,22,14,0,551.0,314.0,3.0,15.0,791.0,901.16,689.12
2016,5,22,14,15,447.0,338.0,3.0,15.0,716.5,821.34,631.5
2016,5,22,14,30,343.0,362.0,3.0,15.0,642.0,727.8,563.77
2016,5,22,14,45,493.5,286.5,3.0,15.0,669.5,806.02,626.06
2016,5,22,15,0,644.0,211.0,3.0,15.0,697.0,867.3,674.35
2016,5,22,15,15,630.0,200.5,2.95,14.5,654.0,829.93,649.54
2016,5,22,15,30,616.0,190.0,2.9,14.0,611.0,790.52,623.68
2016,5,22,15,45,537.5,201.0,2.9,14.0,550.0,709.69,564.76
2016,5,22,16,0,459.0,212.0,2.9,14.0,489.0,638.48,511.79
2016,5,22,16,15,405.5,204.5,2.85,14.0,434.5,570.82,461.06
2016,5,22,16,30,352.0,197.0,2.8,14.0,380.0,492.1,400.95
2016,5,22,16,45,355.5,174.5,2.75,14.0,343.0,455.5,373.67
2016,5,22,17,0,359.0,152.0,2.7,14.0,306.0,430.17,354.18
2016,5,22,17,15,326.0,139.0,2.55,13.5,265.5,365.88,303.06
2016,5,22,17,30,293.0,126.0,2.4,13.0,225.0,316.81,262.96
2016,5,22,17,45,270.0,106.5,2.3,13.0,186.0,268.11,221.86
2016,5,22,18,0,247.0,87.0,2.2,13.0,147.0,221.23,181.22
2016,5,22,18,15,204.5,69.0,1.95,12.5,111.0,169.95,136.37
2016,5,22,18,30,162.0,51.0,1.7,12.0,75.0,123.04,94.79
2016,5,22,18,45,81.0,35.0,1.5,11.5,47.0,71.46,49.53
2016,5,22,19,0,0.0,19.0,1.3,11.0,19.0,17.38,0.0
2016,5,22,19,15,0.0,9.5,1.25,10.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,115.5,17.0,0.9,10.5,28.5,13.33,0.0
2016,5,23,5,30,231.0,34.0,1.0,11.0,57.0,26.49,16.8
2016,5,23,5,45,323.5,45.5,1.1,11.5,98.0,35.0,25.36
2016,5,23,6,0,416.0,57.0,1.2,12.0,139.0,44.41,34.17
2016,5,23,6,15,479.5,66.0,1.15,12.5,186.5,50.01,39.38
2016,5,23,6,30,543.0,75.0,1.1,13.0,234.0,55.37,44.19
2016,5,23,6,45,587.5,81.5,1.05,13.5,284.0,58.4,46.77
2016,5,23,7,0,632.0,88.0,1.0,14.0,334.0,61.29,49.12
2016,5,23,7,15,665.0,93.5,0.95,14.0,384.0,63.21,50.66
2016,5,23,7,30,698.0,99.0,0.9,14.0,434.0,72.26,50.12
2016,5,23,7,45,721.0,104.5,0.9,14.5,483.0,123.61,71.33
2016,5,23,8,0,744.0,110.0,0.9,15.0,532.0,177.81,108.51
2016,5,23,8,15,763.0,114.0,0.95,15.5,579.0,238.02,157.23
2016,5,23,8,30,782.0,118.0,1.0,16.0,626.0,294.34,205.33
2016,5,23,8,45,794.5,122.5,1.05,16.5,668.0,350.67,254.02
2016,5,23,9,0,807.0,127.0,1.1,17.0,710.0,407.71,302.4
2016,5,23,9,15,818.5,129.5,1.15,17.0,748.5,463.11,348.9
2016,5,23,9,30,830.0,132.0,1.2,17.0,787.0,518.57,394.1
2016,5,23,9,45,844.0,131.5,1.3,17.0,821.0,572.66,437.33
2016,5,23,10,0,858.0,131.0,1.4,17.0,855.0,626.53,479.3
2016,5,23,10,15,864.5,132.5,1.5,17.0,882.0,675.69,516.87
2016,5,23,10,30,871.0,134.0,1.6,17.0,909.0,723.35,552.58
2016,5,23,10,45,873.0,136.5,1.7,17.5,928.0,766.87,583.56
2016,5,23,11,0,875.0,139.0,1.8,18.0,947.0,808.14,610.89
2016,5,23,11,15,878.0,140.0,1.85,17.5,960.0,846.55,637.92
2016,5,23,11,30,881.0,141.0,1.9,17.0,973.0,882.48,663.27
2016,5,23,11,45,880.5,142.5,2.0,17.0,978.0,913.17,684.37
2016,5,23,12,0,880.0,144.0,2.1,17.0,983.0,940.93,703.56
