Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,879.5,144.0,2.2,17.0,981.0,964.29,719.9
2016,5,23,12,30,879.0,144.0,2.3,17.0,979.0,984.5,734.25
2016,5,23,12,45,868.0,149.5,2.4,17.0,967.5,996.39,743.21
2016,5,23,13,0,857.0,155.0,2.5,17.0,956.0,1004.74,750.01
2016,5,23,13,15,853.0,153.5,2.55,17.0,939.0,1009.87,754.3
2016,5,23,13,30,849.0,152.0,2.6,17.0,922.0,1023.76,764.57
2016,5,23,13,45,847.0,148.0,2.65,17.0,899.5,1021.16,763.94
2016,5,23,14,0,845.0,144.0,2.7,17.0,877.0,1014.92,761.17
2016,5,23,14,15,837.5,142.0,2.7,17.0,847.0,1001.79,753.45
2016,5,23,14,30,830.0,140.0,2.7,17.0,817.0,985.25,743.6
2016,5,23,14,45,823.5,135.5,2.75,17.0,782.0,963.69,730.89
2016,5,23,15,0,817.0,131.0,2.8,17.0,747.0,938.92,716.01
2016,5,23,15,15,803.5,127.5,2.75,16.5,706.5,905.72,695.78
2016,5,23,15,30,790.0,124.0,2.7,16.0,666.0,869.98,673.66
2016,5,23,15,45,776.5,119.0,2.7,16.0,621.5,830.28,647.65
2016,5,23,16,0,763.0,114.0,2.7,16.0,577.0,788.53,619.89
2016,5,23,16,15,740.5,110.0,2.65,15.5,529.0,742.36,589.35
2016,5,23,16,30,718.0,106.0,2.6,15.0,481.0,691.79,555.0
2016,5,23,16,45,692.5,100.0,2.6,15.0,431.5,636.22,515.06
2016,5,23,17,0,667.0,94.0,2.6,15.0,382.0,580.74,473.15
2016,5,23,17,15,628.0,88.0,2.5,14.5,331.5,517.18,424.05
2016,5,23,17,30,589.0,82.0,2.4,14.0,281.0,455.7,375.0
2016,5,23,17,45,538.5,74.0,2.3,14.0,232.5,388.36,318.94
2016,5,23,18,0,488.0,66.0,2.2,14.0,184.0,325.14,264.61
2016,5,23,18,15,410.5,56.0,1.95,13.5,139.5,252.95,202.09
2016,5,23,18,30,333.0,46.0,1.7,13.0,95.0,188.8,145.47
2016,5,23,18,45,166.5,35.5,1.5,12.5,60.0,104.81,73.97
2016,5,23,19,0,0.0,25.0,1.3,12.0,25.0,24.55,0.04
2016,5,23,19,15,0.0,12.5,1.3,11.5,12.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,1.35,11.0,30.0,13.72,0.0
2016,5,24,5,30,239.0,35.0,1.5,11.0,60.0,27.27,17.53
2016,5,24,5,45,332.0,46.5,1.65,11.5,101.0,37.08,27.19
2016,5,24,6,0,425.0,58.0,1.8,12.0,142.0,45.25,34.91
2016,5,24,6,15,488.5,66.5,1.8,12.0,189.5,50.4,39.8
2016,5,24,6,30,552.0,75.0,1.8,12.0,237.0,55.34,44.34
2016,5,24,6,45,428.0,108.0,1.8,12.5,248.5,76.74,63.3
2016,5,24,7,0,304.0,141.0,1.8,13.0,260.0,102.29,85.56
2016,5,24,7,15,249.5,171.0,1.7,13.5,277.5,120.17,100.69
2016,5,24,7,30,195.0,201.0,1.6,14.0,295.0,147.69,116.75
2016,5,24,7,45,182.0,225.5,1.55,14.5,321.0,179.55,136.91
2016,5,24,8,0,169.0,250.0,1.5,15.0,347.0,210.37,160.07
2016,5,24,8,15,142.0,272.0,1.5,15.0,358.0,235.65,181.15
2016,5,24,8,30,115.0,294.0,1.5,15.0,369.0,257.99,200.09
2016,5,24,8,45,199.0,309.5,1.5,15.5,449.5,308.21,237.19
2016,5,24,9,0,283.0,325.0,1.5,16.0,530.0,363.33,278.6
2016,5,24,9,15,287.5,343.0,1.5,16.0,561.0,400.87,308.24
2016,5,24,9,30,292.0,361.0,1.5,16.0,592.0,438.87,337.75
2016,5,24,9,45,228.5,388.0,1.55,16.5,573.5,450.02,345.98
2016,5,24,10,0,165.0,415.0,1.6,17.0,555.0,451.35,346.22
2016,5,24,10,15,514.5,278.0,1.65,17.0,732.5,575.79,443.11
2016,5,24,10,30,864.0,141.0,1.7,17.0,910.0,723.82,554.45
2016,5,24,10,45,869.0,142.0,1.75,17.0,930.5,768.0,585.66
2016,5,24,11,0,874.0,143.0,1.8,17.0,951.0,810.17,614.54
2016,5,24,11,15,500.5,309.0,1.8,17.0,773.5,701.27,532.41
2016,5,24,11,30,127.0,475.0,1.8,17.0,596.0,547.93,414.69
2016,5,24,11,45,132.0,473.0,1.85,17.0,599.0,560.35,425.15
2016,5,24,12,0,137.0,471.0,1.9,17.0,602.0,572.35,434.12
2016,5,24,12,15,284.0,437.5,1.95,17.0,708.0,695.31,525.81
2016,5,24,12,30,431.0,404.0,2.0,17.0,814.0,823.44,617.49
2016,5,24,12,45,261.0,430.0,2.1,17.0,677.5,687.77,519.36
2016,5,24,13,0,91.0,456.0,2.2,17.0,541.0,528.78,402.52
2016,5,24,13,15,238.0,425.5,2.25,17.0,643.0,676.0,514.39
2016,5,24,13,30,385.0,395.0,2.3,17.0,745.0,797.05,602.87
2016,5,24,13,45,403.0,376.0,2.35,17.0,733.5,812.57,613.97
2016,5,24,14,0,421.0,357.0,2.4,17.0,722.0,813.78,616.5
2016,5,24,14,15,387.5,358.5,2.4,16.5,686.0,768.22,586.15
2016,5,24,14,30,354.0,360.0,2.4,16.0,650.0,735.55,564.54
2016,5,24,14,45,332.5,348.5,2.45,16.0,611.5,699.8,540.19
2016,5,24,15,0,311.0,337.0,2.5,16.0,573.0,663.16,514.91
2016,5,24,15,15,380.5,294.5,2.5,15.5,567.0,676.43,529.24
2016,5,24,15,30,450.0,252.0,2.5,15.0,561.0,700.22,550.51
2016,5,24,15,45,598.0,187.0,2.55,15.0,568.5,753.0,594.07
2016,5,24,16,0,746.0,122.0,2.6,15.0,576.0,786.93,621.0
2016,5,24,16,15,609.0,146.5,2.6,14.5,497.5,677.53,542.71
2016,5,24,16,30,472.0,171.0,2.6,14.0,419.0,568.93,460.99
2016,5,24,16,45,327.0,174.0,2.6,14.0,338.0,433.91,355.43
2016,5,24,17,0,182.0,177.0,2.6,14.0,257.0,313.88,258.15
2016,5,24,17,15,166.0,157.5,2.55,13.5,223.0,275.08,227.46
2016,5,24,17,30,150.0,138.0,2.5,13.0,189.0,237.4,196.63
2016,5,24,17,45,135.0,116.0,2.5,13.0,156.5,198.5,163.77
2016,5,24,18,0,120.0,94.0,2.5,13.0,124.0,160.78,131.2
2016,5,24,18,15,96.0,73.5,2.3,12.5,94.0,122.32,97.65
2016,5,24,18,30,72.0,53.0,2.1,12.0,64.0,86.1,65.77
2016,5,24,18,45,36.0,35.5,1.95,12.0,41.0,52.28,35.74
2016,5,24,19,0,0.0,18.0,1.8,12.0,18.0,16.03,0.0
2016,5,24,19,15,0.0,9.0,1.75,12.0,9.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.5,1.5,11.0,30.0,13.71,0.0
2016,5,25,5,30,240.0,35.0,1.6,11.0,60.0,27.25,17.58
2016,5,25,5,45,332.0,46.0,1.7,11.5,101.0,36.55,26.74
2016,5,25,6,0,424.0,57.0,1.8,12.0,142.0,44.29,34.07
2016,5,25,6,15,212.0,69.0,1.75,12.0,111.5,53.77,42.83
2016,5,25,6,30,0.0,81.0,1.7,12.0,81.0,69.62,57.11
2016,5,25,6,45,0.0,98.5,1.7,12.5,98.5,83.95,69.68
2016,5,25,7,0,0.0,116.0,1.7,13.0,116.0,98.14,81.89
2016,5,25,7,15,0.0,126.5,1.65,13.5,126.5,107.06,89.25
2016,5,25,7,30,0.0,137.0,1.6,14.0,137.0,116.01,92.21
2016,5,25,7,45,0.0,148.0,1.6,14.5,148.5,125.95,99.9
2016,5,25,8,0,0.0,159.0,1.6,15.0,160.0,135.88,107.49
2016,5,25,8,15,1.0,164.5,1.5,15.0,165.5,141.63,111.74
2016,5,25,8,30,2.0,170.0,1.4,15.0,171.0,147.38,116.0
2016,5,25,8,45,5.5,192.5,1.35,15.5,196.0,167.91,131.85
2016,5,25,9,0,9.0,215.0,1.3,16.0,221.0,189.03,147.98
2016,5,25,9,15,8.5,214.0,1.3,16.5,220.5,189.53,147.78
2016,5,25,9,30,8.0,213.0,1.3,17.0,220.0,189.78,147.46
2016,5,25,9,45,12.0,245.0,1.3,17.5,255.0,220.34,170.83
2016,5,25,10,0,16.0,277.0,1.3,18.0,290.0,251.61,194.32
2016,5,25,10,15,58.0,354.5,1.35,18.0,405.5,345.95,266.18
2016,5,25,10,30,100.0,432.0,1.4,18.0,521.0,447.09,340.92
2016,5,25,10,45,277.5,406.5,1.45,18.5,661.5,567.58,430.27
2016,5,25,11,0,455.0,381.0,1.5,19.0,802.0,702.88,526.96
2016,5,25,11,15,452.5,389.5,1.6,19.0,813.0,732.59,547.04
2016,5,25,11,30,450.0,398.0,1.7,19.0,824.0,760.87,566.98
2016,5,25,11,45,688.5,254.0,1.8,19.0,910.0,860.2,641.84
2016,5,25,12,0,927.0,110.0,1.9,19.0,996.0,950.94,703.17
2016,5,25,12,15,927.0,110.0,1.95,19.0,994.5,975.45,718.79
2016,5,25,12,30,927.0,110.0,2.0,19.0,993.0,996.64,733.04
2016,5,25,12,45,917.5,115.0,2.15,19.0,982.0,1010.08,743.57
2016,5,25,13,0,908.0,120.0,2.3,19.0,971.0,1019.85,751.87
2016,5,25,13,15,905.0,119.5,2.35,19.0,954.5,1026.94,757.42
2016,5,25,13,30,902.0,119.0,2.4,19.0,938.0,1030.37,760.73
2016,5,25,13,45,898.5,116.5,2.5,19.0,915.5,1027.59,760.69
2016,5,25,14,0,895.0,114.0,2.6,19.0,893.0,1021.11,758.36
2016,5,25,14,15,888.5,112.5,2.65,19.0,863.5,1009.07,751.95
2016,5,25,14,30,882.0,111.0,2.7,19.0,834.0,993.54,743.35
2016,5,25,14,45,873.5,109.0,2.75,19.0,798.5,972.15,730.88
2016,5,25,15,0,865.0,107.0,2.8,19.0,763.0,947.57,716.29
2016,5,25,15,15,853.5,105.0,2.8,18.5,722.5,917.18,698.62
2016,5,25,15,30,842.0,103.0,2.8,18.0,682.0,884.1,678.96
2016,5,25,15,45,824.5,101.0,2.85,18.0,636.5,851.27,658.36
2016,5,25,16,0,807.0,99.0,2.9,18.0,591.0,808.14,630.2
2016,5,25,16,15,787.0,95.5,2.9,17.5,543.0,759.63,598.62
2016,5,25,16,30,767.0,92.0,2.9,17.0,495.0,709.95,565.54
2016,5,25,16,45,735.5,89.5,2.9,17.0,444.0,652.21,524.62
2016,5,25,17,0,704.0,87.0,2.9,17.0,393.0,597.62,483.85
2016,5,25,17,15,666.5,81.5,2.8,16.5,342.5,534.02,435.09
2016,5,25,17,30,629.0,76.0,2.7,16.0,292.0,472.3,386.19
2016,5,25,17,45,568.5,71.0,2.65,15.5,241.5,401.16,328.08
2016,5,25,18,0,508.0,66.0,2.6,15.0,191.0,334.98,272.1
2016,5,25,18,15,429.5,56.5,2.45,14.5,145.5,261.81,208.99
2016,5,25,18,30,351.0,47.0,2.3,14.0,100.0,196.7,151.66
2016,5,25,18,45,230.5,34.5,2.15,13.5,64.0,122.98,87.48
2016,5,25,19,0,110.0,22.0,2.0,13.0,28.0,60.06,16.16
2016,5,25,19,15,55.0,11.0,1.95,12.5,14.0,20.63,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.0,0.2,11.0,30.0,14.87,1.18
2016,5,26,5,30,209.0,38.0,0.2,11.0,60.0,29.53,19.68
2016,5,26,5,45,300.5,50.5,0.2,11.5,101.0,38.72,28.78
2016,5,26,6,0,392.0,63.0,0.2,12.0,142.0,47.65,37.16
2016,5,26,6,15,322.5,87.5,0.2,12.5,164.5,64.46,52.34
2016,5,26,6,30,253.0,112.0,0.2,13.0,187.0,83.51,69.13
2016,5,26,6,45,288.5,125.5,0.25,13.5,226.5,92.48,76.73
2016,5,26,7,0,324.0,139.0,0.3,14.0,266.0,101.12,83.91
2016,5,26,7,15,177.0,160.5,0.35,14.5,231.0,120.14,99.88
2016,5,26,7,30,30.0,182.0,0.4,15.0,196.0,140.88,111.52
2016,5,26,7,45,91.0,216.5,0.45,15.5,267.0,174.07,134.53
2016,5,26,8,0,152.0,251.0,0.5,16.0,338.0,208.6,157.74
2016,5,26,8,15,214.0,267.0,0.5,16.5,401.0,246.63,184.37
2016,5,26,8,30,276.0,283.0,0.5,17.0,464.0,285.9,212.92
2016,5,26,8,45,541.0,207.0,0.5,17.5,590.0,331.24,242.32
2016,5,26,9,0,806.0,131.0,0.5,18.0,716.0,409.75,300.05
2016,5,26,9,15,818.0,134.0,0.5,18.5,754.5,465.6,344.76
2016,5,26,9,30,830.0,137.0,0.5,19.0,793.0,521.58,388.11
2016,5,26,9,45,830.5,144.0,0.5,19.5,824.0,574.6,427.68
2016,5,26,10,0,831.0,151.0,0.5,20.0,855.0,626.16,464.69
2016,5,26,10,15,838.0,153.0,0.45,20.0,882.0,675.93,499.52
2016,5,26,10,30,845.0,155.0,0.4,20.0,909.0,724.39,532.3
2016,5,26,10,45,852.0,155.0,0.4,20.5,929.5,769.56,561.68
2016,5,26,11,0,859.0,155.0,0.4,21.0,950.0,807.4,584.86
2016,5,26,11,15,862.5,155.5,0.55,21.0,963.5,845.27,610.95
2016,5,26,11,30,866.0,156.0,0.7,21.0,977.0,880.75,635.52
2016,5,26,11,45,869.0,155.5,0.85,21.5,983.0,912.4,656.43
2016,5,26,12,0,872.0,155.0,1.0,22.0,989.0,941.36,675.57
2016,5,26,12,15,871.5,154.5,1.15,22.0,987.0,964.22,692.17
2016,5,26,12,30,871.0,154.0,1.3,22.0,985.0,983.96,706.9
2016,5,26,12,45,878.5,147.5,1.5,22.0,978.5,1002.63,721.78
2016,5,26,13,0,886.0,141.0,1.7,22.0,972.0,1017.94,734.52
2016,5,26,13,15,882.5,140.0,1.8,22.0,955.5,1024.17,740.15
2016,5,26,13,30,879.0,139.0,1.9,22.0,939.0,1026.81,743.68
2016,5,26,13,45,872.5,138.5,2.05,22.0,915.0,1023.35,744.08
2016,5,26,14,0,866.0,138.0,2.2,22.0,891.0,1016.33,742.25
2016,5,26,14,15,858.5,136.0,2.25,21.5,861.5,1003.32,736.85
2016,5,26,14,30,851.0,134.0,2.3,21.0,832.0,997.8,736.45
2016,5,26,14,45,841.5,131.5,2.4,21.0,796.0,975.32,724.01
2016,5,26,15,0,832.0,129.0,2.5,21.0,760.0,949.71,709.54
2016,5,26,15,15,819.0,126.0,2.55,20.5,719.5,917.34,691.28
2016,5,26,15,30,806.0,123.0,2.6,20.0,679.0,882.37,671.02
2016,5,26,15,45,790.5,119.5,2.65,20.0,634.5,842.29,645.66
2016,5,26,16,0,775.0,116.0,2.7,20.0,590.0,800.21,618.57
2016,5,26,16,15,753.5,112.0,2.65,19.5,542.0,754.64,589.09
2016,5,26,16,30,732.0,108.0,2.6,19.0,494.0,704.49,555.73
2016,5,26,16,45,704.0,103.0,2.6,18.5,443.5,647.82,516.69
2016,5,26,17,0,676.0,98.0,2.6,18.0,393.0,591.41,475.65
2016,5,26,17,15,637.5,92.0,2.5,17.5,342.5,527.82,427.28
2016,5,26,17,30,599.0,86.0,2.4,17.0,292.0,466.2,378.88
2016,5,26,17,45,545.0,78.5,2.3,16.5,242.5,397.05,322.81
2016,5,26,18,0,491.0,71.0,2.2,16.0,193.0,332.27,268.44
2016,5,26,18,15,412.5,60.5,2.0,15.5,147.5,258.85,205.65
2016,5,26,18,30,334.0,50.0,1.8,15.0,102.0,191.9,147.39
2016,5,26,18,45,221.5,36.5,1.6,14.5,65.5,122.64,87.37
2016,5,26,19,0,109.0,23.0,1.4,14.0,29.0,61.34,20.02
2016,5,26,19,15,54.5,11.5,1.4,13.5,14.5,21.03,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.0,1.35,11.5,31.0,14.87,1.69
2016,5,27,5,30,222.0,38.0,1.5,12.0,62.0,29.54,19.56
2016,5,27,5,45,319.0,49.5,1.7,12.5,104.0,37.98,27.92
2016,5,27,6,0,416.0,61.0,1.9,13.0,146.0,47.68,36.95
2016,5,27,6,15,480.0,70.0,2.0,13.5,193.5,53.15,42.02
2016,5,27,6,30,544.0,79.0,2.1,14.0,241.0,58.4,46.69
2016,5,27,6,45,595.0,84.5,2.25,15.0,292.5,60.55,48.37
2016,5,27,7,0,646.0,90.0,2.4,16.0,344.0,62.66,49.9
2016,5,27,7,15,679.0,95.5,2.45,16.5,395.0,64.53,51.28
2016,5,27,7,30,712.0,101.0,2.5,17.0,446.0,74.1,50.65
2016,5,27,7,45,742.0,103.5,2.55,17.5,496.5,124.51,70.55
2016,5,27,8,0,772.0,106.0,2.6,18.0,547.0,184.13,111.64
2016,5,27,8,15,791.0,109.5,2.55,18.5,594.0,239.55,156.52
2016,5,27,8,30,810.0,113.0,2.5,19.0,641.0,296.87,205.68
2016,5,27,8,45,827.5,114.5,2.5,19.5,685.5,353.76,255.09
2016,5,27,9,0,845.0,116.0,2.5,20.0,730.0,411.83,304.7
2016,5,27,9,15,856.0,118.0,2.4,20.5,768.5,471.77,354.18
2016,5,27,9,30,867.0,120.0,2.3,21.0,807.0,527.41,398.76
2016,5,27,9,45,882.0,118.0,2.2,21.5,842.0,581.56,440.64
2016,5,27,10,0,897.0,116.0,2.1,22.0,877.0,635.38,480.69
2016,5,27,10,15,903.5,117.5,2.0,22.0,904.0,686.12,517.98
2016,5,27,10,30,910.0,119.0,1.9,22.0,931.0,735.28,552.95
2016,5,27,10,45,915.5,119.0,1.8,22.5,952.0,780.64,582.59
2016,5,27,11,0,921.0,119.0,1.7,23.0,973.0,823.9,608.71
2016,5,27,11,15,923.5,120.0,1.6,23.0,986.0,863.34,632.93
2016,5,27,11,30,926.0,121.0,1.5,23.0,999.0,900.13,655.01
2016,5,27,11,45,927.0,121.5,1.45,23.5,1004.5,932.37,673.18
2016,5,27,12,0,928.0,122.0,1.4,24.0,1010.0,961.6,689.22
2016,5,27,12,15,927.5,122.0,1.35,24.0,1008.5,985.84,703.33
2016,5,27,12,30,927.0,122.0,1.3,24.0,1007.0,1006.75,715.35
2016,5,27,12,45,918.0,126.5,1.3,24.0,995.5,1020.32,723.7
2016,5,27,13,0,909.0,131.0,1.3,24.0,984.0,1030.24,729.98
2016,5,27,13,15,905.5,130.0,1.3,24.0,967.5,1036.56,734.19
2016,5,27,13,30,902.0,129.0,1.3,24.0,951.0,1039.21,736.31
2016,5,27,13,45,895.0,129.0,1.35,24.0,927.0,1035.69,735.66
2016,5,27,14,0,888.0,129.0,1.4,24.0,903.0,1028.57,732.95
2016,5,27,14,15,880.5,127.5,1.45,24.0,873.0,1015.86,726.88
2016,5,27,14,30,873.0,126.0,1.5,24.0,843.0,999.69,718.73
2016,5,27,14,45,859.5,125.5,1.55,24.0,806.0,975.45,705.5
2016,5,27,15,0,846.0,125.0,1.6,24.0,769.0,958.17,696.76
2016,5,27,15,15,833.5,122.5,1.65,23.5,728.0,926.57,679.93
2016,5,27,15,30,821.0,120.0,1.7,23.0,687.0,892.29,661.23
2016,5,27,15,45,798.5,119.0,1.75,23.0,640.5,848.5,634.58
2016,5,27,16,0,776.0,118.0,1.8,23.0,594.0,803.09,606.43
2016,5,27,16,15,754.0,114.0,1.8,22.5,545.5,757.25,578.13
2016,5,27,16,30,732.0,110.0,1.8,22.0,497.0,706.73,545.88
2016,5,27,16,45,698.0,106.5,1.8,21.5,445.5,647.48,506.01
2016,5,27,17,0,664.0,103.0,1.8,21.0,394.0,588.94,464.49
2016,5,27,17,15,624.5,96.5,1.65,20.5,343.0,524.68,416.55
2016,5,27,17,30,585.0,90.0,1.5,20.0,292.0,462.51,368.69
2016,5,27,17,45,528.0,82.5,1.4,19.5,242.5,392.39,313.22
2016,5,27,18,0,471.0,75.0,1.3,19.0,193.0,326.92,259.63
2016,5,27,18,15,394.0,64.0,1.25,18.0,147.5,252.27,197.86
2016,5,27,18,30,317.0,53.0,1.2,17.0,102.0,189.25,144.17
2016,5,27,18,45,211.0,38.0,1.15,16.5,66.0,121.17,86.0
2016,5,27,19,0,105.0,23.0,1.1,16.0,30.0,60.62,22.39
2016,5,27,19,15,52.5,11.5,1.05,15.5,15.0,20.67,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,19.0,1.8,13.5,32.0,14.87,2.1
2016,5,28,5,30,236.0,38.0,1.9,14.0,64.0,29.55,19.42
2016,5,28,5,45,324.5,50.0,2.05,14.5,105.5,38.36,28.01
2016,5,28,6,0,413.0,62.0,2.2,15.0,147.0,48.5,37.37
2016,5,28,6,15,476.0,71.0,2.3,15.5,194.5,53.93,42.36
2016,5,28,6,30,539.0,80.0,2.4,16.0,242.0,59.14,46.96
2016,5,28,6,45,584.0,87.5,2.5,16.5,292.5,62.8,50.05
2016,5,28,7,0,629.0,95.0,2.6,17.0,343.0,66.28,52.87
2016,5,28,7,15,662.5,100.5,2.55,17.5,393.5,67.99,54.08
2016,5,28,7,30,696.0,106.0,2.5,18.0,444.0,77.27,53.19
2016,5,28,7,45,703.5,109.5,2.45,18.5,482.0,125.65,72.59
2016,5,28,8,0,711.0,113.0,2.4,19.0,520.0,174.95,106.42
2016,5,28,8,15,704.0,130.0,2.3,19.5,561.0,232.16,153.45
2016,5,28,8,30,697.0,147.0,2.2,20.0,602.0,288.63,201.89
2016,5,28,8,45,757.0,139.0,2.1,20.5,663.5,350.8,252.93
2016,5,28,9,0,817.0,131.0,2.0,21.0,725.0,413.16,303.89
2016,5,28,9,15,828.5,133.5,1.85,21.5,763.5,468.9,349.32
2016,5,28,9,30,840.0,136.0,1.7,22.0,802.0,524.7,393.02
2016,5,28,9,45,847.5,139.0,1.6,22.5,835.0,578.56,433.73
2016,5,28,10,0,855.0,142.0,1.5,23.0,868.0,631.59,472.14
2016,5,28,10,15,862.0,144.0,1.35,23.0,895.0,680.83,507.0
2016,5,28,10,30,869.0,146.0,1.2,23.0,922.0,729.06,539.75
2016,5,28,10,45,873.5,147.0,1.1,23.5,942.5,773.01,567.82
2016,5,28,11,0,878.0,148.0,1.0,24.0,963.0,814.92,592.39
2016,5,28,11,15,881.0,149.0,1.0,24.0,976.0,853.4,616.4
2016,5,28,11,30,884.0,150.0,1.0,24.0,989.0,889.43,638.66
2016,5,28,11,45,885.5,150.0,1.05,24.5,994.5,920.67,657.31
2016,5,28,12,0,887.0,150.0,1.1,25.0,1000.0,949.1,674.15
2016,5,28,12,15,886.5,150.0,1.15,25.0,998.5,972.72,689.32
2016,5,28,12,30,886.0,150.0,1.2,25.0,997.0,993.18,702.64
2016,5,28,12,45,876.5,154.5,1.3,25.0,985.5,1005.82,712.09
2016,5,28,13,0,867.0,159.0,1.4,25.0,974.0,1014.95,719.53
2016,5,28,13,15,863.5,158.0,1.45,24.5,957.5,1033.83,733.77
2016,5,28,13,30,860.0,157.0,1.5,24.0,941.0,1036.74,738.14
2016,5,28,13,45,855.0,154.5,1.6,24.0,917.5,1032.95,738.01
2016,5,28,14,0,850.0,152.0,1.7,24.0,894.0,1025.55,735.72
2016,5,28,14,15,842.0,150.0,1.75,24.0,864.0,1012.14,729.0
2016,5,28,14,30,834.0,148.0,1.8,24.0,834.0,995.33,720.22
2016,5,28,14,45,824.5,145.0,1.85,24.0,798.5,972.72,707.76
2016,5,28,15,0,815.0,142.0,1.9,24.0,763.0,947.01,693.3
2016,5,28,15,15,801.5,138.5,1.9,23.5,722.0,914.13,674.81
2016,5,28,15,30,788.0,135.0,1.9,23.0,681.0,878.71,654.47
2016,5,28,15,45,771.5,131.0,1.95,23.0,636.0,837.81,629.41
2016,5,28,16,0,755.0,127.0,2.0,23.0,591.0,799.48,605.76
2016,5,28,16,15,732.5,122.5,1.95,22.5,542.5,749.66,574.01
2016,5,28,16,30,710.0,118.0,1.9,22.0,494.0,699.0,541.11
2016,5,28,16,45,682.0,111.5,1.9,21.5,444.0,641.56,502.07
2016,5,28,17,0,654.0,105.0,1.9,21.0,394.0,584.43,461.56
2016,5,28,17,15,614.5,98.5,1.75,20.5,343.0,520.65,413.88
2016,5,28,17,30,575.0,92.0,1.6,20.0,292.0,458.96,366.32
2016,5,28,17,45,523.5,83.5,1.5,19.5,243.0,391.21,312.65
2016,5,28,18,0,472.0,75.0,1.4,19.0,194.0,327.62,260.47
2016,5,28,18,15,395.5,64.0,1.3,18.0,148.5,252.99,198.6
2016,5,28,18,30,319.0,53.0,1.2,17.0,103.0,190.02,144.91
2016,5,28,18,45,216.5,38.5,1.1,16.5,67.0,123.43,87.94
2016,5,28,19,0,114.0,24.0,1.0,16.0,31.0,64.44,26.63
2016,5,28,19,15,57.0,12.0,0.95,15.5,15.5,22.04,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,0.9,12.5,32.5,14.87,2.54
2016,5,29,5,30,245.0,38.0,1.0,13.0,65.0,29.55,19.59
2016,5,29,5,45,338.0,49.5,1.15,13.5,107.5,37.99,27.86
2016,5,29,6,0,431.0,61.0,1.3,14.0,150.0,47.61,36.77
2016,5,29,6,15,494.5,69.5,1.2,14.5,198.0,52.67,41.44
2016,5,29,6,30,558.0,78.0,1.1,15.0,246.0,57.54,45.75
2016,5,29,6,45,603.5,84.5,1.05,16.0,296.5,60.51,48.13
2016,5,29,7,0,649.0,91.0,1.0,17.0,347.0,63.34,50.29
2016,5,29,7,15,682.0,96.5,0.9,17.5,398.0,65.19,51.63
2016,5,29,7,30,715.0,102.0,0.8,18.0,449.0,74.71,50.91
2016,5,29,7,45,739.5,106.5,0.7,18.5,499.0,126.2,71.53
2016,5,29,8,0,764.0,111.0,0.6,19.0,549.0,186.59,112.69
2016,5,29,8,15,783.0,114.5,0.5,19.5,596.0,241.44,155.86
2016,5,29,8,30,802.0,118.0,0.4,20.0,643.0,298.21,202.78
2016,5,29,8,45,816.0,121.5,0.3,20.5,686.0,355.06,249.85
2016,5,29,9,0,830.0,125.0,0.2,21.0,729.0,412.75,296.25
2016,5,29,9,15,841.0,127.5,0.2,21.5,767.5,468.9,340.55
2016,5,29,9,30,852.0,130.0,0.2,22.0,806.0,525.03,383.16
2016,5,29,9,45,859.5,133.0,0.25,22.5,839.0,580.48,424.11
2016,5,29,10,0,867.0,136.0,0.3,23.0,872.0,632.91,461.65
2016,5,29,10,15,873.5,137.5,0.4,23.0,898.5,682.32,497.65
2016,5,29,10,30,880.0,139.0,0.5,23.0,925.0,730.23,531.93
2016,5,29,10,45,883.5,140.5,0.6,23.5,945.0,774.25,561.92
2016,5,29,11,0,887.0,142.0,0.7,24.0,965.0,816.13,588.67
2016,5,29,11,15,889.5,143.0,0.8,24.0,978.0,854.47,613.93
2016,5,29,11,30,892.0,144.0,0.9,24.0,991.0,890.3,637.55
2016,5,29,11,45,893.5,143.5,1.0,24.0,996.5,921.27,658.11
2016,5,29,12,0,895.0,143.0,1.1,24.0,1002.0,949.39,676.93
2016,5,29,12,15,894.5,143.0,1.2,24.0,1000.0,973.12,693.06
2016,5,29,12,30,894.0,143.0,1.3,24.0,998.0,993.66,707.32
2016,5,29,12,45,884.0,148.0,1.4,24.0,986.5,1006.38,716.81
2016,5,29,13,0,874.0,153.0,1.5,24.0,975.0,1015.56,724.27
2016,5,29,13,15,870.0,152.0,1.55,24.0,958.5,1021.44,729.04
2016,5,29,13,30,866.0,151.0,1.6,24.0,942.0,1023.77,731.74
2016,5,29,13,45,863.0,148.0,1.7,24.0,919.0,1021.59,732.49
2016,5,29,14,0,860.0,145.0,1.8,24.0,896.0,1015.81,731.08
2016,5,29,14,15,852.5,143.0,1.85,24.0,866.5,1014.59,731.98
2016,5,29,14,30,845.0,141.0,1.9,24.0,837.0,998.17,723.26
2016,5,29,14,45,836.5,137.5,1.95,24.0,801.5,975.83,710.91
2016,5,29,15,0,828.0,134.0,2.0,24.0,766.0,950.34,696.52
2016,5,29,15,15,815.0,131.0,2.0,23.5,725.0,918.23,678.5
2016,5,29,15,30,802.0,128.0,2.0,23.0,684.0,883.52,658.61
2016,5,29,15,45,787.0,124.0,2.05,23.0,639.5,843.6,634.16
2016,5,29,16,0,772.0,120.0,2.1,23.0,595.0,801.66,607.98
2016,5,29,16,15,750.0,115.5,2.1,22.5,546.5,755.59,579.22
2016,5,29,16,30,728.0,111.0,2.1,22.0,498.0,704.74,546.45
2016,5,29,16,45,700.5,106.0,2.1,21.5,448.0,648.73,508.68
2016,5,29,17,0,673.0,101.0,2.1,21.0,398.0,592.93,469.0
2016,5,29,17,15,634.0,94.5,2.0,20.5,347.5,528.69,421.12
2016,5,29,17,30,595.0,88.0,1.9,20.0,297.0,466.47,373.25
2016,5,29,17,45,542.0,80.5,1.85,19.5,247.5,398.1,319.02
2016,5,29,18,0,489.0,73.0,1.8,19.0,198.0,333.97,266.29
2016,5,29,18,15,412.5,63.0,1.7,18.0,152.0,261.96,206.19
2016,5,29,18,30,336.0,53.0,1.6,17.0,106.0,196.35,150.13
2016,5,29,18,45,228.0,39.0,1.5,16.5,69.5,127.58,91.34
2016,5,29,19,0,120.0,25.0,1.4,16.0,33.0,67.51,30.4
2016,5,29,19,15,60.0,12.5,1.4,15.5,16.5,23.13,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.5,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,33.0,9.0,1.1,12.0,10.0,8.19,0.0
2016,5,30,5,15,154.5,23.0,1.25,12.5,39.0,18.07,4.71
2016,5,30,5,30,276.0,37.0,1.4,13.0,68.0,28.81,18.99
2016,5,30,5,45,370.5,47.0,1.55,14.0,110.5,37.28,27.17
2016,5,30,6,0,465.0,57.0,1.7,15.0,153.0,44.16,33.57
2016,5,30,6,15,526.5,64.5,1.7,15.5,201.0,48.56,37.62
2016,5,30,6,30,588.0,72.0,1.7,16.0,249.0,52.8,41.37
2016,5,30,6,45,633.5,77.0,1.7,16.5,300.0,54.84,43.04
2016,5,30,7,0,679.0,82.0,1.7,17.0,351.0,56.83,44.59
2016,5,30,7,15,710.5,87.0,1.65,17.5,402.0,58.61,45.9
2016,5,30,7,30,742.0,92.0,1.6,18.0,453.0,74.37,50.51
2016,5,30,7,45,766.0,95.5,1.6,19.0,502.5,126.02,70.47
2016,5,30,8,0,790.0,99.0,1.6,20.0,552.0,180.6,106.9
2016,5,30,8,15,808.0,102.0,1.5,20.5,599.0,236.31,151.44
2016,5,30,8,30,826.0,105.0,1.4,21.0,646.0,293.76,199.97
2016,5,30,8,45,839.5,108.0,1.35,21.5,689.0,351.29,249.05
2016,5,30,9,0,853.0,111.0,1.3,22.0,732.0,413.94,300.9
2016,5,30,9,15,863.5,113.0,1.2,22.5,770.5,469.76,345.93
2016,5,30,9,30,874.0,115.0,1.1,23.0,809.0,525.37,388.99
2016,5,30,9,45,885.0,115.0,1.05,23.5,843.0,579.17,429.26
2016,5,30,10,0,896.0,115.0,1.0,24.0,877.0,632.28,467.43
2016,5,30,10,15,901.5,116.5,0.95,24.0,903.5,682.22,502.86
2016,5,30,10,30,907.0,118.0,0.9,24.0,930.0,730.5,536.01
2016,5,30,10,45,910.5,119.5,0.85,24.5,950.0,775.47,564.4
2016,5,30,11,0,914.0,121.0,0.8,25.0,970.0,818.24,589.28
2016,5,30,11,15,916.5,121.5,0.85,25.0,983.0,856.93,613.88
2016,5,30,11,30,919.0,122.0,0.9,25.0,996.0,893.01,636.75
2016,5,30,11,45,919.5,122.5,1.0,25.0,1001.0,924.59,657.58
2016,5,30,12,0,920.0,123.0,1.1,25.0,1006.0,953.16,676.59
2016,5,30,12,15,919.5,123.0,1.25,25.0,1004.0,977.24,693.68
2016,5,30,12,30,919.0,123.0,1.4,25.0,1002.0,998.04,708.81
2016,5,30,12,45,911.5,126.5,1.55,25.0,991.5,1012.03,719.77
2016,5,30,13,0,904.0,130.0,1.7,25.0,981.0,1022.43,728.6
2016,5,30,13,15,900.5,129.0,1.8,25.0,964.5,1028.78,734.29
2016,5,30,13,30,897.0,128.0,1.9,25.0,948.0,1031.48,737.82
2016,5,30,13,45,892.0,126.5,2.05,25.0,924.5,1028.54,738.54
2016,5,30,14,0,887.0,125.0,2.2,25.0,901.0,1021.96,737.02
2016,5,30,14,15,879.5,123.5,2.3,25.0,871.0,1009.33,731.09
2016,5,30,14,30,872.0,122.0,2.4,25.0,841.0,993.27,723.0
2016,5,30,14,45,863.5,119.5,2.5,25.0,805.5,971.86,711.44
2016,5,30,15,0,855.0,117.0,2.6,25.0,770.0,947.28,697.75
2016,5,30,15,15,842.5,114.5,2.65,24.5,729.5,925.09,686.49
2016,5,30,15,30,830.0,112.0,2.7,24.0,689.0,890.75,666.9
2016,5,30,15,45,815.5,108.5,2.8,24.0,644.5,851.07,642.55
2016,5,30,16,0,801.0,105.0,2.9,24.0,600.0,809.3,616.37
2016,5,30,16,15,752.5,103.5,2.85,23.5,539.0,740.57,570.92
2016,5,30,16,30,704.0,102.0,2.8,23.0,478.0,675.82,527.4
2016,5,30,16,45,663.5,99.5,2.8,22.5,426.0,614.42,484.94
2016,5,30,17,0,623.0,97.0,2.8,22.0,374.0,554.4,441.18
2016,5,30,17,15,630.5,87.5,2.65,21.5,338.5,518.65,414.56
2016,5,30,17,30,638.0,78.0,2.5,21.0,303.0,480.55,384.84
2016,5,30,17,45,588.0,72.0,2.35,20.5,253.5,413.52,331.1
2016,5,30,18,0,538.0,66.0,2.2,20.0,204.0,350.36,278.79
2016,5,30,18,15,464.5,57.0,1.95,19.0,158.0,278.23,218.3
2016,5,30,18,30,391.0,48.0,1.7,18.0,112.0,213.5,162.61
2016,5,30,18,45,279.0,36.5,1.5,17.5,74.0,142.21,101.58
2016,5,30,19,0,167.0,25.0,1.3,17.0,36.0,79.79,38.36
2016,5,30,19,15,83.5,12.5,1.25,16.5,18.0,27.79,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,0.9,13.0,10.0,8.19,0.0
2016,5,31,5,15,152.5,23.0,1.0,13.5,39.0,18.06,5.02
2016,5,31,5,30,275.0,37.0,1.1,14.0,68.0,28.8,18.93
2016,5,31,5,45,368.5,47.5,1.2,15.0,111.0,37.68,27.43
2016,5,31,6,0,462.0,58.0,1.3,16.0,154.0,44.98,34.16
2016,5,31,6,15,524.5,66.0,1.2,16.5,202.5,49.76,38.54
2016,5,31,6,30,587.0,74.0,1.1,17.0,251.0,54.36,42.58
2016,5,31,6,45,632.0,79.5,1.05,17.5,302.0,56.72,44.52
2016,5,31,7,0,677.0,85.0,1.0,18.0,353.0,58.99,46.29
2016,5,31,7,15,709.0,89.5,0.95,18.5,404.5,60.33,47.2
2016,5,31,7,30,741.0,94.0,0.9,19.0,456.0,75.73,51.49
2016,5,31,7,45,766.5,98.0,0.85,20.0,506.5,127.77,71.51
2016,5,31,8,0,792.0,102.0,0.8,21.0,557.0,182.94,107.87
2016,5,31,8,15,810.5,105.0,0.7,21.5,604.5,238.83,151.84
2016,5,31,8,30,829.0,108.0,0.6,22.0,652.0,296.53,199.62
2016,5,31,8,45,844.0,110.5,0.5,22.5,696.0,354.3,247.55
2016,5,31,9,0,859.0,113.0,0.4,23.0,740.0,417.3,297.93
2016,5,31,9,15,870.5,115.0,0.35,23.5,779.0,473.87,342.19
2016,5,31,9,30,882.0,117.0,0.3,24.0,818.0,530.33,384.57
2016,5,31,9,45,892.5,117.5,0.3,24.5,852.0,584.68,424.24
2016,5,31,10,0,903.0,118.0,0.3,25.0,886.0,638.3,461.88
2016,5,31,10,15,909.5,119.5,0.4,25.0,913.5,689.21,498.66
2016,5,31,10,30,916.0,121.0,0.5,25.0,941.0,738.56,533.63
2016,5,31,10,45,920.5,122.0,0.65,25.5,961.5,784.24,564.87
2016,5,31,11,0,925.0,123.0,0.8,26.0,982.0,827.76,592.94
2016,5,31,11,15,928.0,124.0,0.95,26.0,996.0,867.73,619.76
2016,5,31,11,30,931.0,125.0,1.1,26.0,1010.0,905.1,644.9
2016,5,31,11,45,932.0,125.0,1.25,26.5,1016.0,937.07,665.31
2016,5,31,12,0,933.0,125.0,1.4,27.0,1022.0,966.03,683.8
2016,5,31,12,15,933.0,125.0,1.5,27.0,1020.5,990.93,700.39
2016,5,31,12,30,933.0,125.0,1.6,27.0,1019.0,1012.53,715.03
2016,5,31,12,45,936.0,121.5,1.75,27.0,1011.0,1030.26,728.09
2016,5,31,13,0,939.0,118.0,1.9,27.0,1003.0,1044.41,739.02
2016,5,31,13,15,936.0,117.5,1.95,27.0,986.5,1051.94,744.64
2016,5,31,13,30,933.0,117.0,2.0,27.0,970.0,1055.71,748.12
2016,5,31,13,45,927.5,116.0,2.1,27.0,946.5,1052.72,748.19
2016,5,31,14,0,922.0,115.0,2.2,27.0,923.0,1045.98,746.06
2016,5,31,14,15,915.5,113.5,2.2,26.5,893.0,1034.04,741.04
2016,5,31,14,30,909.0,112.0,2.2,26.0,863.0,1018.52,733.86
2016,5,31,14,45,900.0,110.5,2.25,26.0,827.0,997.12,722.12
2016,5,31,15,0,891.0,109.0,2.3,26.0,791.0,972.46,708.3
2016,5,31,15,15,879.5,106.5,2.25,25.5,749.5,941.3,690.58
2016,5,31,15,30,868.0,104.0,2.2,25.0,708.0,907.34,670.92
2016,5,31,15,45,852.5,101.5,2.2,25.0,662.5,875.22,651.5
2016,5,31,16,0,837.0,99.0,2.2,25.0,617.0,832.64,624.81
2016,5,31,16,15,817.5,95.5,2.15,24.5,568.0,783.8,594.3
2016,5,31,16,30,798.0,92.0,2.1,24.0,519.0,733.68,562.33
2016,5,31,16,45,772.0,88.0,2.05,24.0,468.0,677.26,524.14
2016,5,31,17,0,746.0,84.0,2.0,24.0,417.0,620.73,484.16
2016,5,31,17,15,710.5,79.5,1.85,23.0,365.0,560.21,440.44
2016,5,31,17,30,675.0,75.0,1.7,22.0,313.0,498.93,394.57
2016,5,31,17,45,625.5,69.0,1.6,21.5,262.5,430.36,340.8
2016,5,31,18,0,576.0,63.0,1.5,21.0,212.0,365.58,288.06
2016,5,31,18,15,502.0,55.0,1.4,20.0,164.5,292.33,227.55
2016,5,31,18,30,428.0,47.0,1.3,19.0,117.0,226.45,171.43
2016,5,31,18,45,314.0,36.0,1.2,18.5,78.0,152.88,108.88
2016,5,31,19,0,200.0,25.0,1.1,18.0,39.0,88.57,44.65
2016,5,31,19,15,100.0,12.5,1.1,17.5,19.5,31.12,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,1.3,13.0,11.0,9.1,0.0
2016,6,1,5,15,178.5,24.0,1.35,13.5,42.0,18.88,5.81
2016,6,1,5,30,312.0,38.0,1.4,14.0,73.0,31.08,20.89
2016,6,1,5,45,402.5,48.0,1.5,14.5,117.0,38.19,27.93
2016,6,1,6,0,493.0,58.0,1.6,15.0,161.0,45.06,34.37
2016,6,1,6,15,555.5,65.5,1.65,15.5,210.5,49.45,38.42
2016,6,1,6,30,618.0,73.0,1.7,16.0,260.0,53.69,42.16
2016,6,1,6,45,661.5,79.0,1.75,16.5,312.5,56.49,44.49
2016,6,1,7,0,705.0,85.0,1.8,17.0,365.0,59.16,46.63
2016,6,1,7,15,736.5,89.5,1.8,17.0,417.0,60.52,47.66
2016,6,1,7,30,768.0,94.0,1.8,17.0,469.0,76.03,52.07
2016,6,1,7,45,792.0,97.5,1.85,17.5,520.0,129.14,72.62
2016,6,1,8,0,816.0,101.0,1.9,18.0,571.0,185.18,110.38
2016,6,1,8,15,834.0,104.5,1.95,18.5,619.0,242.75,156.85
2016,6,1,8,30,852.0,108.0,2.0,19.0,667.0,302.06,207.63
2016,6,1,8,45,866.5,110.5,2.05,19.5,711.5,360.96,258.71
2016,6,1,9,0,881.0,113.0,2.1,20.0,756.0,425.05,312.87
2016,6,1,9,15,891.5,115.5,2.15,20.5,795.5,482.78,360.92
2016,6,1,9,30,902.0,118.0,2.2,21.0,835.0,540.27,407.24
2016,6,1,9,45,913.0,118.0,2.25,21.5,869.5,595.53,450.41
2016,6,1,10,0,924.0,118.0,2.3,22.0,904.0,650.04,491.64
2016,6,1,10,15,930.0,119.0,2.3,22.0,931.5,701.23,529.94
2016,6,1,10,30,936.0,120.0,2.3,22.0,959.0,750.73,566.04
2016,6,1,10,45,940.0,121.5,2.35,22.0,979.5,797.32,599.12
2016,6,1,11,0,944.0,123.0,2.4,22.0,1000.0,841.67,628.82
2016,6,1,11,15,946.5,123.5,2.45,22.0,1013.5,881.52,655.28
2016,6,1,11,30,949.0,124.0,2.5,22.0,1027.0,918.65,679.81
2016,6,1,11,45,949.0,125.0,2.55,22.5,1032.5,951.22,699.9
2016,6,1,12,0,949.0,126.0,2.6,23.0,1038.0,980.67,717.86
2016,6,1,12,15,948.5,126.0,2.65,23.0,1036.5,1005.54,734.22
2016,6,1,12,30,948.0,126.0,2.7,23.0,1035.0,1027.02,748.48
2016,6,1,12,45,935.0,133.0,2.75,23.0,1022.5,1039.61,757.1
2016,6,1,13,0,922.0,140.0,2.8,23.0,1010.0,1048.41,763.48
2016,6,1,13,15,918.5,139.0,2.8,23.0,993.0,1055.16,768.2
2016,6,1,13,30,915.0,138.0,2.8,23.0,976.0,1058.19,770.66
2016,6,1,13,45,909.0,137.0,2.8,23.0,952.0,1055.01,769.29
2016,6,1,14,0,903.0,136.0,2.8,23.0,928.0,1048.13,765.72
2016,6,1,14,15,895.5,134.5,2.8,22.5,897.5,1035.65,760.13
2016,6,1,14,30,888.0,133.0,2.8,22.0,867.0,1019.65,752.37
2016,6,1,14,45,879.0,130.0,2.8,22.0,830.5,997.25,739.01
2016,6,1,15,0,870.0,127.0,2.8,22.0,794.0,981.57,730.2
2016,6,1,15,15,750.5,158.5,2.75,21.5,712.0,893.14,673.24
2016,6,1,15,30,631.0,190.0,2.7,21.0,630.0,801.37,612.96
2016,6,1,15,45,723.5,151.5,2.7,21.0,624.5,822.95,630.42
2016,6,1,16,0,816.0,113.0,2.7,21.0,619.0,830.77,637.44
2016,6,1,16,15,614.5,152.0,2.65,20.5,515.5,687.04,536.87
2016,6,1,16,30,413.0,191.0,2.6,20.0,412.0,544.57,430.72
2016,6,1,16,45,568.5,142.5,2.55,20.0,415.0,586.95,466.87
2016,6,1,17,0,724.0,94.0,2.5,20.0,418.0,620.0,493.62
2016,6,1,17,15,687.0,88.5,2.35,19.5,366.0,556.0,444.95
2016,6,1,17,30,650.0,83.0,2.2,19.0,314.0,493.71,396.71
2016,6,1,17,45,601.5,76.0,2.1,18.5,263.5,425.69,342.45
2016,6,1,18,0,553.0,69.0,2.0,18.0,213.0,361.36,289.24
2016,6,1,18,15,478.0,60.0,1.8,17.0,165.5,287.67,227.35
2016,6,1,18,30,403.0,51.0,1.6,16.0,118.0,221.45,170.22
2016,6,1,18,45,293.0,39.0,1.4,15.5,79.0,149.38,108.22
2016,6,1,19,0,183.0,27.0,1.2,15.0,40.0,87.12,46.52
2016,6,1,19,15,91.5,13.5,1.2,14.5,20.0,30.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.8,11.0,11.0,9.1,0.0
2016,6,2,5,15,182.5,24.0,0.9,11.5,42.5,18.88,6.17
2016,6,2,5,30,317.0,38.0,1.0,12.0,74.0,31.04,21.1
2016,6,2,5,45,411.0,47.5,1.15,13.0,118.5,37.73,27.73
2016,6,2,6,0,505.0,57.0,1.3,14.0,163.0,44.2,33.77
2016,6,2,6,15,273.0,85.5,1.3,14.5,145.0,62.55,50.22
2016,6,2,6,30,41.0,114.0,1.3,15.0,127.0,90.69,74.97
2016,6,2,6,45,49.0,134.5,1.3,16.0,152.5,105.7,87.62
2016,6,2,7,0,57.0,155.0,1.3,17.0,178.0,120.43,99.73
2016,6,2,7,15,197.5,169.0,1.3,17.5,263.5,125.54,103.57
2016,6,2,7,30,338.0,183.0,1.3,18.0,349.0,131.24,100.42
2016,6,2,7,45,470.0,165.5,1.35,18.5,422.0,147.39,98.58
2016,6,2,8,0,602.0,148.0,1.4,19.0,495.0,184.57,118.48
