Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,494.5,203.0,1.4,19.5,504.0,243.93,170.3
2016,6,2,8,30,387.0,258.0,1.4,20.0,513.0,295.55,216.01
2016,6,2,8,45,635.0,184.5,1.4,21.0,634.5,340.83,246.24
2016,6,2,9,0,883.0,111.0,1.4,22.0,756.0,423.73,307.75
2016,6,2,9,15,893.0,113.0,1.35,22.5,795.0,480.9,354.02
2016,6,2,9,30,903.0,115.0,1.3,23.0,834.0,537.77,398.45
2016,6,2,9,45,904.5,120.5,1.3,23.5,865.5,592.37,439.77
2016,6,2,10,0,906.0,126.0,1.3,24.0,897.0,645.37,478.38
2016,6,2,10,15,912.0,127.5,1.2,24.5,924.0,696.15,513.25
2016,6,2,10,30,918.0,129.0,1.1,25.0,951.0,745.31,545.55
2016,6,2,10,45,922.5,129.5,1.05,25.5,971.5,790.7,574.56
2016,6,2,11,0,927.0,130.0,1.0,26.0,992.0,833.93,599.75
2016,6,2,11,15,929.0,130.5,0.9,26.0,1005.0,872.79,622.08
2016,6,2,11,30,931.0,131.0,0.8,26.0,1018.0,908.97,642.25
2016,6,2,11,45,932.5,131.0,0.7,26.5,1023.5,941.46,658.44
2016,6,2,12,0,934.0,131.0,0.6,27.0,1029.0,970.98,672.42
2016,6,2,12,15,933.5,131.0,0.55,27.0,1027.0,995.56,685.6
2016,6,2,12,30,933.0,131.0,0.5,27.0,1025.0,1016.83,696.8
2016,6,2,12,45,937.0,126.0,0.45,27.5,1017.0,1034.25,704.36
2016,6,2,13,0,941.0,121.0,0.4,28.0,1009.0,1048.09,709.86
2016,6,2,13,15,937.0,120.5,0.5,28.0,992.0,1054.76,716.35
2016,6,2,13,30,933.0,120.0,0.6,28.0,975.0,1057.67,720.9
2016,6,2,13,45,928.0,118.5,0.75,28.0,951.0,1054.8,723.33
2016,6,2,14,0,923.0,117.0,0.9,28.0,927.0,1048.16,723.54
2016,6,2,14,15,916.0,115.5,1.0,27.5,897.0,1035.85,720.66
2016,6,2,14,30,909.0,114.0,1.1,27.0,867.0,1019.96,715.6
2016,6,2,14,45,899.5,112.5,1.2,27.0,830.5,998.21,705.44
2016,6,2,15,0,890.0,111.0,1.3,27.0,794.0,973.21,693.15
2016,6,2,15,15,878.0,108.5,1.35,26.5,752.5,941.74,677.16
2016,6,2,15,30,866.0,106.0,1.4,26.0,711.0,907.5,659.18
2016,6,2,15,45,851.0,103.0,1.45,26.0,665.5,875.48,641.08
2016,6,2,16,0,836.0,100.0,1.5,26.0,620.0,832.9,615.68
2016,6,2,16,15,816.0,96.5,1.5,25.5,571.0,783.82,586.15
2016,6,2,16,30,796.0,93.0,1.5,25.0,522.0,733.46,555.1
2016,6,2,16,45,770.5,89.0,1.55,24.5,471.0,677.59,519.77
2016,6,2,17,0,745.0,85.0,1.6,24.0,420.0,621.55,482.26
2016,6,2,17,15,710.0,80.5,1.5,23.0,368.0,561.49,439.45
2016,6,2,17,30,675.0,76.0,1.4,22.0,316.0,500.59,394.4
2016,6,2,17,45,626.5,69.5,1.35,21.5,265.5,432.01,341.19
2016,6,2,18,0,578.0,63.0,1.3,21.0,215.0,367.12,288.83
2016,6,2,18,15,505.5,55.5,1.25,20.0,167.5,294.94,229.5
2016,6,2,18,30,433.0,48.0,1.2,19.0,120.0,229.9,174.26
2016,6,2,18,45,322.0,37.0,1.15,18.5,80.5,156.84,112.28
2016,6,2,19,0,211.0,26.0,1.1,18.0,41.0,94.55,51.55
2016,6,2,19,15,105.5,13.0,1.1,17.5,20.5,32.83,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.3,15.0,12.0,9.1,0.0
2016,6,3,5,15,199.5,22.5,1.5,15.5,43.0,18.29,5.83
2016,6,3,5,30,334.0,35.0,1.7,16.0,74.0,28.25,18.34
2016,6,3,5,45,423.0,44.5,1.9,17.0,117.5,35.05,24.91
2016,6,3,6,0,512.0,54.0,2.1,18.0,161.0,41.62,30.93
2016,6,3,6,15,571.0,60.5,2.1,18.5,210.0,45.34,34.33
2016,6,3,6,30,630.0,67.0,2.1,19.0,259.0,48.96,37.49
2016,6,3,6,45,671.5,72.0,2.15,19.5,310.0,51.2,39.32
2016,6,3,7,0,713.0,77.0,2.2,20.0,361.0,58.62,45.58
2016,6,3,7,15,742.5,81.5,2.15,20.5,412.5,60.46,46.92
2016,6,3,7,30,772.0,86.0,2.1,21.0,464.0,69.5,54.4
2016,6,3,7,45,754.5,95.5,2.05,22.0,497.0,124.08,68.72
2016,6,3,8,0,737.0,105.0,2.0,23.0,530.0,176.71,104.94
2016,6,3,8,15,795.0,101.5,1.85,23.5,594.0,231.9,146.86
2016,6,3,8,30,853.0,98.0,1.7,24.0,658.0,299.62,201.38
2016,6,3,8,45,867.0,100.0,1.6,25.0,701.5,357.2,249.59
2016,6,3,9,0,881.0,102.0,1.5,26.0,745.0,415.41,297.16
2016,6,3,9,15,891.0,103.5,1.3,26.5,783.5,471.92,342.05
2016,6,3,9,30,901.0,105.0,1.1,27.0,822.0,528.12,384.58
2016,6,3,9,45,913.5,103.5,0.95,28.0,856.5,582.65,423.26
2016,6,3,10,0,926.0,102.0,0.8,29.0,891.0,636.57,459.36
2016,6,3,10,15,931.5,103.5,0.7,29.0,918.0,687.74,494.06
2016,6,3,10,30,937.0,105.0,0.6,29.0,945.0,737.2,526.22
2016,6,3,10,45,939.5,106.5,0.55,29.5,965.0,782.58,553.42
2016,6,3,11,0,942.0,108.0,0.5,30.0,985.0,825.59,577.39
2016,6,3,11,15,944.0,108.5,0.65,30.0,998.0,864.78,603.3
2016,6,3,11,30,946.0,109.0,0.8,30.0,1011.0,901.25,627.53
2016,6,3,11,45,945.5,110.5,0.95,30.0,1016.0,933.58,649.23
2016,6,3,12,0,945.0,112.0,1.1,30.0,1021.0,962.8,669.05
2016,6,3,12,15,944.5,112.0,1.25,30.0,1019.5,987.4,686.1
2016,6,3,12,30,944.0,112.0,1.4,30.0,1018.0,1008.65,701.18
2016,6,3,12,45,932.5,118.0,1.55,30.0,1006.0,1021.62,711.3
2016,6,3,13,0,921.0,124.0,1.7,30.0,994.0,1030.86,719.26
2016,6,3,13,15,917.5,123.5,1.75,29.5,977.5,1037.92,726.04
2016,6,3,13,30,914.0,123.0,1.8,29.0,961.0,1041.3,730.73
2016,6,3,13,45,909.5,121.5,1.9,29.0,938.0,1038.97,731.28
2016,6,3,14,0,905.0,120.0,2.0,29.0,915.0,1032.96,729.67
2016,6,3,14,15,898.0,118.5,2.0,29.0,885.0,1020.85,723.12
2016,6,3,14,30,891.0,117.0,2.0,29.0,855.0,1005.23,714.53
2016,6,3,14,45,884.0,114.0,2.05,29.0,820.0,984.61,703.46
2016,6,3,15,0,877.0,111.0,2.1,29.0,785.0,960.7,690.33
2016,6,3,15,15,865.5,108.5,2.05,28.5,744.5,930.03,673.11
2016,6,3,15,30,854.0,106.0,2.0,28.0,704.0,896.61,654.03
2016,6,3,15,45,762.5,125.0,2.0,28.0,632.5,822.84,607.19
2016,6,3,16,0,671.0,144.0,2.0,28.0,561.0,747.57,558.57
2016,6,3,16,15,557.0,164.0,1.95,27.5,492.0,646.71,490.06
2016,6,3,16,30,443.0,184.0,1.9,27.0,423.0,559.98,428.44
2016,6,3,16,45,449.0,162.5,1.85,27.0,384.5,522.44,402.74
2016,6,3,17,0,455.0,141.0,1.8,27.0,346.0,482.85,374.52
2016,6,3,17,15,561.5,108.5,1.6,26.0,330.5,498.7,388.38
2016,6,3,17,30,668.0,76.0,1.4,25.0,315.0,496.74,387.47
2016,6,3,17,45,619.0,70.0,1.25,24.5,264.5,428.85,334.53
2016,6,3,18,0,570.0,64.0,1.1,24.0,214.0,364.68,283.11
2016,6,3,18,15,499.0,56.0,1.05,23.0,167.0,293.0,225.1
2016,6,3,18,30,428.0,48.0,1.0,22.0,120.0,228.34,171.0
2016,6,3,18,45,319.5,37.0,0.95,21.0,81.0,156.29,110.92
2016,6,3,19,0,211.0,26.0,0.9,20.0,42.0,95.12,52.83
2016,6,3,19,15,105.5,13.0,0.9,19.5,21.0,32.91,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.28,0.0
2016,6,4,5,15,37.5,24.0,0.75,17.0,28.0,20.16,7.14
2016,6,4,5,30,75.0,40.0,0.7,17.0,48.0,32.9,22.23
2016,6,4,5,45,101.0,59.0,0.65,17.5,76.5,47.48,35.66
2016,6,4,6,0,127.0,78.0,0.6,18.0,105.0,61.77,48.52
2016,6,4,6,15,145.0,99.0,0.7,18.5,137.5,77.0,61.93
2016,6,4,6,30,163.0,120.0,0.8,19.0,170.0,91.85,74.71
2016,6,4,6,45,180.5,139.0,0.9,19.5,203.5,105.08,85.82
2016,6,4,7,0,198.0,158.0,1.0,20.0,237.0,117.96,96.39
2016,6,4,7,15,228.5,177.5,0.95,20.0,280.5,123.85,101.03
2016,6,4,7,30,259.0,197.0,0.9,20.0,324.0,138.12,112.65
2016,6,4,7,45,205.0,225.5,0.85,20.5,332.5,180.83,133.61
2016,6,4,8,0,151.0,254.0,0.8,21.0,341.0,209.63,155.89
2016,6,4,8,15,89.5,252.0,0.7,21.0,305.0,217.6,164.16
2016,6,4,8,30,28.0,250.0,0.6,21.0,269.0,209.87,160.21
2016,6,4,8,45,183.5,281.5,0.55,21.5,415.0,281.75,210.42
2016,6,4,9,0,339.0,313.0,0.5,22.0,561.0,372.53,274.86
2016,6,4,9,15,174.5,271.0,0.5,22.0,399.5,299.36,224.11
2016,6,4,9,30,10.0,229.0,0.5,22.0,238.0,204.04,154.07
2016,6,4,9,45,48.0,315.5,0.55,22.5,356.5,295.01,222.37
2016,6,4,10,0,86.0,402.0,0.6,23.0,475.0,393.58,293.05
2016,6,4,10,15,77.0,409.0,0.7,23.0,476.0,402.16,298.69
2016,6,4,10,30,68.0,416.0,0.8,23.0,477.0,409.68,304.2
2016,6,4,10,45,81.5,435.0,0.95,23.0,510.0,442.93,328.61
2016,6,4,11,0,95.0,454.0,1.1,23.0,543.0,477.55,353.7
2016,6,4,11,15,71.5,438.5,1.15,23.0,506.0,452.69,335.58
2016,6,4,11,30,48.0,423.0,1.2,23.0,469.0,425.27,315.82
2016,6,4,11,45,46.5,423.5,1.3,23.0,469.0,429.55,319.36
2016,6,4,12,0,45.0,424.0,1.4,23.0,469.0,433.47,322.44
2016,6,4,12,15,227.0,418.5,1.45,23.0,637.5,619.43,458.66
2016,6,4,12,30,409.0,413.0,1.5,23.0,806.0,804.75,586.51
2016,6,4,12,45,366.0,431.5,1.55,23.5,781.0,785.68,570.55
2016,6,4,13,0,323.0,450.0,1.6,24.0,756.0,772.02,560.07
2016,6,4,13,15,230.0,454.0,1.6,24.0,670.0,679.14,496.24
2016,6,4,13,30,137.0,458.0,1.6,24.0,584.0,595.96,437.82
2016,6,4,13,45,90.5,418.5,1.6,24.5,501.0,497.81,368.67
2016,6,4,14,0,44.0,379.0,1.6,25.0,418.0,413.16,307.37
2016,6,4,14,15,127.5,390.0,1.6,25.0,497.0,524.81,390.51
2016,6,4,14,30,211.0,401.0,1.6,25.0,576.0,619.41,458.48
2016,6,4,14,45,364.0,334.0,1.65,25.0,620.5,711.03,526.23
2016,6,4,15,0,517.0,267.0,1.7,25.0,665.0,795.87,588.03
2016,6,4,15,15,614.0,212.5,1.7,25.0,661.0,823.79,609.64
2016,6,4,15,30,711.0,158.0,1.7,25.0,657.0,838.64,621.29
2016,6,4,15,45,717.0,141.5,1.7,25.0,617.0,805.88,600.69
2016,6,4,16,0,723.0,125.0,1.7,25.0,577.0,769.81,578.14
2016,6,4,16,15,721.0,119.0,1.7,24.5,539.5,736.28,558.18
2016,6,4,16,30,719.0,113.0,1.7,24.0,502.0,700.45,536.23
2016,6,4,16,45,697.5,106.0,1.7,23.5,453.5,647.14,500.93
2016,6,4,17,0,676.0,99.0,1.7,23.0,405.0,593.55,463.67
2016,6,4,17,15,640.0,93.0,1.6,22.0,354.5,531.89,419.27
2016,6,4,17,30,604.0,87.0,1.5,21.0,304.0,471.94,374.52
2016,6,4,17,45,562.0,78.5,1.45,20.5,256.0,408.09,324.56
2016,6,4,18,0,520.0,70.0,1.4,20.0,208.0,347.38,275.21
2016,6,4,18,15,450.0,61.0,1.3,19.0,162.0,277.59,217.5
2016,6,4,18,30,380.0,52.0,1.2,18.0,116.0,214.74,164.02
2016,6,4,18,45,285.5,39.0,1.15,17.5,78.5,145.84,105.34
2016,6,4,19,0,191.0,26.0,1.1,17.0,41.0,89.0,51.09
2016,6,4,19,15,95.5,13.0,1.1,16.5,20.5,31.0,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.95,12.5,6.0,0.0,0.0
2016,6,5,5,0,66.0,10.0,1.0,13.0,12.0,9.1,0.0
2016,6,5,5,15,189.5,23.0,1.1,13.5,42.5,18.7,6.52
2016,6,5,5,30,313.0,36.0,1.2,14.0,73.0,29.08,19.28
2016,6,5,5,45,399.5,46.0,1.3,14.5,116.0,36.27,26.29
2016,6,5,6,0,486.0,56.0,1.4,15.0,159.0,43.19,32.74
2016,6,5,6,15,388.5,83.0,1.35,15.5,179.0,61.21,48.83
2016,6,5,6,30,291.0,110.0,1.3,16.0,199.0,82.38,67.4
2016,6,5,6,45,321.5,124.0,1.3,16.5,239.0,91.67,75.26
2016,6,5,7,0,352.0,138.0,1.3,17.0,279.0,94.76,77.6
2016,6,5,7,15,320.5,165.5,1.2,17.5,307.0,117.18,96.45
2016,6,5,7,30,289.0,193.0,1.1,18.0,335.0,136.05,111.88
2016,6,5,7,45,370.0,197.0,1.05,19.0,398.0,167.56,118.15
2016,6,5,8,0,451.0,201.0,1.0,20.0,461.0,201.3,137.39
2016,6,5,8,15,497.0,201.5,1.0,20.5,510.0,242.37,167.76
2016,6,5,8,30,543.0,202.0,1.0,21.0,559.0,288.52,204.07
2016,6,5,8,45,700.5,157.0,1.0,21.5,649.5,338.62,241.57
2016,6,5,9,0,858.0,112.0,1.0,22.0,740.0,413.55,299.11
2016,6,5,9,15,868.5,114.5,1.1,22.0,778.5,469.83,345.69
2016,6,5,9,30,879.0,117.0,1.2,22.0,817.0,525.93,390.99
2016,6,5,9,45,893.5,115.0,1.35,22.5,852.0,580.09,433.18
2016,6,5,10,0,908.0,113.0,1.5,23.0,887.0,633.87,473.9
2016,6,5,10,15,914.0,114.5,1.6,23.0,914.0,684.56,511.89
2016,6,5,10,30,920.0,116.0,1.7,23.0,941.0,733.64,547.89
2016,6,5,10,45,923.5,117.0,1.8,23.5,961.0,778.66,578.89
2016,6,5,11,0,927.0,118.0,1.9,24.0,981.0,821.44,606.46
2016,6,5,11,15,929.5,118.5,1.95,24.0,994.5,860.58,632.13
2016,6,5,11,30,932.0,119.0,2.0,24.0,1008.0,897.07,655.95
2016,6,5,11,45,933.0,119.5,2.1,24.0,1014.0,929.49,677.54
2016,6,5,12,0,934.0,120.0,2.2,24.0,1020.0,958.93,697.23
2016,6,5,12,15,934.0,120.0,2.2,24.0,1018.5,983.87,713.01
2016,6,5,12,30,934.0,120.0,2.2,24.0,1017.0,1005.54,726.73
2016,6,5,12,45,923.0,126.0,2.2,24.0,1005.5,1018.95,735.26
2016,6,5,13,0,912.0,132.0,2.2,24.0,994.0,1028.68,741.63
2016,6,5,13,15,909.0,131.0,2.2,24.0,978.0,1035.85,746.51
2016,6,5,13,30,906.0,130.0,2.2,24.0,962.0,1039.38,749.23
2016,6,5,13,45,903.0,127.5,2.2,24.5,939.5,1037.72,747.36
2016,6,5,14,0,900.0,125.0,2.2,25.0,917.0,1032.38,743.33
2016,6,5,14,15,893.0,123.5,2.2,25.0,887.5,1020.46,736.74
2016,6,5,14,30,886.0,122.0,2.2,25.0,858.0,1005.06,728.08
2016,6,5,14,45,879.0,119.0,2.25,25.0,823.0,984.68,716.87
2016,6,5,15,0,872.0,116.0,2.3,25.0,788.0,961.03,703.55
2016,6,5,15,15,860.0,113.5,2.3,24.5,747.0,930.17,686.31
2016,6,5,15,30,848.0,111.0,2.3,24.0,706.0,905.16,672.87
2016,6,5,15,45,834.5,107.5,2.3,24.0,661.5,866.18,648.57
2016,6,5,16,0,821.0,104.0,2.3,24.0,617.0,824.98,622.62
2016,6,5,16,15,801.0,100.5,2.3,23.5,568.5,776.57,592.46
2016,6,5,16,30,781.0,97.0,2.3,23.0,520.0,726.92,560.82
2016,6,5,16,45,756.0,92.5,2.3,22.5,469.5,671.58,524.31
2016,6,5,17,0,731.0,88.0,2.3,22.0,419.0,618.54,487.41
2016,6,5,17,15,696.0,83.0,2.2,21.5,367.5,556.29,441.36
2016,6,5,17,30,661.0,78.0,2.1,21.0,316.0,495.54,394.94
2016,6,5,17,45,613.5,71.5,2.05,20.5,266.0,428.24,341.93
2016,6,5,18,0,566.0,65.0,2.0,20.0,216.0,364.52,289.81
2016,6,5,18,15,496.5,57.0,1.95,19.0,169.0,293.65,230.87
2016,6,5,18,30,427.0,49.0,1.9,18.0,122.0,229.62,175.91
2016,6,5,18,45,322.5,38.0,1.85,17.5,83.0,158.74,115.16
2016,6,5,19,0,218.0,27.0,1.8,17.0,44.0,99.01,58.39
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.0,34.25,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,1.05,14.0,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,6,5,15,175.0,22.5,1.1,14.5,40.0,17.65,5.92
2016,6,6,5,30,289.0,35.0,1.1,15.0,69.0,28.09,18.36
2016,6,6,5,45,371.5,45.0,1.1,15.5,110.0,35.28,25.32
2016,6,6,6,0,454.0,55.0,1.1,16.0,151.0,42.19,31.74
2016,6,6,6,15,354.5,83.0,1.05,16.5,170.0,61.04,48.49
2016,6,6,6,30,255.0,111.0,1.0,17.0,189.0,82.85,67.53
2016,6,6,6,45,272.5,129.5,0.95,17.5,226.5,94.95,77.77
2016,6,6,7,0,290.0,148.0,0.9,18.0,264.0,106.57,87.39
2016,6,6,7,15,283.5,171.5,0.9,18.5,297.5,120.6,98.88
2016,6,6,7,30,277.0,195.0,0.9,19.0,331.0,136.89,112.07
2016,6,6,7,45,515.5,147.0,0.9,19.5,432.5,137.3,88.51
2016,6,6,8,0,754.0,99.0,0.9,20.0,534.0,173.19,102.25
2016,6,6,8,15,772.0,102.5,0.95,20.0,580.0,226.8,145.05
2016,6,6,8,30,790.0,106.0,1.0,20.0,626.0,282.2,192.09
2016,6,6,8,45,805.0,108.5,1.05,20.5,668.0,337.41,239.3
2016,6,6,9,0,820.0,111.0,1.1,21.0,710.0,393.56,286.52
2016,6,6,9,15,831.0,113.0,1.15,21.5,748.0,452.03,334.17
2016,6,6,9,30,842.0,115.0,1.2,22.0,786.0,505.87,376.98
2016,6,6,9,45,851.0,117.0,1.3,22.5,818.5,558.33,417.69
2016,6,6,10,0,860.0,119.0,1.4,23.0,851.0,610.03,456.59
2016,6,6,10,15,866.5,120.5,1.5,23.0,878.0,658.74,493.24
2016,6,6,10,30,873.0,122.0,1.6,23.0,905.0,706.01,528.07
2016,6,6,10,45,878.0,122.5,1.7,23.0,925.5,749.69,559.75
2016,6,6,11,0,883.0,123.0,1.8,23.0,946.0,791.37,587.99
2016,6,6,11,15,886.0,123.5,1.9,23.0,959.0,829.29,613.57
2016,6,6,11,30,889.0,124.0,2.0,23.0,972.0,864.75,637.44
2016,6,6,11,45,891.0,124.0,2.15,23.0,978.5,896.3,659.17
2016,6,6,12,0,893.0,124.0,2.3,23.0,985.0,925.06,679.1
2016,6,6,12,15,892.5,124.0,2.4,23.0,983.5,948.61,695.2
2016,6,6,12,30,892.0,124.0,2.5,23.0,982.0,969.01,709.34
2016,6,6,12,45,886.0,127.0,2.65,23.0,972.0,983.71,720.34
2016,6,6,13,0,880.0,130.0,2.8,23.0,962.0,994.98,729.22
2016,6,6,13,15,876.5,129.0,2.85,23.0,946.5,1001.36,734.16
2016,6,6,13,30,873.0,128.0,2.9,23.0,931.0,1004.21,736.94
2016,6,6,13,45,866.0,128.0,3.0,23.0,908.0,1001.04,736.36
2016,6,6,14,0,859.0,128.0,3.1,23.0,885.0,994.4,733.63
2016,6,6,14,15,852.0,126.0,3.15,22.5,856.0,982.29,728.41
2016,6,6,14,30,845.0,124.0,3.2,22.0,827.0,966.84,721.03
2016,6,6,14,45,834.0,123.0,3.3,22.0,792.0,945.36,708.59
2016,6,6,15,0,823.0,122.0,3.4,22.0,757.0,930.59,700.72
2016,6,6,15,15,811.0,119.5,3.4,21.5,718.0,900.47,682.97
2016,6,6,15,30,799.0,117.0,3.4,21.0,679.0,867.75,663.36
2016,6,6,15,45,782.0,114.5,3.45,21.0,635.0,828.28,637.82
2016,6,6,16,0,765.0,112.0,3.5,21.0,591.0,786.95,610.69
2016,6,6,16,15,745.0,108.0,3.5,20.5,544.5,739.95,579.96
2016,6,6,16,30,725.0,104.0,3.5,20.0,498.0,694.87,550.07
2016,6,6,16,45,700.0,99.5,3.5,20.0,450.0,641.79,512.41
2016,6,6,17,0,675.0,95.0,3.5,20.0,402.0,588.71,472.69
2016,6,6,17,15,640.5,89.5,3.4,19.5,352.5,528.73,427.11
2016,6,6,17,30,606.0,84.0,3.3,19.0,303.0,470.32,381.33
2016,6,6,17,45,561.5,76.5,3.25,18.5,255.5,406.22,329.59
2016,6,6,18,0,517.0,69.0,3.2,18.0,208.0,345.47,278.83
2016,6,6,18,15,449.0,60.0,3.05,17.5,162.5,276.73,220.14
2016,6,6,18,30,381.0,51.0,2.9,17.0,117.0,214.73,165.98
2016,6,6,18,45,286.0,39.0,2.8,16.5,80.0,146.21,106.85
2016,6,6,19,0,191.0,27.0,2.7,16.0,43.0,91.02,54.68
2016,6,6,19,15,95.5,13.5,2.7,15.5,21.5,31.61,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,7,5,0,46.0,10.0,1.9,13.0,12.0,9.1,0.0
2016,6,7,5,15,158.0,24.0,1.95,13.0,41.0,18.82,6.83
2016,6,7,5,30,270.0,38.0,2.0,13.0,70.0,29.51,19.74
2016,6,7,5,45,360.5,48.5,2.15,13.5,112.0,38.36,28.23
2016,6,7,6,0,451.0,59.0,2.3,14.0,154.0,45.63,35.03
2016,6,7,6,15,225.5,78.5,2.25,14.5,126.0,60.54,48.43
2016,6,7,6,30,0.0,98.0,2.2,15.0,98.0,82.53,67.82
2016,6,7,6,45,3.5,116.0,2.2,15.5,117.5,97.07,80.34
2016,6,7,7,0,7.0,134.0,2.2,16.0,137.0,111.5,92.52
2016,6,7,7,15,3.5,140.0,2.15,16.0,141.5,117.19,97.12
2016,6,7,7,30,0.0,146.0,2.1,16.0,146.0,122.82,101.63
2016,6,7,7,45,20.0,187.0,2.1,16.5,198.5,156.56,123.38
2016,6,7,8,0,40.0,228.0,2.1,17.0,251.0,184.58,144.17
2016,6,7,8,15,49.0,253.5,2.05,17.5,284.0,210.44,163.66
2016,6,7,8,30,58.0,279.0,2.0,18.0,317.0,237.84,184.37
2016,6,7,8,45,45.0,283.0,2.0,18.5,313.5,244.36,189.37
2016,6,7,9,0,32.0,287.0,2.0,19.0,310.0,248.87,192.65
2016,6,7,9,15,151.0,328.5,2.05,19.5,447.5,332.47,255.25
2016,6,7,9,30,270.0,370.0,2.1,20.0,585.0,430.6,328.22
2016,6,7,9,45,262.0,388.5,2.15,20.5,604.5,461.29,350.69
2016,6,7,10,0,254.0,407.0,2.2,21.0,624.0,491.09,372.29
2016,6,7,10,15,570.0,267.0,2.25,21.0,773.0,593.74,451.77
2016,6,7,10,30,886.0,127.0,2.3,21.0,922.0,718.37,545.91
2016,6,7,10,45,889.0,129.0,2.4,21.0,942.0,762.49,577.76
2016,6,7,11,0,892.0,131.0,2.5,21.0,962.0,804.46,606.73
2016,6,7,11,15,895.0,132.0,2.6,21.0,976.0,843.24,633.25
2016,6,7,11,30,898.0,133.0,2.7,21.0,990.0,879.56,658.02
2016,6,7,11,45,754.5,236.0,2.8,21.0,959.0,892.45,666.86
2016,6,7,12,0,611.0,339.0,2.9,21.0,928.0,885.34,658.52
2016,6,7,12,15,757.5,235.5,2.95,21.0,964.5,944.65,702.99
2016,6,7,12,30,904.0,132.0,3.0,21.0,1001.0,987.25,731.31
2016,6,7,12,45,907.5,128.0,3.05,21.0,994.0,1004.82,743.16
2016,6,7,13,0,911.0,124.0,3.1,21.0,987.0,1018.96,753.07
2016,6,7,13,15,908.0,123.5,3.1,21.0,971.5,1026.58,758.39
2016,6,7,13,30,905.0,123.0,3.1,21.0,956.0,1030.58,761.51
2016,6,7,13,45,899.5,122.5,3.15,21.0,933.0,1028.44,761.18
2016,6,7,14,0,894.0,122.0,3.2,21.0,910.0,1022.7,758.64
2016,6,7,14,15,887.5,120.5,3.2,21.0,881.0,1011.38,752.13
2016,6,7,14,30,881.0,119.0,3.2,21.0,852.0,996.58,743.45
2016,6,7,14,45,869.5,118.5,3.25,21.0,816.5,974.66,730.47
2016,6,7,15,0,858.0,118.0,3.3,21.0,781.0,949.69,715.47
2016,6,7,15,15,846.0,115.5,3.3,20.5,740.5,928.32,703.9
2016,6,7,15,30,834.0,113.0,3.3,20.0,700.0,894.78,683.85
2016,6,7,15,45,594.5,182.0,3.3,20.0,587.0,742.89,577.65
2016,6,7,16,0,355.0,251.0,3.3,20.0,474.0,576.11,452.28
2016,6,7,16,15,327.5,235.0,3.25,19.5,428.5,525.07,416.24
2016,6,7,16,30,300.0,219.0,3.2,19.0,383.0,474.86,379.42
2016,6,7,16,45,502.0,156.5,3.2,19.0,399.0,554.7,445.39
2016,6,7,17,0,704.0,94.0,3.2,19.0,415.0,607.64,488.68
2016,6,7,17,15,488.0,113.5,3.15,18.5,324.0,452.25,367.13
2016,6,7,17,30,272.0,133.0,3.1,18.0,233.0,311.8,254.14
2016,6,7,17,45,241.0,117.5,3.05,17.5,196.0,264.7,215.9
2016,6,7,18,0,210.0,102.0,3.0,17.0,159.0,220.38,178.7
2016,6,7,18,15,181.5,83.0,2.85,16.5,124.5,175.97,140.62
2016,6,7,18,30,153.0,64.0,2.7,16.0,90.0,134.34,104.29
2016,6,7,18,45,106.5,46.0,2.55,15.5,61.5,91.06,66.77
2016,6,7,19,0,60.0,28.0,2.4,15.0,33.0,47.85,27.85
2016,6,7,19,15,30.0,14.0,2.4,14.5,16.5,18.83,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.0,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,12.0,8.0,7.28,0.0
2016,6,8,5,15,21.0,23.5,2.55,12.0,26.0,20.29,7.93
2016,6,8,5,30,42.0,39.0,2.6,12.0,44.0,32.16,22.1
2016,6,8,5,45,59.0,58.5,2.7,12.5,69.0,47.06,36.02
2016,6,8,6,0,76.0,78.0,2.8,13.0,94.0,61.61,49.37
2016,6,8,6,15,87.0,99.0,2.9,13.0,122.0,76.77,63.15
2016,6,8,6,30,98.0,120.0,3.0,13.0,150.0,91.52,76.34
2016,6,8,6,45,106.5,141.0,3.1,13.5,179.0,105.85,88.75
2016,6,8,7,0,115.0,162.0,3.2,14.0,208.0,119.77,100.53
2016,6,8,7,15,57.5,147.0,3.2,14.5,170.0,117.02,97.63
2016,6,8,7,30,0.0,132.0,3.2,15.0,132.0,112.37,93.08
2016,6,8,7,45,183.0,177.0,3.25,15.5,282.5,139.79,104.44
2016,6,8,8,0,366.0,222.0,3.3,16.0,433.0,209.92,151.27
2016,6,8,8,15,327.0,253.0,3.3,16.0,453.0,250.33,185.42
2016,6,8,8,30,288.0,284.0,3.3,16.0,473.0,286.74,217.24
2016,6,8,8,45,336.5,291.5,3.35,16.5,527.0,329.71,251.14
2016,6,8,9,0,385.0,299.0,3.4,17.0,581.0,377.87,289.38
2016,6,8,9,15,493.0,274.5,3.4,17.0,655.0,428.36,329.56
2016,6,8,9,30,601.0,250.0,3.4,17.0,729.0,492.77,380.83
2016,6,8,9,45,555.5,284.0,3.45,17.5,741.0,532.97,412.45
2016,6,8,10,0,510.0,318.0,3.5,18.0,753.0,567.55,438.63
2016,6,8,10,15,531.0,325.0,3.5,18.0,790.0,617.41,476.61
2016,6,8,10,30,552.0,332.0,3.5,18.0,827.0,668.21,514.5
2016,6,8,10,45,719.0,235.0,3.55,18.0,895.0,735.46,567.4
2016,6,8,11,0,886.0,138.0,3.6,18.0,963.0,805.13,620.56
2016,6,8,11,15,761.0,227.5,3.6,18.0,943.5,829.17,635.41
2016,6,8,11,30,636.0,317.0,3.6,18.0,924.0,834.78,636.06
2016,6,8,11,45,607.5,337.5,3.65,18.0,920.5,856.97,651.19
2016,6,8,12,0,579.0,358.0,3.7,18.0,917.0,873.51,662.16
2016,6,8,12,15,735.0,250.0,3.7,18.0,958.0,936.98,711.07
2016,6,8,12,30,891.0,142.0,3.7,18.0,999.0,983.63,742.54
2016,6,8,12,45,695.5,265.0,3.7,18.0,931.0,951.39,719.97
2016,6,8,13,0,500.0,388.0,3.7,18.0,863.0,892.48,673.78
2016,6,8,13,15,303.5,420.0,3.65,18.0,706.5,729.35,555.45
2016,6,8,13,30,107.0,452.0,3.6,18.0,550.0,544.82,417.42
2016,6,8,13,45,379.5,360.5,3.6,18.0,697.5,767.71,588.54
2016,6,8,14,0,652.0,269.0,3.6,18.0,845.0,951.35,723.11
2016,6,8,14,15,607.0,278.5,3.55,17.5,800.5,914.69,697.23
2016,6,8,14,30,562.0,288.0,3.5,17.0,756.0,873.89,670.05
2016,6,8,14,45,554.0,273.5,3.5,17.0,719.0,845.24,651.43
2016,6,8,15,0,546.0,259.0,3.5,17.0,682.0,814.25,630.93
2016,6,8,15,15,576.5,230.5,3.45,17.0,656.0,801.76,624.33
2016,6,8,15,30,607.0,202.0,3.4,17.0,630.0,791.54,619.04
2016,6,8,15,45,638.0,174.0,3.4,17.0,598.5,772.48,607.56
2016,6,8,16,0,669.0,146.0,3.4,17.0,567.0,748.28,591.67
2016,6,8,16,15,547.5,168.5,3.35,16.5,495.5,644.27,515.43
2016,6,8,16,30,426.0,191.0,3.3,16.0,424.0,554.65,447.26
2016,6,8,16,45,574.0,133.5,3.3,16.0,415.0,588.38,477.39
2016,6,8,17,0,722.0,76.0,3.3,16.0,406.0,597.16,487.08
2016,6,8,17,15,550.5,97.5,3.25,15.5,331.5,480.87,394.85
2016,6,8,17,30,379.0,119.0,3.2,15.0,257.0,370.37,305.37
2016,6,8,17,45,468.0,93.0,3.15,15.0,237.5,369.67,304.46
2016,6,8,18,0,557.0,67.0,3.1,15.0,218.0,363.43,296.57
2016,6,8,18,15,489.5,59.0,2.95,14.5,172.0,293.82,236.32
2016,6,8,18,30,422.0,51.0,2.8,14.0,126.0,230.79,180.56
2016,6,8,18,45,321.5,40.0,2.7,14.0,87.0,161.22,119.52
2016,6,8,19,0,221.0,29.0,2.6,14.0,48.0,102.13,63.88
2016,6,8,19,15,110.5,14.5,2.6,13.5,24.0,35.75,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.5,1.85,11.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,11.0,2.0,12.0,13.0,10.01,0.0
2016,6,9,5,15,178.0,24.5,2.05,12.5,43.0,19.24,7.27
2016,6,9,5,30,299.0,38.0,2.1,13.0,73.0,30.85,20.9
2016,6,9,5,45,386.0,48.0,2.2,13.5,115.5,37.97,27.89
2016,6,9,6,0,473.0,58.0,2.3,14.0,158.0,44.82,34.32
2016,6,9,6,15,236.5,55.0,2.3,14.5,105.0,40.05,30.21
2016,6,9,6,30,0.0,52.0,2.3,15.0,52.0,45.9,35.41
2016,6,9,6,45,0.0,62.5,2.3,15.5,62.5,55.22,43.55
2016,6,9,7,0,0.0,73.0,2.3,16.0,73.0,64.56,51.56
2016,6,9,7,15,0.0,93.5,2.25,16.0,93.5,81.75,66.42
2016,6,9,7,30,0.0,114.0,2.2,16.0,114.0,98.52,80.73
2016,6,9,7,45,4.0,148.5,2.15,16.5,151.0,126.69,99.65
2016,6,9,8,0,8.0,183.0,2.1,17.0,188.0,155.43,122.19
2016,6,9,8,15,6.5,183.5,2.05,17.5,187.5,157.68,123.4
2016,6,9,8,30,5.0,184.0,2.0,18.0,187.0,159.37,124.23
2016,6,9,8,45,6.0,192.0,1.95,18.5,196.5,167.51,130.14
2016,6,9,9,0,7.0,200.0,1.9,19.0,206.0,175.74,136.09
2016,6,9,9,15,37.5,279.5,1.85,19.0,310.0,250.31,193.72
2016,6,9,9,30,68.0,359.0,1.8,19.0,414.0,332.38,255.81
2016,6,9,9,45,474.0,242.0,1.75,19.5,644.5,455.42,349.14
2016,6,9,10,0,880.0,125.0,1.7,20.0,875.0,624.61,474.68
2016,6,9,10,15,477.0,273.0,1.7,20.0,681.5,539.93,410.61
2016,6,9,10,30,74.0,421.0,1.7,20.0,488.0,417.18,315.68
2016,6,9,10,45,76.0,428.5,1.75,20.5,498.5,432.47,327.02
2016,6,9,11,0,78.0,436.0,1.8,21.0,509.0,447.78,337.51
2016,6,9,11,15,490.5,284.5,1.9,21.0,752.0,662.66,501.41
2016,6,9,11,30,903.0,133.0,2.0,21.0,995.0,882.45,655.87
2016,6,9,11,45,903.5,133.5,2.15,21.0,1001.0,913.74,675.64
2016,6,9,12,0,904.0,134.0,2.3,21.0,1007.0,942.15,695.45
2016,6,9,12,15,904.0,134.0,2.4,21.0,1005.5,966.65,712.25
2016,6,9,12,30,904.0,134.0,2.5,21.0,1004.0,988.0,727.08
2016,6,9,12,45,911.5,127.0,2.65,21.0,997.5,1006.7,740.76
2016,6,9,13,0,919.0,120.0,2.8,21.0,991.0,1021.95,752.3
2016,6,9,13,15,916.0,119.0,2.9,21.0,975.0,1029.19,758.25
2016,6,9,13,30,913.0,118.0,3.0,21.0,959.0,1032.75,761.99
2016,6,9,13,45,910.5,115.5,3.1,21.0,937.0,1031.61,762.77
2016,6,9,14,0,908.0,113.0,3.2,21.0,915.0,1026.76,761.25
2016,6,9,14,15,901.5,111.5,3.25,20.5,885.5,1015.34,756.53
2016,6,9,14,30,895.0,110.0,3.3,20.0,856.0,1000.41,749.56
2016,6,9,14,45,887.0,108.0,3.35,20.0,821.5,980.08,737.58
2016,6,9,15,0,879.0,106.0,3.4,20.0,787.0,956.52,723.45
2016,6,9,15,15,867.5,104.0,3.45,20.0,746.5,926.62,704.95
2016,6,9,15,30,856.0,102.0,3.5,20.0,706.0,893.99,684.47
2016,6,9,15,45,842.0,99.0,3.55,20.0,662.0,855.53,659.73
2016,6,9,16,0,828.0,96.0,3.6,20.0,618.0,822.18,638.38
2016,6,9,16,15,810.0,93.0,3.6,19.5,570.5,775.93,608.38
2016,6,9,16,30,792.0,90.0,3.6,19.0,523.0,728.29,576.86
2016,6,9,16,45,767.5,86.0,3.6,18.5,473.0,673.65,539.43
2016,6,9,17,0,743.0,82.0,3.6,18.0,423.0,618.77,500.18
2016,6,9,17,15,711.0,77.5,3.55,17.5,372.5,558.6,454.44
2016,6,9,17,30,679.0,73.0,3.5,17.0,322.0,501.65,409.64
2016,6,9,17,45,634.0,67.5,3.45,16.5,272.5,436.07,356.38
2016,6,9,18,0,589.0,62.0,3.4,16.0,223.0,373.76,303.92
2016,6,9,18,15,524.0,55.0,3.2,15.5,176.0,304.74,244.32
2016,6,9,18,30,459.0,48.0,3.0,15.0,129.0,241.97,188.64
2016,6,9,18,45,363.5,37.5,2.9,14.5,89.5,172.44,127.62
2016,6,9,19,0,268.0,27.0,2.8,14.0,50.0,113.91,71.96
2016,6,9,19,15,134.0,13.5,2.8,13.5,25.0,47.75,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.15,11.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.3,12.0,14.0,10.01,0.0
2016,6,10,5,15,225.0,22.5,2.4,12.5,45.0,18.23,6.62
2016,6,10,5,30,353.0,34.0,2.5,13.0,76.0,27.28,17.83
2016,6,10,5,45,429.5,43.0,2.7,13.5,118.0,33.66,24.09
2016,6,10,6,0,506.0,52.0,2.9,14.0,160.0,39.81,29.87
2016,6,10,6,15,562.5,58.5,2.95,14.0,207.5,43.61,33.45
2016,6,10,6,30,619.0,65.0,3.0,14.0,255.0,47.28,36.78
2016,6,10,6,45,653.0,72.0,3.05,14.5,304.5,51.03,39.99
2016,6,10,7,0,687.0,79.0,3.1,15.0,354.0,54.55,42.93
2016,6,10,7,15,686.0,86.5,3.05,15.5,392.0,57.92,45.66
2016,6,10,7,30,685.0,94.0,3.0,16.0,430.0,65.18,51.76
2016,6,10,7,45,586.5,140.5,3.0,16.5,449.5,135.44,86.32
2016,6,10,8,0,488.0,187.0,3.0,17.0,469.0,194.81,133.17
2016,6,10,8,15,462.5,214.5,2.95,17.5,499.5,243.0,172.87
2016,6,10,8,30,437.0,242.0,2.9,18.0,530.0,288.61,211.81
2016,6,10,8,45,450.5,253.5,2.9,18.5,567.5,331.88,247.72
2016,6,10,9,0,464.0,265.0,2.9,19.0,605.0,376.51,284.37
2016,6,10,9,15,406.5,306.5,2.9,19.0,615.5,415.03,316.82
2016,6,10,9,30,349.0,348.0,2.9,19.0,626.0,450.61,345.47
2016,6,10,9,45,330.0,370.0,2.95,19.0,642.0,481.99,370.07
2016,6,10,10,0,311.0,392.0,3.0,19.0,658.0,511.32,392.49
2016,6,10,10,15,254.5,418.5,3.0,19.0,640.5,518.64,397.6
2016,6,10,10,30,198.0,445.0,3.0,19.0,623.0,521.17,398.71
2016,6,10,10,45,295.0,424.0,3.05,19.5,695.5,588.65,449.3
2016,6,10,11,0,392.0,403.0,3.1,20.0,768.0,663.12,503.88
2016,6,10,11,15,340.0,432.5,3.15,20.0,753.0,668.59,506.42
2016,6,10,11,30,288.0,462.0,3.2,20.0,738.0,670.02,506.28
2016,6,10,11,45,378.5,436.5,3.25,20.0,801.0,741.42,559.28
2016,6,10,12,0,469.0,411.0,3.3,20.0,864.0,821.71,617.17
2016,6,10,12,15,498.5,398.5,3.3,20.0,879.5,856.12,641.27
2016,6,10,12,30,528.0,386.0,3.3,20.0,895.0,889.35,664.77
2016,6,10,12,45,535.0,377.5,3.3,20.0,889.0,903.16,674.53
2016,6,10,13,0,542.0,369.0,3.3,20.0,883.0,914.48,682.81
2016,6,10,13,15,527.5,367.0,3.25,20.0,860.5,908.36,678.48
2016,6,10,13,30,513.0,365.0,3.2,20.0,838.0,899.43,672.43
2016,6,10,13,45,554.0,333.0,3.2,20.0,832.5,913.22,684.0
2016,6,10,14,0,595.0,301.0,3.2,20.0,827.0,923.54,693.13
2016,6,10,14,15,594.5,287.5,3.15,20.0,798.5,908.31,683.49
2016,6,10,14,30,594.0,274.0,3.1,20.0,770.0,890.22,672.15
2016,6,10,14,45,685.5,215.0,3.1,20.0,764.0,916.21,693.28
2016,6,10,15,0,777.0,156.0,3.1,20.0,758.0,923.38,699.22
2016,6,10,15,15,806.5,138.5,3.05,20.0,735.0,917.02,695.85
2016,6,10,15,30,836.0,121.0,3.0,20.0,712.0,905.67,689.3
2016,6,10,15,45,801.0,116.5,3.0,20.0,653.5,847.43,650.64
2016,6,10,16,0,766.0,112.0,3.0,20.0,595.0,788.31,611.08
2016,6,10,16,15,769.5,108.0,2.95,19.5,561.5,760.44,594.19
2016,6,10,16,30,773.0,104.0,2.9,19.0,528.0,729.7,574.78
2016,6,10,16,45,749.5,99.0,2.9,19.0,478.0,678.26,539.02
2016,6,10,17,0,726.0,94.0,2.9,19.0,428.0,623.62,498.96
2016,6,10,17,15,691.0,88.5,2.8,18.5,376.5,561.1,451.98
2016,6,10,17,30,656.0,83.0,2.7,18.0,325.0,500.05,404.63
2016,6,10,17,45,609.0,76.5,2.6,17.5,274.5,433.25,351.08
2016,6,10,18,0,562.0,70.0,2.5,17.0,224.0,369.91,298.5
2016,6,10,18,15,492.5,61.5,2.3,16.0,177.0,298.51,238.26
2016,6,10,18,30,423.0,53.0,2.1,15.0,130.0,233.88,182.17
2016,6,10,18,45,321.0,42.0,1.95,14.5,90.0,163.56,121.29
2016,6,10,19,0,219.0,31.0,1.8,14.0,50.0,104.25,66.7
2016,6,10,19,15,109.5,15.5,1.75,13.5,25.0,43.86,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,30.0,5.5,1.5,11.5,6.5,0.0,0.0
2016,6,11,5,0,60.0,11.0,1.6,12.0,13.0,10.01,0.0
2016,6,11,5,15,177.0,25.0,1.8,12.5,43.0,19.63,7.58
2016,6,11,5,30,294.0,39.0,2.0,13.0,73.0,31.77,21.7
2016,6,11,5,45,381.5,49.0,2.2,13.5,115.5,38.85,28.67
2016,6,11,6,0,469.0,59.0,2.4,14.0,158.0,45.68,35.08
2016,6,11,6,15,285.0,90.0,2.45,14.5,155.0,65.86,53.15
2016,6,11,6,30,101.0,121.0,2.5,15.0,152.0,92.16,76.3
2016,6,11,6,45,114.5,141.5,2.65,15.5,182.5,106.21,88.35
2016,6,11,7,0,128.0,162.0,2.8,16.0,213.0,119.86,99.81
2016,6,11,7,15,72.5,167.5,2.8,16.5,197.5,130.12,108.15
2016,6,11,7,30,17.0,173.0,2.8,17.0,182.0,142.33,118.0
2016,6,11,7,45,79.0,213.5,2.8,17.5,259.0,170.56,132.28
2016,6,11,8,0,141.0,254.0,2.8,18.0,336.0,207.22,157.51
2016,6,11,8,15,162.5,276.5,2.75,18.5,378.0,240.39,182.26
2016,6,11,8,30,184.0,299.0,2.7,19.0,420.0,276.44,209.83
2016,6,11,8,45,198.5,319.5,2.65,20.0,458.0,311.73,236.74
2016,6,11,9,0,213.0,340.0,2.6,21.0,496.0,348.85,264.77
2016,6,11,9,15,243.0,354.0,2.5,21.5,541.0,384.72,291.8
2016,6,11,9,30,273.0,368.0,2.4,22.0,586.0,429.16,324.92
2016,6,11,9,45,363.0,350.5,2.35,22.5,653.0,483.84,365.48
2016,6,11,10,0,453.0,333.0,2.3,23.0,720.0,544.78,410.29
2016,6,11,10,15,541.5,311.0,2.15,23.5,787.5,610.99,457.76
2016,6,11,10,30,630.0,289.0,2.0,24.0,855.0,681.94,507.33
2016,6,11,10,45,627.0,300.5,1.9,24.5,874.5,722.41,533.58
2016,6,11,11,0,624.0,312.0,1.8,25.0,894.0,761.18,558.07
2016,6,11,11,15,773.0,220.0,1.65,25.0,951.5,830.15,606.35
2016,6,11,11,30,922.0,128.0,1.5,25.0,1009.0,892.7,645.34
2016,6,11,11,45,727.5,256.5,1.4,25.5,954.5,885.25,636.19
2016,6,11,12,0,533.0,385.0,1.3,26.0,900.0,855.27,609.32
2016,6,11,12,15,729.5,257.0,1.2,26.0,960.5,936.82,665.89
2016,6,11,12,30,926.0,129.0,1.1,26.0,1021.0,1003.09,704.46
2016,6,11,12,45,930.0,125.0,1.0,26.0,1014.0,1021.63,713.15
2016,6,11,13,0,934.0,121.0,0.9,26.0,1007.0,1036.69,720.25
2016,6,11,13,15,931.5,120.0,0.95,26.0,991.5,1044.68,726.28
2016,6,11,13,30,929.0,119.0,1.0,26.0,976.0,1048.95,730.29
2016,6,11,13,45,924.0,118.5,1.05,26.0,953.5,1047.51,731.03
2016,6,11,14,0,919.0,118.0,1.1,26.0,931.0,1042.38,729.69
2016,6,11,14,15,913.0,116.5,1.2,25.5,902.0,1031.57,727.38
2016,6,11,14,30,907.0,115.0,1.3,25.0,873.0,1017.19,722.87
2016,6,11,14,45,897.5,113.5,1.45,25.0,837.5,995.96,713.41
2016,6,11,15,0,888.0,112.0,1.6,25.0,802.0,971.5,701.67
2016,6,11,15,15,877.0,110.0,1.6,24.5,761.5,942.06,685.83
2016,6,11,15,30,866.0,108.0,1.6,24.0,721.0,909.8,668.06
2016,6,11,15,45,849.5,106.0,1.65,24.0,675.5,878.13,649.81
2016,6,11,16,0,833.0,104.0,1.7,24.0,630.0,835.95,624.26
2016,6,11,16,15,814.0,100.5,1.65,23.5,582.0,788.23,594.75
2016,6,11,16,30,795.0,97.0,1.6,23.0,534.0,739.14,563.78
2016,6,11,16,45,767.5,94.0,1.6,23.0,483.0,683.33,526.77
2016,6,11,17,0,740.0,91.0,1.6,23.0,432.0,630.06,489.7
2016,6,11,17,15,706.0,85.5,1.45,22.0,380.5,567.59,444.98
2016,6,11,17,30,672.0,80.0,1.3,21.0,329.0,506.48,399.69
2016,6,11,17,45,624.5,74.0,1.2,20.5,278.0,439.22,347.5
2016,6,11,18,0,577.0,68.0,1.1,20.0,227.0,375.45,296.17
2016,6,11,18,15,509.5,60.0,1.1,19.0,179.5,304.68,238.46
2016,6,11,18,30,442.0,52.0,1.1,18.0,132.0,240.44,184.15
2016,6,11,18,45,342.0,41.0,1.1,17.5,91.5,169.67,124.03
2016,6,11,19,0,242.0,30.0,1.1,17.0,51.0,110.35,70.17
2016,6,11,19,15,121.0,15.0,1.15,16.5,25.5,45.82,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.0,0.7,12.5,6.5,0.0,0.0
2016,6,12,5,0,69.0,12.0,0.6,13.0,13.0,10.91,0.0
2016,6,12,5,15,194.5,25.0,0.65,13.5,44.5,19.65,7.57
2016,6,12,5,30,320.0,38.0,0.7,14.0,76.0,30.89,20.89
2016,6,12,5,45,405.0,48.0,0.8,14.5,118.5,38.02,27.86
2016,6,12,6,0,490.0,58.0,0.9,15.0,161.0,44.89,34.27
2016,6,12,6,15,548.5,65.0,0.9,15.5,209.5,48.87,37.94
