Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,607.0,72.0,0.9,16.0,258.0,52.72,41.32
2016,6,12,6,45,649.5,77.5,0.9,16.5,309.0,55.17,43.34
2016,6,12,7,0,692.0,83.0,0.9,17.0,360.0,57.51,45.18
2016,6,12,7,15,722.0,87.5,0.85,17.0,410.5,58.92,46.26
2016,6,12,7,30,752.0,92.0,0.8,17.0,461.0,69.99,55.71
2016,6,12,7,45,775.5,95.5,0.8,17.5,510.5,121.6,68.07
2016,6,12,8,0,799.0,99.0,0.8,18.0,560.0,176.09,103.51
2016,6,12,8,15,816.0,102.0,0.75,18.5,607.0,231.59,147.34
2016,6,12,8,30,833.0,105.0,0.7,19.0,654.0,288.74,195.34
2016,6,12,8,45,846.0,108.0,0.7,19.5,696.5,346.06,244.11
2016,6,12,9,0,859.0,111.0,0.7,20.0,739.0,408.71,295.89
2016,6,12,9,15,869.0,113.0,0.75,20.0,777.5,464.3,341.95
2016,6,12,9,30,879.0,115.0,0.8,20.0,816.0,519.65,386.54
2016,6,12,9,45,890.5,114.5,0.85,20.5,849.5,573.3,427.77
2016,6,12,10,0,902.0,114.0,0.9,21.0,883.0,626.34,467.19
2016,6,12,10,15,907.5,115.5,1.0,21.5,910.0,676.41,503.76
2016,6,12,10,30,913.0,117.0,1.1,22.0,937.0,724.86,538.23
2016,6,12,10,45,915.0,119.0,1.2,22.5,956.5,769.39,569.08
2016,6,12,11,0,917.0,121.0,1.3,23.0,976.0,811.63,596.23
2016,6,12,11,15,919.0,121.5,1.4,23.0,989.0,850.11,621.88
2016,6,12,11,30,921.0,122.0,1.5,23.0,1002.0,885.97,645.76
2016,6,12,11,45,920.5,123.0,1.65,23.0,1007.0,917.37,667.34
2016,6,12,12,0,920.0,124.0,1.8,23.0,1012.0,945.77,687.03
2016,6,12,12,15,919.0,124.0,1.9,23.0,1010.5,969.71,703.3
2016,6,12,12,30,918.0,124.0,2.0,23.0,1009.0,990.41,717.6
2016,6,12,12,45,911.0,127.5,2.15,23.0,999.0,1005.32,728.87
2016,6,12,13,0,904.0,131.0,2.3,23.0,989.0,1016.69,738.01
2016,6,12,13,15,900.5,130.0,2.35,23.0,973.0,1023.6,743.3
2016,6,12,13,30,897.0,129.0,2.4,23.0,957.0,1026.89,746.43
2016,6,12,13,45,891.0,128.0,2.5,23.0,934.0,1024.08,746.31
2016,6,12,14,0,885.0,127.0,2.6,23.0,911.0,1017.67,744.0
2016,6,12,14,15,878.0,125.5,2.65,22.5,881.5,1006.24,739.46
2016,6,12,14,30,871.0,124.0,2.7,22.0,852.0,991.37,732.75
2016,6,12,14,45,862.0,122.0,2.75,22.0,817.5,970.73,720.86
2016,6,12,15,0,853.0,120.0,2.8,22.0,783.0,946.95,706.91
2016,6,12,15,15,841.0,117.5,2.8,21.5,743.0,926.04,695.81
2016,6,12,15,30,829.0,115.0,2.8,21.0,703.0,892.89,676.29
2016,6,12,15,45,814.5,111.5,2.8,21.0,659.0,853.95,651.37
2016,6,12,16,0,800.0,108.0,2.8,21.0,615.0,812.89,624.76
2016,6,12,16,15,780.5,104.5,2.8,20.5,567.5,765.93,594.75
2016,6,12,16,30,761.0,101.0,2.8,20.0,520.0,717.72,563.28
2016,6,12,16,45,737.0,96.5,2.8,20.0,470.5,664.18,526.14
2016,6,12,17,0,713.0,92.0,2.8,20.0,421.0,613.06,488.85
2016,6,12,17,15,679.0,86.5,2.7,19.5,370.5,551.83,442.97
2016,6,12,17,30,645.0,81.0,2.6,19.0,320.0,492.03,396.75
2016,6,12,17,45,601.5,74.5,2.55,19.0,271.0,427.72,344.83
2016,6,12,18,0,558.0,68.0,2.5,19.0,222.0,366.55,293.8
2016,6,12,18,15,493.0,60.0,2.25,18.0,176.0,297.89,236.12
2016,6,12,18,30,428.0,52.0,2.0,17.0,130.0,235.49,182.18
2016,6,12,18,45,334.0,41.0,1.8,16.5,90.5,167.39,123.38
2016,6,12,19,0,240.0,30.0,1.6,16.0,51.0,110.05,70.87
2016,6,12,19,15,120.0,15.0,1.65,15.5,25.5,45.8,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.0,10.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,13,5,15,187.0,24.5,2.05,11.5,43.5,19.25,7.33
2016,6,13,5,30,307.0,37.0,2.0,12.0,74.0,29.94,20.21
2016,6,13,5,45,397.0,46.5,1.95,12.5,116.5,36.66,26.86
2016,6,13,6,0,487.0,56.0,1.9,13.0,159.0,43.16,32.99
2016,6,13,6,15,243.5,69.0,1.8,13.5,120.5,50.25,39.47
2016,6,13,6,30,0.0,82.0,1.7,14.0,82.0,70.58,57.52
2016,6,13,6,45,0.0,98.0,1.65,14.5,98.0,83.76,68.95
2016,6,13,7,0,0.0,114.0,1.6,15.0,114.0,96.85,80.07
2016,6,13,7,15,2.5,136.0,1.55,15.5,137.0,114.26,94.74
2016,6,13,7,30,5.0,158.0,1.5,16.0,160.0,131.52,109.0
2016,6,13,7,45,12.5,182.5,1.45,16.5,189.5,152.57,120.24
2016,6,13,8,0,20.0,207.0,1.4,17.0,219.0,174.84,136.99
2016,6,13,8,15,26.5,231.5,1.4,17.0,248.5,198.1,154.79
2016,6,13,8,30,33.0,256.0,1.4,17.0,278.0,214.82,167.4
2016,6,13,8,45,122.5,297.5,1.4,17.5,386.0,272.45,209.45
2016,6,13,9,0,212.0,339.0,1.4,18.0,494.0,347.25,264.88
2016,6,13,9,15,547.5,225.0,1.45,18.5,654.0,410.92,310.52
2016,6,13,9,30,883.0,111.0,1.5,19.0,814.0,517.66,390.95
2016,6,13,9,45,895.5,110.5,1.55,19.5,849.0,571.99,433.19
2016,6,13,10,0,908.0,110.0,1.6,20.0,884.0,625.81,474.03
2016,6,13,10,15,914.0,111.0,1.75,20.0,911.5,676.04,512.69
2016,6,13,10,30,920.0,112.0,1.9,20.0,939.0,724.67,549.39
2016,6,13,10,45,923.0,114.0,2.05,20.5,959.5,770.21,581.86
2016,6,13,11,0,926.0,116.0,2.2,21.0,980.0,813.51,610.68
2016,6,13,11,15,929.0,117.0,2.35,21.0,993.5,853.54,638.27
2016,6,13,11,30,932.0,118.0,2.5,21.0,1007.0,891.01,664.07
2016,6,13,11,45,930.0,120.0,2.65,21.0,1013.0,922.34,685.73
2016,6,13,12,0,928.0,122.0,2.8,21.0,1019.0,950.59,705.39
2016,6,13,12,15,928.0,122.0,2.9,21.0,1018.0,975.65,722.59
2016,6,13,12,30,928.0,122.0,3.0,21.0,1017.0,997.5,737.74
2016,6,13,12,45,924.5,123.0,3.15,21.5,1008.0,1013.6,748.17
2016,6,13,13,0,921.0,124.0,3.3,22.0,999.0,1026.16,756.37
2016,6,13,13,15,918.0,123.0,3.4,22.0,983.0,1033.67,762.42
2016,6,13,13,30,915.0,122.0,3.5,22.0,967.0,1037.51,766.22
2016,6,13,13,45,906.5,123.5,3.6,22.0,943.5,1034.73,765.79
2016,6,13,14,0,898.0,125.0,3.7,22.0,920.0,1028.36,763.13
2016,6,13,14,15,891.0,123.0,3.75,21.5,890.5,1016.37,757.94
2016,6,13,14,30,884.0,121.0,3.8,21.0,861.0,1000.88,750.5
2016,6,13,14,45,878.5,117.5,3.85,20.5,827.0,981.87,740.7
2016,6,13,15,0,873.0,114.0,3.9,20.0,793.0,959.53,728.63
2016,6,13,15,15,861.0,111.5,3.9,19.5,752.5,929.05,710.57
2016,6,13,15,30,849.0,109.0,3.9,19.0,712.0,895.85,690.5
2016,6,13,15,45,843.5,102.0,3.95,19.0,669.5,868.69,673.5
2016,6,13,16,0,838.0,95.0,4.0,19.0,627.0,830.31,648.3
2016,6,13,16,15,621.0,147.0,4.0,18.5,524.5,688.16,547.12
2016,6,13,16,30,404.0,199.0,4.0,18.0,422.0,546.81,438.71
2016,6,13,16,45,579.5,134.5,4.0,18.0,421.0,594.65,480.36
2016,6,13,17,0,755.0,70.0,4.0,18.0,420.0,614.51,498.92
2016,6,13,17,15,723.5,71.5,3.9,17.5,375.0,561.37,457.68
2016,6,13,17,30,692.0,73.0,3.8,17.0,330.0,510.97,417.61
2016,6,13,17,45,637.5,69.5,3.7,16.5,279.0,441.94,361.48
2016,6,13,18,0,583.0,66.0,3.6,16.0,228.0,377.0,306.92
2016,6,13,18,15,518.5,58.5,3.5,15.5,181.0,307.78,247.37
2016,6,13,18,30,454.0,51.0,3.4,15.0,134.0,244.73,191.6
2016,6,13,18,45,350.5,41.0,3.35,14.5,93.5,173.05,129.09
2016,6,13,19,0,247.0,31.0,3.3,14.0,53.0,113.07,74.11
2016,6,13,19,15,123.5,15.5,3.25,13.5,26.5,47.34,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,6.0,2.0,10.5,7.0,0.0,0.0
2016,6,14,5,0,77.0,12.0,2.1,11.0,14.0,10.91,0.0
2016,6,14,5,15,204.5,24.0,2.2,11.5,45.0,19.61,7.52
2016,6,14,5,30,332.0,36.0,2.3,12.0,76.0,29.08,19.45
2016,6,14,5,45,430.0,43.5,2.4,12.5,119.5,34.12,24.6
2016,6,14,6,0,528.0,51.0,2.5,13.0,163.0,39.08,29.35
2016,6,14,6,15,584.0,57.5,2.55,13.5,211.0,42.93,32.92
2016,6,14,6,30,640.0,64.0,2.6,14.0,259.0,46.65,36.22
2016,6,14,6,45,686.5,66.5,2.65,14.5,310.5,51.7,40.6
2016,6,14,7,0,733.0,69.0,2.7,15.0,362.0,52.38,41.01
2016,6,14,7,15,749.0,71.0,2.65,15.0,405.5,52.5,40.98
2016,6,14,7,30,765.0,73.0,2.6,15.0,449.0,54.96,43.0
2016,6,14,7,45,798.0,77.5,2.55,15.5,505.0,108.56,57.55
2016,6,14,8,0,831.0,82.0,2.5,16.0,561.0,173.64,101.58
2016,6,14,8,15,846.5,84.5,2.45,16.0,607.5,229.68,147.12
2016,6,14,8,30,862.0,87.0,2.4,16.0,654.0,287.05,197.33
2016,6,14,8,45,652.0,180.5,2.35,16.5,625.5,336.81,247.68
2016,6,14,9,0,442.0,274.0,2.3,17.0,597.0,373.39,283.44
2016,6,14,9,15,493.5,272.5,2.25,17.0,651.0,424.16,324.2
2016,6,14,9,30,545.0,271.0,2.2,17.0,705.0,479.79,368.19
2016,6,14,9,45,567.0,278.0,2.15,17.0,746.0,531.08,408.21
2016,6,14,10,0,589.0,285.0,2.1,17.0,787.0,583.75,448.31
2016,6,14,10,15,553.5,315.0,2.05,17.0,799.0,620.24,475.08
2016,6,14,10,30,518.0,345.0,2.0,17.0,811.0,652.72,498.14
2016,6,14,10,45,553.5,338.5,2.0,17.5,846.0,701.92,533.05
2016,6,14,11,0,589.0,332.0,2.0,18.0,881.0,752.4,568.02
2016,6,14,11,15,753.0,226.5,2.05,18.0,939.0,818.17,618.11
2016,6,14,11,30,917.0,121.0,2.1,18.0,997.0,880.58,661.45
2016,6,14,11,45,919.0,120.5,2.15,18.0,1003.5,912.72,682.7
2016,6,14,12,0,921.0,120.0,2.2,18.0,1010.0,941.99,702.3
2016,6,14,12,15,921.0,120.0,2.25,18.0,1009.0,966.89,719.02
2016,6,14,12,30,921.0,120.0,2.3,18.0,1008.0,988.6,733.71
2016,6,14,12,45,728.5,246.0,2.4,18.0,945.0,962.26,717.27
2016,6,14,13,0,536.0,372.0,2.5,18.0,882.0,910.17,678.33
2016,6,14,13,15,728.0,242.5,2.6,18.0,922.5,984.29,735.38
2016,6,14,13,30,920.0,113.0,2.7,18.0,963.0,1033.21,768.56
2016,6,14,13,45,916.5,111.5,2.8,18.0,941.0,1032.29,769.12
2016,6,14,14,0,913.0,110.0,2.9,18.0,919.0,1027.68,767.84
2016,6,14,14,15,803.0,166.5,2.9,18.0,861.5,985.84,740.85
2016,6,14,14,30,693.0,223.0,2.9,18.0,804.0,938.96,710.55
2016,6,14,14,45,791.5,162.0,2.95,18.0,799.5,955.51,723.79
2016,6,14,15,0,890.0,101.0,3.0,18.0,795.0,961.63,729.51
2016,6,14,15,15,815.5,124.5,3.05,17.5,734.5,910.42,697.44
2016,6,14,15,30,741.0,148.0,3.1,17.0,674.0,854.82,662.14
2016,6,14,15,45,792.5,120.0,3.2,17.0,651.0,844.58,657.57
2016,6,14,16,0,844.0,92.0,3.3,17.0,628.0,825.02,646.0
2016,6,14,16,15,779.5,98.0,3.35,17.0,563.5,758.35,599.91
2016,6,14,16,30,715.0,104.0,3.4,17.0,499.0,689.09,551.18
2016,6,14,16,45,633.0,113.0,3.45,17.0,438.5,610.53,493.2
2016,6,14,17,0,551.0,122.0,3.5,17.0,378.0,535.89,435.61
2016,6,14,17,15,505.5,115.0,3.45,16.5,328.5,466.83,382.33
2016,6,14,17,30,460.0,108.0,3.4,16.0,279.0,407.36,334.98
2016,6,14,17,45,420.0,98.0,3.35,15.5,236.5,350.91,288.76
2016,6,14,18,0,380.0,88.0,3.3,15.0,194.0,297.71,243.85
2016,6,14,18,15,339.0,74.0,3.15,14.5,154.5,243.17,196.63
2016,6,14,18,30,298.0,60.0,3.0,14.0,115.0,192.66,151.82
2016,6,14,18,45,227.5,45.5,2.9,13.5,80.5,136.32,102.39
2016,6,14,19,0,157.0,31.0,2.8,13.0,46.0,88.01,58.11
2016,6,14,19,15,78.5,15.5,2.85,12.5,23.0,38.07,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,10.0,13.0,11.82,0.0
2016,6,15,5,15,125.5,25.5,2.7,10.5,40.5,19.97,7.74
2016,6,15,5,30,251.0,38.0,2.8,11.0,68.0,29.47,19.87
2016,6,15,5,45,323.5,50.5,2.9,11.5,107.5,38.63,28.69
2016,6,15,6,0,396.0,63.0,3.0,12.0,147.0,47.5,36.98
2016,6,15,6,15,440.5,74.0,3.05,12.5,190.0,54.84,43.72
2016,6,15,6,30,485.0,85.0,3.1,13.0,233.0,62.71,50.73
2016,6,15,6,45,535.5,88.5,3.15,13.5,279.5,63.04,50.86
2016,6,15,7,0,586.0,92.0,3.2,14.0,326.0,63.47,51.01
2016,6,15,7,15,540.0,120.5,3.25,14.0,358.5,81.79,67.01
2016,6,15,7,30,494.0,149.0,3.3,14.0,391.0,99.88,82.6
2016,6,15,7,45,432.5,184.5,3.35,14.5,412.5,153.26,107.61
2016,6,15,8,0,371.0,220.0,3.4,15.0,434.0,206.97,149.3
2016,6,15,8,15,326.0,252.0,3.45,15.0,451.5,247.24,183.63
2016,6,15,8,30,281.0,284.0,3.5,15.0,469.0,282.86,215.15
2016,6,15,8,45,585.0,187.0,3.55,15.5,604.5,320.72,238.77
2016,6,15,9,0,889.0,90.0,3.6,16.0,740.0,401.08,300.48
2016,6,15,9,15,567.0,231.5,3.65,16.0,654.0,422.59,325.83
2016,6,15,9,30,245.0,373.0,3.7,16.0,568.0,418.33,325.99
2016,6,15,9,45,140.0,360.0,3.8,16.5,472.5,375.43,293.31
2016,6,15,10,0,35.0,347.0,3.9,17.0,377.0,317.67,247.73
2016,6,15,10,15,475.5,229.0,4.0,17.0,655.0,498.65,393.11
2016,6,15,10,30,916.0,111.0,4.1,17.0,933.0,719.78,563.78
2016,6,15,10,45,923.0,110.0,4.2,17.0,954.5,765.46,597.44
2016,6,15,11,0,930.0,109.0,4.3,17.0,976.0,809.19,628.62
2016,6,15,11,15,933.0,109.5,4.35,17.0,990.0,848.91,656.61
2016,6,15,11,30,936.0,110.0,4.4,17.0,1004.0,886.05,682.67
2016,6,15,11,45,940.0,108.5,4.5,17.0,1011.5,919.52,706.46
2016,6,15,12,0,944.0,107.0,4.6,17.0,1019.0,950.13,728.28
2016,6,15,12,15,944.0,107.0,4.6,17.0,1018.0,975.47,745.66
2016,6,15,12,30,944.0,107.0,4.6,17.0,1017.0,997.53,760.82
2016,6,15,12,45,737.0,241.0,4.65,17.0,948.0,965.22,738.9
2016,6,15,13,0,530.0,375.0,4.7,17.0,879.0,906.92,693.16
2016,6,15,13,15,528.5,367.0,4.7,17.0,862.5,907.91,694.85
2016,6,15,13,30,527.0,359.0,4.7,17.0,846.0,906.18,694.32
2016,6,15,13,45,721.5,234.0,4.7,17.0,884.0,982.31,753.75
2016,6,15,14,0,916.0,109.0,4.7,17.0,922.0,1029.51,786.7
2016,6,15,14,15,793.5,172.0,4.65,16.5,859.5,982.02,755.43
2016,6,15,14,30,671.0,235.0,4.6,16.0,797.0,929.65,721.03
2016,6,15,14,45,594.5,252.5,4.6,16.0,735.5,866.05,675.46
2016,6,15,15,0,518.0,270.0,4.6,16.0,674.0,799.02,626.75
2016,6,15,15,15,700.0,180.5,4.5,16.0,696.5,869.75,682.55
2016,6,15,15,30,882.0,91.0,4.4,16.0,719.0,906.05,708.91
2016,6,15,15,45,872.5,87.5,4.35,16.0,675.5,870.41,684.4
2016,6,15,16,0,863.0,84.0,4.3,16.0,632.0,832.23,658.41
2016,6,15,16,15,846.0,81.0,4.2,15.5,584.5,786.23,627.46
2016,6,15,16,30,829.0,78.0,4.1,15.0,537.0,738.69,595.0
2016,6,15,16,45,806.0,75.0,4.05,15.0,487.0,691.09,561.02
2016,6,15,17,0,783.0,72.0,4.0,15.0,437.0,637.02,521.45
2016,6,15,17,15,456.0,110.5,3.85,14.5,317.0,430.16,355.92
2016,6,15,17,30,129.0,149.0,3.7,14.0,197.0,235.89,194.4
2016,6,15,17,45,382.5,102.5,3.55,13.5,215.5,335.83,279.19
2016,6,15,18,0,636.0,56.0,3.4,13.0,234.0,390.67,321.86
2016,6,15,18,15,574.5,50.0,3.1,12.5,186.5,323.46,262.47
2016,6,15,18,30,513.0,44.0,2.8,12.0,139.0,260.4,205.71
2016,6,15,18,45,418.5,35.5,2.5,12.0,98.0,190.01,142.71
2016,6,15,19,0,324.0,27.0,2.2,12.0,57.0,130.29,86.4
2016,6,15,19,15,162.0,13.5,2.05,11.5,28.5,55.14,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,0.9,11.0,6.0,5.46,0.0
2016,6,16,5,15,0.0,20.0,0.95,11.0,20.0,17.63,6.1
2016,6,16,5,30,0.0,34.0,1.0,11.0,34.0,29.5,19.93
2016,6,16,5,45,5.0,52.5,1.05,11.5,54.0,44.73,34.14
2016,6,16,6,0,10.0,71.0,1.1,12.0,74.0,59.82,47.99
2016,6,16,6,15,18.5,90.5,1.1,12.0,96.5,75.56,62.3
2016,6,16,6,30,27.0,110.0,1.1,12.0,119.0,88.07,73.49
2016,6,16,6,45,32.5,130.0,1.15,12.5,142.0,102.78,86.24
2016,6,16,7,0,38.0,150.0,1.2,13.0,165.0,117.22,98.48
2016,6,16,7,15,19.5,150.0,1.2,13.5,158.0,124.42,104.2
2016,6,16,7,30,1.0,150.0,1.2,14.0,151.0,125.62,104.67
2016,6,16,7,45,0.5,128.0,1.2,14.5,128.5,110.43,86.96
2016,6,16,8,0,0.0,106.0,1.2,15.0,106.0,93.18,72.34
2016,6,16,8,15,1.5,140.0,1.2,15.5,141.0,121.87,95.43
2016,6,16,8,30,3.0,174.0,1.2,16.0,176.0,150.71,118.15
2016,6,16,8,45,18.5,232.0,1.3,16.5,245.5,203.32,159.01
2016,6,16,9,0,34.0,290.0,1.4,17.0,315.0,251.13,195.44
2016,6,16,9,15,56.0,327.0,1.45,17.0,370.5,294.03,228.0
2016,6,16,9,30,78.0,364.0,1.5,17.0,426.0,340.09,262.82
2016,6,16,9,45,44.5,301.5,1.6,17.5,337.5,280.69,217.16
2016,6,16,10,0,11.0,239.0,1.7,18.0,249.0,215.63,166.59
2016,6,16,10,15,23.5,305.5,1.8,18.0,327.0,280.51,216.86
2016,6,16,10,30,36.0,372.0,1.9,18.0,405.0,349.17,268.71
2016,6,16,10,45,95.0,419.5,2.0,18.5,508.0,437.37,334.65
2016,6,16,11,0,154.0,467.0,2.1,19.0,611.0,533.63,404.82
2016,6,16,11,15,273.0,440.5,2.2,19.0,700.0,619.98,469.3
2016,6,16,11,30,392.0,414.0,2.3,19.0,789.0,711.63,536.61
2016,6,16,11,45,414.5,395.0,2.4,19.0,794.0,737.42,555.35
2016,6,16,12,0,437.0,376.0,2.5,19.0,799.0,759.2,571.89
2016,6,16,12,15,259.0,420.5,2.6,19.0,671.5,647.22,489.46
2016,6,16,12,30,81.0,465.0,2.7,19.0,544.0,514.0,389.56
2016,6,16,12,45,144.0,470.5,2.8,19.0,609.0,596.21,452.01
2016,6,16,13,0,207.0,476.0,2.9,19.0,674.0,669.44,506.08
2016,6,16,13,15,218.5,458.0,2.95,19.0,663.0,669.16,506.54
2016,6,16,13,30,230.0,440.0,3.0,19.0,652.0,667.55,506.6
2016,6,16,13,45,118.5,316.0,3.1,19.0,425.5,434.56,335.85
2016,6,16,14,0,7.0,192.0,3.2,19.0,199.0,180.58,138.93
2016,6,16,14,15,182.0,281.0,3.25,19.0,434.5,478.02,374.03
2016,6,16,14,30,357.0,370.0,3.3,19.0,670.0,743.19,569.44
2016,6,16,14,45,178.5,255.0,3.35,19.0,405.0,446.59,349.29
2016,6,16,15,0,0.0,140.0,3.4,19.0,140.0,125.73,96.02
2016,6,16,15,15,116.0,232.5,3.35,18.5,315.0,346.43,275.16
2016,6,16,15,30,232.0,325.0,3.3,18.0,490.0,548.81,431.58
2016,6,16,15,45,134.0,287.5,3.3,18.0,382.0,417.76,330.0
2016,6,16,16,0,36.0,250.0,3.3,18.0,274.0,277.79,219.67
2016,6,16,16,15,54.0,241.0,3.2,17.5,273.0,283.38,226.07
2016,6,16,16,30,72.0,232.0,3.1,17.0,272.0,287.7,231.01
2016,6,16,16,45,70.0,210.5,3.05,17.0,246.5,261.97,211.06
2016,6,16,17,0,68.0,189.0,3.0,17.0,221.0,236.15,190.85
2016,6,16,17,15,383.5,127.0,2.85,16.5,274.0,402.41,330.42
2016,6,16,17,30,699.0,65.0,2.7,16.0,327.0,505.46,413.64
2016,6,16,17,45,658.0,60.5,2.55,16.0,278.0,442.27,360.75
2016,6,16,18,0,617.0,56.0,2.4,16.0,229.0,383.43,310.69
2016,6,16,18,15,557.0,50.0,2.15,15.5,182.5,316.21,252.92
2016,6,16,18,30,497.0,44.0,1.9,15.0,136.0,254.68,198.46
2016,6,16,18,45,406.0,35.5,1.65,14.5,96.0,186.27,138.41
2016,6,16,19,0,315.0,27.0,1.4,14.0,56.0,128.13,84.55
2016,6,16,19,15,157.5,13.5,1.25,13.5,28.0,54.42,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.05,12.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,17,5,15,34.0,23.5,1.3,13.0,27.5,19.8,7.31
2016,6,17,5,30,68.0,39.0,1.4,13.0,47.0,32.18,22.01
2016,6,17,5,45,88.0,57.5,1.55,13.5,73.0,46.42,35.31
2016,6,17,6,0,108.0,76.0,1.7,14.0,99.0,60.36,48.06
2016,6,17,6,15,120.5,96.5,1.75,14.0,128.5,75.26,61.55
2016,6,17,6,30,133.0,117.0,1.8,14.0,158.0,89.78,74.47
2016,6,17,6,45,139.0,138.5,1.9,14.5,188.0,104.48,87.14
2016,6,17,7,0,145.0,160.0,2.0,15.0,218.0,118.74,99.16
2016,6,17,7,15,72.5,125.0,2.05,15.5,154.0,96.59,79.43
2016,6,17,7,30,0.0,90.0,2.1,16.0,90.0,79.32,64.05
2016,6,17,7,45,0.0,113.5,2.15,16.5,113.5,98.84,76.95
2016,6,17,8,0,0.0,137.0,2.2,17.0,137.0,118.42,92.55
2016,6,17,8,15,0.0,126.0,2.3,17.0,126.0,110.1,85.46
2016,6,17,8,30,0.0,115.0,2.4,17.0,115.0,101.24,78.0
2016,6,17,8,45,10.5,188.5,2.5,17.5,196.0,165.89,129.53
2016,6,17,9,0,21.0,262.0,2.6,18.0,277.0,230.88,180.13
2016,6,17,9,15,10.5,174.0,2.7,18.0,181.5,156.49,121.18
2016,6,17,9,30,0.0,86.0,2.8,18.0,86.0,76.41,56.85
2016,6,17,9,45,2.0,123.5,2.95,18.5,125.0,110.35,84.07
2016,6,17,10,0,4.0,161.0,3.1,19.0,164.0,144.41,110.91
2016,6,17,10,15,10.5,231.0,3.15,19.0,240.5,209.73,162.24
2016,6,17,10,30,17.0,301.0,3.2,19.0,317.0,275.96,213.34
2016,6,17,10,45,18.0,311.5,3.3,19.0,329.0,287.76,222.13
2016,6,17,11,0,19.0,322.0,3.4,19.0,341.0,299.68,231.17
2016,6,17,11,15,39.0,380.5,3.45,19.0,418.0,373.09,287.23
2016,6,17,11,30,59.0,439.0,3.5,19.0,495.0,447.27,342.79
2016,6,17,11,45,67.5,450.5,3.55,19.5,515.5,470.97,359.6
2016,6,17,12,0,76.0,462.0,3.6,20.0,536.0,495.15,376.88
2016,6,17,12,15,114.0,475.0,3.6,20.0,585.5,557.18,423.12
2016,6,17,12,30,152.0,488.0,3.6,20.0,635.0,613.0,464.24
2016,6,17,12,45,115.0,471.5,3.65,20.0,582.5,569.25,431.74
2016,6,17,13,0,78.0,455.0,3.7,20.0,530.0,510.6,388.56
2016,6,17,13,15,252.5,419.0,3.7,19.5,654.0,676.21,515.61
2016,6,17,13,30,427.0,383.0,3.7,19.0,778.0,830.24,629.61
2016,6,17,13,45,456.0,365.0,3.7,19.0,778.0,846.34,641.28
2016,6,17,14,0,485.0,347.0,3.7,19.0,778.0,859.86,652.19
2016,6,17,14,15,418.5,360.0,3.65,19.0,723.5,807.38,614.24
2016,6,17,14,30,352.0,373.0,3.6,19.0,669.0,741.43,567.01
2016,6,17,14,45,197.0,348.5,3.6,19.0,513.5,548.33,424.83
2016,6,17,15,0,42.0,324.0,3.6,19.0,358.0,358.67,278.86
2016,6,17,15,15,152.5,321.5,3.55,18.5,432.5,474.93,372.8
2016,6,17,15,30,263.0,319.0,3.5,18.0,507.0,585.53,459.39
2016,6,17,15,45,171.5,298.0,3.5,18.0,417.5,462.05,364.89
2016,6,17,16,0,80.0,277.0,3.5,18.0,328.0,344.29,273.0
2016,6,17,16,15,40.0,202.5,3.45,17.5,228.0,230.59,183.8
2016,6,17,16,30,0.0,128.0,3.4,17.0,128.0,115.42,90.18
2016,6,17,16,45,43.0,160.0,3.4,16.5,180.0,187.24,151.04
2016,6,17,17,0,86.0,192.0,3.4,16.0,232.0,251.93,205.15
2016,6,17,17,15,133.0,169.5,3.3,15.5,223.5,265.98,218.09
2016,6,17,17,30,180.0,147.0,3.2,15.0,215.0,264.06,217.67
2016,6,17,17,45,167.5,126.5,3.15,15.0,182.5,226.85,186.56
2016,6,17,18,0,155.0,106.0,3.1,15.0,150.0,190.5,155.6
2016,6,17,18,15,137.0,86.5,2.9,14.5,119.5,153.88,123.98
2016,6,17,18,30,119.0,67.0,2.7,14.0,89.0,118.88,93.21
2016,6,17,18,45,89.0,49.0,2.5,13.5,63.0,83.45,62.07
2016,6,17,19,0,59.0,31.0,2.3,13.0,37.0,50.95,32.73
2016,6,17,19,15,29.5,15.5,2.15,13.0,18.5,22.53,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.05,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,6,18,5,15,256.5,21.5,1.25,11.5,46.0,17.41,5.69
2016,6,18,5,30,394.0,32.0,1.3,12.0,78.0,25.64,16.47
2016,6,18,5,45,479.0,39.5,1.4,12.5,122.0,30.86,21.73
2016,6,18,6,0,564.0,47.0,1.5,13.0,166.0,35.95,26.57
2016,6,18,6,15,620.5,52.5,1.5,13.5,215.0,42.79,32.81
2016,6,18,6,30,677.0,58.0,1.5,14.0,264.0,46.25,35.88
2016,6,18,6,45,717.0,62.5,1.55,14.5,316.0,48.69,37.94
2016,6,18,7,0,757.0,67.0,1.6,15.0,368.0,51.05,39.85
2016,6,18,7,15,785.5,70.5,1.55,15.5,420.0,52.48,40.89
2016,6,18,7,30,814.0,74.0,1.5,16.0,472.0,53.84,41.85
2016,6,18,7,45,836.0,77.0,1.5,16.5,522.5,116.06,63.0
2016,6,18,8,0,858.0,80.0,1.5,17.0,573.0,172.87,99.29
2016,6,18,8,15,874.0,82.5,1.45,17.5,621.0,230.51,145.07
2016,6,18,8,30,890.0,85.0,1.4,18.0,669.0,289.54,195.47
2016,6,18,8,45,903.0,86.5,1.35,18.5,713.0,348.03,246.26
2016,6,18,9,0,916.0,88.0,1.3,19.0,757.0,407.06,296.65
2016,6,18,9,15,925.5,90.0,1.2,19.5,796.5,465.33,344.73
2016,6,18,9,30,935.0,92.0,1.1,20.0,836.0,523.27,390.57
2016,6,18,9,45,938.0,96.0,1.05,20.5,869.0,578.88,433.04
2016,6,18,10,0,941.0,100.0,1.0,21.0,902.0,633.04,472.66
2016,6,18,10,15,947.0,101.5,0.9,21.0,930.0,685.28,509.79
2016,6,18,10,30,953.0,103.0,0.8,21.0,958.0,735.88,544.3
2016,6,18,10,45,958.0,103.0,0.75,21.5,979.5,782.6,574.08
2016,6,18,11,0,963.0,103.0,0.7,22.0,1001.0,827.15,600.13
2016,6,18,11,15,965.5,103.5,0.65,22.0,1015.0,867.78,624.3
2016,6,18,11,30,968.0,104.0,0.6,22.0,1029.0,905.69,646.41
2016,6,18,11,45,970.0,103.5,0.55,22.5,1035.5,939.4,664.33
2016,6,18,12,0,972.0,103.0,0.5,23.0,1042.0,970.07,680.13
2016,6,18,12,15,971.5,103.0,0.5,23.0,1041.0,995.73,695.19
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1018.0,708.25
2016,6,18,12,45,971.0,102.0,0.5,23.0,1032.0,1036.25,718.99
2016,6,18,13,0,971.0,101.0,0.5,23.0,1024.0,1050.85,727.68
2016,6,18,13,15,968.5,100.0,0.5,23.0,1008.5,1059.26,732.83
2016,6,18,13,30,966.0,99.0,0.5,23.0,993.0,1063.82,735.92
2016,6,18,13,45,962.0,98.5,0.5,23.0,970.5,1063.56,736.33
2016,6,18,14,0,958.0,98.0,0.5,23.0,948.0,1059.47,734.67
2016,6,18,14,15,952.0,96.5,0.5,23.0,919.0,1048.56,729.13
2016,6,18,14,30,946.0,95.0,0.5,23.0,890.0,1033.94,721.56
2016,6,18,14,45,937.0,94.5,0.5,23.0,854.5,1013.92,710.86
2016,6,18,15,0,928.0,94.0,0.5,23.0,819.0,990.53,698.23
2016,6,18,15,15,917.5,92.0,0.5,23.0,778.5,960.89,681.77
2016,6,18,15,30,907.0,90.0,0.5,23.0,738.0,928.28,663.46
2016,6,18,15,45,892.0,89.0,0.5,23.0,692.5,890.1,641.5
2016,6,18,16,0,877.0,88.0,0.5,23.0,647.0,849.67,617.9
2016,6,18,16,15,859.5,85.0,0.45,22.5,598.5,802.93,590.09
2016,6,18,16,30,842.0,82.0,0.4,22.0,550.0,760.76,564.9
2016,6,18,16,45,819.5,79.0,0.4,22.0,499.5,707.06,531.11
2016,6,18,17,0,797.0,76.0,0.4,22.0,449.0,652.8,496.16
2016,6,18,17,15,766.5,72.0,0.4,21.5,397.0,591.96,454.57
2016,6,18,17,30,736.0,68.0,0.4,21.0,345.0,531.96,411.87
2016,6,18,17,45,695.0,63.0,0.4,20.5,294.0,466.28,363.03
2016,6,18,18,0,654.0,58.0,0.4,20.0,243.0,403.24,313.98
2016,6,18,18,15,592.5,52.0,0.45,19.0,194.5,335.08,259.65
2016,6,18,18,30,531.0,46.0,0.5,18.0,146.0,270.86,206.13
2016,6,18,18,45,437.5,37.5,0.55,17.0,103.5,199.53,146.01
2016,6,18,19,0,344.0,29.0,0.6,16.0,61.0,138.65,91.26
2016,6,18,19,15,172.0,14.5,0.65,15.5,30.5,59.16,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,13.0,14.0,10.01,0.0
2016,6,19,5,15,268.0,21.5,1.15,13.5,47.0,17.44,5.47
2016,6,19,5,30,409.0,32.0,1.3,14.0,80.0,25.69,16.34
2016,6,19,5,45,495.0,39.5,1.5,15.0,124.5,30.93,21.54
2016,6,19,6,0,581.0,47.0,1.7,16.0,169.0,36.04,26.28
2016,6,19,6,15,635.5,52.5,1.75,16.5,218.5,42.88,32.46
2016,6,19,6,30,690.0,58.0,1.8,17.0,268.0,46.34,35.5
2016,6,19,6,45,728.0,62.0,1.85,18.0,319.5,48.37,37.1
2016,6,19,7,0,766.0,66.0,1.9,19.0,371.0,50.36,38.58
2016,6,19,7,15,792.5,69.5,1.8,19.5,422.0,51.81,39.63
2016,6,19,7,30,819.0,73.0,1.7,20.0,473.0,53.18,40.58
2016,6,19,7,45,797.5,82.0,1.65,20.5,505.0,108.48,57.3
2016,6,19,8,0,776.0,91.0,1.6,21.0,537.0,162.41,92.96
2016,6,19,8,15,833.0,87.5,1.45,21.5,602.0,225.85,140.84
2016,6,19,8,30,890.0,84.0,1.3,22.0,667.0,288.0,191.1
2016,6,19,8,45,902.0,86.0,1.2,22.5,710.5,346.56,241.01
2016,6,19,9,0,914.0,88.0,1.1,23.0,754.0,405.57,290.33
2016,6,19,9,15,923.5,89.5,0.95,23.5,793.0,463.33,336.82
2016,6,19,9,30,933.0,91.0,0.8,24.0,832.0,520.75,380.89
2016,6,19,9,45,943.0,90.5,0.7,24.5,866.5,576.18,421.76
2016,6,19,10,0,953.0,90.0,0.6,25.0,901.0,630.79,460.09
2016,6,19,10,15,958.5,91.0,0.65,25.0,928.5,682.8,497.68
2016,6,19,10,30,964.0,92.0,0.7,25.0,956.0,733.09,533.13
2016,6,19,10,45,966.5,93.5,0.8,25.5,977.0,779.74,564.19
2016,6,19,11,0,969.0,95.0,0.9,26.0,998.0,824.01,592.04
2016,6,19,11,15,971.0,95.5,1.05,26.0,1012.0,864.43,619.12
2016,6,19,11,30,973.0,96.0,1.2,26.0,1026.0,902.08,644.4
2016,6,19,11,45,969.0,100.0,1.35,26.0,1031.0,934.86,666.58
2016,6,19,12,0,965.0,104.0,1.5,26.0,1036.0,964.33,686.72
2016,6,19,12,15,768.5,232.5,1.6,26.0,974.5,946.23,676.29
2016,6,19,12,30,572.0,361.0,1.7,26.0,913.0,904.27,646.38
2016,6,19,12,45,757.5,238.5,1.85,26.0,963.0,981.27,702.52
2016,6,19,13,0,943.0,116.0,2.0,26.0,1013.0,1038.14,739.59
2016,6,19,13,15,812.0,194.0,2.1,25.5,957.5,1009.44,723.96
2016,6,19,13,30,681.0,272.0,2.2,25.0,902.0,974.05,704.1
2016,6,19,13,45,581.0,310.0,2.3,25.0,838.5,915.41,665.63
2016,6,19,14,0,481.0,348.0,2.4,25.0,775.0,856.8,626.41
2016,6,19,14,15,703.0,226.5,2.45,24.5,828.5,956.7,701.03
2016,6,19,14,30,925.0,105.0,2.5,24.0,882.0,1024.28,746.86
2016,6,19,14,45,742.0,181.0,2.55,24.0,788.0,934.85,689.39
2016,6,19,15,0,559.0,257.0,2.6,24.0,694.0,824.52,615.36
2016,6,19,15,15,581.5,231.5,2.6,24.0,665.5,813.06,610.38
2016,6,19,15,30,604.0,206.0,2.6,24.0,637.0,794.1,599.5
2016,6,19,15,45,500.0,225.5,2.65,24.0,567.5,701.71,534.53
2016,6,19,16,0,396.0,245.0,2.7,24.0,498.0,604.83,465.19
2016,6,19,16,15,376.5,228.5,2.65,23.5,454.5,558.42,433.53
2016,6,19,16,30,357.0,212.0,2.6,23.0,411.0,512.05,400.89
2016,6,19,16,45,550.5,142.5,2.6,22.5,416.5,583.7,459.66
2016,6,19,17,0,744.0,73.0,2.6,22.0,422.0,613.14,485.84
2016,6,19,17,15,596.0,92.0,2.4,21.5,351.0,507.57,404.6
2016,6,19,17,30,448.0,111.0,2.2,21.0,280.0,405.1,324.61
2016,6,19,17,45,414.0,100.5,2.05,20.5,239.0,351.91,282.49
2016,6,19,18,0,380.0,90.0,1.9,20.0,198.0,301.35,240.97
2016,6,19,18,15,340.5,76.0,1.7,19.0,158.5,247.38,195.92
2016,6,19,18,30,301.0,62.0,1.5,18.0,119.0,197.25,152.84
2016,6,19,18,45,249.0,47.0,1.35,17.5,85.0,145.99,108.21
2016,6,19,19,0,197.0,32.0,1.2,17.0,51.0,100.56,66.64
2016,6,19,19,15,98.5,16.0,1.2,16.5,25.5,43.66,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,1.25,11.5,7.5,0.0,0.0
2016,6,20,5,0,138.0,12.0,1.3,12.0,15.0,10.91,0.0
2016,6,20,5,15,283.0,22.0,1.4,12.5,48.0,17.95,5.65
2016,6,20,5,30,428.0,32.0,1.5,13.0,81.0,25.75,16.45
2016,6,20,5,45,517.0,38.5,1.65,13.5,126.5,30.16,21.0
2016,6,20,6,0,606.0,45.0,1.8,14.0,172.0,37.64,27.94
2016,6,20,6,15,659.5,50.5,1.7,14.5,222.0,41.27,31.3
2016,6,20,6,30,713.0,56.0,1.6,15.0,272.0,44.8,34.44
2016,6,20,6,45,751.5,59.5,1.5,16.0,324.0,46.53,35.79
2016,6,20,7,0,790.0,63.0,1.4,17.0,376.0,48.23,37.05
2016,6,20,7,15,816.0,66.0,1.3,17.5,427.5,49.42,37.88
2016,6,20,7,30,842.0,69.0,1.2,18.0,479.0,58.79,45.82
2016,6,20,7,45,861.5,71.5,1.2,19.0,529.5,112.33,58.93
2016,6,20,8,0,881.0,74.0,1.2,20.0,580.0,169.83,94.72
2016,6,20,8,15,895.5,76.5,1.2,20.5,627.5,228.43,140.6
2016,6,20,8,30,910.0,79.0,1.2,21.0,675.0,288.25,191.11
2016,6,20,8,45,921.0,81.0,1.2,22.0,719.0,347.6,241.67
2016,6,20,9,0,932.0,83.0,1.2,23.0,763.0,407.27,291.5
2016,6,20,9,15,941.0,85.0,1.2,23.5,802.5,466.19,339.78
2016,6,20,9,30,950.0,87.0,1.2,24.0,842.0,524.71,386.0
2016,6,20,9,45,948.0,93.5,1.3,24.5,873.5,580.6,429.18
2016,6,20,10,0,946.0,100.0,1.4,25.0,905.0,634.52,469.47
2016,6,20,10,15,951.0,101.5,1.45,25.0,932.5,686.44,507.78
2016,6,20,10,30,956.0,103.0,1.5,25.0,960.0,736.61,543.89
2016,6,20,10,45,960.5,103.0,1.6,25.0,981.5,783.17,576.76
2016,6,20,11,0,965.0,103.0,1.7,25.0,1003.0,827.51,606.22
2016,6,20,11,15,967.0,103.5,1.8,25.0,1016.5,867.9,632.93
2016,6,20,11,30,969.0,104.0,1.9,25.0,1030.0,905.54,657.76
2016,6,20,11,45,971.0,103.5,2.0,25.5,1036.5,939.37,678.76
2016,6,20,12,0,973.0,103.0,2.1,26.0,1043.0,970.15,697.74
2016,6,20,12,15,972.0,103.0,2.15,25.5,1042.0,995.48,715.46
2016,6,20,12,30,971.0,103.0,2.2,25.0,1041.0,1017.39,731.17
2016,6,20,12,45,969.0,103.0,2.3,25.0,1032.0,1034.8,743.29
2016,6,20,13,0,967.0,103.0,2.4,25.0,1023.0,1048.54,753.23
2016,6,20,13,15,964.0,102.0,2.45,25.0,1007.0,1056.56,759.13
2016,6,20,13,30,961.0,101.0,2.5,25.0,991.0,1060.74,762.78
2016,6,20,13,45,955.5,100.5,2.6,25.0,967.5,1059.12,763.45
2016,6,20,14,0,950.0,100.0,2.7,25.0,944.0,1053.69,761.83
2016,6,20,14,15,943.5,99.0,2.75,24.5,914.5,1042.99,757.94
2016,6,20,14,30,937.0,98.0,2.8,24.0,885.0,1028.64,751.77
2016,6,20,14,45,927.5,97.0,2.85,24.0,849.5,1007.84,740.0
2016,6,20,15,0,918.0,96.0,2.9,24.0,814.0,983.71,726.09
2016,6,20,15,15,907.5,94.0,2.9,23.5,773.5,954.39,709.68
2016,6,20,15,30,897.0,92.0,2.9,23.0,733.0,922.13,691.18
2016,6,20,15,45,882.0,90.5,2.9,23.0,688.0,883.75,667.03
2016,6,20,16,0,867.0,89.0,2.9,23.0,643.0,843.14,641.13
2016,6,20,16,15,849.5,86.5,2.85,22.5,595.0,797.39,612.22
2016,6,20,16,30,832.0,84.0,2.8,22.0,547.0,756.3,586.15
2016,6,20,16,45,587.5,128.0,2.8,21.5,440.0,595.85,470.4
2016,6,20,17,0,343.0,172.0,2.8,21.0,333.0,430.12,343.44
2016,6,20,17,15,465.5,128.5,2.6,20.5,320.0,458.1,368.03
2016,6,20,17,30,588.0,85.0,2.4,20.0,307.0,466.0,375.04
2016,6,20,17,45,538.5,81.0,2.2,19.5,261.5,403.94,325.06
2016,6,20,18,0,489.0,77.0,2.0,19.0,216.0,345.49,276.88
2016,6,20,18,15,438.0,67.0,1.85,18.5,173.0,284.16,225.23
2016,6,20,18,30,387.0,57.0,1.7,18.0,130.0,227.65,176.27
2016,6,20,18,45,318.5,44.0,1.6,17.5,92.5,167.68,124.25
2016,6,20,19,0,250.0,31.0,1.5,17.0,55.0,115.59,76.85
2016,6,20,19,15,125.0,15.5,1.5,16.5,27.5,48.88,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,61.5,5.5,1.3,12.5,7.0,0.0,0.0
2016,6,21,5,0,123.0,11.0,1.4,13.0,14.0,10.01,0.0
2016,6,21,5,15,263.0,21.5,1.55,13.5,46.0,17.48,5.1
2016,6,21,5,30,403.0,32.0,1.7,14.0,78.0,25.73,16.32
2016,6,21,5,45,489.0,39.0,1.9,15.0,122.0,30.53,21.16
2016,6,21,6,0,575.0,46.0,2.1,16.0,166.0,35.24,25.56
2016,6,21,6,15,629.0,51.5,2.05,16.5,215.0,42.02,31.69
2016,6,21,6,30,683.0,57.0,2.0,17.0,264.0,45.5,34.76
2016,6,21,6,45,722.0,61.0,1.95,18.0,315.0,47.57,36.4
2016,6,21,7,0,761.0,65.0,1.9,19.0,366.0,49.59,37.91
2016,6,21,7,15,788.0,68.0,1.85,19.5,417.0,50.7,38.66
2016,6,21,7,30,815.0,71.0,1.8,20.0,468.0,51.75,39.36
2016,6,21,7,45,836.0,73.5,1.8,21.0,517.5,111.31,58.74
2016,6,21,8,0,857.0,76.0,1.8,22.0,567.0,167.51,93.35
2016,6,21,8,15,872.0,78.5,1.7,22.5,614.5,224.81,137.92
2016,6,21,8,30,887.0,81.0,1.6,23.0,662.0,283.39,187.13
2016,6,21,8,45,899.5,82.5,1.55,23.5,705.5,341.49,236.88
2016,6,21,9,0,912.0,84.0,1.5,24.0,749.0,400.1,286.28
2016,6,21,9,15,921.0,85.5,1.4,24.5,787.5,457.51,333.21
2016,6,21,9,30,930.0,87.0,1.3,25.0,826.0,514.55,377.97
2016,6,21,9,45,932.5,91.5,1.2,26.0,858.5,570.09,418.86
2016,6,21,10,0,935.0,96.0,1.1,27.0,891.0,624.14,456.63
2016,6,21,10,15,940.0,97.0,1.0,27.0,918.5,675.08,492.38
2016,6,21,10,30,945.0,98.0,0.9,27.0,946.0,724.3,525.58
2016,6,21,10,45,947.5,99.5,0.85,27.5,966.5,770.24,554.44
2016,6,21,11,0,950.0,101.0,0.8,28.0,987.0,813.86,579.59
2016,6,21,11,15,952.5,101.5,0.85,28.0,1000.5,854.08,604.87
2016,6,21,11,30,955.0,102.0,0.9,28.0,1014.0,891.64,628.35
2016,6,21,11,45,955.0,103.0,0.95,28.5,1020.5,924.69,647.69
2016,6,21,12,0,955.0,104.0,1.0,29.0,1027.0,954.66,665.06
2016,6,21,12,15,954.5,104.0,1.1,29.0,1026.0,980.06,681.84
2016,6,21,12,30,954.0,104.0,1.2,29.0,1025.0,1002.11,696.68
2016,6,21,12,45,949.0,106.0,1.35,29.0,1015.5,1018.35,708.92
2016,6,21,13,0,944.0,108.0,1.5,29.0,1006.0,1030.96,719.05
2016,6,21,13,15,940.5,107.5,1.65,28.5,990.5,1038.87,727.82
2016,6,21,13,30,937.0,107.0,1.8,28.0,975.0,1043.05,734.41
2016,6,21,13,45,933.0,106.0,1.95,28.0,952.5,1042.48,736.66
2016,6,21,14,0,929.0,105.0,2.1,28.0,930.0,1038.17,736.65
2016,6,21,14,15,923.0,103.5,2.2,27.5,901.5,1027.66,733.65
2016,6,21,14,30,917.0,102.0,2.3,27.0,873.0,1013.55,728.42
2016,6,21,14,45,909.0,100.5,2.4,27.0,838.5,994.01,718.28
2016,6,21,15,0,901.0,99.0,2.5,27.0,804.0,971.14,705.97
2016,6,21,15,15,891.0,97.0,2.55,26.5,764.5,942.71,690.87
2016,6,21,15,30,881.0,95.0,2.6,26.0,725.0,911.36,673.69
2016,6,21,15,45,868.0,92.5,2.7,26.0,681.0,874.11,651.4
2016,6,21,16,0,855.0,90.0,2.8,26.0,637.0,834.54,627.2
2016,6,21,16,15,838.0,87.0,2.8,25.5,589.5,789.07,599.08
2016,6,21,16,30,821.0,84.0,2.8,25.0,542.0,748.25,573.74
2016,6,21,16,45,799.5,81.0,2.85,24.5,492.5,696.19,540.01
2016,6,21,17,0,778.0,78.0,2.9,24.0,443.0,643.52,504.84
2016,6,21,17,15,748.0,74.0,2.8,23.0,392.5,583.87,462.03
2016,6,21,17,30,718.0,70.0,2.7,22.0,342.0,525.04,418.22
2016,6,21,17,45,678.0,65.0,2.6,21.5,291.5,460.76,367.68
2016,6,21,18,0,638.0,60.0,2.5,21.0,241.0,400.99,318.8
2016,6,21,18,15,578.0,53.5,2.35,20.0,193.5,331.83,261.33
2016,6,21,18,30,518.0,47.0,2.2,19.0,146.0,268.28,206.64
2016,6,21,18,45,425.0,38.5,2.05,18.5,104.0,197.61,145.57
2016,6,21,19,0,332.0,30.0,1.9,18.0,62.0,137.29,91.0
2016,6,21,19,15,166.0,15.0,1.9,17.5,31.0,59.13,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
