Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,1.8,11.5,7.0,0.0,0.0
2016,6,22,5,0,112.0,11.0,1.9,12.0,14.0,10.01,0.0
2016,6,22,5,15,256.5,22.0,1.95,12.5,46.5,17.96,5.18
2016,6,22,5,30,401.0,33.0,2.0,13.0,79.0,26.66,17.16
2016,6,22,5,45,488.5,40.5,2.15,13.5,123.0,31.85,22.45
2016,6,22,6,0,576.0,48.0,2.3,14.0,167.0,36.92,27.28
2016,6,22,6,15,631.0,53.5,2.2,14.5,216.5,43.83,33.57
2016,6,22,6,30,686.0,59.0,2.1,15.0,266.0,47.24,36.6
2016,6,22,6,45,723.5,63.5,2.05,16.0,317.0,49.64,38.53
2016,6,22,7,0,761.0,68.0,2.0,17.0,368.0,51.96,40.32
2016,6,22,7,15,788.0,71.5,2.0,17.5,419.5,53.34,41.31
2016,6,22,7,30,815.0,75.0,2.0,18.0,471.0,54.66,42.22
2016,6,22,7,45,836.0,77.5,2.0,18.5,521.0,105.45,54.78
2016,6,22,8,0,857.0,80.0,2.0,19.0,571.0,169.66,96.31
2016,6,22,8,15,872.0,82.5,1.95,19.5,618.0,227.03,141.38
2016,6,22,8,30,887.0,85.0,1.9,20.0,665.0,285.69,191.29
2016,6,22,8,45,900.0,86.5,1.9,20.5,709.0,344.02,241.98
2016,6,22,9,0,913.0,88.0,1.9,21.0,753.0,402.9,292.49
2016,6,22,9,15,922.0,89.5,1.9,21.5,792.0,460.44,340.7
2016,6,22,9,30,931.0,91.0,1.9,22.0,831.0,517.61,386.99
2016,6,22,9,45,938.5,92.5,1.9,22.5,864.5,573.36,430.56
2016,6,22,10,0,946.0,94.0,1.9,23.0,898.0,628.1,471.8
2016,6,22,10,15,951.5,95.0,1.95,23.0,926.0,679.9,510.84
2016,6,22,10,30,957.0,96.0,2.0,23.0,954.0,730.0,547.69
2016,6,22,10,45,960.5,97.0,2.05,23.5,975.0,776.77,579.66
2016,6,22,11,0,964.0,98.0,2.1,24.0,996.0,821.26,608.06
2016,6,22,11,15,966.5,98.5,2.2,24.0,1010.0,862.04,635.32
2016,6,22,11,30,969.0,99.0,2.3,24.0,1024.0,900.11,660.7
2016,6,22,11,45,970.0,99.5,2.45,24.5,1031.0,934.03,682.41
2016,6,22,12,0,971.0,100.0,2.6,25.0,1038.0,964.87,702.05
2016,6,22,12,15,971.0,100.0,2.65,25.0,1037.5,991.13,719.19
2016,6,22,12,30,971.0,100.0,2.7,25.0,1037.0,1014.01,734.22
2016,6,22,12,45,963.5,104.0,2.8,25.0,1027.5,1030.11,745.47
2016,6,22,13,0,956.0,108.0,2.9,25.0,1018.0,1042.49,754.49
2016,6,22,13,15,954.0,107.5,2.95,25.0,1003.0,1052.06,761.39
2016,6,22,13,30,952.0,107.0,3.0,25.0,988.0,1057.87,766.02
2016,6,22,13,45,947.5,106.0,3.1,25.0,966.0,1056.9,766.91
2016,6,22,14,0,943.0,105.0,3.2,25.0,944.0,1052.13,765.51
2016,6,22,14,15,937.5,104.0,3.25,24.5,915.5,1042.63,762.23
2016,6,22,14,30,932.0,103.0,3.3,24.0,887.0,1029.48,756.67
2016,6,22,14,45,925.0,101.0,3.35,24.0,852.5,1010.23,745.7
2016,6,22,15,0,918.0,99.0,3.4,24.0,818.0,987.56,732.52
2016,6,22,15,15,907.5,97.0,3.4,23.5,777.5,958.36,716.01
2016,6,22,15,30,897.0,95.0,3.4,23.0,737.0,926.21,697.41
2016,6,22,15,45,884.5,92.0,3.45,23.0,692.5,888.43,673.75
2016,6,22,16,0,872.0,89.0,3.5,23.0,648.0,848.24,648.16
2016,6,22,16,15,854.5,86.5,3.5,22.5,599.5,802.37,619.19
2016,6,22,16,30,837.0,84.0,3.5,22.0,551.0,761.16,593.05
2016,6,22,16,45,815.0,80.5,3.5,22.0,500.5,707.53,556.2
2016,6,22,17,0,793.0,77.0,3.5,22.0,450.0,653.28,518.24
2016,6,22,17,15,763.0,73.0,3.35,21.0,398.5,592.97,474.26
2016,6,22,17,30,733.0,69.0,3.2,20.0,347.0,533.44,429.26
2016,6,22,17,45,690.5,64.5,3.1,19.5,296.0,467.6,376.92
2016,6,22,18,0,648.0,60.0,3.0,19.0,245.0,406.47,326.39
2016,6,22,18,15,587.0,54.0,2.8,18.0,196.5,336.88,267.87
2016,6,22,18,30,526.0,48.0,2.6,17.0,148.0,272.93,212.23
2016,6,22,18,45,428.5,39.5,2.45,16.5,105.5,200.21,148.96
2016,6,22,19,0,331.0,31.0,2.3,16.0,63.0,138.31,92.76
2016,6,22,19,15,165.5,15.5,2.35,15.5,31.5,59.81,1.08
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,4,45,68.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,23,5,0,136.0,11.0,1.8,11.0,14.0,10.01,0.0
2016,6,23,5,15,283.0,21.0,1.85,11.5,47.0,17.1,4.43
2016,6,23,5,30,430.0,31.0,1.9,12.0,80.0,24.94,15.75
2016,6,23,5,45,519.5,37.5,2.0,12.5,125.0,32.05,22.73
2016,6,23,6,0,609.0,44.0,2.1,13.0,170.0,36.82,27.31
2016,6,23,6,15,662.0,49.0,2.05,13.5,220.0,40.05,30.33
2016,6,23,6,30,715.0,54.0,2.0,14.0,270.0,43.21,33.16
2016,6,23,6,45,753.5,57.5,2.0,15.0,321.5,45.01,34.59
2016,6,23,7,0,792.0,61.0,2.0,16.0,373.0,46.77,35.91
2016,6,23,7,15,817.0,64.0,1.95,16.5,424.5,55.33,43.24
2016,6,23,7,30,842.0,67.0,1.9,17.0,476.0,57.42,44.81
2016,6,23,7,45,861.5,69.0,1.9,18.0,525.5,108.13,56.56
2016,6,23,8,0,881.0,71.0,1.9,19.0,575.0,165.18,91.71
2016,6,23,8,15,894.0,73.5,1.85,19.5,621.5,223.45,137.55
2016,6,23,8,30,907.0,76.0,1.8,20.0,668.0,282.77,188.17
2016,6,23,8,45,917.0,77.5,1.8,21.0,710.5,341.23,238.74
2016,6,23,9,0,927.0,79.0,1.8,22.0,753.0,399.9,288.63
2016,6,23,9,15,934.5,80.5,1.85,22.5,791.0,457.5,336.97
2016,6,23,9,30,942.0,82.0,1.9,23.0,829.0,514.56,383.29
2016,6,23,9,45,941.5,87.0,1.95,23.5,860.0,569.61,426.5
2016,6,23,10,0,941.0,92.0,2.0,24.0,891.0,622.87,466.85
2016,6,23,10,15,945.0,93.0,2.15,24.0,917.5,673.5,505.62
2016,6,23,10,30,949.0,94.0,2.3,24.0,944.0,722.32,542.22
2016,6,23,10,45,952.5,93.5,2.5,24.5,964.0,767.43,574.14
2016,6,23,11,0,956.0,93.0,2.7,25.0,984.0,810.26,602.62
2016,6,23,11,15,957.5,93.5,2.85,24.5,997.0,849.93,630.88
2016,6,23,11,30,959.0,94.0,3.0,24.0,1010.0,886.84,657.33
2016,6,23,11,45,961.0,93.5,3.2,24.0,1016.0,920.36,680.59
2016,6,23,12,0,963.0,93.0,3.4,24.0,1022.0,950.87,701.86
2016,6,23,12,15,962.5,93.0,3.5,24.0,1021.5,976.41,719.21
2016,6,23,12,30,962.0,93.0,3.6,24.0,1021.0,998.59,734.42
2016,6,23,12,45,957.0,95.0,3.7,24.0,1012.0,1014.94,745.89
2016,6,23,13,0,952.0,97.0,3.8,24.0,1003.0,1027.62,755.1
2016,6,23,13,15,949.5,96.5,3.85,24.0,988.0,1036.54,761.61
2016,6,23,13,30,947.0,96.0,3.9,24.0,973.0,1041.71,765.82
2016,6,23,13,45,945.0,93.5,4.0,24.0,951.5,1041.52,766.99
2016,6,23,14,0,943.0,91.0,4.1,24.0,930.0,1037.5,765.79
2016,6,23,14,15,937.0,90.0,4.1,23.5,901.0,1027.37,761.5
2016,6,23,14,30,931.0,89.0,4.1,23.0,872.0,1013.59,754.9
2016,6,23,14,45,925.0,86.5,4.15,23.0,837.5,994.62,743.74
2016,6,23,15,0,919.0,84.0,4.2,23.0,803.0,972.2,730.3
2016,6,23,15,15,908.5,82.5,4.2,22.5,763.5,943.41,713.62
2016,6,23,15,30,898.0,81.0,4.2,22.0,724.0,911.69,694.83
2016,6,23,15,45,885.5,78.5,4.25,22.0,679.5,874.33,670.84
2016,6,23,16,0,873.0,76.0,4.3,22.0,635.0,834.57,644.93
2016,6,23,16,15,856.5,74.0,4.25,21.5,588.0,789.99,616.05
2016,6,23,16,30,840.0,72.0,4.2,21.0,541.0,743.8,585.54
2016,6,23,16,45,817.5,69.5,4.2,20.5,491.5,691.29,549.9
2016,6,23,17,0,795.0,67.0,4.2,20.0,442.0,643.32,516.9
2016,6,23,17,15,767.5,63.5,4.1,19.5,391.5,585.22,473.44
2016,6,23,17,30,740.0,60.0,4.0,19.0,341.0,527.7,428.59
2016,6,23,17,45,698.5,56.5,3.95,18.5,291.0,463.38,376.81
2016,6,23,18,0,657.0,53.0,3.9,18.0,241.0,401.73,325.3
2016,6,23,18,15,599.5,47.5,3.7,17.5,193.5,333.74,266.86
2016,6,23,18,30,542.0,42.0,3.5,17.0,146.0,272.71,212.59
2016,6,23,18,45,448.5,35.0,3.3,16.5,104.0,202.23,150.58
2016,6,23,19,0,355.0,28.0,3.1,16.0,62.0,142.14,95.32
2016,6,23,19,15,177.5,14.0,3.05,15.5,31.0,60.84,2.05
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,1.7,11.0,13.0,10.01,0.0
2016,6,24,5,15,262.5,21.5,1.75,11.5,45.5,17.57,4.38
2016,6,24,5,30,411.0,32.0,1.8,12.0,78.0,25.84,16.49
2016,6,24,5,45,497.0,39.5,1.85,12.5,122.5,31.07,21.85
2016,6,24,6,0,583.0,47.0,1.9,13.0,167.0,36.18,26.73
2016,6,24,6,15,638.5,52.5,1.9,13.5,216.5,43.04,33.01
2016,6,24,6,30,694.0,58.0,1.9,14.0,266.0,46.49,36.09
2016,6,24,6,45,731.0,62.5,1.95,15.0,317.5,48.93,38.07
2016,6,24,7,0,768.0,67.0,2.0,16.0,369.0,51.28,39.89
2016,6,24,7,15,795.0,70.5,2.0,16.5,420.5,52.7,40.92
2016,6,24,7,30,822.0,74.0,2.0,17.0,472.0,54.05,41.87
2016,6,24,7,45,841.5,77.0,2.05,18.0,522.0,111.76,60.48
2016,6,24,8,0,861.0,80.0,2.1,19.0,572.0,168.53,95.36
2016,6,24,8,15,876.5,82.5,2.0,19.5,619.5,226.25,140.5
2016,6,24,8,30,892.0,85.0,1.9,20.0,667.0,285.3,190.63
2016,6,24,8,45,903.0,87.5,1.85,20.5,710.5,344.13,241.69
2016,6,24,9,0,914.0,90.0,1.8,21.0,754.0,403.32,292.35
2016,6,24,9,15,923.0,91.5,1.7,21.5,793.5,460.98,340.3
2016,6,24,9,30,932.0,93.0,1.6,22.0,833.0,518.28,386.12
2016,6,24,9,45,940.5,94.0,1.5,22.5,867.0,574.27,429.08
2016,6,24,10,0,949.0,95.0,1.4,23.0,901.0,629.34,469.51
2016,6,24,10,15,954.0,96.0,1.3,23.5,928.5,681.06,505.89
2016,6,24,10,30,959.0,97.0,1.2,24.0,956.0,731.04,539.52
2016,6,24,10,45,963.5,97.5,1.15,24.5,977.5,778.26,570.01
2016,6,24,11,0,968.0,98.0,1.1,25.0,999.0,823.28,596.72
2016,6,24,11,15,970.0,98.5,1.1,25.0,1013.0,863.92,621.99
2016,6,24,11,30,972.0,99.0,1.1,25.0,1027.0,901.79,645.29
2016,6,24,11,45,973.5,99.0,1.1,25.5,1034.0,935.88,664.75
2016,6,24,12,0,975.0,99.0,1.1,26.0,1041.0,966.9,682.14
2016,6,24,12,15,975.0,99.0,1.15,26.0,1040.5,993.35,698.86
2016,6,24,12,30,975.0,99.0,1.2,26.0,1040.0,1016.41,713.58
2016,6,24,12,45,964.5,105.0,1.3,26.0,1029.5,1031.76,724.57
2016,6,24,13,0,954.0,111.0,1.4,26.0,1019.0,1043.32,733.43
2016,6,24,13,15,951.5,110.5,1.45,26.0,1004.0,1052.53,740.15
2016,6,24,13,30,949.0,110.0,1.5,26.0,989.0,1057.98,744.71
2016,6,24,13,45,944.5,109.0,1.55,26.0,967.0,1057.16,745.58
2016,6,24,14,0,940.0,108.0,1.6,26.0,945.0,1052.54,744.31
2016,6,24,14,15,934.0,107.0,1.6,26.0,916.0,1042.7,739.18
2016,6,24,14,30,928.0,106.0,1.6,26.0,887.0,1029.22,731.95
2016,6,24,14,45,920.0,104.5,1.65,26.0,852.5,1009.73,721.82
2016,6,24,15,0,912.0,103.0,1.7,26.0,818.0,986.87,709.6
2016,6,24,15,15,901.5,101.0,1.7,25.5,777.5,957.92,694.17
2016,6,24,15,30,891.0,99.0,1.7,25.0,737.0,926.03,676.75
2016,6,24,15,45,877.0,97.0,1.75,25.0,692.5,888.33,654.62
2016,6,24,16,0,863.0,95.0,1.8,25.0,648.0,848.32,630.68
2016,6,24,16,15,846.0,92.0,1.8,24.5,600.0,809.52,607.88
2016,6,24,16,30,829.0,89.0,1.8,24.0,552.0,761.82,578.48
2016,6,24,16,45,805.5,85.5,1.8,24.0,501.5,707.41,542.7
2016,6,24,17,0,782.0,82.0,1.8,24.0,451.0,652.5,505.62
2016,6,24,17,15,751.0,78.0,1.75,23.0,399.0,591.98,463.3
2016,6,24,17,30,720.0,74.0,1.7,22.0,347.0,532.33,419.91
2016,6,24,17,45,676.5,68.5,1.65,21.5,296.0,467.44,369.9
2016,6,24,18,0,633.0,63.0,1.6,21.0,245.0,403.52,318.74
2016,6,24,18,15,570.0,56.5,1.55,20.0,196.0,333.12,261.22
2016,6,24,18,30,507.0,50.0,1.5,19.0,147.0,268.59,206.46
2016,6,24,18,45,410.0,41.0,1.45,18.0,105.0,196.36,145.05
2016,6,24,19,0,313.0,32.0,1.4,17.0,63.0,134.89,90.35
2016,6,24,19,15,156.5,16.0,1.4,16.5,31.5,58.79,2.49
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,6,25,5,15,238.5,21.5,1.25,14.5,43.5,17.58,3.89
2016,6,25,5,30,383.0,33.0,1.4,15.0,75.0,26.73,16.98
2016,6,25,5,45,472.5,40.5,1.6,16.0,119.5,31.9,22.22
2016,6,25,6,0,562.0,48.0,1.8,17.0,164.0,36.97,26.95
2016,6,25,6,15,618.5,54.0,1.8,17.5,213.0,40.54,30.25
2016,6,25,6,30,675.0,60.0,1.8,18.0,262.0,48.14,36.93
2016,6,25,6,45,715.0,64.5,1.85,18.5,313.5,50.5,38.89
2016,6,25,7,0,755.0,69.0,1.9,19.0,365.0,52.79,40.71
2016,6,25,7,15,783.0,72.5,1.8,19.5,416.5,54.15,41.67
2016,6,25,7,30,811.0,76.0,1.7,20.0,468.0,55.44,42.55
2016,6,25,7,45,833.0,78.5,1.6,21.0,518.5,103.57,53.58
2016,6,25,8,0,855.0,81.0,1.5,22.0,569.0,167.7,93.76
2016,6,25,8,15,870.5,84.0,1.45,22.5,616.5,225.46,138.15
2016,6,25,8,30,886.0,87.0,1.4,23.0,664.0,284.58,187.46
2016,6,25,8,45,898.5,89.0,1.35,24.0,708.0,343.17,236.87
2016,6,25,9,0,911.0,91.0,1.3,25.0,752.0,402.27,285.77
2016,6,25,9,15,920.5,92.5,1.3,25.0,791.0,460.02,333.56
2016,6,25,9,30,930.0,94.0,1.3,25.0,830.0,517.45,379.63
2016,6,25,9,45,930.5,99.0,1.35,25.5,862.5,572.54,421.95
2016,6,25,10,0,931.0,104.0,1.4,26.0,895.0,625.96,461.54
2016,6,25,10,15,936.5,105.5,1.45,26.0,922.5,677.66,499.65
2016,6,25,10,30,942.0,107.0,1.5,26.0,950.0,727.72,535.63
2016,6,25,10,45,945.5,108.0,1.6,26.5,971.0,774.07,567.47
2016,6,25,11,0,949.0,109.0,1.7,27.0,992.0,818.17,595.49
2016,6,25,11,15,951.0,110.0,1.8,27.0,1006.0,858.68,622.12
2016,6,25,11,30,953.0,111.0,1.9,27.0,1020.0,896.5,646.92
2016,6,25,11,45,953.5,111.5,2.0,27.0,1026.5,929.76,668.74
2016,6,25,12,0,954.0,112.0,2.1,27.0,1033.0,959.98,688.64
2016,6,25,12,15,954.0,112.0,2.15,27.0,1032.5,986.12,705.44
2016,6,25,12,30,954.0,112.0,2.2,27.0,1032.0,1008.96,720.23
2016,6,25,12,45,955.0,110.0,2.3,27.5,1025.0,1027.41,731.45
2016,6,25,13,0,956.0,108.0,2.4,28.0,1018.0,1042.28,740.51
2016,6,25,13,15,953.0,107.5,2.45,27.5,1002.5,1051.03,748.27
2016,6,25,13,30,950.0,107.0,2.5,27.0,987.0,1056.0,753.85
2016,6,25,13,45,946.0,106.0,2.6,27.0,965.0,1055.68,755.31
2016,6,25,14,0,942.0,105.0,2.7,27.0,943.0,1051.57,754.51
2016,6,25,14,15,936.0,103.5,2.7,27.0,914.0,1041.2,748.86
2016,6,25,14,30,930.0,102.0,2.7,27.0,885.0,1027.17,741.04
2016,6,25,14,45,922.5,100.5,2.75,27.0,850.5,1008.13,730.57
2016,6,25,15,0,915.0,99.0,2.8,27.0,816.0,985.7,717.96
2016,6,25,15,15,905.0,97.0,2.8,26.5,776.0,957.15,702.3
2016,6,25,15,30,895.0,95.0,2.8,26.0,736.0,925.62,684.59
2016,6,25,15,45,882.5,92.5,2.85,26.0,691.5,888.57,662.05
2016,6,25,16,0,870.0,90.0,2.9,26.0,647.0,849.09,637.62
2016,6,25,16,15,853.0,87.0,2.85,25.5,599.0,803.21,609.03
2016,6,25,16,30,836.0,84.0,2.8,25.0,551.0,761.96,583.23
2016,6,25,16,45,814.5,80.5,2.8,25.0,501.0,708.77,547.58
2016,6,25,17,0,793.0,77.0,2.8,25.0,451.0,654.92,510.78
2016,6,25,17,15,763.0,73.0,2.65,24.0,399.5,594.62,467.78
2016,6,25,17,30,733.0,69.0,2.5,23.0,348.0,535.08,423.69
2016,6,25,17,45,691.5,64.5,2.35,22.5,297.0,469.75,372.65
2016,6,25,18,0,650.0,60.0,2.2,22.0,246.0,409.01,323.33
2016,6,25,18,15,589.5,53.5,2.05,21.0,197.5,338.84,265.54
2016,6,25,18,30,529.0,47.0,1.9,20.0,149.0,274.3,210.44
2016,6,25,18,45,434.5,38.5,1.75,19.0,106.5,202.23,148.89
2016,6,25,19,0,340.0,30.0,1.6,18.0,64.0,140.69,93.81
2016,6,25,19,15,170.0,15.0,1.55,17.5,32.0,60.76,3.1
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.0,13.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.0,14.0,11.0,9.1,0.0
2016,6,26,5,15,224.0,21.0,1.05,14.5,41.5,17.13,3.23
2016,6,26,5,30,361.0,32.0,1.1,15.0,72.0,25.82,16.18
2016,6,26,5,45,448.5,40.5,1.2,16.0,115.0,31.88,22.2
2016,6,26,6,0,536.0,49.0,1.3,17.0,158.0,37.75,27.64
2016,6,26,6,15,592.5,55.0,1.2,17.5,206.0,41.26,30.89
2016,6,26,6,30,649.0,61.0,1.1,18.0,254.0,44.68,33.9
2016,6,26,6,45,689.0,65.0,1.05,19.0,304.5,50.78,39.07
2016,6,26,7,0,729.0,69.0,1.0,20.0,355.0,52.64,40.42
2016,6,26,7,15,757.5,73.0,0.9,20.5,405.5,54.36,41.69
2016,6,26,7,30,786.0,77.0,0.8,21.0,456.0,55.98,42.84
2016,6,26,7,45,807.5,80.0,0.75,22.0,505.5,102.29,53.32
2016,6,26,8,0,829.0,83.0,0.7,23.0,555.0,157.67,86.3
2016,6,26,8,15,845.0,85.5,0.65,23.5,601.5,221.17,134.61
2016,6,26,8,30,861.0,88.0,0.6,24.0,648.0,278.56,181.64
2016,6,26,8,45,873.0,90.5,0.6,25.0,691.5,335.95,229.28
2016,6,26,9,0,885.0,93.0,0.6,26.0,735.0,393.85,276.4
2016,6,26,9,15,894.5,94.5,0.65,26.5,773.5,450.19,321.79
2016,6,26,9,30,904.0,96.0,0.7,27.0,812.0,506.25,365.46
2016,6,26,9,45,912.0,97.0,0.75,27.5,845.5,560.59,406.4
2016,6,26,10,0,920.0,98.0,0.8,28.0,879.0,614.02,445.25
2016,6,26,10,15,925.5,99.0,0.85,28.0,906.0,664.74,481.93
2016,6,26,10,30,931.0,100.0,0.9,28.0,933.0,713.83,516.56
2016,6,26,10,45,933.0,102.0,1.0,28.5,953.0,759.47,547.35
2016,6,26,11,0,935.0,104.0,1.1,29.0,973.0,802.79,574.51
2016,6,26,11,15,937.0,104.5,1.25,29.0,987.0,842.31,600.8
2016,6,26,11,30,939.0,105.0,1.4,29.0,1001.0,879.18,625.36
2016,6,26,11,45,939.0,106.0,1.55,29.5,1007.0,911.99,646.03
2016,6,26,12,0,939.0,107.0,1.7,30.0,1013.0,941.79,664.75
2016,6,26,12,15,938.5,107.0,1.85,30.0,1012.5,967.07,681.97
2016,6,26,12,30,938.0,107.0,2.0,30.0,1012.0,989.08,697.24
2016,6,26,12,45,926.5,113.5,2.2,30.0,1001.5,1003.44,708.37
2016,6,26,13,0,915.0,120.0,2.4,30.0,991.0,1014.12,717.29
2016,6,26,13,15,912.5,119.0,2.5,29.5,976.0,1022.67,725.4
2016,6,26,13,30,910.0,118.0,2.6,29.0,961.0,1027.58,731.36
2016,6,26,13,45,905.5,117.0,2.75,29.0,939.5,1026.85,732.92
2016,6,26,14,0,901.0,116.0,2.9,29.0,918.0,1022.48,732.27
2016,6,26,14,15,895.0,114.5,2.95,29.0,889.5,1012.51,727.25
2016,6,26,14,30,889.0,113.0,3.0,29.0,861.0,999.03,720.11
2016,6,26,14,45,881.0,111.0,3.15,29.0,827.5,979.66,710.01
2016,6,26,15,0,873.0,109.0,3.3,29.0,794.0,957.04,697.74
2016,6,26,15,15,862.0,107.0,3.35,28.5,754.5,928.54,682.19
2016,6,26,15,30,851.0,105.0,3.4,28.0,715.0,897.25,664.64
2016,6,26,15,45,838.0,102.0,3.45,28.0,671.5,868.42,647.27
2016,6,26,16,0,825.0,99.0,3.5,28.0,628.0,828.97,622.45
2016,6,26,16,15,807.5,96.0,3.45,27.5,581.5,783.8,594.1
2016,6,26,16,30,790.0,93.0,3.4,27.0,535.0,737.14,564.25
2016,6,26,16,45,768.5,89.0,3.4,26.5,486.0,685.19,530.18
2016,6,26,17,0,747.0,85.0,3.4,26.0,437.0,632.66,494.5
2016,6,26,17,15,716.5,80.5,3.2,25.5,387.0,573.45,450.91
2016,6,26,17,30,686.0,76.0,3.0,25.0,337.0,517.32,408.28
2016,6,26,17,45,647.0,70.0,2.9,24.5,287.5,453.96,358.96
2016,6,26,18,0,608.0,64.0,2.8,24.0,238.0,393.16,309.88
2016,6,26,18,15,547.5,57.0,2.55,23.0,191.0,324.55,253.4
2016,6,26,18,30,487.0,50.0,2.3,22.0,144.0,261.6,199.85
2016,6,26,18,45,399.5,40.5,2.1,21.0,103.0,193.01,141.46
2016,6,26,19,0,312.0,31.0,1.9,20.0,62.0,134.21,89.07
2016,6,26,19,15,156.0,15.5,1.85,19.5,31.0,58.43,2.93
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,1.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,1.2,16.0,11.0,8.19,0.0
2016,6,27,5,15,219.0,20.5,1.35,16.5,40.5,16.7,2.45
2016,6,27,5,30,355.0,32.0,1.5,17.0,70.0,25.85,15.99
2016,6,27,5,45,441.0,40.0,1.65,18.0,112.5,31.46,21.61
2016,6,27,6,0,527.0,48.0,1.8,19.0,155.0,36.91,26.65
2016,6,27,6,15,584.0,54.0,1.75,19.5,203.0,40.46,29.9
2016,6,27,6,30,641.0,60.0,1.7,20.0,251.0,43.9,32.92
2016,6,27,6,45,681.5,65.0,1.65,20.5,301.5,50.78,38.81
2016,6,27,7,0,722.0,70.0,1.6,21.0,352.0,53.43,40.92
2016,6,27,7,15,750.5,73.5,1.55,22.0,402.5,54.72,41.73
2016,6,27,7,30,779.0,77.0,1.5,23.0,453.0,55.96,42.46
2016,6,27,7,45,801.5,80.0,1.5,24.0,502.5,101.12,52.46
2016,6,27,8,0,824.0,83.0,1.5,25.0,552.0,156.25,85.02
2016,6,27,8,15,840.5,86.0,1.45,25.5,599.0,219.93,133.41
2016,6,27,8,30,857.0,89.0,1.4,26.0,646.0,277.58,180.81
2016,6,27,8,45,870.5,90.5,1.35,27.0,689.5,334.45,228.22
2016,6,27,9,0,884.0,92.0,1.3,28.0,733.0,391.97,275.33
2016,6,27,9,15,894.0,94.0,1.3,28.0,772.0,448.87,321.93
2016,6,27,9,30,904.0,96.0,1.3,28.0,811.0,505.57,366.96
2016,6,27,9,45,901.0,103.5,1.3,28.5,842.0,559.62,407.8
2016,6,27,10,0,898.0,111.0,1.3,29.0,873.0,611.71,445.66
2016,6,27,10,15,904.5,112.5,1.35,29.0,901.0,662.56,482.73
2016,6,27,10,30,911.0,114.0,1.4,29.0,929.0,711.94,517.83
2016,6,27,10,45,915.5,115.0,1.5,29.5,950.0,757.79,549.14
2016,6,27,11,0,920.0,116.0,1.6,30.0,971.0,801.57,576.88
2016,6,27,11,15,922.5,116.5,1.7,30.0,985.5,841.08,602.61
2016,6,27,11,30,925.0,117.0,1.8,30.0,1000.0,878.02,626.62
2016,6,27,11,45,926.5,117.5,1.95,30.5,1007.0,911.4,647.54
2016,6,27,12,0,928.0,118.0,2.1,31.0,1014.0,941.9,666.55
2016,6,27,12,15,928.0,118.0,2.2,31.0,1013.5,967.56,683.36
2016,6,27,12,30,928.0,118.0,2.3,31.0,1013.0,990.01,698.25
2016,6,27,12,45,931.5,114.5,2.45,31.0,1006.5,1009.14,711.67
2016,6,27,13,0,935.0,111.0,2.6,31.0,1000.0,1024.82,723.02
2016,6,27,13,15,932.0,110.0,2.7,30.5,985.0,1032.99,730.8
2016,6,27,13,30,929.0,109.0,2.8,30.0,970.0,1037.46,736.46
2016,6,27,13,45,925.5,108.0,2.9,30.0,948.5,1037.7,738.11
2016,6,27,14,0,922.0,107.0,3.0,30.0,927.0,1034.22,737.55
2016,6,27,14,15,916.0,105.5,3.05,30.0,898.5,1024.08,732.44
2016,6,27,14,30,910.0,104.0,3.1,30.0,870.0,1010.33,725.18
2016,6,27,14,45,903.5,101.5,3.15,30.0,836.0,991.54,714.74
2016,6,27,15,0,897.0,99.0,3.2,30.0,802.0,969.36,702.17
2016,6,27,15,15,886.5,97.0,3.2,29.5,763.0,940.77,686.42
2016,6,27,15,30,876.0,95.0,3.2,29.0,724.0,909.29,668.68
2016,6,27,15,45,865.0,92.0,3.25,29.0,680.5,873.56,646.91
2016,6,27,16,0,854.0,89.0,3.3,29.0,637.0,835.38,623.26
2016,6,27,16,15,837.5,86.0,3.25,28.5,590.0,790.47,595.36
2016,6,27,16,30,821.0,83.0,3.2,28.0,543.0,750.2,570.27
2016,6,27,16,45,801.5,79.5,3.2,27.5,494.0,699.11,537.2
2016,6,27,17,0,782.0,76.0,3.2,27.0,445.0,647.23,502.81
2016,6,27,17,15,753.5,72.0,3.05,26.0,394.5,588.4,461.04
2016,6,27,17,30,725.0,68.0,2.9,25.0,344.0,530.22,418.08
2016,6,27,17,45,686.5,63.0,2.8,24.5,294.0,466.37,368.45
2016,6,27,18,0,648.0,58.0,2.7,24.0,244.0,404.88,318.82
2016,6,27,18,15,589.5,52.0,2.5,23.0,196.0,338.03,263.67
2016,6,27,18,30,531.0,46.0,2.3,22.0,148.0,274.81,209.73
2016,6,27,18,45,441.5,37.5,2.1,21.5,106.0,204.2,149.17
2016,6,27,19,0,352.0,29.0,1.9,21.0,64.0,143.58,94.74
2016,6,27,19,15,176.0,14.5,1.9,20.5,32.0,61.8,3.31
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,184.5,16.0,1.45,14.5,35.5,12.63,0.11
2016,6,28,5,30,369.0,32.0,1.5,15.0,71.0,25.93,16.17
2016,6,28,5,45,454.0,40.0,1.55,16.0,114.0,31.54,21.87
2016,6,28,6,0,539.0,48.0,1.6,17.0,157.0,37.0,26.96
2016,6,28,6,15,596.0,54.0,1.45,17.5,205.5,40.55,30.25
2016,6,28,6,30,653.0,60.0,1.3,18.0,254.0,44.0,33.3
2016,6,28,6,45,691.5,65.0,1.15,18.5,304.5,50.88,39.24
2016,6,28,7,0,730.0,70.0,1.0,19.0,355.0,53.52,41.37
2016,6,28,7,15,759.0,74.0,0.8,20.0,405.5,55.21,42.52
2016,6,28,7,30,788.0,78.0,0.6,21.0,456.0,56.81,43.56
2016,6,28,7,45,810.0,80.5,0.45,22.0,506.0,101.17,52.9
2016,6,28,8,0,832.0,83.0,0.3,23.0,556.0,156.4,85.08
2016,6,28,8,15,848.5,86.0,0.3,23.5,603.0,220.56,133.4
2016,6,28,8,30,865.0,89.0,0.3,24.0,650.0,278.7,180.65
2016,6,28,8,45,879.0,90.5,0.35,25.0,694.0,336.21,228.15
2016,6,28,9,0,893.0,92.0,0.4,26.0,738.0,394.42,275.46
2016,6,28,9,15,903.0,94.0,0.55,26.5,777.5,451.86,322.1
2016,6,28,9,30,913.0,96.0,0.7,27.0,817.0,509.09,367.23
2016,6,28,9,45,919.5,98.0,0.9,27.5,850.5,564.05,409.78
2016,6,28,10,0,926.0,100.0,1.1,28.0,884.0,617.94,450.33
2016,6,28,10,15,932.0,101.5,1.2,28.0,912.5,669.79,488.5
2016,6,28,10,30,938.0,103.0,1.3,28.0,941.0,720.07,524.68
2016,6,28,10,45,941.0,104.0,1.45,28.5,962.0,765.99,556.4
2016,6,28,11,0,944.0,105.0,1.6,29.0,983.0,809.65,584.39
2016,6,28,11,15,947.0,106.0,1.7,29.0,997.5,850.87,611.29
2016,6,28,11,30,950.0,107.0,1.8,29.0,1012.0,889.5,636.41
2016,6,28,11,45,950.5,107.5,1.95,29.0,1019.0,922.78,658.59
2016,6,28,12,0,951.0,108.0,2.1,29.0,1026.0,953.02,678.88
2016,6,28,12,15,951.5,108.0,2.15,29.0,1026.0,979.65,695.88
2016,6,28,12,30,952.0,108.0,2.2,29.0,1026.0,1003.01,710.88
2016,6,28,12,45,944.0,112.5,2.3,29.0,1017.0,1019.17,722.02
2016,6,28,13,0,936.0,117.0,2.4,29.0,1008.0,1031.68,731.03
2016,6,28,13,15,933.5,116.5,2.45,28.5,993.0,1041.0,739.14
2016,6,28,13,30,931.0,116.0,2.5,28.0,978.0,1046.63,745.09
2016,6,28,13,45,928.5,114.0,2.55,28.0,957.0,1047.01,746.43
2016,6,28,14,0,926.0,112.0,2.6,28.0,936.0,1043.62,745.57
2016,6,28,14,15,920.5,110.5,2.6,28.0,908.0,1034.07,740.45
2016,6,28,14,30,915.0,109.0,2.6,28.0,880.0,1020.89,733.19
2016,6,28,14,45,909.0,106.5,2.65,28.0,846.0,1002.62,723.26
2016,6,28,15,0,903.0,104.0,2.7,28.0,812.0,980.94,711.19
2016,6,28,15,15,893.5,102.0,2.7,27.5,772.5,953.25,696.17
2016,6,28,15,30,884.0,100.0,2.7,27.0,733.0,922.59,679.11
2016,6,28,15,45,873.0,96.5,2.7,27.0,689.5,886.17,656.74
2016,6,28,16,0,862.0,93.0,2.7,27.0,646.0,847.24,632.51
2016,6,28,16,15,845.0,90.0,2.7,26.5,598.5,808.51,609.36
2016,6,28,16,30,828.0,87.0,2.7,26.0,551.0,760.91,579.59
2016,6,28,16,45,808.0,83.0,2.7,25.5,501.5,708.59,545.87
2016,6,28,17,0,788.0,79.0,2.7,25.0,452.0,655.47,510.73
2016,6,28,17,15,758.5,75.0,2.55,24.5,400.5,595.68,467.27
2016,6,28,17,30,729.0,71.0,2.4,24.0,349.0,536.6,422.88
2016,6,28,17,45,690.0,66.0,2.3,23.5,298.5,472.18,373.01
2016,6,28,18,0,651.0,61.0,2.2,23.0,248.0,412.23,324.68
2016,6,28,18,15,591.0,54.5,2.05,22.0,199.5,342.09,267.18
2016,6,28,18,30,531.0,48.0,1.9,21.0,151.0,277.49,212.27
2016,6,28,18,45,438.5,39.5,1.75,20.0,108.0,205.74,151.14
2016,6,28,19,0,346.0,31.0,1.6,19.0,65.0,144.23,96.09
2016,6,28,19,15,173.0,15.5,1.65,18.5,32.5,62.47,3.4
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,1.15,13.5,35.0,13.52,0.04
2016,6,29,5,30,337.0,34.0,1.1,14.0,70.0,27.77,17.76
2016,6,29,5,45,432.5,43.0,1.1,14.5,114.0,34.19,24.33
2016,6,29,6,0,528.0,52.0,1.1,15.0,158.0,40.41,30.22
2016,6,29,6,15,588.0,58.5,1.0,15.5,207.0,44.22,33.78
2016,6,29,6,30,648.0,65.0,0.9,16.0,256.0,47.92,37.07
2016,6,29,6,45,688.5,70.0,0.8,17.0,307.0,50.23,38.93
2016,6,29,7,0,729.0,75.0,0.7,18.0,358.0,57.59,45.11
2016,6,29,7,15,759.0,79.0,0.65,18.5,410.0,59.12,46.19
2016,6,29,7,30,789.0,83.0,0.6,19.0,462.0,60.58,47.19
2016,6,29,7,45,810.0,87.0,0.6,19.5,512.0,105.18,57.05
2016,6,29,8,0,831.0,91.0,0.6,20.0,562.0,161.48,90.47
2016,6,29,8,15,848.0,94.0,0.55,20.5,610.0,218.7,133.89
2016,6,29,8,30,865.0,97.0,0.5,21.0,658.0,283.96,187.24
2016,6,29,8,45,876.5,100.0,0.45,22.0,701.5,342.04,235.47
2016,6,29,9,0,888.0,103.0,0.4,23.0,745.0,400.57,283.03
2016,6,29,9,15,898.0,105.0,0.45,23.0,784.5,457.91,329.98
2016,6,29,9,30,908.0,107.0,0.5,23.0,824.0,515.04,375.38
2016,6,29,9,45,914.5,109.5,0.6,23.5,858.0,570.3,417.73
2016,6,29,10,0,921.0,112.0,0.7,24.0,892.0,624.5,457.96
2016,6,29,10,15,927.0,113.5,0.8,24.5,920.0,676.29,495.32
2016,6,29,10,30,933.0,115.0,0.9,25.0,948.0,726.5,530.56
2016,6,29,10,45,937.5,115.5,1.0,25.5,969.5,773.01,562.48
2016,6,29,11,0,942.0,116.0,1.1,26.0,991.0,817.38,590.7
2016,6,29,11,15,944.5,116.5,1.2,26.0,1005.5,857.86,617.19
2016,6,29,11,30,947.0,117.0,1.3,26.0,1020.0,895.7,641.93
2016,6,29,11,45,948.5,117.5,1.4,26.0,1027.0,929.91,664.31
2016,6,29,12,0,950.0,118.0,1.5,26.0,1034.0,961.17,684.85
2016,6,29,12,15,950.0,118.0,1.6,26.0,1033.5,987.51,702.34
2016,6,29,12,30,950.0,118.0,1.7,26.0,1033.0,1010.56,717.88
2016,6,29,12,45,949.0,117.0,1.8,26.0,1025.5,1028.29,730.21
2016,6,29,13,0,948.0,116.0,1.9,26.0,1018.0,1042.44,740.44
2016,6,29,13,15,945.0,115.5,1.95,26.0,1003.0,1051.44,746.95
2016,6,29,13,30,942.0,115.0,2.0,26.0,988.0,1056.69,751.29
2016,6,29,13,45,938.0,113.5,2.1,26.0,966.0,1056.16,752.83
2016,6,29,14,0,934.0,112.0,2.2,26.0,944.0,1051.84,752.13
2016,6,29,14,15,928.0,111.0,2.2,26.0,915.0,1042.32,747.08
2016,6,29,14,30,922.0,110.0,2.2,26.0,886.0,1029.17,739.89
2016,6,29,14,45,914.0,108.0,2.25,26.0,851.5,1009.47,729.21
2016,6,29,15,0,906.0,106.0,2.3,26.0,817.0,986.4,716.42
2016,6,29,15,15,895.5,104.0,2.3,25.5,777.0,957.77,700.88
2016,6,29,15,30,885.0,102.0,2.3,25.0,737.0,926.21,683.32
2016,6,29,15,45,871.0,99.5,2.35,25.0,692.0,888.28,660.47
2016,6,29,16,0,857.0,97.0,2.4,25.0,647.0,848.03,635.79
2016,6,29,16,15,839.5,94.0,2.4,24.5,599.0,809.24,612.59
2016,6,29,16,30,822.0,91.0,2.4,24.0,551.0,761.44,582.66
2016,6,29,16,45,798.5,87.5,2.4,23.5,500.5,707.33,547.6
2016,6,29,17,0,775.0,84.0,2.4,23.0,450.0,652.71,511.14
2016,6,29,17,15,744.0,80.0,2.35,22.5,398.5,592.45,467.51
2016,6,29,17,30,713.0,76.0,2.3,22.0,347.0,535.24,424.6
2016,6,29,17,45,668.5,70.5,2.3,21.5,296.0,468.0,372.57
2016,6,29,18,0,624.0,65.0,2.3,21.0,245.0,403.81,320.92
2016,6,29,18,15,560.5,58.5,2.15,20.0,196.0,333.4,262.8
2016,6,29,18,30,497.0,52.0,2.0,19.0,147.0,268.88,207.66
2016,6,29,18,45,397.0,42.5,1.95,18.5,104.5,195.23,144.67
2016,6,29,19,0,297.0,33.0,1.9,18.0,62.0,132.7,89.08
2016,6,29,19,15,148.5,16.5,1.85,17.0,31.0,58.3,2.62
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.0,0.9,14.5,32.0,14.13,0.0
2016,6,30,5,30,263.0,36.0,0.9,15.0,64.0,28.11,17.9
2016,6,30,5,45,354.5,47.5,0.95,16.0,105.5,38.13,27.58
2016,6,30,6,0,446.0,59.0,1.0,17.0,147.0,46.33,35.13
2016,6,30,6,15,509.0,67.0,0.9,17.5,195.0,51.06,39.49
2016,6,30,6,30,572.0,75.0,0.8,18.0,243.0,55.63,43.51
2016,6,30,6,45,617.0,81.5,0.75,18.5,293.5,58.71,46.09
2016,6,30,7,0,662.0,88.0,0.7,19.0,344.0,61.65,48.44
2016,6,30,7,15,695.0,93.0,0.7,19.5,395.0,63.25,49.57
2016,6,30,7,30,728.0,98.0,0.7,20.0,446.0,64.75,50.57
2016,6,30,7,45,754.0,102.0,0.7,21.0,496.5,112.62,64.66
2016,6,30,8,0,780.0,106.0,0.7,22.0,547.0,166.23,95.73
2016,6,30,8,15,798.5,109.5,0.65,22.5,594.5,221.17,136.85
2016,6,30,8,30,817.0,113.0,0.6,23.0,642.0,278.03,183.12
2016,6,30,8,45,831.5,116.0,0.55,24.0,686.0,334.99,229.96
2016,6,30,9,0,846.0,119.0,0.5,25.0,730.0,392.91,276.58
2016,6,30,9,15,857.0,121.5,0.4,25.0,769.0,449.7,321.69
2016,6,30,9,30,868.0,124.0,0.3,25.0,808.0,509.34,366.93
2016,6,30,9,45,884.5,121.0,0.25,25.5,844.5,563.47,406.31
2016,6,30,10,0,901.0,118.0,0.2,26.0,881.0,617.5,444.04
2016,6,30,10,15,907.5,119.5,0.35,26.0,909.0,668.72,481.76
2016,6,30,10,30,914.0,121.0,0.5,26.0,937.0,718.46,517.85
2016,6,30,10,45,917.5,122.5,0.65,26.5,958.0,764.37,549.76
2016,6,30,11,0,921.0,124.0,0.8,27.0,979.0,808.15,578.41
2016,6,30,11,15,923.5,125.0,1.0,27.0,993.5,848.38,606.08
2016,6,30,11,30,926.0,126.0,1.2,27.0,1008.0,886.05,632.04
2016,6,30,11,45,927.0,126.5,1.45,27.5,1014.5,919.3,654.51
2016,6,30,12,0,928.0,127.0,1.7,28.0,1021.0,949.64,674.98
2016,6,30,12,15,927.5,127.0,1.8,28.0,1020.5,975.13,691.85
2016,6,30,12,30,927.0,127.0,1.9,28.0,1020.0,997.39,706.79
2016,6,30,12,45,922.0,128.5,2.05,28.0,1011.0,1013.43,718.54
2016,6,30,13,0,917.0,130.0,2.2,28.0,1002.0,1025.91,728.2
2016,6,30,13,15,913.5,129.5,2.3,28.0,986.5,1034.34,734.87
2016,6,30,13,30,910.0,129.0,2.4,28.0,971.0,1039.13,739.39
2016,6,30,13,45,906.5,126.5,2.5,28.0,949.5,1038.25,740.48
2016,6,30,14,0,903.0,124.0,2.6,28.0,928.0,1033.66,739.37
2016,6,30,14,15,896.0,122.5,2.65,27.5,899.0,1022.98,735.47
2016,6,30,14,30,889.0,121.0,2.7,27.0,870.0,1008.77,729.41
2016,6,30,14,45,882.0,118.0,2.75,27.0,835.5,989.56,718.74
2016,6,30,15,0,875.0,115.0,2.8,27.0,801.0,967.03,705.95
2016,6,30,15,15,863.5,112.5,2.8,27.0,761.5,937.67,688.26
2016,6,30,15,30,852.0,110.0,2.8,27.0,722.0,905.51,668.68
2016,6,30,15,45,839.0,106.5,2.85,27.0,678.0,876.47,651.46
2016,6,30,16,0,826.0,103.0,2.9,27.0,634.0,836.5,626.61
2016,6,30,16,15,807.5,100.0,2.9,26.5,586.5,790.52,598.22
2016,6,30,16,30,789.0,97.0,2.9,26.0,539.0,743.1,568.3
2016,6,30,16,45,765.5,92.5,2.9,26.0,489.0,689.13,531.97
2016,6,30,17,0,742.0,88.0,2.9,26.0,439.0,634.73,494.19
2016,6,30,17,15,710.0,83.5,2.85,25.0,388.0,577.04,453.31
2016,6,30,17,30,678.0,79.0,2.8,24.0,337.0,518.13,409.97
2016,6,30,17,45,635.0,73.0,2.75,23.5,287.0,452.82,359.24
2016,6,30,18,0,592.0,67.0,2.7,23.0,237.0,390.47,309.0
2016,6,30,18,15,529.0,60.0,2.5,22.0,189.5,321.34,252.08
2016,6,30,18,30,466.0,53.0,2.3,21.0,142.0,258.1,198.29
2016,6,30,18,45,371.5,43.0,2.1,20.5,101.0,187.44,138.03
2016,6,30,19,0,277.0,33.0,1.9,20.0,60.0,127.34,84.82
2016,6,30,19,15,138.5,16.5,1.9,19.5,30.0,56.17,1.62
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,0.45,15.5,31.0,13.74,0.0
2016,7,1,5,30,259.0,35.0,0.4,16.0,62.0,27.33,17.13
2016,7,1,5,45,350.5,45.5,0.4,16.5,103.0,36.35,25.99
2016,7,1,6,0,442.0,56.0,0.4,17.0,144.0,43.72,32.87
2016,7,1,6,15,504.5,64.0,0.4,17.0,191.0,48.55,37.39
2016,7,1,6,30,567.0,72.0,0.4,17.0,238.0,53.21,41.59
2016,7,1,6,45,610.5,78.5,0.4,17.5,287.5,56.38,44.26
2016,7,1,7,0,654.0,85.0,0.4,18.0,337.0,59.4,46.69
2016,7,1,7,15,686.5,90.0,0.5,18.5,387.5,61.09,47.9
2016,7,1,7,30,719.0,95.0,0.6,19.0,438.0,62.65,48.99
2016,7,1,7,45,744.0,98.5,0.75,19.5,487.5,108.58,62.38
2016,7,1,8,0,769.0,102.0,0.9,20.0,537.0,161.08,93.05
2016,7,1,8,15,788.0,105.5,1.0,20.5,584.0,215.45,134.26
2016,7,1,8,30,807.0,109.0,1.1,21.0,631.0,271.8,181.01
2016,7,1,8,45,822.0,111.5,1.25,21.5,674.5,327.92,229.01
2016,7,1,9,0,837.0,114.0,1.4,22.0,718.0,385.05,277.53
2016,7,1,9,15,848.5,116.5,1.5,22.0,757.0,445.39,327.87
2016,7,1,9,30,860.0,119.0,1.6,22.0,796.0,501.1,373.59
2016,7,1,9,45,869.5,120.5,1.7,22.5,830.5,554.76,415.83
2016,7,1,10,0,879.0,122.0,1.8,23.0,865.0,607.74,456.25
2016,7,1,10,15,885.5,123.5,1.85,23.0,893.0,657.96,494.16
2016,7,1,10,30,892.0,125.0,1.9,23.0,921.0,706.75,530.11
2016,7,1,10,45,897.5,125.5,2.0,23.5,942.5,752.36,562.34
2016,7,1,11,0,903.0,126.0,2.1,24.0,964.0,796.02,591.4
2016,7,1,11,15,906.0,127.0,2.15,24.0,978.5,836.02,617.89
2016,7,1,11,30,909.0,128.0,2.2,24.0,993.0,873.55,642.61
2016,7,1,11,45,911.0,128.0,2.3,24.0,1000.5,906.74,664.82
2016,7,1,12,0,913.0,128.0,2.4,24.0,1008.0,937.12,685.2
2016,7,1,12,15,913.0,128.0,2.45,24.0,1007.5,962.75,702.04
2016,7,1,12,30,913.0,128.0,2.5,24.0,1007.0,985.22,716.91
2016,7,1,12,45,904.0,132.5,2.6,24.0,997.5,1000.04,727.41
2016,7,1,13,0,895.0,137.0,2.7,24.0,988.0,1011.32,735.78
2016,7,1,13,15,891.5,136.0,2.7,24.0,973.0,1019.18,741.14
2016,7,1,13,30,888.0,135.0,2.7,24.0,958.0,1023.45,744.33
2016,7,1,13,45,884.5,133.0,2.75,24.0,936.5,1023.14,745.2
2016,7,1,14,0,881.0,131.0,2.8,24.0,915.0,1019.21,743.88
2016,7,1,14,15,874.0,129.5,2.8,24.0,886.5,1008.76,738.01
2016,7,1,14,30,867.0,128.0,2.8,24.0,858.0,994.86,730.04
2016,7,1,14,45,859.0,125.5,2.8,24.0,824.0,975.6,718.66
2016,7,1,15,0,851.0,123.0,2.8,24.0,790.0,953.14,705.25
2016,7,1,15,15,839.5,120.5,2.8,23.5,750.5,933.77,695.28
2016,7,1,15,30,828.0,118.0,2.8,23.0,711.0,901.83,676.77
2016,7,1,15,45,814.0,114.5,2.8,23.0,667.5,863.99,652.86
2016,7,1,16,0,800.0,111.0,2.8,23.0,624.0,823.95,627.22
2016,7,1,16,15,780.5,107.5,2.75,22.5,577.0,777.44,597.61
2016,7,1,16,30,761.0,104.0,2.7,22.0,530.0,729.62,566.56
2016,7,1,16,45,736.5,99.0,2.7,22.0,480.5,678.24,531.52
2016,7,1,17,0,712.0,94.0,2.7,22.0,431.0,623.73,492.63
2016,7,1,17,15,679.0,89.0,2.65,21.5,380.5,563.78,448.6
2016,7,1,17,30,646.0,84.0,2.6,21.0,330.0,505.06,404.05
2016,7,1,17,45,601.5,77.5,2.6,21.0,280.5,439.83,352.29
2016,7,1,18,0,557.0,71.0,2.6,21.0,231.0,377.76,301.36
2016,7,1,18,15,493.0,63.0,2.45,20.0,184.5,308.81,244.31
2016,7,1,18,30,429.0,55.0,2.3,19.0,138.0,245.92,190.61
2016,7,1,18,45,334.0,44.5,2.15,18.5,97.5,176.53,131.2
2016,7,1,19,0,239.0,34.0,2.0,18.0,57.0,116.99,78.58
2016,7,1,19,15,119.5,17.0,1.95,17.5,28.5,50.92,0.35
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
