Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,1.9,13.0,30.5,13.74,0.0
2016,7,2,5,30,248.0,35.0,2.0,13.0,61.0,27.33,17.23
2016,7,2,5,45,344.0,45.5,2.1,13.5,102.0,36.41,26.29
2016,7,2,6,0,440.0,56.0,2.2,14.0,143.0,43.78,33.27
2016,7,2,6,15,503.0,64.0,2.25,14.5,190.0,48.61,37.78
2016,7,2,6,30,566.0,72.0,2.3,15.0,237.0,53.27,41.95
2016,7,2,6,45,612.0,78.0,2.35,15.5,287.0,56.07,44.32
2016,7,2,7,0,658.0,84.0,2.4,16.0,337.0,58.74,46.49
2016,7,2,7,15,690.5,88.5,2.4,16.5,387.5,60.1,47.44
2016,7,2,7,30,723.0,93.0,2.4,17.0,438.0,61.37,48.29
2016,7,2,7,45,748.5,97.0,2.45,17.5,487.5,106.91,61.82
2016,7,2,8,0,774.0,101.0,2.5,18.0,537.0,160.13,93.27
2016,7,2,8,15,792.5,104.5,2.5,18.5,584.0,214.72,135.3
2016,7,2,8,30,811.0,108.0,2.5,19.0,631.0,271.23,183.04
2016,7,2,8,45,826.5,110.0,2.5,19.5,675.0,327.35,231.87
2016,7,2,9,0,842.0,112.0,2.5,20.0,719.0,384.53,281.21
2016,7,2,9,15,853.0,114.5,2.5,20.0,758.0,445.04,332.59
2016,7,2,9,30,864.0,117.0,2.5,20.0,797.0,500.79,379.07
2016,7,2,9,45,863.5,124.5,2.55,20.5,828.5,554.33,421.89
2016,7,2,10,0,863.0,132.0,2.6,21.0,860.0,606.24,462.03
2016,7,2,10,15,870.0,133.5,2.65,21.0,888.5,656.13,500.49
2016,7,2,10,30,877.0,135.0,2.7,21.0,917.0,704.68,537.04
2016,7,2,10,45,881.5,136.5,2.75,21.5,938.5,749.9,569.33
2016,7,2,11,0,886.0,138.0,2.8,22.0,960.0,793.15,598.75
2016,7,2,11,15,889.0,139.0,2.85,22.0,974.5,832.66,625.49
2016,7,2,11,30,892.0,140.0,2.9,22.0,989.0,869.77,650.46
2016,7,2,11,45,893.0,140.5,2.95,22.0,996.0,902.17,672.16
2016,7,2,12,0,894.0,141.0,3.0,22.0,1003.0,931.79,691.98
2016,7,2,12,15,894.5,141.0,3.0,22.0,1003.0,957.6,708.89
2016,7,2,12,30,895.0,141.0,3.0,22.0,1003.0,980.36,723.8
2016,7,2,12,45,899.0,137.0,3.05,22.5,997.5,999.58,735.42
2016,7,2,13,0,903.0,133.0,3.1,23.0,992.0,1015.46,744.91
2016,7,2,13,15,900.5,132.0,3.1,22.5,977.0,1024.37,752.45
2016,7,2,13,30,898.0,131.0,3.1,22.0,962.0,1029.69,757.83
2016,7,2,13,45,893.0,130.0,3.1,22.0,940.5,1028.89,757.9
2016,7,2,14,0,888.0,129.0,3.1,22.0,919.0,1024.48,755.78
2016,7,2,14,15,881.5,127.0,3.1,22.0,890.5,1014.0,749.8
2016,7,2,14,30,875.0,125.0,3.1,22.0,862.0,1000.01,741.67
2016,7,2,14,45,866.0,123.5,3.1,22.0,828.0,980.73,730.13
2016,7,2,15,0,857.0,122.0,3.1,22.0,794.0,958.27,716.53
2016,7,2,15,15,845.5,119.5,3.1,21.5,754.5,938.75,706.33
2016,7,2,15,30,834.0,117.0,3.1,21.0,715.0,906.69,687.49
2016,7,2,15,45,818.0,114.0,3.1,21.0,670.5,867.5,662.33
2016,7,2,16,0,802.0,111.0,3.1,21.0,626.0,826.2,635.5
2016,7,2,16,15,783.0,107.5,3.05,20.5,579.0,780.04,605.77
2016,7,2,16,30,764.0,104.0,3.0,20.0,532.0,732.52,574.56
2016,7,2,16,45,737.5,100.0,3.0,20.0,482.0,680.71,538.77
2016,7,2,17,0,711.0,96.0,3.0,20.0,432.0,625.92,499.15
2016,7,2,17,15,677.5,91.0,2.95,19.5,381.5,565.64,454.38
2016,7,2,17,30,644.0,86.0,2.9,19.0,331.0,506.63,409.12
2016,7,2,17,45,596.5,80.0,2.85,18.5,281.0,440.32,356.52
2016,7,2,18,0,549.0,74.0,2.8,18.0,231.0,377.43,304.85
2016,7,2,18,15,485.0,65.5,2.7,17.5,184.5,308.24,246.5
2016,7,2,18,30,421.0,57.0,2.6,17.0,138.0,245.1,191.72
2016,7,2,18,45,327.5,45.5,2.55,16.5,97.5,173.69,130.2
2016,7,2,19,0,234.0,34.0,2.5,16.0,57.0,115.82,78.43
2016,7,2,19,15,117.0,17.0,2.45,15.5,28.5,50.44,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,17.0,2.05,11.5,30.5,13.37,0.0
2016,7,3,5,30,266.0,34.0,2.1,12.0,61.0,27.92,17.71
2016,7,3,5,45,362.0,44.0,2.15,12.5,102.0,35.16,25.29
2016,7,3,6,0,458.0,54.0,2.2,13.0,143.0,42.15,31.95
2016,7,3,6,15,520.0,61.5,2.2,13.5,190.5,46.65,36.18
2016,7,3,6,30,582.0,69.0,2.2,14.0,238.0,50.99,40.09
2016,7,3,6,45,626.5,75.0,2.25,14.5,288.0,53.89,42.57
2016,7,3,7,0,671.0,81.0,2.3,15.0,338.0,56.66,44.84
2016,7,3,7,15,703.0,85.5,2.3,15.5,388.5,58.12,45.9
2016,7,3,7,30,735.0,90.0,2.3,16.0,439.0,65.65,52.24
2016,7,3,7,45,759.0,94.0,2.3,16.5,488.5,104.41,60.01
2016,7,3,8,0,783.0,98.0,2.3,17.0,538.0,158.08,91.65
2016,7,3,8,15,801.5,101.0,2.3,17.5,585.0,212.83,133.83
2016,7,3,8,30,820.0,104.0,2.3,18.0,632.0,269.47,181.84
2016,7,3,8,45,834.5,106.5,2.35,18.5,676.0,326.22,231.44
2016,7,3,9,0,849.0,109.0,2.4,19.0,720.0,388.75,285.13
2016,7,3,9,15,860.0,111.5,2.4,19.0,759.0,444.93,333.42
2016,7,3,9,30,871.0,114.0,2.4,19.0,798.0,501.07,380.39
2016,7,3,9,45,891.0,109.0,2.45,19.5,835.0,555.48,424.14
2016,7,3,10,0,911.0,104.0,2.5,20.0,872.0,610.09,466.69
2016,7,3,10,15,917.0,105.0,2.55,20.0,900.0,661.08,506.18
2016,7,3,10,30,923.0,106.0,2.6,20.0,928.0,710.53,543.56
2016,7,3,10,45,927.5,107.0,2.7,20.5,950.0,757.15,577.25
2016,7,3,11,0,932.0,108.0,2.8,21.0,972.0,801.68,606.93
2016,7,3,11,15,935.0,108.5,2.85,21.0,986.5,842.3,634.47
2016,7,3,11,30,938.0,109.0,2.9,21.0,1001.0,880.36,660.11
2016,7,3,11,45,939.5,109.5,3.0,21.5,1008.5,914.42,682.0
2016,7,3,12,0,941.0,110.0,3.1,22.0,1016.0,945.54,701.81
2016,7,3,12,15,941.0,110.0,3.15,22.0,1016.0,971.75,719.33
2016,7,3,12,30,941.0,110.0,3.2,22.0,1016.0,994.71,734.76
2016,7,3,12,45,926.0,118.5,3.3,22.0,1004.5,1008.09,744.34
2016,7,3,13,0,911.0,127.0,3.4,22.0,993.0,1017.68,751.61
2016,7,3,13,15,908.0,126.5,3.4,22.0,978.5,1026.64,757.83
2016,7,3,13,30,905.0,126.0,3.4,22.0,964.0,1031.97,761.78
2016,7,3,13,45,900.5,124.5,3.4,22.0,942.0,1031.16,761.85
2016,7,3,14,0,896.0,123.0,3.4,22.0,920.0,1026.7,759.68
2016,7,3,14,15,889.5,121.5,3.4,21.5,892.0,1016.65,755.42
2016,7,3,14,30,883.0,120.0,3.4,21.0,864.0,1003.08,748.94
2016,7,3,14,45,874.5,118.0,3.4,21.0,829.5,983.63,737.17
2016,7,3,15,0,866.0,116.0,3.4,21.0,795.0,960.95,723.3
2016,7,3,15,15,854.5,114.0,3.35,21.0,755.5,932.39,705.11
2016,7,3,15,30,843.0,112.0,3.3,21.0,716.0,909.79,691.04
2016,7,3,15,45,829.0,108.5,3.3,21.0,672.0,871.56,666.4
2016,7,3,16,0,815.0,105.0,3.3,21.0,628.0,831.08,640.06
2016,7,3,16,15,796.0,102.0,3.25,20.5,581.0,785.07,610.4
2016,7,3,16,30,777.0,99.0,3.2,20.0,534.0,737.67,579.24
2016,7,3,16,45,753.0,94.5,3.15,20.0,484.5,683.77,541.64
2016,7,3,17,0,729.0,90.0,3.1,20.0,435.0,629.51,502.61
2016,7,3,17,15,697.0,85.5,3.0,19.5,384.0,572.53,460.07
2016,7,3,17,30,665.0,81.0,2.9,19.0,333.0,514.14,415.14
2016,7,3,17,45,621.0,74.5,2.85,18.5,283.5,448.22,362.89
2016,7,3,18,0,577.0,68.0,2.8,18.0,234.0,385.4,311.25
2016,7,3,18,15,514.5,60.5,2.65,17.5,187.0,316.58,253.03
2016,7,3,18,30,452.0,53.0,2.5,17.0,140.0,253.63,198.18
2016,7,3,18,45,359.5,42.5,2.35,16.5,99.0,183.74,137.58
2016,7,3,19,0,267.0,32.0,2.2,16.0,58.0,124.27,83.91
2016,7,3,19,15,133.5,16.0,2.2,15.5,29.0,54.7,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,16.0,2.3,12.0,30.5,12.79,0.0
2016,7,4,5,30,287.0,32.0,2.4,12.0,61.0,26.14,16.12
2016,7,4,5,45,385.5,41.0,2.5,12.5,102.5,32.58,22.99
2016,7,4,6,0,484.0,50.0,2.6,13.0,144.0,38.83,28.98
2016,7,4,6,15,268.0,79.0,2.6,13.5,133.5,58.24,46.49
2016,7,4,6,30,52.0,108.0,2.6,14.0,123.0,86.15,71.29
2016,7,4,6,45,60.0,128.5,2.65,14.5,149.0,101.25,84.4
2016,7,4,7,0,68.0,149.0,2.7,15.0,175.0,116.07,97.0
2016,7,4,7,15,106.5,173.5,2.7,15.5,221.0,127.14,106.12
2016,7,4,7,30,145.0,198.0,2.7,16.0,267.0,142.6,118.85
2016,7,4,7,45,212.5,214.0,2.7,16.5,327.5,166.85,126.76
2016,7,4,8,0,280.0,230.0,2.7,17.0,388.0,195.4,143.13
2016,7,4,8,15,561.5,161.5,2.7,17.0,511.5,210.66,142.6
2016,7,4,8,30,843.0,93.0,2.7,17.0,635.0,271.96,183.85
2016,7,4,8,45,543.0,209.5,2.75,17.5,568.0,316.08,232.7
2016,7,4,9,0,243.0,326.0,2.8,18.0,501.0,338.21,258.98
2016,7,4,9,15,568.0,213.0,2.8,18.5,651.5,399.37,303.45
2016,7,4,9,30,893.0,100.0,2.8,19.0,802.0,499.38,380.34
2016,7,4,9,45,888.5,109.0,2.85,19.5,832.5,553.68,424.02
2016,7,4,10,0,884.0,118.0,2.9,20.0,863.0,605.9,464.83
2016,7,4,10,15,890.5,119.5,2.95,20.0,891.0,656.49,504.2
2016,7,4,10,30,897.0,121.0,3.0,20.0,919.0,705.64,541.55
2016,7,4,10,45,900.0,123.0,3.05,20.5,940.0,751.09,574.31
2016,7,4,11,0,903.0,125.0,3.1,21.0,961.0,794.41,603.64
2016,7,4,11,15,906.0,125.5,3.1,21.0,975.5,834.14,630.46
2016,7,4,11,30,909.0,126.0,3.1,21.0,990.0,871.4,655.41
2016,7,4,11,45,908.5,127.5,3.15,21.0,996.5,903.92,677.33
2016,7,4,12,0,908.0,129.0,3.2,21.0,1003.0,933.52,697.26
2016,7,4,12,15,907.5,129.0,3.2,21.0,1002.5,958.73,713.9
2016,7,4,12,30,907.0,129.0,3.2,21.0,1002.0,980.78,728.46
2016,7,4,12,45,914.0,123.0,3.25,21.0,997.0,1001.05,742.3
2016,7,4,13,0,921.0,117.0,3.3,21.0,992.0,1017.95,753.99
2016,7,4,13,15,918.0,116.0,3.3,21.0,977.0,1026.42,759.83
2016,7,4,13,30,915.0,115.0,3.3,21.0,962.0,1031.21,763.44
2016,7,4,13,45,910.0,114.0,3.3,21.0,940.0,1030.33,763.46
2016,7,4,14,0,905.0,113.0,3.3,21.0,918.0,1025.76,761.22
2016,7,4,14,15,898.5,111.5,3.3,21.0,889.5,1015.57,755.39
2016,7,4,14,30,892.0,110.0,3.3,21.0,861.0,1001.83,747.35
2016,7,4,14,45,884.5,108.0,3.3,21.0,827.0,983.14,736.12
2016,7,4,15,0,877.0,106.0,3.3,21.0,793.0,961.16,722.74
2016,7,4,15,15,866.0,104.0,3.3,20.5,753.5,932.77,706.39
2016,7,4,15,30,855.0,102.0,3.3,20.0,714.0,901.55,688.0
2016,7,4,15,45,842.0,98.5,3.3,20.0,670.5,864.27,663.93
2016,7,4,16,0,829.0,95.0,3.3,20.0,627.0,832.09,643.29
2016,7,4,16,15,811.0,92.0,3.25,19.5,580.0,786.45,613.72
2016,7,4,16,30,793.0,89.0,3.2,19.0,533.0,739.33,582.66
2016,7,4,16,45,771.0,85.0,3.15,19.0,484.0,686.9,546.02
2016,7,4,17,0,749.0,81.0,3.1,19.0,435.0,633.91,508.29
2016,7,4,17,15,718.0,77.0,3.05,18.5,384.5,574.78,464.15
2016,7,4,17,30,687.0,73.0,3.0,18.0,334.0,518.58,420.76
2016,7,4,17,45,646.0,67.5,2.95,17.5,284.5,454.47,369.61
2016,7,4,18,0,605.0,62.0,2.9,17.0,235.0,393.12,318.81
2016,7,4,18,15,544.0,55.0,2.8,16.5,188.0,324.13,260.11
2016,7,4,18,30,483.0,48.0,2.7,16.0,141.0,260.88,204.59
2016,7,4,18,45,392.0,39.0,2.6,15.5,100.0,191.42,143.75
2016,7,4,19,0,301.0,30.0,2.5,15.0,59.0,132.16,89.32
2016,7,4,19,15,150.5,15.0,2.5,14.5,29.5,57.42,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,1.6,12.5,29.5,12.82,0.0
2016,7,5,5,30,270.0,32.0,1.6,13.0,59.0,26.18,15.98
2016,7,5,5,45,365.5,42.0,1.65,13.5,100.0,33.5,23.69
2016,7,5,6,0,461.0,52.0,1.7,14.0,141.0,40.56,30.39
2016,7,5,6,15,230.5,62.0,1.65,14.5,106.5,45.54,35.04
2016,7,5,6,30,0.0,72.0,1.6,15.0,72.0,62.45,50.09
2016,7,5,6,45,0.0,87.5,1.55,15.5,87.5,75.34,61.33
2016,7,5,7,0,0.0,103.0,1.5,16.0,103.0,88.12,72.25
2016,7,5,7,15,57.0,150.0,1.45,16.5,177.0,118.36,98.04
2016,7,5,7,30,114.0,197.0,1.4,17.0,251.0,141.74,117.42
2016,7,5,7,45,92.5,215.5,1.4,17.5,262.5,168.71,130.79
2016,7,5,8,0,71.0,234.0,1.4,18.0,274.0,188.98,145.74
2016,7,5,8,15,126.0,261.5,1.4,18.0,339.5,218.99,166.5
2016,7,5,8,30,181.0,289.0,1.4,18.0,405.0,263.34,199.22
2016,7,5,8,45,189.5,310.5,1.45,18.5,439.5,297.11,225.43
2016,7,5,9,0,198.0,332.0,1.5,19.0,474.0,332.08,252.45
2016,7,5,9,15,335.0,309.5,1.55,19.5,566.0,382.75,289.65
2016,7,5,9,30,472.0,287.0,1.6,20.0,658.0,449.22,339.55
2016,7,5,9,45,687.0,198.5,1.7,20.5,763.5,518.87,392.76
2016,7,5,10,0,902.0,110.0,1.8,21.0,869.0,609.07,461.13
2016,7,5,10,15,908.5,111.5,1.9,21.0,897.5,660.52,500.32
2016,7,5,10,30,915.0,113.0,2.0,21.0,926.0,710.5,537.81
2016,7,5,10,45,919.5,114.0,2.15,21.0,948.0,756.96,572.4
2016,7,5,11,0,924.0,115.0,2.3,21.0,970.0,801.34,603.46
2016,7,5,11,15,927.5,116.0,2.4,21.0,985.5,842.68,631.62
2016,7,5,11,30,931.0,117.0,2.5,21.0,1001.0,881.53,657.98
2016,7,5,11,45,932.5,117.0,2.65,21.5,1008.5,915.12,679.84
2016,7,5,12,0,934.0,117.0,2.8,22.0,1016.0,945.78,699.7
2016,7,5,12,15,934.5,117.0,2.85,22.0,1016.5,972.48,717.45
2016,7,5,12,30,935.0,117.0,2.9,22.0,1017.0,995.96,733.15
2016,7,5,12,45,930.5,119.5,3.0,22.0,1009.0,1013.71,745.6
2016,7,5,13,0,926.0,122.0,3.1,22.0,1001.0,1027.91,755.88
2016,7,5,13,15,923.5,121.5,3.1,22.0,987.0,1037.54,762.45
2016,7,5,13,30,921.0,121.0,3.1,22.0,973.0,1043.49,766.77
2016,7,5,13,45,919.0,118.5,3.1,22.0,952.0,1044.23,767.84
2016,7,5,14,0,917.0,116.0,3.1,22.0,931.0,1041.2,766.63
2016,7,5,14,15,911.0,114.5,3.1,21.5,903.0,1031.53,762.69
2016,7,5,14,30,905.0,113.0,3.1,21.0,875.0,1018.25,756.51
2016,7,5,14,45,899.0,110.0,3.1,21.0,841.5,999.86,745.59
2016,7,5,15,0,893.0,107.0,3.1,21.0,808.0,978.04,732.46
2016,7,5,15,15,882.5,105.0,3.1,20.5,768.0,949.83,716.43
2016,7,5,15,30,872.0,103.0,3.1,20.0,728.0,918.71,698.33
2016,7,5,15,45,859.5,100.0,3.1,20.0,684.0,881.99,674.89
2016,7,5,16,0,847.0,97.0,3.1,20.0,640.0,850.38,654.87
2016,7,5,16,15,829.0,94.0,3.1,19.5,592.5,804.13,625.44
2016,7,5,16,30,811.0,91.0,3.1,19.0,545.0,756.34,594.42
2016,7,5,16,45,787.5,87.5,3.1,19.0,494.5,702.62,557.32
2016,7,5,17,0,764.0,84.0,3.1,19.0,444.0,648.41,519.07
2016,7,5,17,15,732.0,79.5,3.05,18.5,392.5,587.32,473.64
2016,7,5,17,30,700.0,75.0,3.0,18.0,341.0,529.39,429.07
2016,7,5,17,45,654.5,70.0,3.0,17.5,290.0,462.65,376.06
2016,7,5,18,0,609.0,65.0,3.0,17.0,239.0,399.06,323.61
2016,7,5,18,15,545.0,58.0,2.9,16.5,191.0,328.37,263.57
2016,7,5,18,30,481.0,51.0,2.8,16.0,143.0,263.69,206.91
2016,7,5,18,45,380.5,41.5,2.7,15.5,101.0,190.4,143.14
2016,7,5,19,0,280.0,32.0,2.6,15.0,59.0,128.34,86.77
2016,7,5,19,15,140.0,16.0,2.55,14.5,29.5,56.22,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,145.0,15.0,0.9,12.0,29.0,11.97,0.0
2016,7,6,5,30,290.0,30.0,0.9,12.0,58.0,24.41,14.51
2016,7,6,5,45,386.0,39.0,0.95,12.5,99.0,30.92,21.54
2016,7,6,6,0,482.0,48.0,1.0,13.0,140.0,37.23,27.58
2016,7,6,6,15,349.5,76.5,0.95,13.5,153.5,56.81,45.24
2016,7,6,6,30,217.0,105.0,0.9,14.0,167.0,78.66,64.63
2016,7,6,6,45,235.5,123.5,0.85,15.0,202.5,90.92,75.08
2016,7,6,7,0,254.0,142.0,0.8,16.0,238.0,102.71,84.84
2016,7,6,7,15,251.5,165.0,0.7,16.0,271.5,116.66,96.57
2016,7,6,7,30,249.0,188.0,0.6,16.0,305.0,129.93,107.51
2016,7,6,7,45,522.5,137.5,0.55,16.5,418.5,116.62,77.1
2016,7,6,8,0,796.0,87.0,0.5,17.0,532.0,148.86,83.36
2016,7,6,8,15,813.5,90.0,0.4,17.5,579.0,204.2,125.13
2016,7,6,8,30,831.0,93.0,0.3,18.0,626.0,267.74,177.22
2016,7,6,8,45,845.0,95.0,0.2,18.5,669.5,323.97,224.5
2016,7,6,9,0,859.0,97.0,0.1,19.0,713.0,380.97,271.65
2016,7,6,9,15,869.5,99.0,0.2,19.5,752.0,437.1,317.88
2016,7,6,9,30,880.0,101.0,0.3,20.0,791.0,493.12,362.7
2016,7,6,9,45,888.0,102.5,0.45,20.5,824.5,547.12,405.16
2016,7,6,10,0,896.0,104.0,0.6,21.0,858.0,600.26,445.8
2016,7,6,10,15,902.0,105.5,0.8,21.0,886.0,651.1,485.17
2016,7,6,10,30,908.0,107.0,1.0,21.0,914.0,700.44,522.69
2016,7,6,10,45,913.0,107.5,1.2,21.5,935.5,746.5,556.23
2016,7,6,11,0,918.0,108.0,1.4,22.0,957.0,790.54,586.1
2016,7,6,11,15,920.5,108.5,1.6,22.0,971.0,830.4,613.95
2016,7,6,11,30,923.0,109.0,1.8,22.0,985.0,867.7,640.05
2016,7,6,11,45,925.0,109.0,2.0,22.5,992.5,901.41,662.46
2016,7,6,12,0,927.0,109.0,2.2,23.0,1000.0,932.25,682.9
2016,7,6,12,15,926.5,109.0,2.4,23.0,999.5,957.8,701.19
2016,7,6,12,30,926.0,109.0,2.6,23.0,999.0,980.09,717.43
2016,7,6,12,45,918.0,113.0,2.8,23.0,990.0,995.72,729.39
2016,7,6,13,0,910.0,117.0,3.0,23.0,981.0,1007.76,739.13
2016,7,6,13,15,907.0,116.0,3.1,22.5,966.0,1016.18,747.21
2016,7,6,13,30,904.0,115.0,3.2,22.0,951.0,1020.98,753.07
2016,7,6,13,45,901.5,113.0,3.3,22.0,930.0,1021.6,754.88
2016,7,6,14,0,899.0,111.0,3.4,22.0,909.0,1018.55,754.41
2016,7,6,14,15,893.0,109.5,3.4,22.0,881.5,1008.91,748.93
2016,7,6,14,30,887.0,108.0,3.4,22.0,854.0,995.74,741.27
2016,7,6,14,45,881.5,104.5,3.45,22.0,821.0,977.46,730.65
2016,7,6,15,0,876.0,101.0,3.5,22.0,788.0,955.8,717.81
2016,7,6,15,15,866.0,99.0,3.45,21.5,749.5,928.34,701.73
2016,7,6,15,30,856.0,97.0,3.4,21.0,711.0,898.01,683.62
2016,7,6,15,45,846.0,93.5,3.4,21.0,668.5,863.31,661.37
2016,7,6,16,0,836.0,90.0,3.4,21.0,626.0,826.12,637.21
2016,7,6,16,15,819.0,87.0,3.35,20.5,579.5,788.31,613.3
2016,7,6,16,30,802.0,84.0,3.3,20.0,533.0,741.68,582.64
2016,7,6,16,45,782.5,80.0,3.25,20.0,484.5,690.73,547.21
2016,7,6,17,0,763.0,76.0,3.2,20.0,436.0,639.01,510.58
2016,7,6,17,15,733.5,72.0,3.15,19.5,385.5,580.24,467.16
2016,7,6,17,30,704.0,68.0,3.1,19.0,335.0,522.24,422.57
2016,7,6,17,45,664.0,63.0,3.1,18.5,285.5,458.33,371.79
2016,7,6,18,0,624.0,58.0,3.1,18.0,236.0,398.88,322.59
2016,7,6,18,15,564.0,52.0,2.95,17.0,189.0,330.47,264.82
2016,7,6,18,30,504.0,46.0,2.8,16.0,142.0,267.65,209.88
2016,7,6,18,45,412.0,37.5,2.65,15.5,100.5,197.15,147.95
2016,7,6,19,0,320.0,29.0,2.5,15.0,59.0,136.97,92.11
2016,7,6,19,15,160.0,14.5,2.45,14.5,29.5,59.03,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,1.55,12.0,29.0,11.13,0.0
2016,7,7,5,30,310.0,28.0,1.5,12.0,58.0,22.67,12.93
2016,7,7,5,45,403.5,36.5,1.45,12.5,98.5,28.82,19.66
2016,7,7,6,0,497.0,45.0,1.4,13.0,139.0,34.78,25.38
2016,7,7,6,15,271.5,75.0,1.25,13.5,128.5,55.41,43.97
2016,7,7,6,30,46.0,105.0,1.1,14.0,118.0,83.99,69.34
2016,7,7,6,45,52.5,125.5,1.0,15.0,143.0,99.12,82.26
2016,7,7,7,0,59.0,146.0,0.9,16.0,168.0,113.97,94.6
2016,7,7,7,15,95.0,171.0,0.95,16.0,213.0,131.44,109.32
2016,7,7,7,30,131.0,196.0,1.0,16.0,258.0,141.26,117.31
2016,7,7,7,45,243.0,204.5,1.05,16.5,334.5,153.71,115.1
2016,7,7,8,0,355.0,213.0,1.1,17.0,411.0,191.63,136.45
2016,7,7,8,15,597.0,149.5,1.2,17.5,517.0,206.06,136.39
2016,7,7,8,30,839.0,86.0,1.3,18.0,623.0,263.55,175.42
2016,7,7,8,45,853.0,88.0,1.45,18.5,666.5,320.18,224.85
2016,7,7,9,0,867.0,90.0,1.6,19.0,710.0,377.59,274.7
2016,7,7,9,15,877.5,92.0,1.7,19.0,749.5,434.12,323.42
2016,7,7,9,30,888.0,94.0,1.8,19.0,789.0,490.56,370.81
2016,7,7,9,45,893.5,97.0,1.95,19.5,822.0,544.93,414.77
2016,7,7,10,0,899.0,100.0,2.1,20.0,855.0,598.21,456.54
2016,7,7,10,15,905.0,101.5,2.15,20.0,883.0,649.21,495.9
2016,7,7,10,30,911.0,103.0,2.2,20.0,911.0,698.72,533.17
2016,7,7,10,45,916.0,103.5,2.3,20.5,932.5,744.93,566.51
2016,7,7,11,0,921.0,104.0,2.4,21.0,954.0,789.11,595.89
2016,7,7,11,15,923.5,104.5,2.45,21.0,969.0,829.11,622.9
2016,7,7,11,30,926.0,105.0,2.5,21.0,984.0,866.54,648.02
2016,7,7,11,45,928.5,104.5,2.6,21.0,991.5,900.33,671.0
2016,7,7,12,0,931.0,104.0,2.7,21.0,999.0,931.25,692.06
2016,7,7,12,15,931.0,104.0,2.7,21.0,999.0,957.34,709.08
2016,7,7,12,30,931.0,104.0,2.7,21.0,999.0,980.19,724.0
2016,7,7,12,45,922.5,108.5,2.75,21.0,990.0,995.92,734.75
2016,7,7,13,0,914.0,113.0,2.8,21.0,981.0,1008.03,743.28
2016,7,7,13,15,911.0,112.5,2.75,21.0,966.5,1016.98,748.95
2016,7,7,13,30,908.0,112.0,2.7,21.0,952.0,1022.29,752.37
2016,7,7,13,45,905.5,109.5,2.7,21.0,931.0,1022.4,753.02
2016,7,7,14,0,903.0,107.0,2.7,21.0,910.0,1018.81,751.43
2016,7,7,14,15,897.0,106.0,2.7,21.0,882.0,1009.65,746.35
2016,7,7,14,30,891.0,105.0,2.7,21.0,854.0,996.97,739.09
2016,7,7,14,45,885.0,102.0,2.75,21.0,820.5,978.67,728.7
2016,7,7,15,0,879.0,99.0,2.8,21.0,787.0,957.01,716.11
2016,7,7,15,15,868.5,97.0,2.85,20.5,748.0,929.01,700.58
2016,7,7,15,30,858.0,95.0,2.9,20.0,709.0,898.16,682.97
2016,7,7,15,45,846.5,91.5,2.95,20.0,666.5,862.06,660.23
2016,7,7,16,0,835.0,88.0,3.0,20.0,624.0,823.55,635.57
2016,7,7,16,15,818.0,85.5,3.0,19.5,577.0,779.49,607.51
2016,7,7,16,30,801.0,83.0,3.0,19.0,530.0,740.29,582.48
2016,7,7,16,45,780.5,79.0,3.05,19.0,481.5,688.62,546.91
2016,7,7,17,0,760.0,75.0,3.1,19.0,433.0,636.26,510.13
2016,7,7,17,15,730.5,71.0,3.15,18.5,383.0,577.61,467.01
2016,7,7,17,30,701.0,67.0,3.2,18.0,333.0,519.74,422.56
2016,7,7,17,45,662.0,62.0,3.25,17.5,283.5,456.53,372.14
2016,7,7,18,0,623.0,57.0,3.3,17.0,234.0,397.6,323.13
2016,7,7,18,15,563.0,51.0,3.2,16.5,187.0,329.21,264.6
2016,7,7,18,30,503.0,45.0,3.1,16.0,140.0,266.45,209.12
2016,7,7,18,45,414.5,36.5,3.05,15.5,99.5,197.17,148.02
2016,7,7,19,0,326.0,28.0,3.0,15.0,59.0,137.86,92.43
2016,7,7,19,15,163.0,14.0,2.95,14.5,29.5,59.12,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.5,1.6,12.5,28.5,9.85,0.0
2016,7,8,5,30,337.0,25.0,1.6,13.0,57.0,20.05,10.6
2016,7,8,5,45,427.5,32.5,1.6,13.5,97.0,25.46,16.61
2016,7,8,6,0,518.0,40.0,1.6,14.0,137.0,30.73,21.66
2016,7,8,6,15,278.5,71.0,1.55,14.5,125.5,52.51,41.21
2016,7,8,6,30,39.0,102.0,1.5,15.0,114.0,81.95,67.28
2016,7,8,6,45,44.0,122.5,1.5,16.0,138.0,97.11,80.24
2016,7,8,7,0,49.0,143.0,1.5,17.0,162.0,111.99,92.64
2016,7,8,7,15,44.5,161.5,1.45,17.5,180.0,125.27,103.56
2016,7,8,7,30,40.0,180.0,1.4,18.0,198.0,138.27,114.03
2016,7,8,7,45,195.5,196.5,1.35,18.5,303.5,154.2,116.1
2016,7,8,8,0,351.0,213.0,1.3,19.0,409.0,190.81,135.09
2016,7,8,8,15,272.5,249.5,1.3,19.5,409.5,228.29,166.55
2016,7,8,8,30,194.0,286.0,1.3,20.0,410.0,263.68,197.32
2016,7,8,8,45,528.5,184.5,1.3,20.5,554.5,291.68,210.05
2016,7,8,9,0,863.0,83.0,1.3,21.0,699.0,369.99,266.45
2016,7,8,9,15,873.0,85.0,1.35,21.5,738.0,426.06,313.47
2016,7,8,9,30,883.0,87.0,1.4,22.0,777.0,481.99,359.0
2016,7,8,9,45,889.5,89.0,1.5,22.5,810.0,535.74,401.66
2016,7,8,10,0,896.0,91.0,1.6,23.0,843.0,588.51,442.21
2016,7,8,10,15,902.0,92.5,1.75,23.0,871.0,639.33,481.35
2016,7,8,10,30,908.0,94.0,1.9,23.0,899.0,688.67,518.55
2016,7,8,10,45,912.0,95.0,2.05,23.5,920.0,734.44,551.31
2016,7,8,11,0,916.0,96.0,2.2,24.0,941.0,778.12,580.29
2016,7,8,11,15,919.0,96.5,2.35,24.0,956.0,818.29,607.82
2016,7,8,11,30,922.0,97.0,2.5,24.0,971.0,855.94,633.58
2016,7,8,11,45,924.5,96.5,2.65,24.0,979.0,889.56,656.6
2016,7,8,12,0,927.0,96.0,2.8,24.0,987.0,920.3,677.74
2016,7,8,12,15,927.5,96.0,2.9,24.0,987.5,946.7,695.64
2016,7,8,12,30,928.0,96.0,3.0,24.0,988.0,969.87,711.5
2016,7,8,12,45,922.5,99.0,3.15,24.0,980.0,986.91,723.83
2016,7,8,13,0,917.0,102.0,3.3,24.0,972.0,1000.41,733.96
2016,7,8,13,15,914.5,101.5,3.4,24.0,958.0,1009.75,741.12
2016,7,8,13,30,912.0,101.0,3.5,24.0,944.0,1015.46,746.04
2016,7,8,13,45,910.0,99.0,3.65,24.0,923.5,1016.45,748.36
2016,7,8,14,0,908.0,97.0,3.8,24.0,903.0,1013.73,748.35
2016,7,8,14,15,902.5,96.0,3.85,23.5,875.5,1004.94,745.21
2016,7,8,14,30,897.0,95.0,3.9,23.0,848.0,992.6,739.8
2016,7,8,14,45,890.5,92.5,3.95,23.0,815.0,974.17,728.95
2016,7,8,15,0,884.0,90.0,4.0,23.0,782.0,952.38,715.88
2016,7,8,15,15,874.5,88.5,4.0,23.0,743.5,925.68,699.19
2016,7,8,15,30,865.0,87.0,4.0,23.0,705.0,896.08,680.49
2016,7,8,15,45,853.0,84.5,4.05,23.0,662.5,860.4,657.72
2016,7,8,16,0,841.0,82.0,4.1,23.0,620.0,822.34,633.07
2016,7,8,16,15,824.0,79.5,4.05,22.5,573.5,778.03,604.43
2016,7,8,16,30,807.0,77.0,4.0,22.0,527.0,732.18,574.23
2016,7,8,16,45,786.5,73.5,3.95,21.5,478.5,687.06,544.0
2016,7,8,17,0,766.0,70.0,3.9,21.0,430.0,635.05,507.95
2016,7,8,17,15,737.0,66.5,3.75,20.5,380.0,577.06,464.93
2016,7,8,17,30,708.0,63.0,3.6,20.0,330.0,519.81,420.52
2016,7,8,17,45,669.5,58.0,3.5,20.0,281.0,456.54,369.24
2016,7,8,18,0,631.0,53.0,3.4,20.0,232.0,395.71,318.26
2016,7,8,18,15,572.5,47.5,3.2,19.0,185.5,329.67,262.5
2016,7,8,18,30,514.0,42.0,3.0,18.0,139.0,267.64,208.33
2016,7,8,18,45,425.0,34.0,2.9,17.5,98.5,198.15,147.4
2016,7,8,19,0,336.0,26.0,2.8,17.0,58.0,138.74,91.79
2016,7,8,19,15,168.0,13.0,2.75,16.5,29.0,59.02,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.2,14.0,28.0,9.46,0.0
2016,7,9,5,30,347.0,24.0,2.3,14.0,56.0,19.23,9.73
2016,7,9,5,45,436.5,31.5,2.45,14.5,96.0,24.68,15.81
2016,7,9,6,0,526.0,39.0,2.6,15.0,136.0,32.67,23.23
2016,7,9,6,15,583.0,44.0,2.7,15.5,182.5,35.97,26.37
2016,7,9,6,30,640.0,49.0,2.8,16.0,229.0,39.23,29.32
2016,7,9,6,45,678.0,53.0,2.95,17.0,277.5,41.49,31.2
2016,7,9,7,0,716.0,57.0,3.1,18.0,326.0,43.69,32.94
2016,7,9,7,15,744.5,60.5,3.1,18.5,375.5,45.38,34.24
2016,7,9,7,30,773.0,64.0,3.1,19.0,425.0,46.98,35.43
2016,7,9,7,45,793.0,67.0,3.15,19.5,473.0,89.39,48.16
2016,7,9,8,0,813.0,70.0,3.2,20.0,521.0,143.35,78.11
2016,7,9,8,15,829.5,72.0,3.25,20.0,567.0,198.16,119.83
2016,7,9,8,30,846.0,74.0,3.3,20.0,613.0,254.49,167.92
2016,7,9,8,45,858.0,76.5,3.35,20.5,656.0,311.25,217.93
2016,7,9,9,0,870.0,79.0,3.4,21.0,699.0,368.59,268.22
2016,7,9,9,15,880.0,80.5,3.45,21.0,737.5,424.65,317.14
2016,7,9,9,30,890.0,82.0,3.5,21.0,776.0,480.54,364.72
2016,7,9,9,45,891.0,87.0,3.6,21.5,808.5,534.41,408.73
2016,7,9,10,0,892.0,92.0,3.7,22.0,841.0,586.76,450.15
2016,7,9,10,15,898.5,93.5,3.75,22.0,868.5,637.76,490.16
2016,7,9,10,30,905.0,95.0,3.8,22.0,896.0,687.33,528.14
2016,7,9,10,45,912.0,94.0,3.9,22.0,918.5,733.39,562.82
2016,7,9,11,0,919.0,93.0,4.0,22.0,941.0,777.58,593.8
2016,7,9,11,15,922.5,93.5,4.05,22.0,956.0,818.3,621.94
2016,7,9,11,30,926.0,94.0,4.1,22.0,971.0,856.51,648.19
2016,7,9,11,45,931.0,92.0,4.2,22.0,979.5,891.03,672.01
2016,7,9,12,0,936.0,90.0,4.3,22.0,988.0,922.77,693.91
2016,7,9,12,15,937.5,90.0,4.35,22.0,989.5,950.28,712.67
2016,7,9,12,30,939.0,90.0,4.4,22.0,991.0,974.58,729.3
2016,7,9,12,45,935.5,92.0,4.5,22.0,984.5,992.74,742.23
2016,7,9,13,0,932.0,94.0,4.6,22.0,978.0,1007.35,753.11
2016,7,9,13,15,931.5,93.5,4.6,21.5,965.5,1018.75,762.6
2016,7,9,13,30,931.0,93.0,4.6,21.0,953.0,1026.48,769.78
2016,7,9,13,45,931.0,91.5,4.65,21.0,934.5,1029.96,773.18
2016,7,9,14,0,931.0,90.0,4.7,21.0,916.0,1029.68,774.2
2016,7,9,14,15,928.0,89.0,4.7,20.5,890.5,1023.2,772.25
2016,7,9,14,30,925.0,88.0,4.7,20.0,865.0,1013.04,767.94
2016,7,9,14,45,921.5,86.0,4.7,20.0,833.5,997.66,758.65
2016,7,9,15,0,918.0,84.0,4.7,20.0,802.0,978.74,747.03
2016,7,9,15,15,911.0,82.5,4.65,19.5,764.5,953.67,732.23
2016,7,9,15,30,904.0,81.0,4.6,19.0,727.0,925.45,715.22
2016,7,9,15,45,894.0,79.5,4.6,19.0,685.0,891.59,693.13
2016,7,9,16,0,884.0,78.0,4.6,19.0,643.0,855.11,669.04
2016,7,9,16,15,869.5,75.5,4.55,18.5,596.5,811.36,640.39
2016,7,9,16,30,855.0,73.0,4.5,18.0,550.0,765.76,609.96
2016,7,9,16,45,834.0,71.0,4.45,18.0,500.5,714.33,573.51
2016,7,9,17,0,813.0,69.0,4.4,18.0,451.0,667.46,539.95
2016,7,9,17,15,785.5,65.5,4.25,17.5,399.5,608.31,495.72
2016,7,9,17,30,758.0,62.0,4.1,17.0,348.0,549.63,449.73
2016,7,9,17,45,716.5,58.0,4.0,16.5,297.0,483.32,396.14
2016,7,9,18,0,675.0,54.0,3.9,16.0,246.0,419.6,342.68
2016,7,9,18,15,616.5,48.5,3.75,15.5,197.0,349.44,282.1
2016,7,9,18,30,558.0,43.0,3.6,15.0,148.0,286.69,225.86
2016,7,9,18,45,461.5,35.0,3.45,14.5,105.0,212.07,159.67
2016,7,9,19,0,365.0,27.0,3.3,14.0,62.0,148.32,99.07
2016,7,9,19,15,182.5,13.5,3.25,13.5,31.0,62.92,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.75,12.5,28.5,9.93,0.0
2016,7,10,5,30,357.0,25.0,1.9,13.0,57.0,20.2,10.41
2016,7,10,5,45,452.5,33.0,2.05,13.5,99.0,26.06,17.07
2016,7,10,6,0,548.0,41.0,2.2,14.0,141.0,34.64,25.08
2016,7,10,6,15,607.5,46.5,2.3,14.5,189.5,38.32,28.58
2016,7,10,6,30,667.0,52.0,2.4,15.0,238.0,41.94,31.87
2016,7,10,6,45,709.0,56.0,2.5,15.5,289.0,44.14,33.76
2016,7,10,7,0,751.0,60.0,2.6,16.0,340.0,46.3,35.54
2016,7,10,7,15,779.5,63.5,2.5,16.5,391.5,47.92,36.78
2016,7,10,7,30,808.0,67.0,2.4,17.0,443.0,49.47,37.93
2016,7,10,7,45,830.5,69.5,2.35,18.0,493.5,92.14,50.14
2016,7,10,8,0,853.0,72.0,2.3,19.0,544.0,148.36,80.85
2016,7,10,8,15,869.5,74.0,2.15,19.5,591.5,205.66,124.03
2016,7,10,8,30,886.0,76.0,2.0,20.0,639.0,264.47,173.48
2016,7,10,8,45,899.5,77.5,1.95,20.5,684.0,323.31,224.68
2016,7,10,9,0,913.0,79.0,1.9,21.0,729.0,382.84,276.04
2016,7,10,9,15,922.5,80.5,1.8,21.0,769.0,441.2,325.77
2016,7,10,9,30,932.0,82.0,1.7,21.0,809.0,499.3,373.66
2016,7,10,9,45,936.0,85.5,1.6,21.5,842.5,555.76,417.76
2016,7,10,10,0,940.0,89.0,1.5,22.0,876.0,610.92,458.98
2016,7,10,10,15,946.0,90.0,1.55,22.0,905.0,663.62,498.81
2016,7,10,10,30,952.0,91.0,1.6,22.0,934.0,714.72,536.43
2016,7,10,10,45,956.0,92.0,1.7,22.5,956.0,762.58,569.89
2016,7,10,11,0,960.0,93.0,1.8,23.0,978.0,808.23,599.54
2016,7,10,11,15,962.5,93.5,1.9,23.0,993.0,849.85,627.4
2016,7,10,11,30,965.0,94.0,2.0,23.0,1008.0,888.77,653.38
2016,7,10,11,45,966.5,94.5,2.15,23.5,1016.0,923.97,676.05
2016,7,10,12,0,968.0,95.0,2.3,24.0,1024.0,956.12,696.64
2016,7,10,12,15,968.5,95.0,2.4,24.0,1024.5,983.7,715.12
2016,7,10,12,30,969.0,95.0,2.5,24.0,1025.0,1007.9,731.5
2016,7,10,12,45,961.5,99.5,2.6,24.0,1016.0,1025.38,743.67
2016,7,10,13,0,954.0,104.0,2.7,24.0,1007.0,1039.12,753.59
2016,7,10,13,15,951.5,103.5,2.7,24.0,992.5,1049.0,760.19
2016,7,10,13,30,949.0,103.0,2.7,24.0,978.0,1055.1,764.51
2016,7,10,13,45,945.5,101.5,2.75,24.0,957.0,1055.36,765.77
2016,7,10,14,0,942.0,100.0,2.8,24.0,936.0,1051.77,764.73
2016,7,10,14,15,936.5,99.0,2.8,24.0,908.0,1042.94,759.98
2016,7,10,14,30,931.0,98.0,2.8,24.0,880.0,1030.41,752.99
2016,7,10,14,45,924.0,96.0,2.8,24.0,845.5,1011.71,742.12
2016,7,10,15,0,917.0,94.0,2.8,24.0,811.0,989.55,729.08
2016,7,10,15,15,907.5,92.5,2.8,23.5,771.5,962.27,714.09
2016,7,10,15,30,898.0,91.0,2.8,23.0,732.0,931.96,697.0
2016,7,10,15,45,885.5,88.5,2.8,23.0,688.0,894.99,673.92
2016,7,10,16,0,873.0,86.0,2.8,23.0,644.0,855.55,648.98
2016,7,10,16,15,856.0,83.5,2.75,23.0,596.0,810.17,619.31
2016,7,10,16,30,839.0,81.0,2.7,23.0,548.0,763.15,588.14
2016,7,10,16,45,817.0,77.5,2.65,23.0,497.5,715.75,556.23
2016,7,10,17,0,795.0,74.0,2.6,23.0,447.0,661.31,518.63
2016,7,10,17,15,765.0,70.5,2.5,22.5,395.5,601.24,475.47
2016,7,10,17,30,735.0,67.0,2.4,22.0,344.0,541.89,430.78
2016,7,10,17,45,692.5,62.0,2.3,21.5,292.5,474.88,378.56
2016,7,10,18,0,650.0,57.0,2.2,21.0,241.0,410.61,326.51
2016,7,10,18,15,588.0,51.0,2.0,20.0,192.5,341.64,269.24
2016,7,10,18,30,526.0,45.0,1.8,19.0,144.0,276.54,213.3
2016,7,10,18,45,427.5,36.5,1.65,18.0,101.5,202.37,149.66
2016,7,10,19,0,329.0,28.0,1.5,17.0,59.0,139.33,91.34
2016,7,10,19,15,164.5,14.0,1.5,16.5,29.5,59.38,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,166.0,13.0,1.65,14.5,27.5,11.82,0.0
2016,7,11,5,30,332.0,26.0,1.8,15.0,55.0,21.14,10.83
2016,7,11,5,45,430.5,33.5,2.0,15.5,96.5,26.5,17.25
2016,7,11,6,0,529.0,41.0,2.2,16.0,138.0,31.75,22.3
2016,7,11,6,15,589.5,47.0,2.2,16.5,185.5,38.75,28.7
2016,7,11,6,30,650.0,53.0,2.2,17.0,233.0,42.77,32.32
2016,7,11,6,45,692.0,57.5,2.2,18.0,283.5,45.32,34.44
2016,7,11,7,0,734.0,62.0,2.2,19.0,334.0,47.81,36.41
2016,7,11,7,15,763.0,65.5,2.05,19.5,385.0,49.35,37.57
2016,7,11,7,30,792.0,69.0,1.9,20.0,436.0,50.83,38.64
2016,7,11,7,45,813.5,72.0,1.8,20.5,486.0,92.31,50.55
2016,7,11,8,0,835.0,75.0,1.7,21.0,536.0,147.87,80.56
2016,7,11,8,15,852.0,77.5,1.6,21.5,583.5,204.65,122.77
2016,7,11,8,30,869.0,80.0,1.5,22.0,631.0,263.03,171.17
2016,7,11,8,45,881.0,82.0,1.45,22.5,675.0,320.96,220.91
2016,7,11,9,0,893.0,84.0,1.4,23.0,719.0,379.42,270.64
2016,7,11,9,15,903.0,86.0,1.4,23.0,759.0,437.38,319.46
2016,7,11,9,30,913.0,88.0,1.4,23.0,799.0,495.17,366.68
2016,7,11,9,45,914.0,93.5,1.4,23.5,831.5,550.87,410.03
2016,7,11,10,0,915.0,99.0,1.4,24.0,864.0,605.02,450.56
2016,7,11,10,15,921.0,100.0,1.4,24.0,892.5,656.64,488.87
2016,7,11,10,30,927.0,101.0,1.4,24.0,921.0,706.72,524.97
2016,7,11,10,45,931.0,102.5,1.45,24.5,943.0,754.06,557.6
2016,7,11,11,0,935.0,104.0,1.5,25.0,965.0,799.26,586.18
2016,7,11,11,15,938.0,104.5,1.6,25.0,980.0,840.46,613.5
2016,7,11,11,30,941.0,105.0,1.7,25.0,995.0,879.08,639.03
2016,7,11,11,45,942.5,105.5,1.8,25.5,1003.0,913.68,660.61
2016,7,11,12,0,944.0,106.0,1.9,26.0,1011.0,945.3,680.19
2016,7,11,12,15,944.5,106.0,2.0,26.0,1011.5,972.44,698.24
2016,7,11,12,30,945.0,106.0,2.1,26.0,1012.0,996.3,714.3
2016,7,11,12,45,946.0,104.5,2.25,26.0,1005.5,1015.77,728.23
2016,7,11,13,0,947.0,103.0,2.4,26.0,999.0,1031.7,740.02
2016,7,11,13,15,945.0,102.5,2.45,25.5,985.0,1042.02,748.79
2016,7,11,13,30,943.0,102.0,2.5,25.0,971.0,1048.58,755.38
2016,7,11,13,45,939.0,101.0,2.65,25.0,950.0,1048.85,757.7
2016,7,11,14,0,935.0,100.0,2.8,25.0,929.0,1045.32,757.7
2016,7,11,14,15,929.5,99.0,2.85,25.0,901.0,1036.54,753.46
2016,7,11,14,30,924.0,98.0,2.9,25.0,873.0,1024.08,746.97
2016,7,11,14,45,917.5,96.0,3.0,25.0,839.0,1005.97,737.34
2016,7,11,15,0,911.0,94.0,3.1,25.0,805.0,984.4,725.45
2016,7,11,15,15,901.5,92.0,3.1,24.5,766.0,956.68,710.08
2016,7,11,15,30,892.0,90.0,3.1,24.0,727.0,925.94,692.6
2016,7,11,15,45,880.5,87.5,3.15,24.0,683.5,890.01,670.45
2016,7,11,16,0,869.0,85.0,3.2,24.0,640.0,851.56,646.35
2016,7,11,16,15,852.5,82.5,3.15,23.5,592.0,806.7,618.12
2016,7,11,16,30,836.0,80.0,3.1,23.0,544.0,760.17,588.26
2016,7,11,16,45,815.5,76.5,3.1,22.5,494.5,713.98,558.29
2016,7,11,17,0,795.0,73.0,3.1,22.0,445.0,660.64,522.33
2016,7,11,17,15,765.5,69.0,3.05,21.5,393.5,600.29,478.74
2016,7,11,17,30,736.0,65.0,3.0,21.0,342.0,540.63,433.47
2016,7,11,17,45,697.0,60.0,2.95,20.5,291.0,475.53,382.23
2016,7,11,18,0,658.0,55.0,2.9,20.0,240.0,412.81,330.87
2016,7,11,18,15,597.0,49.0,2.7,19.0,191.5,341.73,271.34
2016,7,11,18,30,536.0,43.0,2.5,18.0,143.0,278.51,216.25
