Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,441.5,35.0,2.3,17.5,101.0,205.72,152.61
2016,7,11,19,0,347.0,27.0,2.1,17.0,59.0,143.61,93.68
2016,7,11,19,15,173.5,13.5,2.1,16.5,29.5,60.78,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,1.8,12.5,27.0,11.37,0.0
2016,7,12,5,30,343.0,25.0,1.8,13.0,54.0,20.3,10.08
2016,7,12,5,45,439.0,33.0,1.8,13.5,95.5,26.14,17.09
2016,7,12,6,0,535.0,41.0,1.8,14.0,137.0,31.83,22.57
2016,7,12,6,15,597.5,46.5,1.65,14.5,185.5,38.4,28.64
2016,7,12,6,30,660.0,52.0,1.5,15.0,234.0,42.01,31.94
2016,7,12,6,45,699.5,57.0,1.4,16.0,285.0,45.01,34.48
2016,7,12,7,0,739.0,62.0,1.3,17.0,336.0,47.89,36.82
2016,7,12,7,15,770.0,66.0,1.2,17.5,388.0,49.83,38.33
2016,7,12,7,30,801.0,70.0,1.1,18.0,440.0,51.69,39.73
2016,7,12,7,45,822.0,73.5,1.05,18.5,490.5,85.09,45.13
2016,7,12,8,0,843.0,77.0,1.0,19.0,541.0,149.42,82.11
2016,7,12,8,15,860.5,79.5,0.9,19.5,589.5,206.86,124.68
2016,7,12,8,30,878.0,82.0,0.8,20.0,638.0,265.94,173.47
2016,7,12,8,45,890.5,84.5,0.75,20.5,683.0,325.03,223.85
2016,7,12,9,0,903.0,87.0,0.7,21.0,728.0,384.72,274.1
2016,7,12,9,15,913.5,89.0,0.65,21.5,768.0,443.55,322.22
2016,7,12,9,30,924.0,91.0,0.6,22.0,808.0,502.25,368.31
2016,7,12,9,45,933.5,91.0,0.55,22.5,843.5,558.38,410.63
2016,7,12,10,0,943.0,91.0,0.5,23.0,879.0,613.71,450.53
2016,7,12,10,15,949.0,92.5,0.5,23.0,908.0,667.14,488.96
2016,7,12,10,30,955.0,94.0,0.5,23.0,937.0,718.98,525.09
2016,7,12,10,45,958.5,95.0,0.55,23.5,959.0,766.79,556.96
2016,7,12,11,0,962.0,96.0,0.6,24.0,981.0,812.34,584.98
2016,7,12,11,15,964.5,96.5,0.75,24.0,996.0,854.2,613.21
2016,7,12,11,30,967.0,97.0,0.9,24.0,1011.0,893.36,639.68
2016,7,12,11,45,968.0,97.5,1.05,24.5,1018.5,928.36,662.21
2016,7,12,12,0,969.0,98.0,1.2,25.0,1026.0,960.27,682.72
2016,7,12,12,15,969.0,98.0,1.35,25.0,1026.0,987.56,701.67
2016,7,12,12,30,969.0,98.0,1.5,25.0,1026.0,1011.45,718.57
2016,7,12,12,45,958.5,103.5,1.65,25.0,1016.0,1027.16,730.44
2016,7,12,13,0,948.0,109.0,1.8,25.0,1006.0,1039.04,740.08
2016,7,12,13,15,945.0,108.5,1.9,25.0,991.5,1048.51,747.62
2016,7,12,13,30,942.0,108.0,2.0,25.0,977.0,1054.21,752.92
2016,7,12,13,45,937.5,107.0,2.1,25.0,955.0,1054.1,754.72
2016,7,12,14,0,933.0,106.0,2.2,25.0,933.0,1050.18,754.26
2016,7,12,14,15,927.0,104.5,2.25,25.0,904.0,1040.48,749.66
2016,7,12,14,30,921.0,103.0,2.3,25.0,875.0,1027.1,742.85
2016,7,12,14,45,913.0,101.5,2.35,25.0,840.5,1008.19,732.57
2016,7,12,15,0,905.0,100.0,2.4,25.0,806.0,985.88,720.15
2016,7,12,15,15,894.5,98.0,2.4,24.5,766.0,957.42,704.59
2016,7,12,15,30,884.0,96.0,2.4,24.0,726.0,925.99,686.98
2016,7,12,15,45,871.0,93.5,2.4,24.0,682.0,888.99,664.17
2016,7,12,16,0,858.0,91.0,2.4,24.0,638.0,849.59,639.55
2016,7,12,16,15,840.5,88.0,2.4,23.5,590.0,810.71,616.21
2016,7,12,16,30,823.0,85.0,2.4,23.0,542.0,762.8,586.09
2016,7,12,16,45,801.0,81.5,2.4,23.0,492.0,709.6,550.5
2016,7,12,17,0,779.0,78.0,2.4,23.0,442.0,655.76,513.71
2016,7,12,17,15,748.5,73.5,2.3,22.5,390.5,594.81,469.82
2016,7,12,17,30,718.0,69.0,2.2,22.0,339.0,534.66,424.63
2016,7,12,17,45,676.5,64.0,2.15,21.5,288.0,468.93,373.61
2016,7,12,18,0,635.0,59.0,2.1,21.0,237.0,408.05,324.31
2016,7,12,18,15,572.0,52.5,1.95,20.0,188.5,336.78,265.41
2016,7,12,18,30,509.0,46.0,1.8,19.0,140.0,271.43,209.39
2016,7,12,18,45,411.0,37.0,1.7,18.5,98.0,197.71,145.86
2016,7,12,19,0,313.0,28.0,1.6,18.0,56.0,135.12,87.21
2016,7,12,19,15,156.5,14.0,1.6,17.5,28.0,57.42,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.0,14.5,26.0,11.82,0.0
2016,7,13,5,30,308.0,26.0,1.2,15.0,52.0,21.24,10.43
2016,7,13,5,45,409.0,35.0,1.4,16.0,93.0,27.9,18.36
2016,7,13,6,0,510.0,44.0,1.6,17.0,134.0,34.36,24.46
2016,7,13,6,15,574.0,50.0,1.55,17.5,182.5,38.0,27.91
2016,7,13,6,30,638.0,56.0,1.5,18.0,231.0,41.56,31.13
2016,7,13,6,45,681.5,61.0,1.5,19.0,282.0,48.28,36.9
2016,7,13,7,0,725.0,66.0,1.5,20.0,333.0,51.05,39.09
2016,7,13,7,15,756.0,70.0,1.4,20.5,384.5,52.85,40.45
2016,7,13,7,30,787.0,74.0,1.3,21.0,436.0,54.57,41.71
2016,7,13,7,45,810.5,77.0,1.25,22.0,487.0,86.36,46.16
2016,7,13,8,0,834.0,80.0,1.2,23.0,538.0,142.44,75.74
2016,7,13,8,15,851.5,82.5,1.1,23.5,586.0,206.92,123.29
2016,7,13,8,30,869.0,85.0,1.0,24.0,634.0,265.57,171.06
2016,7,13,8,45,882.5,87.5,0.9,24.5,679.0,324.52,220.55
2016,7,13,9,0,896.0,90.0,0.8,25.0,724.0,384.19,269.95
2016,7,13,9,15,906.5,92.0,0.65,25.5,764.5,442.73,316.69
2016,7,13,9,30,917.0,94.0,0.5,26.0,805.0,501.14,361.09
2016,7,13,9,45,913.5,102.0,0.4,26.5,837.0,557.02,401.83
2016,7,13,10,0,910.0,110.0,0.3,27.0,869.0,610.89,439.1
2016,7,13,10,15,916.5,111.5,0.4,27.0,898.0,663.25,477.16
2016,7,13,10,30,923.0,113.0,0.5,27.0,927.0,714.12,513.35
2016,7,13,10,45,928.0,113.5,0.6,27.5,949.0,761.38,545.38
2016,7,13,11,0,933.0,114.0,0.7,28.0,971.0,806.57,573.93
2016,7,13,11,15,935.5,115.0,0.8,28.0,986.5,847.98,600.7
2016,7,13,11,30,938.0,116.0,0.9,28.0,1002.0,886.79,625.76
2016,7,13,11,45,939.5,116.0,1.05,28.5,1009.5,921.08,647.49
2016,7,13,12,0,941.0,116.0,1.2,29.0,1017.0,952.39,667.32
2016,7,13,12,15,941.5,116.0,1.3,29.0,1017.5,979.7,685.22
2016,7,13,12,30,942.0,116.0,1.4,29.0,1018.0,1003.73,701.19
2016,7,13,12,45,944.5,113.0,1.55,29.0,1011.5,1023.39,715.34
2016,7,13,13,0,947.0,110.0,1.7,29.0,1005.0,1039.49,727.42
2016,7,13,13,15,944.0,109.5,1.8,29.0,990.5,1049.01,734.85
2016,7,13,13,30,941.0,109.0,1.9,29.0,976.0,1054.75,740.13
2016,7,13,13,45,937.0,108.0,2.0,29.0,954.0,1055.17,742.28
2016,7,13,14,0,933.0,107.0,2.1,29.0,932.0,1051.79,742.21
2016,7,13,14,15,927.0,105.5,2.2,28.5,904.0,1042.13,739.81
2016,7,13,14,30,921.0,104.0,2.3,28.0,876.0,1028.77,735.17
2016,7,13,14,45,912.5,102.5,2.4,28.0,841.0,1009.4,725.26
2016,7,13,15,0,904.0,101.0,2.5,28.0,806.0,986.63,713.17
2016,7,13,15,15,894.0,99.0,2.55,27.5,766.5,958.67,698.56
2016,7,13,15,30,884.0,97.0,2.6,27.0,727.0,927.71,681.86
2016,7,13,15,45,870.5,94.5,2.65,27.0,682.5,890.27,659.3
2016,7,13,16,0,857.0,92.0,2.7,27.0,638.0,850.45,634.9
2016,7,13,16,15,839.5,89.5,2.75,26.5,590.0,812.23,612.47
2016,7,13,16,30,822.0,87.0,2.8,26.0,542.0,764.92,583.21
2016,7,13,16,45,799.5,83.0,2.85,26.0,492.0,710.76,547.32
2016,7,13,17,0,777.0,79.0,2.9,26.0,442.0,656.0,510.2
2016,7,13,17,15,746.0,75.0,2.8,25.5,390.5,595.33,466.71
2016,7,13,17,30,715.0,71.0,2.7,25.0,339.0,535.49,421.98
2016,7,13,17,45,673.0,65.5,2.65,24.5,288.0,471.14,372.23
2016,7,13,18,0,631.0,60.0,2.6,24.0,237.0,407.54,321.18
2016,7,13,18,15,567.5,53.5,2.35,23.0,188.5,336.18,262.48
2016,7,13,18,30,504.0,47.0,2.1,22.0,140.0,270.79,206.78
2016,7,13,18,45,405.5,37.5,1.9,21.0,98.0,196.55,143.64
2016,7,13,19,0,307.0,28.0,1.7,20.0,56.0,133.56,84.87
2016,7,13,19,15,153.5,14.0,1.65,19.5,28.0,56.63,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,12.5,0.9,15.5,26.0,11.37,0.0
2016,7,14,5,30,325.0,25.0,1.0,16.0,52.0,20.42,9.46
2016,7,14,5,45,428.0,33.5,1.15,17.0,94.0,26.69,17.21
2016,7,14,6,0,531.0,42.0,1.3,18.0,136.0,32.78,22.97
2016,7,14,6,15,594.5,48.0,1.15,18.5,184.5,39.86,29.42
2016,7,14,6,30,658.0,54.0,1.0,19.0,233.0,43.85,33.0
2016,7,14,6,45,700.5,59.0,0.9,19.5,284.5,46.78,35.52
2016,7,14,7,0,743.0,64.0,0.8,20.0,336.0,49.62,37.86
2016,7,14,7,15,773.5,67.5,0.7,20.5,388.0,51.11,38.96
2016,7,14,7,30,804.0,71.0,0.6,21.0,440.0,52.55,39.98
2016,7,14,7,45,826.5,74.0,0.55,22.0,491.0,84.09,44.29
2016,7,14,8,0,849.0,77.0,0.5,23.0,542.0,148.54,79.89
2016,7,14,8,15,866.0,79.5,0.5,23.5,590.5,206.36,121.69
2016,7,14,8,30,883.0,82.0,0.5,24.0,639.0,265.78,169.77
2016,7,14,8,45,896.5,84.0,0.55,24.5,684.0,325.17,219.58
2016,7,14,9,0,910.0,86.0,0.6,25.0,729.0,385.27,269.58
2016,7,14,9,15,920.0,88.0,0.7,25.5,769.5,444.42,317.98
2016,7,14,9,30,930.0,90.0,0.8,26.0,810.0,503.38,364.73
2016,7,14,9,45,934.5,93.5,0.95,26.5,844.5,560.34,408.86
2016,7,14,10,0,939.0,97.0,1.1,27.0,879.0,616.05,450.69
2016,7,14,10,15,945.0,98.0,1.2,27.0,908.0,669.06,489.98
2016,7,14,10,30,951.0,99.0,1.3,27.0,937.0,720.47,527.21
2016,7,14,10,45,955.0,100.0,1.45,27.5,959.0,768.64,560.72
2016,7,14,11,0,959.0,101.0,1.6,28.0,981.0,814.61,590.28
2016,7,14,11,15,961.5,101.5,1.7,28.0,996.5,856.53,617.68
2016,7,14,11,30,964.0,102.0,1.8,28.0,1012.0,895.76,643.23
2016,7,14,11,45,965.5,102.5,1.95,28.0,1020.0,931.27,666.89
2016,7,14,12,0,967.0,103.0,2.1,28.0,1028.0,963.73,688.61
2016,7,14,12,15,967.0,103.0,2.2,28.0,1028.0,991.14,706.64
2016,7,14,12,30,967.0,103.0,2.3,28.0,1028.0,1015.15,722.62
2016,7,14,12,45,958.0,108.0,2.4,28.0,1019.0,1031.91,734.13
2016,7,14,13,0,949.0,113.0,2.5,28.0,1010.0,1044.87,743.44
2016,7,14,13,15,946.0,112.5,2.55,28.0,995.0,1054.49,750.26
2016,7,14,13,30,943.0,112.0,2.6,28.0,980.0,1060.32,754.86
2016,7,14,13,45,939.0,111.0,2.65,28.0,958.0,1060.82,756.27
2016,7,14,14,0,935.0,110.0,2.7,28.0,936.0,1057.5,755.46
2016,7,14,14,15,928.5,108.5,2.75,27.5,907.5,1047.39,751.99
2016,7,14,14,30,922.0,107.0,2.8,27.0,879.0,1033.59,746.28
2016,7,14,14,45,914.0,105.0,2.85,27.0,844.0,1014.19,735.57
2016,7,14,15,0,906.0,103.0,2.9,27.0,809.0,991.36,722.69
2016,7,14,15,15,895.0,101.0,2.85,26.5,769.0,962.44,706.39
2016,7,14,15,30,884.0,99.0,2.8,26.0,729.0,930.55,688.08
2016,7,14,15,45,871.0,96.5,2.8,26.0,684.0,893.57,665.27
2016,7,14,16,0,858.0,94.0,2.8,26.0,639.0,854.16,640.64
2016,7,14,16,15,840.0,91.0,2.75,25.5,590.5,814.98,616.8
2016,7,14,16,30,822.0,88.0,2.7,25.0,542.0,766.63,586.15
2016,7,14,16,45,799.0,84.0,2.7,24.5,491.5,712.07,550.76
2016,7,14,17,0,776.0,80.0,2.7,24.0,441.0,656.93,514.05
2016,7,14,17,15,744.0,76.0,2.6,23.5,389.5,595.59,469.81
2016,7,14,17,30,712.0,72.0,2.5,23.0,338.0,535.16,424.4
2016,7,14,17,45,667.5,66.5,2.4,22.5,286.5,469.62,373.33
2016,7,14,18,0,623.0,61.0,2.3,22.0,235.0,404.97,321.11
2016,7,14,18,15,557.5,54.5,2.05,21.0,186.5,333.05,261.66
2016,7,14,18,30,492.0,48.0,1.8,20.0,138.0,267.3,205.41
2016,7,14,18,45,388.5,38.5,1.55,19.5,96.0,191.94,140.86
2016,7,14,19,0,285.0,29.0,1.3,19.0,54.0,128.36,81.13
2016,7,14,19,15,142.5,14.5,1.4,18.5,27.0,54.55,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,62.5,14.0,1.7,13.5,19.0,12.73,0.0
2016,7,15,5,30,125.0,28.0,1.8,14.0,38.0,21.88,10.27
2016,7,15,5,45,184.0,44.0,1.9,14.5,70.0,33.91,23.56
2016,7,15,6,0,243.0,60.0,2.0,15.0,102.0,45.51,34.4
2016,7,15,6,15,281.0,76.0,1.95,15.5,140.0,56.59,44.54
2016,7,15,6,30,319.0,92.0,1.9,16.0,178.0,67.21,54.03
2016,7,15,6,45,358.0,103.5,1.85,16.5,219.0,74.13,60.04
2016,7,15,7,0,397.0,115.0,1.8,17.0,260.0,80.72,65.58
2016,7,15,7,15,430.5,128.0,1.75,17.5,307.0,87.97,71.56
2016,7,15,7,30,464.0,141.0,1.7,18.0,354.0,94.82,77.08
2016,7,15,7,45,358.5,184.0,1.7,18.5,360.0,143.37,104.54
2016,7,15,8,0,253.0,227.0,1.7,19.0,366.0,187.31,136.89
2016,7,15,8,15,549.5,161.5,1.7,19.5,497.0,203.79,135.83
2016,7,15,8,30,846.0,96.0,1.7,20.0,628.0,261.29,171.94
2016,7,15,8,45,861.5,98.0,1.7,20.5,673.0,325.62,226.83
2016,7,15,9,0,877.0,100.0,1.7,21.0,718.0,384.63,277.32
2016,7,15,9,15,888.0,102.0,1.7,21.0,758.5,442.55,326.55
2016,7,15,9,30,899.0,104.0,1.7,21.0,799.0,500.41,374.32
2016,7,15,9,45,907.0,106.0,1.75,21.5,834.5,556.45,418.68
2016,7,15,10,0,915.0,108.0,1.8,22.0,870.0,611.62,460.86
2016,7,15,10,15,762.5,199.0,1.85,22.5,848.0,642.44,482.37
2016,7,15,10,30,610.0,290.0,1.9,23.0,826.0,659.35,492.45
2016,7,15,10,45,620.0,289.5,2.0,23.5,846.5,699.36,520.84
2016,7,15,11,0,630.0,289.0,2.1,24.0,867.0,738.66,548.0
2016,7,15,11,15,788.0,201.0,2.15,24.0,935.5,813.26,602.91
2016,7,15,11,30,946.0,113.0,2.2,24.0,1004.0,891.08,654.74
2016,7,15,11,45,948.5,112.5,2.3,24.0,1012.0,926.12,677.68
2016,7,15,12,0,951.0,112.0,2.4,24.0,1020.0,958.2,699.07
2016,7,15,12,15,951.0,112.0,2.45,24.0,1020.5,985.36,716.8
2016,7,15,12,30,951.0,112.0,2.5,24.0,1021.0,1009.18,732.44
2016,7,15,12,45,942.0,117.0,2.6,24.0,1011.5,1025.74,744.02
2016,7,15,13,0,933.0,122.0,2.7,24.0,1002.0,1038.56,753.36
2016,7,15,13,15,929.5,121.0,2.7,24.0,987.0,1047.17,759.16
2016,7,15,13,30,926.0,120.0,2.7,24.0,972.0,1052.03,762.7
2016,7,15,13,45,920.5,119.5,2.75,24.0,950.0,1051.61,763.54
2016,7,15,14,0,915.0,119.0,2.8,24.0,928.0,1047.46,762.13
2016,7,15,14,15,908.5,117.5,2.8,23.5,899.0,1037.56,758.17
2016,7,15,14,30,902.0,116.0,2.8,23.0,870.0,1024.04,751.99
2016,7,15,14,45,891.5,115.0,2.8,23.0,834.5,1003.64,739.94
2016,7,15,15,0,881.0,114.0,2.8,23.0,799.0,979.96,725.83
2016,7,15,15,15,869.5,111.5,2.8,22.5,759.0,950.62,709.34
2016,7,15,15,30,858.0,109.0,2.8,22.0,719.0,918.41,690.82
2016,7,15,15,45,842.0,106.5,2.8,22.0,674.0,887.92,672.0
2016,7,15,16,0,826.0,104.0,2.8,22.0,629.0,846.39,645.39
2016,7,15,16,15,574.0,161.0,2.75,21.5,512.5,677.87,527.76
2016,7,15,16,30,322.0,218.0,2.7,21.0,396.0,499.36,393.7
2016,7,15,16,45,400.0,179.5,2.7,21.0,379.5,516.6,410.18
2016,7,15,17,0,478.0,141.0,2.7,21.0,363.0,511.89,408.83
2016,7,15,17,15,574.0,110.5,2.65,20.5,346.0,525.19,421.02
2016,7,15,17,30,670.0,80.0,2.6,20.0,329.0,521.5,419.21
2016,7,15,17,45,623.0,74.0,2.55,20.0,278.5,453.72,364.84
2016,7,15,18,0,576.0,68.0,2.5,20.0,228.0,389.29,311.7
2016,7,15,18,15,508.0,60.0,2.4,19.0,180.0,316.83,251.54
2016,7,15,18,30,440.0,52.0,2.3,18.0,132.0,250.88,194.92
2016,7,15,18,45,334.5,41.5,2.2,17.5,91.0,176.51,130.92
2016,7,15,19,0,229.0,31.0,2.1,17.0,50.0,114.01,72.07
2016,7,15,19,15,114.5,15.5,2.15,16.5,25.0,40.04,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,121.5,13.5,0.55,13.5,23.0,12.28,0.0
2016,7,16,5,30,243.0,27.0,0.6,14.0,46.0,22.36,10.21
2016,7,16,5,45,351.0,37.0,0.65,14.5,86.0,29.83,20.05
2016,7,16,6,0,459.0,47.0,0.7,15.0,126.0,37.05,27.02
2016,7,16,6,15,229.5,66.0,0.65,15.5,105.5,48.94,37.83
2016,7,16,6,30,0.0,85.0,0.6,16.0,85.0,71.79,58.06
2016,7,16,6,45,3.0,103.0,0.6,17.0,104.5,86.41,70.57
2016,7,16,7,0,6.0,121.0,0.6,18.0,124.0,100.92,82.68
2016,7,16,7,15,3.0,127.0,0.55,18.5,128.5,106.68,87.16
2016,7,16,7,30,0.0,133.0,0.5,19.0,133.0,112.25,91.4
2016,7,16,7,45,7.5,160.5,0.45,19.5,164.5,134.4,104.44
2016,7,16,8,0,15.0,188.0,0.4,20.0,196.0,158.21,122.2
2016,7,16,8,15,128.0,231.0,0.45,20.5,311.0,197.56,147.37
2016,7,16,8,30,241.0,274.0,0.5,21.0,426.0,258.3,189.49
2016,7,16,8,45,557.5,186.5,0.55,21.5,570.5,298.21,211.45
2016,7,16,9,0,874.0,99.0,0.6,22.0,715.0,382.38,271.43
2016,7,16,9,15,885.5,101.0,0.7,22.0,755.5,440.37,319.75
2016,7,16,9,30,897.0,103.0,0.8,22.0,796.0,498.38,367.0
2016,7,16,9,45,905.0,105.0,0.95,22.5,831.0,554.36,411.06
2016,7,16,10,0,913.0,107.0,1.1,23.0,866.0,609.49,453.13
2016,7,16,10,15,919.5,108.5,1.25,23.0,895.0,662.17,493.22
2016,7,16,10,30,926.0,110.0,1.4,23.0,924.0,713.36,531.36
2016,7,16,10,45,930.0,111.5,1.6,23.5,946.5,761.08,565.7
2016,7,16,11,0,934.0,113.0,1.8,24.0,969.0,806.67,596.36
2016,7,16,11,15,937.0,113.5,1.9,24.0,984.5,848.25,624.1
2016,7,16,11,30,940.0,114.0,2.0,24.0,1000.0,887.25,650.04
2016,7,16,11,45,941.5,114.5,2.15,24.0,1008.0,922.22,673.77
2016,7,16,12,0,943.0,115.0,2.3,24.0,1016.0,954.2,695.57
2016,7,16,12,15,943.5,115.0,2.4,24.0,1016.5,981.7,714.0
2016,7,16,12,30,944.0,115.0,2.5,24.0,1017.0,1005.9,730.4
2016,7,16,12,45,942.5,115.0,2.6,24.0,1010.0,1024.76,743.45
2016,7,16,13,0,941.0,115.0,2.7,24.0,1003.0,1040.03,754.35
2016,7,16,13,15,938.5,114.5,2.75,24.0,988.5,1050.14,761.58
2016,7,16,13,30,936.0,114.0,2.8,24.0,974.0,1056.49,766.57
2016,7,16,13,45,934.5,111.5,2.85,24.0,953.0,1057.99,768.61
2016,7,16,14,0,933.0,109.0,2.9,24.0,932.0,1055.65,768.35
2016,7,16,14,15,927.5,107.5,2.9,23.5,904.0,1046.55,764.91
2016,7,16,14,30,922.0,106.0,2.9,23.0,876.0,1033.75,759.21
2016,7,16,14,45,916.0,103.5,2.9,23.0,842.0,1015.75,748.74
2016,7,16,15,0,910.0,101.0,2.9,23.0,808.0,994.24,736.07
2016,7,16,15,15,899.5,99.0,2.9,23.0,768.0,965.67,718.76
2016,7,16,15,30,889.0,97.0,2.9,23.0,728.0,934.1,699.42
2016,7,16,15,45,877.0,94.0,2.9,23.0,683.5,897.25,676.41
2016,7,16,16,0,865.0,91.0,2.9,23.0,639.0,857.88,651.49
2016,7,16,16,15,847.5,88.0,2.85,22.5,591.0,818.76,627.38
2016,7,16,16,30,830.0,85.0,2.8,22.0,543.0,770.48,596.39
2016,7,16,16,45,808.0,81.5,2.8,21.5,492.5,716.87,561.24
2016,7,16,17,0,786.0,78.0,2.8,21.0,442.0,662.58,524.7
2016,7,16,17,15,755.0,74.0,2.75,20.5,390.0,601.38,480.37
2016,7,16,17,30,724.0,70.0,2.7,20.0,338.0,540.99,434.55
2016,7,16,17,45,679.0,65.0,2.7,20.0,286.0,474.98,381.91
2016,7,16,18,0,634.0,60.0,2.7,20.0,234.0,410.0,328.26
2016,7,16,18,15,568.0,53.0,2.6,19.0,185.5,336.6,267.11
2016,7,16,18,30,502.0,46.0,2.5,18.0,137.0,269.5,209.12
2016,7,16,18,45,391.5,37.0,2.4,17.5,94.5,191.69,141.81
2016,7,16,19,0,281.0,28.0,2.3,17.0,52.0,126.09,78.51
2016,7,16,19,15,140.5,14.0,2.3,16.5,26.0,44.58,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,1.35,12.5,22.5,11.82,0.0
2016,7,17,5,30,256.0,26.0,1.3,13.0,45.0,21.51,9.13
2016,7,17,5,45,372.0,35.0,1.3,13.5,86.0,28.14,18.61
2016,7,17,6,0,488.0,44.0,1.3,14.0,127.0,34.59,24.92
2016,7,17,6,15,244.0,63.0,1.25,14.5,104.5,46.8,36.06
2016,7,17,6,30,0.0,82.0,1.2,15.0,82.0,69.53,56.29
2016,7,17,6,45,1.5,100.5,1.2,15.5,101.0,84.53,69.4
2016,7,17,7,0,3.0,119.0,1.2,16.0,120.0,99.41,82.13
2016,7,17,7,15,27.5,148.5,1.2,16.5,161.5,116.51,96.5
2016,7,17,7,30,52.0,178.0,1.2,17.0,203.0,136.58,113.13
2016,7,17,7,45,48.5,196.5,1.25,17.5,221.5,152.95,119.67
2016,7,17,8,0,45.0,215.0,1.3,18.0,240.0,172.34,133.79
2016,7,17,8,15,226.0,225.5,1.35,18.5,365.5,202.48,149.06
2016,7,17,8,30,407.0,236.0,1.4,19.0,491.0,263.2,190.03
2016,7,17,8,45,647.5,163.5,1.5,19.5,603.0,305.31,217.87
2016,7,17,9,0,888.0,91.0,1.6,20.0,715.0,380.39,274.82
2016,7,17,9,15,898.0,93.0,1.7,20.0,755.0,438.55,324.75
2016,7,17,9,30,908.0,95.0,1.8,20.0,795.0,496.54,373.33
2016,7,17,9,45,911.0,99.5,1.95,20.5,828.5,552.64,418.52
2016,7,17,10,0,914.0,104.0,2.1,21.0,862.0,607.39,461.24
2016,7,17,10,15,919.5,105.0,2.2,21.0,890.5,659.12,501.27
2016,7,17,10,30,925.0,106.0,2.3,21.0,919.0,709.25,539.17
2016,7,17,10,45,929.0,107.0,2.45,21.5,940.5,756.52,573.42
2016,7,17,11,0,933.0,108.0,2.6,22.0,962.0,801.64,603.71
2016,7,17,11,15,935.5,109.0,2.7,22.0,977.0,843.25,632.05
2016,7,17,11,30,938.0,110.0,2.8,22.0,992.0,882.24,658.49
2016,7,17,11,45,939.5,110.0,2.95,22.0,999.5,916.69,682.17
2016,7,17,12,0,941.0,110.0,3.1,22.0,1007.0,948.14,703.87
2016,7,17,12,15,940.5,110.0,3.2,22.0,1007.0,974.64,721.94
2016,7,17,12,30,940.0,110.0,3.3,22.0,1007.0,997.8,737.88
2016,7,17,12,45,934.0,113.0,3.4,22.0,998.5,1015.15,750.07
2016,7,17,13,0,928.0,116.0,3.5,22.0,990.0,1028.85,760.01
2016,7,17,13,15,925.0,115.0,3.55,21.5,975.5,1037.86,768.09
2016,7,17,13,30,922.0,114.0,3.6,21.0,961.0,1043.12,773.89
2016,7,17,13,45,920.0,111.5,3.7,21.0,939.5,1044.09,775.89
2016,7,17,14,0,918.0,109.0,3.8,21.0,918.0,1041.26,775.52
2016,7,17,14,15,912.0,107.5,3.8,21.0,890.0,1031.73,770.11
2016,7,17,14,30,906.0,106.0,3.8,21.0,862.0,1018.55,762.43
2016,7,17,14,45,900.0,103.0,3.85,21.0,828.5,1000.2,751.7
2016,7,17,15,0,894.0,100.0,3.9,21.0,795.0,978.38,738.69
2016,7,17,15,15,884.0,98.5,3.9,20.5,755.5,951.13,723.07
2016,7,17,15,30,874.0,97.0,3.9,20.0,716.0,920.92,705.33
2016,7,17,15,45,861.0,94.0,3.95,20.0,672.0,883.56,681.36
2016,7,17,16,0,848.0,91.0,4.0,20.0,628.0,843.79,655.48
2016,7,17,16,15,831.0,88.0,3.95,19.5,580.5,805.65,631.23
2016,7,17,16,30,814.0,85.0,3.9,19.0,533.0,758.34,599.9
2016,7,17,16,45,790.5,82.0,3.9,19.0,483.0,704.79,562.48
2016,7,17,17,0,767.0,79.0,3.9,19.0,433.0,650.73,523.95
2016,7,17,17,15,735.5,74.5,3.85,18.5,381.5,589.43,478.33
2016,7,17,17,30,704.0,70.0,3.8,18.0,330.0,529.05,431.45
2016,7,17,17,45,657.5,65.5,3.75,17.5,279.0,463.79,378.86
2016,7,17,18,0,611.0,61.0,3.7,17.0,228.0,399.7,325.34
2016,7,17,18,15,544.5,54.0,3.55,16.5,180.0,327.25,263.21
2016,7,17,18,30,478.0,47.0,3.4,16.0,132.0,261.15,204.77
2016,7,17,18,45,369.0,37.5,3.3,15.5,91.0,184.61,137.76
2016,7,17,19,0,260.0,28.0,3.2,15.0,50.0,119.71,73.98
2016,7,17,19,15,130.0,14.0,3.15,14.5,25.0,42.2,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,2.7,12.5,21.5,10.46,0.0
2016,7,18,5,30,268.0,23.0,2.8,13.0,43.0,18.78,6.71
2016,7,18,5,45,377.5,32.0,2.9,13.5,83.0,25.53,16.28
2016,7,18,6,0,487.0,41.0,3.0,14.0,123.0,32.07,22.64
2016,7,18,6,15,253.5,67.0,3.0,14.5,110.5,49.88,38.74
2016,7,18,6,30,20.0,93.0,3.0,15.0,98.0,77.5,63.32
2016,7,18,6,45,26.0,112.5,3.0,15.5,120.5,89.88,74.15
2016,7,18,7,0,32.0,132.0,3.0,16.0,143.0,104.27,86.49
2016,7,18,7,15,27.5,148.0,2.95,16.0,159.0,116.13,96.56
2016,7,18,7,30,23.0,164.0,2.9,16.0,175.0,134.45,112.06
2016,7,18,7,45,44.0,193.5,2.85,16.5,217.0,150.78,118.89
2016,7,18,8,0,65.0,223.0,2.8,17.0,259.0,179.33,139.67
2016,7,18,8,15,81.0,249.0,2.75,17.5,297.5,208.04,161.0
2016,7,18,8,30,97.0,275.0,2.7,18.0,336.0,239.18,184.57
2016,7,18,8,45,137.0,299.5,2.7,18.5,392.0,272.74,209.49
2016,7,18,9,0,177.0,324.0,2.7,19.0,448.0,317.57,243.52
2016,7,18,9,15,260.0,328.0,2.7,19.0,522.0,364.94,279.58
2016,7,18,9,30,343.0,332.0,2.7,19.0,596.0,426.21,326.7
2016,7,18,9,45,625.0,214.5,2.75,19.5,722.5,497.83,382.02
2016,7,18,10,0,907.0,97.0,2.8,20.0,849.0,597.42,459.05
2016,7,18,10,15,913.5,98.0,2.85,20.0,877.5,649.4,499.39
2016,7,18,10,30,920.0,99.0,2.9,20.0,906.0,699.89,537.89
2016,7,18,10,45,925.0,99.5,3.0,20.5,928.5,747.18,572.33
2016,7,18,11,0,930.0,100.0,3.1,21.0,951.0,792.42,602.65
2016,7,18,11,15,933.0,101.0,3.15,21.0,966.0,834.28,631.23
2016,7,18,11,30,936.0,102.0,3.2,21.0,981.0,873.56,657.87
2016,7,18,11,45,939.0,101.5,3.3,21.5,989.5,908.72,680.6
2016,7,18,12,0,942.0,101.0,3.4,22.0,998.0,940.97,701.25
2016,7,18,12,15,942.5,100.5,3.45,22.0,998.5,967.86,719.3
2016,7,18,12,30,943.0,100.0,3.5,22.0,999.0,991.42,735.2
2016,7,18,12,45,945.5,97.5,3.6,22.0,993.0,1011.48,749.21
2016,7,18,13,0,948.0,95.0,3.7,22.0,987.0,1027.99,760.97
2016,7,18,13,15,946.0,94.0,3.7,22.0,973.0,1037.9,767.8
2016,7,18,13,30,944.0,93.0,3.7,22.0,959.0,1044.02,772.28
2016,7,18,13,45,943.0,90.5,3.75,22.0,938.5,1045.72,774.38
2016,7,18,14,0,942.0,88.0,3.8,22.0,918.0,1043.55,774.08
2016,7,18,14,15,937.0,87.0,3.75,21.5,890.0,1035.16,770.58
2016,7,18,14,30,932.0,86.0,3.7,21.0,862.0,1023.04,764.75
2016,7,18,14,45,927.0,83.5,3.7,21.0,829.0,1005.61,754.34
2016,7,18,15,0,922.0,81.0,3.7,21.0,796.0,984.59,741.62
2016,7,18,15,15,913.0,79.0,3.7,21.0,756.5,956.93,724.43
2016,7,18,15,30,904.0,77.0,3.7,21.0,717.0,926.16,705.09
2016,7,18,15,45,893.5,74.5,3.7,21.0,673.5,890.54,682.31
2016,7,18,16,0,883.0,72.0,3.7,21.0,630.0,852.29,657.52
2016,7,18,16,15,867.5,70.0,3.65,20.5,582.5,808.09,629.21
2016,7,18,16,30,852.0,68.0,3.6,20.0,535.0,762.11,599.16
2016,7,18,16,45,832.0,65.0,3.55,19.5,485.5,710.04,564.04
2016,7,18,17,0,812.0,62.0,3.5,19.0,436.0,657.13,527.52
2016,7,18,17,15,783.5,58.5,3.4,18.5,384.5,597.47,484.24
2016,7,18,17,30,755.0,55.0,3.3,18.0,333.0,542.9,441.74
2016,7,18,17,45,715.5,51.0,3.25,18.0,282.5,477.56,388.58
2016,7,18,18,0,676.0,47.0,3.2,18.0,232.0,414.68,335.53
2016,7,18,18,15,616.0,42.0,3.0,17.5,183.5,344.1,274.9
2016,7,18,18,30,556.0,37.0,2.8,17.0,135.0,279.0,217.01
2016,7,18,18,45,457.0,30.0,2.65,16.5,93.5,204.25,150.82
2016,7,18,19,0,358.0,23.0,2.5,16.0,52.0,139.45,83.61
2016,7,18,19,15,179.0,11.5,2.45,15.5,26.0,51.02,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,11.0,1.95,11.5,22.0,10.01,0.0
2016,7,19,5,30,308.0,22.0,2.0,12.0,44.0,17.98,5.64
2016,7,19,5,45,418.0,30.0,2.1,12.5,84.5,23.91,14.93
2016,7,19,6,0,528.0,38.0,2.2,13.0,125.0,32.38,23.02
2016,7,19,6,15,592.0,43.5,2.2,13.5,173.0,36.12,26.66
2016,7,19,6,30,656.0,49.0,2.2,14.0,221.0,39.82,30.08
2016,7,19,6,45,428.0,93.0,2.2,14.5,215.0,67.24,54.46
2016,7,19,7,0,200.0,137.0,2.2,15.0,209.0,99.32,82.49
2016,7,19,7,15,181.5,161.5,2.15,15.5,234.0,120.02,100.08
2016,7,19,7,30,163.0,186.0,2.1,16.0,259.0,135.36,112.74
2016,7,19,7,45,504.0,128.0,2.1,16.5,392.5,102.96,69.72
2016,7,19,8,0,845.0,70.0,2.1,17.0,526.0,139.51,75.56
2016,7,19,8,15,861.0,72.5,2.1,17.5,573.5,197.08,118.38
2016,7,19,8,30,877.0,75.0,2.1,18.0,621.0,256.14,168.21
2016,7,19,8,45,887.5,78.0,2.15,18.5,665.0,315.34,220.31
2016,7,19,9,0,898.0,81.0,2.2,19.0,709.0,374.94,272.57
2016,7,19,9,15,907.5,82.5,2.25,19.0,749.0,433.07,323.19
2016,7,19,9,30,917.0,84.0,2.3,19.0,789.0,490.95,372.27
2016,7,19,9,45,921.0,88.0,2.4,19.5,823.0,547.69,418.36
2016,7,19,10,0,925.0,92.0,2.5,20.0,857.0,603.15,461.93
2016,7,19,10,15,930.5,93.0,2.55,20.0,885.5,655.44,502.62
2016,7,19,10,30,936.0,94.0,2.6,20.0,914.0,706.11,541.06
2016,7,19,10,45,938.0,96.5,2.65,20.0,935.5,753.81,576.26
2016,7,19,11,0,940.0,99.0,2.7,20.0,957.0,799.19,607.38
2016,7,19,11,15,942.5,99.5,2.75,20.0,972.0,840.65,635.56
2016,7,19,11,30,945.0,100.0,2.8,20.0,987.0,879.46,661.77
2016,7,19,11,45,946.5,100.0,2.85,20.0,995.0,914.13,685.06
2016,7,19,12,0,948.0,100.0,2.9,20.0,1003.0,945.78,706.27
2016,7,19,12,15,948.5,100.0,2.9,20.0,1003.5,973.34,724.35
2016,7,19,12,30,949.0,100.0,2.9,20.0,1004.0,997.56,740.23
2016,7,19,12,45,941.0,104.0,2.95,20.5,995.0,1014.11,750.1
2016,7,19,13,0,933.0,108.0,3.0,21.0,986.0,1026.92,757.65
2016,7,19,13,15,930.5,107.5,3.05,21.0,971.5,1036.91,764.92
2016,7,19,13,30,928.0,107.0,3.1,21.0,957.0,1043.15,769.89
2016,7,19,13,45,929.0,102.5,3.15,21.5,937.0,1044.96,770.63
2016,7,19,14,0,930.0,98.0,3.2,22.0,917.0,1042.88,768.98
2016,7,19,14,15,924.5,97.0,3.25,22.0,888.5,1034.19,764.63
2016,7,19,14,30,919.0,96.0,3.3,22.0,860.0,1021.81,758.0
2016,7,19,14,45,915.0,92.0,3.35,22.0,827.0,1003.99,747.85
2016,7,19,15,0,911.0,88.0,3.4,22.0,794.0,982.55,735.36
2016,7,19,15,15,901.0,86.5,3.4,21.5,754.5,954.81,719.66
2016,7,19,15,30,891.0,85.0,3.4,21.0,715.0,924.04,701.82
2016,7,19,15,45,882.0,81.5,3.45,21.0,671.5,889.02,679.87
2016,7,19,16,0,873.0,78.0,3.5,21.0,628.0,851.29,655.82
2016,7,19,16,15,856.5,75.5,3.45,20.5,580.5,806.03,626.81
2016,7,19,16,30,840.0,73.0,3.4,20.0,533.0,759.08,596.13
2016,7,19,16,45,822.5,69.0,3.4,20.0,483.5,708.16,561.07
2016,7,19,17,0,805.0,65.0,3.4,20.0,434.0,656.21,524.55
2016,7,19,17,15,776.0,61.5,3.3,19.5,383.0,601.48,484.93
2016,7,19,17,30,747.0,58.0,3.2,19.0,332.0,541.97,438.99
2016,7,19,17,45,710.5,53.0,3.15,18.5,281.5,477.42,387.5
2016,7,19,18,0,674.0,48.0,3.1,18.0,231.0,415.05,335.63
2016,7,19,18,15,613.0,43.0,2.85,17.5,182.5,344.03,274.61
2016,7,19,18,30,552.0,38.0,2.6,17.0,134.0,278.57,216.42
2016,7,19,18,45,455.0,30.0,2.35,16.5,92.5,203.6,149.97
2016,7,19,19,0,358.0,22.0,2.1,16.0,51.0,138.19,80.81
2016,7,19,19,15,179.0,11.0,2.1,15.5,25.5,50.55,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.5,1.7,11.5,21.0,9.55,0.0
2016,7,20,5,30,312.0,21.0,1.7,12.0,42.0,17.14,4.43
2016,7,20,5,45,422.0,29.0,1.75,12.5,83.0,23.11,14.19
2016,7,20,6,0,532.0,37.0,1.8,13.0,124.0,31.53,22.25
2016,7,20,6,15,597.0,42.5,1.75,13.5,172.0,35.31,25.93
2016,7,20,6,30,662.0,48.0,1.7,14.0,220.0,39.05,29.39
2016,7,20,6,45,706.0,52.0,1.65,15.0,271.5,41.36,31.38
2016,7,20,7,0,750.0,56.0,1.6,16.0,323.0,43.63,33.22
2016,7,20,7,15,780.0,59.5,1.5,16.5,374.5,45.37,34.59
2016,7,20,7,30,810.0,63.0,1.4,17.0,426.0,54.54,42.43
2016,7,20,7,45,832.5,65.5,1.3,17.5,477.0,81.63,45.33
2016,7,20,8,0,855.0,68.0,1.2,18.0,528.0,138.37,73.94
2016,7,20,8,15,871.5,70.0,1.2,18.5,576.0,196.26,116.46
2016,7,20,8,30,888.0,72.0,1.2,19.0,624.0,255.7,166.02
2016,7,20,8,45,901.5,73.5,1.2,20.0,669.0,315.21,217.2
2016,7,20,9,0,915.0,75.0,1.2,21.0,714.0,375.43,268.46
2016,7,20,9,15,925.0,77.0,1.3,21.0,754.5,435.14,319.48
2016,7,20,9,30,935.0,79.0,1.4,21.0,795.0,494.67,368.98
2016,7,20,9,45,933.5,85.5,1.5,21.5,828.5,551.76,414.42
2016,7,20,10,0,932.0,92.0,1.6,22.0,862.0,607.0,456.9
2016,7,20,10,15,938.0,93.5,1.7,22.5,891.5,660.46,496.8
2016,7,20,10,30,944.0,95.0,1.8,23.0,921.0,712.34,534.4
2016,7,20,10,45,950.5,94.5,1.95,23.5,944.0,760.99,568.95
2016,7,20,11,0,957.0,94.0,2.1,24.0,967.0,807.62,599.65
2016,7,20,11,15,960.0,94.5,2.2,24.0,982.5,850.17,628.15
2016,7,20,11,30,963.0,95.0,2.3,24.0,998.0,890.05,654.75
2016,7,20,11,45,966.0,94.5,2.4,24.0,1006.5,926.14,678.79
2016,7,20,12,0,969.0,94.0,2.5,24.0,1015.0,959.22,700.83
2016,7,20,12,15,969.5,94.0,2.6,24.0,1015.5,987.31,719.66
2016,7,20,12,30,970.0,94.0,2.7,24.0,1016.0,1011.98,736.35
2016,7,20,12,45,969.0,93.5,2.8,24.0,1009.0,1031.16,749.6
2016,7,20,13,0,968.0,93.0,2.9,24.0,1002.0,1046.63,760.6
2016,7,20,13,15,965.5,92.5,2.95,24.0,987.5,1056.82,767.88
2016,7,20,13,30,963.0,92.0,3.0,24.0,973.0,1063.13,772.84
2016,7,20,13,45,960.5,90.5,3.1,24.0,952.0,1064.48,775.23
2016,7,20,14,0,958.0,89.0,3.2,24.0,931.0,1061.9,775.24
2016,7,20,14,15,953.0,88.0,3.2,23.5,903.0,1053.48,772.24
2016,7,20,14,30,948.0,87.0,3.2,23.0,875.0,1041.25,766.9
2016,7,20,14,45,942.0,85.0,3.25,23.0,840.5,1023.2,756.77
2016,7,20,15,0,936.0,83.0,3.3,23.0,806.0,1001.56,744.34
2016,7,20,15,15,926.5,81.5,3.3,22.5,766.5,973.72,728.82
2016,7,20,15,30,917.0,80.0,3.3,22.0,727.0,942.75,711.11
2016,7,20,15,45,906.0,77.5,3.35,22.0,682.5,906.32,688.49
2016,7,20,16,0,895.0,75.0,3.4,22.0,638.0,867.23,663.82
2016,7,20,16,15,879.0,72.5,3.35,21.5,590.0,821.58,634.88
2016,7,20,16,30,863.0,70.0,3.3,21.0,542.0,774.12,604.19
2016,7,20,16,45,843.5,67.0,3.3,21.0,491.5,721.92,568.55
2016,7,20,17,0,824.0,64.0,3.3,21.0,441.0,668.81,531.53
2016,7,20,17,15,795.0,60.5,3.2,20.5,389.0,613.16,491.69
2016,7,20,17,30,766.0,57.0,3.1,20.0,337.0,552.7,445.34
2016,7,20,17,45,726.5,53.0,3.05,19.5,285.5,486.67,392.98
2016,7,20,18,0,687.0,49.0,3.0,19.0,234.0,423.05,340.37
2016,7,20,18,15,625.0,43.5,2.8,18.0,184.5,350.2,278.73
2016,7,20,18,30,563.0,38.0,2.6,17.0,135.0,283.04,219.68
2016,7,20,18,45,460.0,30.5,2.4,16.5,92.5,205.82,151.35
2016,7,20,19,0,357.0,23.0,2.2,16.0,50.0,141.19,80.56
2016,7,20,19,15,178.5,11.5,2.15,15.5,25.0,50.87,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.25,12.5,21.0,9.55,0.0
2016,7,21,5,30,315.0,21.0,2.3,13.0,42.0,17.22,3.61
2016,7,21,5,45,426.5,29.0,2.4,13.5,83.0,23.18,14.1
2016,7,21,6,0,538.0,37.0,2.5,14.0,124.0,31.62,22.19
2016,7,21,6,15,603.0,42.5,2.5,14.5,172.0,35.4,25.86
2016,7,21,6,30,668.0,48.0,2.5,15.0,220.0,39.13,29.32
2016,7,21,6,45,712.0,51.5,2.55,15.5,271.5,41.03,31.0
2016,7,21,7,0,756.0,55.0,2.6,16.0,323.0,42.93,32.59
2016,7,21,7,15,505.5,115.0,2.6,16.5,306.0,80.08,65.08
2016,7,21,7,30,255.0,175.0,2.6,17.0,289.0,122.53,101.46
2016,7,21,7,45,558.0,120.5,2.6,18.0,408.5,97.29,64.05
2016,7,21,8,0,861.0,66.0,2.6,19.0,528.0,136.83,72.41
2016,7,21,8,15,877.5,68.5,2.6,19.5,576.5,195.49,115.62
2016,7,21,8,30,894.0,71.0,2.6,20.0,625.0,255.72,166.15
2016,7,21,8,45,907.0,72.5,2.6,20.5,670.0,315.51,218.53
2016,7,21,9,0,920.0,74.0,2.6,21.0,715.0,375.95,271.32
2016,7,21,9,15,930.0,75.5,2.6,21.0,755.5,435.59,323.01
2016,7,21,9,30,940.0,77.0,2.6,21.0,796.0,495.03,373.09
2016,7,21,9,45,944.0,80.5,2.65,21.5,831.0,552.68,419.62
2016,7,21,10,0,948.0,84.0,2.7,22.0,866.0,609.01,463.52
2016,7,21,10,15,954.5,85.0,2.8,22.0,895.5,663.13,505.56
2016,7,21,10,30,961.0,86.0,2.9,22.0,925.0,715.68,545.41
2016,7,21,10,45,966.5,86.0,3.0,22.5,948.0,764.81,580.3
2016,7,21,11,0,972.0,86.0,3.1,23.0,971.0,811.8,611.4
2016,7,21,11,15,975.0,86.5,3.2,23.0,987.0,854.93,640.77
2016,7,21,11,30,978.0,87.0,3.3,23.0,1003.0,895.33,668.14
2016,7,21,11,45,980.0,87.0,3.45,23.5,1011.5,931.5,691.55
2016,7,21,12,0,982.0,87.0,3.6,24.0,1020.0,964.54,712.78
2016,7,21,12,15,982.5,87.0,3.65,23.5,1021.0,992.93,733.05
2016,7,21,12,30,983.0,87.0,3.7,23.0,1022.0,1017.84,751.15
2016,7,21,12,45,976.5,91.5,3.8,23.0,1014.0,1036.94,764.43
2016,7,21,13,0,970.0,96.0,3.9,23.0,1006.0,1052.22,775.33
2016,7,21,13,15,967.5,95.5,3.9,23.0,991.5,1062.5,782.37
2016,7,21,13,30,965.0,95.0,3.9,23.0,977.0,1068.89,787.02
2016,7,21,13,45,965.0,92.0,3.9,23.0,956.5,1071.22,789.17
2016,7,21,14,0,965.0,89.0,3.9,23.0,936.0,1069.56,788.87
2016,7,21,14,15,959.5,88.0,3.85,23.0,908.0,1060.61,783.58
