Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,954.0,87.0,3.8,23.0,880.0,1047.83,775.94
2016,7,21,14,45,950.0,84.0,3.8,23.0,846.0,1030.54,765.8
2016,7,21,15,0,946.0,81.0,3.8,23.0,812.0,1009.52,753.28
2016,7,21,15,15,936.5,79.5,3.75,22.5,771.5,981.45,737.16
2016,7,21,15,30,927.0,78.0,3.7,22.0,731.0,950.19,718.85
2016,7,21,15,45,917.0,75.5,3.7,22.0,686.5,914.33,696.18
2016,7,21,16,0,907.0,73.0,3.7,22.0,642.0,875.72,671.44
2016,7,21,16,15,891.0,70.5,3.65,21.5,593.5,829.6,642.14
2016,7,21,16,30,875.0,68.0,3.6,21.0,545.0,781.63,611.04
2016,7,21,16,45,854.5,65.5,3.55,20.5,494.0,728.74,575.71
2016,7,21,17,0,834.0,63.0,3.5,20.0,443.0,675.0,538.95
2016,7,21,17,15,805.0,59.5,3.4,19.5,390.5,613.88,495.01
2016,7,21,17,30,776.0,56.0,3.3,19.0,338.0,557.87,451.66
2016,7,21,17,45,734.0,52.0,3.2,18.5,285.5,489.89,397.33
2016,7,21,18,0,692.0,48.0,3.1,18.0,233.0,424.57,343.0
2016,7,21,18,15,629.5,43.0,2.8,17.5,184.0,351.78,280.4
2016,7,21,18,30,567.0,38.0,2.5,17.0,135.0,284.66,220.68
2016,7,21,18,45,461.0,30.0,2.25,16.5,92.0,205.66,150.8
2016,7,21,19,0,355.0,22.0,2.0,16.0,49.0,136.37,74.73
2016,7,21,19,15,177.5,11.0,2.0,15.5,24.5,50.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,1.1,12.5,20.0,9.1,0.0
2016,7,22,5,30,311.0,20.0,1.2,13.0,40.0,16.36,2.23
2016,7,22,5,45,423.5,28.5,1.35,14.0,81.5,24.86,15.44
2016,7,22,6,0,536.0,37.0,1.5,15.0,123.0,31.69,22.14
2016,7,22,6,15,603.0,43.0,1.4,15.5,172.0,35.91,26.22
2016,7,22,6,30,670.0,49.0,1.3,16.0,221.0,40.06,30.04
2016,7,22,6,45,714.5,53.5,1.25,16.5,273.0,42.75,32.41
2016,7,22,7,0,759.0,58.0,1.2,17.0,325.0,45.37,34.63
2016,7,22,7,15,790.0,61.5,1.15,17.5,377.5,47.06,35.94
2016,7,22,7,30,821.0,65.0,1.1,18.0,430.0,48.68,37.16
2016,7,22,7,45,843.5,67.5,1.05,19.0,481.5,82.09,45.95
2016,7,22,8,0,866.0,70.0,1.0,20.0,533.0,139.67,74.14
2016,7,22,8,15,883.0,72.5,0.95,20.5,582.0,198.88,116.96
2016,7,22,8,30,900.0,75.0,0.9,21.0,631.0,259.7,166.91
2016,7,22,8,45,912.5,77.0,0.85,22.0,676.5,320.25,218.14
2016,7,22,9,0,925.0,79.0,0.8,23.0,722.0,381.4,269.17
2016,7,22,9,15,935.0,81.0,0.7,23.5,763.0,441.89,318.39
2016,7,22,9,30,945.0,83.0,0.6,24.0,804.0,502.18,365.29
2016,7,22,9,45,947.5,87.0,0.55,24.5,838.5,559.91,408.58
2016,7,22,10,0,950.0,91.0,0.5,25.0,873.0,616.16,448.83
2016,7,22,10,15,956.0,92.0,0.55,25.0,902.5,670.23,488.1
2016,7,22,10,30,962.0,93.0,0.6,25.0,932.0,722.67,525.16
2016,7,22,10,45,966.5,93.5,0.65,25.5,955.0,771.74,557.66
2016,7,22,11,0,971.0,94.0,0.7,26.0,978.0,818.59,586.31
2016,7,22,11,15,973.5,94.5,0.8,26.0,993.5,861.44,614.09
2016,7,22,11,30,976.0,95.0,0.9,26.0,1009.0,901.52,640.06
2016,7,22,11,45,978.0,95.0,1.05,26.5,1017.0,937.78,663.13
2016,7,22,12,0,980.0,95.0,1.2,27.0,1025.0,970.91,684.18
2016,7,22,12,15,980.0,95.0,1.3,27.0,1025.5,998.94,702.6
2016,7,22,12,30,980.0,95.0,1.4,27.0,1026.0,1023.48,718.97
2016,7,22,12,45,974.5,98.0,1.55,27.0,1017.5,1042.1,732.6
2016,7,22,13,0,969.0,101.0,1.7,27.0,1009.0,1056.91,744.02
2016,7,22,13,15,966.5,100.5,1.75,27.0,994.5,1067.27,751.34
2016,7,22,13,30,964.0,100.0,1.8,27.0,980.0,1073.74,756.44
2016,7,22,13,45,960.0,99.0,1.9,27.0,958.0,1074.27,758.78
2016,7,22,14,0,956.0,98.0,2.0,27.0,936.0,1070.86,758.83
2016,7,22,14,15,950.5,96.5,2.0,26.5,907.5,1061.53,755.49
2016,7,22,14,30,945.0,95.0,2.0,26.0,879.0,1048.38,749.91
2016,7,22,14,45,937.5,94.0,2.05,26.0,844.0,1030.11,740.38
2016,7,22,15,0,930.0,93.0,2.1,26.0,809.0,1008.3,728.67
2016,7,22,15,15,920.0,91.0,2.1,26.0,768.5,979.62,711.97
2016,7,22,15,30,910.0,89.0,2.1,26.0,728.0,947.81,693.25
2016,7,22,15,45,896.5,87.0,2.15,26.0,683.0,909.96,670.95
2016,7,22,16,0,883.0,85.0,2.2,26.0,638.0,869.62,646.73
2016,7,22,16,15,865.5,82.0,2.2,25.5,589.0,822.56,618.37
2016,7,22,16,30,848.0,79.0,2.2,25.0,540.0,773.82,588.3
2016,7,22,16,45,824.0,76.5,2.2,24.5,488.5,725.51,557.82
2016,7,22,17,0,800.0,74.0,2.2,24.0,437.0,670.06,521.39
2016,7,22,17,15,768.5,70.0,2.1,23.5,384.5,607.64,477.2
2016,7,22,17,30,737.0,66.0,2.0,23.0,332.0,546.05,431.23
2016,7,22,17,45,690.5,61.0,1.95,22.5,279.5,476.06,377.22
2016,7,22,18,0,644.0,56.0,1.9,22.0,227.0,411.63,325.25
2016,7,22,18,15,575.5,49.5,1.85,21.0,178.0,336.95,263.84
2016,7,22,18,30,507.0,43.0,1.8,20.0,129.0,268.87,205.59
2016,7,22,18,45,393.5,33.5,1.75,19.5,87.0,189.19,136.93
2016,7,22,19,0,280.0,24.0,1.7,19.0,45.0,119.28,61.76
2016,7,22,19,15,140.0,12.0,1.7,18.5,22.5,42.55,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.0,1.45,15.5,18.5,9.1,0.0
2016,7,23,5,30,265.0,20.0,1.6,16.0,37.0,16.38,1.01
2016,7,23,5,45,382.5,29.5,1.75,17.0,77.0,23.68,14.13
2016,7,23,6,0,500.0,39.0,1.9,18.0,117.0,30.75,20.99
2016,7,23,6,15,569.5,45.5,1.95,18.5,165.5,34.94,24.99
2016,7,23,6,30,639.0,52.0,2.0,19.0,214.0,42.61,31.86
2016,7,23,6,45,685.5,56.5,2.15,20.0,265.5,45.16,34.01
2016,7,23,7,0,732.0,61.0,2.3,21.0,317.0,47.67,36.01
2016,7,23,7,15,764.0,65.0,2.2,21.5,369.5,49.62,37.53
2016,7,23,7,30,796.0,69.0,2.1,22.0,422.0,51.5,38.94
2016,7,23,7,45,820.5,72.0,2.05,23.0,473.0,76.13,41.13
2016,7,23,8,0,845.0,75.0,2.0,24.0,524.0,140.72,74.88
2016,7,23,8,15,862.5,77.5,1.9,24.5,573.0,198.91,116.45
2016,7,23,8,30,880.0,80.0,1.8,25.0,622.0,258.76,165.21
2016,7,23,8,45,893.5,82.0,1.7,26.0,667.5,318.56,215.51
2016,7,23,9,0,907.0,84.0,1.6,27.0,713.0,379.07,265.86
2016,7,23,9,15,917.5,85.5,1.55,27.5,754.0,438.46,314.63
2016,7,23,9,30,928.0,87.0,1.5,28.0,795.0,497.7,361.54
2016,7,23,9,45,934.0,89.5,1.45,28.5,830.0,555.11,405.28
2016,7,23,10,0,940.0,92.0,1.4,29.0,865.0,611.41,446.41
2016,7,23,10,15,946.0,93.5,1.35,29.0,894.5,665.49,485.33
2016,7,23,10,30,952.0,95.0,1.3,29.0,924.0,717.97,521.82
2016,7,23,10,45,955.0,96.5,1.3,29.0,946.0,766.51,554.82
2016,7,23,11,0,958.0,98.0,1.3,29.0,968.0,812.74,583.88
2016,7,23,11,15,961.0,98.5,1.35,29.0,984.0,855.56,611.03
2016,7,23,11,30,964.0,99.0,1.4,29.0,1000.0,895.7,636.31
2016,7,23,11,45,964.5,100.5,1.5,29.5,1007.5,931.76,658.26
2016,7,23,12,0,965.0,102.0,1.6,30.0,1015.0,964.69,678.16
2016,7,23,12,15,965.0,102.0,1.65,30.0,1016.0,992.45,695.55
2016,7,23,12,30,965.0,102.0,1.7,30.0,1017.0,1016.77,710.91
2016,7,23,12,45,960.5,104.0,1.8,30.0,1009.0,1035.18,723.42
2016,7,23,13,0,956.0,106.0,1.9,30.0,1001.0,1049.83,733.79
2016,7,23,13,15,953.5,105.5,1.95,29.5,986.5,1060.13,742.47
2016,7,23,13,30,951.0,105.0,2.0,29.0,972.0,1066.59,748.98
2016,7,23,13,45,947.0,104.0,2.1,29.0,950.0,1067.14,751.19
2016,7,23,14,0,943.0,103.0,2.2,29.0,928.0,1063.81,751.15
2016,7,23,14,15,937.5,101.5,2.2,29.0,899.5,1054.59,746.38
2016,7,23,14,30,932.0,100.0,2.2,29.0,871.0,1041.61,739.44
2016,7,23,14,45,924.0,98.5,2.25,29.0,836.5,1022.49,729.34
2016,7,23,15,0,916.0,97.0,2.3,29.0,802.0,999.89,717.1
2016,7,23,15,15,906.0,95.0,2.3,28.5,761.5,971.5,702.05
2016,7,23,15,30,896.0,93.0,2.3,28.0,721.0,940.03,684.92
2016,7,23,15,45,882.5,90.5,2.35,28.0,676.0,901.99,662.43
2016,7,23,16,0,869.0,88.0,2.4,28.0,631.0,861.49,638.04
2016,7,23,16,15,851.0,85.5,2.35,27.5,582.5,815.06,609.74
2016,7,23,16,30,833.0,83.0,2.3,27.0,534.0,773.71,584.47
2016,7,23,16,45,809.5,79.5,2.3,26.5,483.0,718.54,549.28
2016,7,23,17,0,786.0,76.0,2.3,26.0,432.0,662.81,512.8
2016,7,23,17,15,753.5,72.0,2.15,25.0,379.5,600.27,469.27
2016,7,23,17,30,721.0,68.0,2.0,24.0,327.0,538.7,424.08
2016,7,23,17,45,674.5,62.5,1.95,23.5,275.0,468.85,370.31
2016,7,23,18,0,628.0,57.0,1.9,23.0,223.0,404.8,318.77
2016,7,23,18,15,558.0,50.5,1.85,22.0,174.0,330.23,257.62
2016,7,23,18,30,488.0,44.0,1.8,21.0,125.0,262.43,199.82
2016,7,23,18,45,372.5,34.0,1.8,20.5,83.5,182.56,131.32
2016,7,23,19,0,257.0,24.0,1.8,20.0,42.0,112.17,54.42
2016,7,23,19,15,128.5,12.0,1.8,19.5,21.0,39.92,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,0.95,15.5,17.0,9.55,0.0
2016,7,24,5,30,220.0,21.0,1.0,16.0,34.0,17.36,0.0
2016,7,24,5,45,340.5,31.0,1.05,17.0,73.5,25.05,15.19
2016,7,24,6,0,461.0,41.0,1.1,18.0,113.0,32.47,22.47
2016,7,24,6,15,534.0,48.5,1.0,18.5,160.5,37.38,27.13
2016,7,24,6,30,607.0,56.0,0.9,19.0,208.0,42.16,31.48
2016,7,24,6,45,656.5,61.0,0.85,19.5,260.0,44.7,33.71
2016,7,24,7,0,706.0,66.0,0.8,20.0,312.0,51.67,39.68
2016,7,24,7,15,740.0,70.0,0.7,20.5,364.0,53.44,41.03
2016,7,24,7,30,774.0,74.0,0.6,21.0,416.0,55.16,42.28
2016,7,24,7,45,799.5,77.5,0.5,22.0,467.5,78.88,44.25
2016,7,24,8,0,825.0,81.0,0.4,23.0,519.0,135.41,71.47
2016,7,24,8,15,843.5,84.0,0.35,23.5,568.0,200.31,117.8
2016,7,24,8,30,862.0,87.0,0.3,24.0,617.0,259.81,165.19
2016,7,24,8,45,877.0,89.0,0.3,25.0,662.5,319.14,213.97
2016,7,24,9,0,892.0,91.0,0.3,26.0,708.0,379.37,262.87
2016,7,24,9,15,903.0,92.5,0.45,26.5,749.0,438.26,310.97
2016,7,24,9,30,914.0,94.0,0.6,27.0,790.0,497.08,357.66
2016,7,24,9,45,922.5,95.5,0.75,27.5,825.5,554.31,401.77
2016,7,24,10,0,931.0,97.0,0.9,28.0,861.0,610.68,443.9
2016,7,24,10,15,937.5,98.5,1.05,28.0,890.5,664.74,484.13
2016,7,24,10,30,944.0,100.0,1.2,28.0,920.0,717.26,522.38
2016,7,24,10,45,948.5,100.5,1.35,28.5,943.0,765.72,555.96
2016,7,24,11,0,953.0,101.0,1.5,29.0,966.0,812.0,585.61
2016,7,24,11,15,956.0,102.0,1.6,29.0,981.5,855.17,613.67
2016,7,24,11,30,959.0,103.0,1.7,29.0,997.0,895.68,639.9
2016,7,24,11,45,960.0,103.0,1.8,29.0,1005.0,930.7,662.58
2016,7,24,12,0,961.0,103.0,1.9,29.0,1013.0,962.59,683.3
2016,7,24,12,15,961.0,103.0,1.95,29.0,1013.5,990.29,700.85
2016,7,24,12,30,961.0,103.0,2.0,29.0,1014.0,1014.56,716.33
2016,7,24,12,45,957.0,105.0,2.15,29.0,1005.5,1033.41,729.73
2016,7,24,13,0,953.0,107.0,2.3,29.0,997.0,1048.53,740.93
2016,7,24,13,15,950.0,106.0,2.4,28.5,982.0,1057.82,749.57
2016,7,24,13,30,947.0,105.0,2.5,28.0,967.0,1063.24,755.99
2016,7,24,13,45,942.0,104.5,2.6,28.0,945.0,1063.3,757.69
2016,7,24,14,0,937.0,104.0,2.7,28.0,923.0,1059.5,757.12
2016,7,24,14,15,930.5,102.5,2.75,28.0,894.0,1049.32,752.14
2016,7,24,14,30,924.0,101.0,2.8,28.0,865.0,1035.39,744.92
2016,7,24,14,45,915.5,99.5,2.85,28.0,830.0,1015.88,734.21
2016,7,24,15,0,907.0,98.0,2.9,28.0,795.0,992.91,721.33
2016,7,24,15,15,896.0,96.0,2.9,27.5,754.5,963.74,705.38
2016,7,24,15,30,885.0,94.0,2.9,27.0,714.0,931.57,687.37
2016,7,24,15,45,871.0,92.0,2.9,26.5,669.0,893.92,665.49
2016,7,24,16,0,857.0,90.0,2.9,26.0,624.0,853.89,641.72
2016,7,24,16,15,839.0,87.0,2.85,25.5,575.5,814.46,617.68
2016,7,24,16,30,821.0,84.0,2.8,25.0,527.0,765.77,586.73
2016,7,24,16,45,796.5,80.5,2.8,25.0,476.0,710.28,549.51
2016,7,24,17,0,772.0,77.0,2.8,25.0,425.0,654.33,511.16
2016,7,24,17,15,739.5,72.5,2.65,24.0,373.0,591.79,466.97
2016,7,24,17,30,707.0,68.0,2.5,23.0,321.0,530.25,421.26
2016,7,24,17,45,660.5,63.0,2.45,22.5,269.5,464.06,369.49
2016,7,24,18,0,614.0,58.0,2.4,22.0,218.0,398.95,316.55
2016,7,24,18,15,544.0,50.5,2.2,21.0,169.5,323.92,254.22
2016,7,24,18,30,474.0,43.0,2.0,20.0,121.0,255.76,195.57
2016,7,24,18,45,359.0,33.0,1.85,19.5,80.5,176.91,127.34
2016,7,24,19,0,244.0,23.0,1.7,19.0,40.0,106.97,48.08
2016,7,24,19,15,122.0,11.5,1.7,18.5,20.0,37.96,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,1.0,12.5,16.0,9.55,0.0
2016,7,25,5,30,210.0,21.0,1.0,13.0,32.0,17.44,0.0
2016,7,25,5,45,335.5,31.0,1.05,13.5,71.5,25.13,15.42
2016,7,25,6,0,461.0,41.0,1.1,14.0,111.0,32.56,22.94
2016,7,25,6,15,535.0,48.5,1.1,14.5,159.5,37.47,27.68
2016,7,25,6,30,609.0,56.0,1.1,15.0,208.0,42.24,32.1
2016,7,25,6,45,308.0,86.5,1.1,16.0,164.0,62.29,49.76
2016,7,25,7,0,7.0,117.0,1.1,17.0,120.0,97.47,80.21
2016,7,25,7,15,393.0,95.5,1.15,17.5,268.0,66.24,52.69
2016,7,25,7,30,779.0,74.0,1.2,18.0,416.0,55.26,42.9
2016,7,25,7,45,804.5,77.0,1.25,18.5,468.0,78.11,44.56
2016,7,25,8,0,830.0,80.0,1.3,19.0,520.0,134.63,72.16
2016,7,25,8,15,848.5,83.0,1.35,19.5,569.0,199.89,119.97
2016,7,25,8,30,867.0,86.0,1.4,20.0,618.0,259.74,169.34
2016,7,25,8,45,881.0,88.5,1.5,21.0,663.5,319.55,220.54
2016,7,25,9,0,895.0,91.0,1.6,22.0,709.0,380.14,272.11
2016,7,25,9,15,906.0,93.0,1.65,22.5,750.0,439.69,322.16
2016,7,25,9,30,917.0,95.0,1.7,23.0,791.0,499.18,370.57
2016,7,25,9,45,919.0,100.0,1.8,23.5,825.0,556.3,415.78
2016,7,25,10,0,921.0,105.0,1.9,24.0,859.0,611.94,458.35
2016,7,25,10,15,927.5,106.5,1.95,24.0,889.0,665.65,498.91
2016,7,25,10,30,934.0,108.0,2.0,24.0,919.0,717.84,537.3
2016,7,25,10,45,938.0,109.5,2.1,24.5,941.5,766.52,571.58
2016,7,25,11,0,942.0,111.0,2.2,25.0,964.0,813.03,601.87
2016,7,25,11,15,945.0,111.5,2.25,25.0,979.5,855.48,629.79
2016,7,25,11,30,948.0,112.0,2.3,25.0,995.0,895.28,655.79
2016,7,25,11,45,949.0,113.0,2.35,25.5,1003.0,931.01,677.69
2016,7,25,12,0,950.0,114.0,2.4,26.0,1011.0,963.68,697.47
2016,7,25,12,15,950.0,114.0,2.45,26.0,1012.0,991.27,715.32
2016,7,25,12,30,950.0,114.0,2.5,26.0,1013.0,1015.47,731.06
2016,7,25,12,45,948.0,114.0,2.55,26.0,1005.5,1034.23,743.44
2016,7,25,13,0,946.0,114.0,2.6,26.0,998.0,1049.31,753.62
2016,7,25,13,15,943.5,113.5,2.6,26.0,983.5,1059.64,760.41
2016,7,25,13,30,941.0,113.0,2.6,26.0,969.0,1066.15,764.95
2016,7,25,13,45,938.0,111.0,2.65,26.0,947.0,1066.75,766.45
2016,7,25,14,0,935.0,109.0,2.7,26.0,925.0,1063.46,765.68
2016,7,25,14,15,929.0,108.0,2.7,26.0,896.5,1054.38,760.87
2016,7,25,14,30,923.0,107.0,2.7,26.0,868.0,1041.56,753.84
2016,7,25,14,45,917.5,104.0,2.7,26.0,833.5,1023.41,743.51
2016,7,25,15,0,912.0,101.0,2.7,26.0,799.0,1001.67,730.97
2016,7,25,15,15,901.0,99.0,2.65,25.5,758.5,972.4,714.52
2016,7,25,15,30,890.0,97.0,2.6,25.0,718.0,940.11,696.02
2016,7,25,15,45,879.0,93.0,2.55,25.0,673.5,902.71,672.65
2016,7,25,16,0,868.0,89.0,2.5,25.0,629.0,862.68,647.37
2016,7,25,16,15,850.0,86.0,2.45,24.5,580.0,822.82,623.19
2016,7,25,16,30,832.0,83.0,2.4,24.0,531.0,773.67,592.12
2016,7,25,16,45,811.0,79.0,2.4,24.0,480.0,719.73,556.26
2016,7,25,17,0,790.0,75.0,2.4,24.0,429.0,665.0,519.06
2016,7,25,17,15,757.5,70.5,2.3,23.5,376.5,601.6,473.85
2016,7,25,17,30,725.0,66.0,2.2,23.0,324.0,539.17,427.01
2016,7,25,17,45,681.0,60.5,2.1,22.5,272.0,470.46,373.5
2016,7,25,18,0,637.0,55.0,2.0,22.0,220.0,407.19,322.01
2016,7,25,18,15,567.0,48.5,1.75,21.0,171.0,332.12,259.65
2016,7,25,18,30,497.0,42.0,1.5,20.0,122.0,263.85,200.87
2016,7,25,18,45,383.5,32.0,1.3,19.0,81.0,184.23,132.0
2016,7,25,19,0,270.0,22.0,1.1,18.0,40.0,112.79,45.89
2016,7,25,19,15,135.0,11.0,1.05,17.5,20.0,40.4,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,116.0,9.5,0.75,16.5,15.5,8.64,0.0
2016,7,26,5,30,232.0,19.0,0.8,17.0,31.0,15.65,0.0
2016,7,26,5,45,350.5,29.0,0.85,18.0,70.5,23.42,13.55
2016,7,26,6,0,469.0,39.0,0.9,19.0,110.0,30.91,20.97
2016,7,26,6,15,542.5,46.5,0.9,19.5,158.0,35.89,25.69
2016,7,26,6,30,616.0,54.0,0.9,20.0,206.0,40.73,30.08
2016,7,26,6,45,663.0,60.0,0.95,20.5,257.5,48.25,36.65
2016,7,26,7,0,710.0,66.0,1.0,21.0,309.0,51.84,39.66
2016,7,26,7,15,744.0,70.0,0.95,21.5,361.5,53.61,41.0
2016,7,26,7,30,778.0,74.0,0.9,22.0,414.0,55.33,42.25
2016,7,26,7,45,802.0,78.0,0.9,23.0,465.5,78.22,44.17
2016,7,26,8,0,826.0,82.0,0.9,24.0,517.0,135.27,71.39
2016,7,26,8,15,844.5,85.0,0.85,25.0,566.5,193.56,112.32
2016,7,26,8,30,863.0,88.0,0.8,26.0,616.0,260.03,165.01
2016,7,26,8,45,877.0,90.5,0.8,27.0,661.5,319.71,214.23
2016,7,26,9,0,891.0,93.0,0.8,28.0,707.0,380.17,263.61
2016,7,26,9,15,902.0,95.0,0.7,28.5,748.5,439.6,310.91
2016,7,26,9,30,913.0,97.0,0.6,29.0,790.0,498.96,356.12
2016,7,26,9,45,919.5,100.0,0.55,29.5,825.0,556.56,398.39
2016,7,26,10,0,926.0,103.0,0.5,30.0,860.0,613.13,438.03
2016,7,26,10,15,932.5,104.5,0.4,30.0,890.0,667.15,474.56
2016,7,26,10,30,939.0,106.0,0.3,30.0,920.0,719.63,508.55
2016,7,26,10,45,944.0,106.5,0.25,30.5,942.5,768.42,538.59
2016,7,26,11,0,949.0,107.0,0.2,31.0,965.0,815.07,564.54
2016,7,26,11,15,951.5,108.0,0.3,31.0,980.5,857.87,591.26
2016,7,26,11,30,954.0,109.0,0.4,31.0,996.0,897.97,616.41
2016,7,26,11,45,955.5,109.0,0.55,31.0,1004.5,933.43,639.83
2016,7,26,12,0,957.0,109.0,0.7,31.0,1013.0,965.79,661.51
2016,7,26,12,15,957.5,109.0,0.8,31.0,1013.0,994.01,679.79
2016,7,26,12,30,958.0,109.0,0.9,31.0,1013.0,1018.81,696.14
2016,7,26,12,45,949.0,113.5,1.05,31.0,1003.5,1035.36,708.67
2016,7,26,13,0,940.0,118.0,1.2,31.0,994.0,1048.07,719.06
2016,7,26,13,15,937.0,117.0,1.35,31.0,979.5,1057.39,727.48
2016,7,26,13,30,934.0,116.0,1.5,31.0,965.0,1062.89,733.66
2016,7,26,13,45,930.5,114.5,1.65,31.0,943.0,1063.52,736.96
2016,7,26,14,0,927.0,113.0,1.8,31.0,921.0,1060.3,737.97
2016,7,26,14,15,921.0,111.5,1.9,30.5,892.0,1050.76,735.95
2016,7,26,14,30,915.0,110.0,2.0,30.0,863.0,1037.49,731.71
2016,7,26,14,45,907.5,107.5,2.1,30.0,828.0,1018.04,722.15
2016,7,26,15,0,900.0,105.0,2.2,30.0,793.0,995.1,710.38
2016,7,26,15,15,889.0,103.0,2.25,29.5,752.5,966.08,695.53
2016,7,26,15,30,878.0,101.0,2.3,29.0,712.0,934.07,678.61
2016,7,26,15,45,865.0,97.5,2.35,29.0,667.0,895.79,656.0
2016,7,26,16,0,852.0,94.0,2.4,29.0,622.0,862.88,636.72
2016,7,26,16,15,833.0,91.0,2.4,28.5,573.0,815.04,607.91
2016,7,26,16,30,814.0,88.0,2.4,28.0,524.0,765.65,577.52
2016,7,26,16,45,791.0,83.5,2.45,28.0,473.5,710.26,541.39
2016,7,26,17,0,768.0,79.0,2.5,28.0,423.0,654.3,503.96
2016,7,26,17,15,734.5,74.5,2.35,27.0,370.5,591.14,459.9
2016,7,26,17,30,701.0,70.0,2.2,26.0,318.0,529.05,414.45
2016,7,26,17,45,655.5,64.0,2.05,25.5,266.5,462.7,363.05
2016,7,26,18,0,610.0,58.0,1.9,25.0,215.0,397.06,310.27
2016,7,26,18,15,539.0,50.5,1.75,24.0,166.5,321.71,248.68
2016,7,26,18,30,468.0,43.0,1.6,23.0,118.0,253.34,190.7
2016,7,26,18,45,356.0,32.0,1.45,22.0,77.5,174.83,123.39
2016,7,26,19,0,244.0,21.0,1.3,21.0,37.0,103.82,35.66
2016,7,26,19,15,122.0,10.5,1.25,20.5,18.5,36.97,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,68.5,9.0,0.65,17.5,12.5,8.19,0.0
2016,7,27,5,30,137.0,18.0,0.7,18.0,25.0,14.2,0.0
2016,7,27,5,45,239.5,31.5,0.8,18.5,60.5,24.6,14.34
2016,7,27,6,0,342.0,45.0,0.9,19.0,96.0,36.07,25.36
2016,7,27,6,15,415.5,55.5,0.85,19.5,141.0,43.31,32.1
2016,7,27,6,30,489.0,66.0,0.8,20.0,186.0,50.24,38.35
2016,7,27,6,45,538.5,74.5,0.75,20.5,235.0,55.1,42.6
2016,7,27,7,0,588.0,83.0,0.7,21.0,284.0,59.73,46.48
2016,7,27,7,15,625.5,89.0,0.65,21.5,334.0,62.12,48.33
2016,7,27,7,30,663.0,95.0,0.6,22.0,384.0,64.39,50.01
2016,7,27,7,45,690.0,100.5,0.6,23.0,433.5,84.79,51.73
2016,7,27,8,0,717.0,106.0,0.6,24.0,483.0,137.1,77.05
2016,7,27,8,15,738.5,110.5,0.6,24.5,531.0,191.13,114.91
2016,7,27,8,30,760.0,115.0,0.6,25.0,579.0,252.66,163.54
2016,7,27,8,45,777.0,118.5,0.65,25.5,623.0,308.69,209.84
2016,7,27,9,0,794.0,122.0,0.7,26.0,667.0,366.11,257.12
2016,7,27,9,15,806.5,125.0,0.8,26.5,707.0,422.49,302.94
2016,7,27,9,30,819.0,128.0,0.9,27.0,747.0,479.22,347.7
2016,7,27,9,45,807.0,142.0,1.0,27.5,776.0,532.95,388.85
2016,7,27,10,0,795.0,156.0,1.1,28.0,805.0,584.11,426.69
2016,7,27,10,15,803.5,158.0,1.2,28.0,834.0,634.79,464.1
2016,7,27,10,30,812.0,160.0,1.3,28.0,863.0,684.51,499.97
2016,7,27,10,45,821.0,160.0,1.4,28.5,886.5,731.62,532.33
2016,7,27,11,0,830.0,160.0,1.5,29.0,910.0,777.3,563.03
2016,7,27,11,15,834.0,161.0,1.65,29.0,925.0,818.29,590.76
2016,7,27,11,30,838.0,162.0,1.8,29.0,940.0,857.04,616.63
2016,7,27,11,45,844.5,159.5,1.95,29.5,949.5,892.27,638.89
2016,7,27,12,0,851.0,157.0,2.1,30.0,959.0,924.96,659.44
2016,7,27,12,15,851.0,157.0,2.2,30.0,959.5,941.07,670.29
2016,7,27,12,30,851.0,157.0,2.3,30.0,960.0,974.64,692.41
2016,7,27,12,45,860.5,150.0,2.45,30.0,956.0,985.61,700.64
2016,7,27,13,0,870.0,143.0,2.6,30.0,952.0,1004.43,714.11
2016,7,27,13,15,866.5,142.0,2.65,29.5,937.5,1012.8,721.52
2016,7,27,13,30,863.0,141.0,2.7,29.0,923.0,1017.6,726.9
2016,7,27,13,45,863.5,136.5,2.8,29.0,903.0,1019.32,729.5
2016,7,27,14,0,864.0,132.0,2.9,29.0,883.0,1017.35,729.89
2016,7,27,14,15,856.5,130.0,2.9,28.5,854.5,1006.27,725.17
2016,7,27,14,30,849.0,128.0,2.9,28.0,826.0,991.71,718.35
2016,7,27,14,45,846.0,123.0,2.95,28.0,793.5,975.01,709.22
2016,7,27,15,0,843.0,118.0,3.0,28.0,761.0,954.85,697.88
2016,7,27,15,15,830.5,115.5,3.0,27.5,721.0,934.76,687.61
2016,7,27,15,30,818.0,113.0,3.0,27.0,681.0,901.83,668.74
2016,7,27,15,45,809.5,107.0,3.0,27.0,638.5,865.91,646.44
2016,7,27,16,0,801.0,101.0,3.0,27.0,596.0,827.37,622.17
2016,7,27,16,15,781.0,97.5,2.95,26.5,548.0,779.79,592.24
2016,7,27,16,30,761.0,94.0,2.9,26.0,500.0,730.88,560.86
2016,7,27,16,45,742.0,87.5,2.9,25.5,451.5,678.26,526.36
2016,7,27,17,0,723.0,81.0,2.9,25.0,403.0,624.88,490.4
2016,7,27,17,15,688.5,76.0,2.8,24.5,352.0,565.01,446.59
2016,7,27,17,30,654.0,71.0,2.7,24.0,301.0,504.06,400.36
2016,7,27,17,45,612.5,64.0,2.65,23.5,252.0,438.55,349.0
2016,7,27,18,0,571.0,57.0,2.6,23.0,203.0,376.01,297.91
2016,7,27,18,15,500.5,49.5,2.4,22.0,156.0,303.03,237.11
2016,7,27,18,30,430.0,42.0,2.2,21.0,109.0,237.07,180.28
2016,7,27,18,45,324.5,31.0,2.0,20.5,71.0,163.03,115.35
2016,7,27,19,0,219.0,20.0,1.8,20.0,33.0,95.15,25.94
2016,7,27,19,15,109.5,10.0,1.75,19.5,16.5,33.67,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.2,15.5,13.5,7.73,0.0
2016,7,28,5,30,202.0,17.0,1.2,16.0,27.0,13.91,0.0
2016,7,28,5,45,319.5,27.0,1.2,16.5,64.0,21.72,11.97
2016,7,28,6,0,437.0,37.0,1.2,17.0,101.0,29.23,19.65
2016,7,28,6,15,510.0,44.5,1.15,17.5,147.5,34.25,24.45
2016,7,28,6,30,583.0,52.0,1.1,18.0,194.0,39.12,28.92
2016,7,28,6,45,633.0,57.0,1.05,18.5,244.0,45.66,34.69
2016,7,28,7,0,683.0,62.0,1.0,19.0,294.0,48.52,37.1
2016,7,28,7,15,717.0,66.5,0.9,19.5,345.0,50.79,38.91
2016,7,28,7,30,751.0,71.0,0.8,20.0,396.0,52.97,40.59
2016,7,28,7,45,776.5,74.0,0.75,21.0,446.5,73.39,41.68
2016,7,28,8,0,802.0,77.0,0.7,22.0,497.0,128.34,67.52
2016,7,28,8,15,820.5,80.0,0.65,22.5,545.0,192.02,113.18
2016,7,28,8,30,839.0,83.0,0.6,23.0,593.0,250.33,160.14
2016,7,28,8,45,853.5,85.0,0.55,23.5,637.5,308.36,208.82
2016,7,28,9,0,868.0,87.0,0.5,24.0,682.0,367.26,257.77
2016,7,28,9,15,878.5,89.0,0.6,24.5,722.0,425.2,305.54
2016,7,28,9,30,889.0,91.0,0.7,25.0,762.0,483.07,351.8
2016,7,28,9,45,896.5,93.0,0.8,25.5,797.0,539.09,395.21
2016,7,28,10,0,904.0,95.0,0.9,26.0,832.0,594.21,436.52
2016,7,28,10,15,910.0,96.0,1.05,26.5,860.5,646.4,474.97
2016,7,28,10,30,916.0,97.0,1.2,27.0,889.0,697.05,511.31
2016,7,28,10,45,920.5,98.0,1.35,27.5,911.0,744.88,544.72
2016,7,28,11,0,925.0,99.0,1.5,28.0,933.0,790.61,574.31
2016,7,28,11,15,927.5,99.5,1.65,28.0,948.0,831.99,601.98
2016,7,28,11,30,930.0,100.0,1.8,28.0,963.0,870.73,627.87
2016,7,28,11,45,930.5,100.5,1.95,28.0,970.5,904.95,650.79
2016,7,28,12,0,931.0,101.0,2.1,28.0,978.0,936.08,671.78
2016,7,28,12,15,931.0,101.0,2.2,28.0,977.5,963.08,689.65
2016,7,28,12,30,931.0,101.0,2.3,28.0,977.0,986.72,705.48
2016,7,28,12,45,918.0,107.5,2.45,28.0,966.5,1000.82,715.86
2016,7,28,13,0,905.0,114.0,2.6,28.0,956.0,1011.07,723.97
2016,7,28,13,15,902.0,113.5,2.65,27.5,941.5,1020.43,732.14
2016,7,28,13,30,899.0,113.0,2.7,27.0,927.0,1026.09,738.12
2016,7,28,13,45,895.0,111.0,2.8,27.0,905.5,1025.49,739.27
2016,7,28,14,0,891.0,109.0,2.9,27.0,884.0,1021.16,738.18
2016,7,28,14,15,884.5,108.0,2.95,26.5,855.5,1011.7,734.93
2016,7,28,14,30,878.0,107.0,3.0,26.0,827.0,998.69,729.47
2016,7,28,14,45,870.5,104.0,3.05,26.0,793.0,979.02,718.31
2016,7,28,15,0,863.0,101.0,3.1,26.0,759.0,956.01,704.99
2016,7,28,15,15,851.5,99.0,3.1,25.5,719.5,927.12,688.75
2016,7,28,15,30,840.0,97.0,3.1,25.0,680.0,895.41,670.5
2016,7,28,15,45,826.5,94.0,3.1,25.0,636.0,858.15,647.0
2016,7,28,16,0,813.0,91.0,3.1,25.0,592.0,826.38,627.13
2016,7,28,16,15,794.0,88.0,3.05,24.5,544.5,779.78,597.52
2016,7,28,16,30,775.0,85.0,3.0,24.0,497.0,731.76,566.47
2016,7,28,16,45,751.0,81.0,2.95,24.0,447.5,677.69,529.32
2016,7,28,17,0,727.0,77.0,2.9,24.0,398.0,623.25,491.19
2016,7,28,17,15,693.0,72.5,2.8,23.5,347.5,561.56,446.02
2016,7,28,17,30,659.0,68.0,2.7,23.0,297.0,503.58,401.71
2016,7,28,17,45,611.5,62.0,2.6,22.5,247.5,435.64,348.04
2016,7,28,18,0,564.0,56.0,2.5,22.0,198.0,371.27,295.18
2016,7,28,18,15,494.0,48.5,2.35,21.5,152.0,298.91,234.19
2016,7,28,18,30,424.0,41.0,2.2,21.0,106.0,233.54,177.37
2016,7,28,18,45,314.0,30.0,2.05,20.5,68.5,158.38,111.35
2016,7,28,19,0,204.0,19.0,1.9,20.0,31.0,89.3,16.19
2016,7,28,19,15,102.0,9.5,1.9,19.5,15.5,31.49,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,75.0,8.0,1.2,15.5,11.5,7.28,0.0
2016,7,29,5,30,150.0,16.0,1.2,16.0,23.0,13.01,0.0
2016,7,29,5,45,257.5,28.5,1.3,16.5,58.0,23.07,12.89
2016,7,29,6,0,365.0,41.0,1.4,17.0,93.0,32.71,22.6
2016,7,29,6,15,439.0,49.5,1.4,17.5,137.5,38.35,28.0
2016,7,29,6,30,513.0,58.0,1.4,18.0,182.0,43.81,33.01
2016,7,29,6,45,562.0,65.5,1.4,18.5,230.5,48.14,36.85
2016,7,29,7,0,611.0,73.0,1.4,19.0,279.0,52.27,40.38
2016,7,29,7,15,648.0,78.5,1.35,19.5,329.0,54.63,42.26
2016,7,29,7,30,685.0,84.0,1.3,20.0,379.0,56.87,43.97
2016,7,29,7,45,711.5,88.5,1.3,20.5,428.5,81.95,50.21
2016,7,29,8,0,738.0,93.0,1.3,21.0,478.0,134.3,75.31
2016,7,29,8,15,759.0,96.5,1.25,21.5,525.5,188.25,113.64
2016,7,29,8,30,780.0,100.0,1.2,22.0,573.0,244.52,159.31
2016,7,29,8,45,797.0,103.0,1.2,23.0,617.5,301.36,207.09
2016,7,29,9,0,814.0,106.0,1.2,24.0,662.0,359.55,255.6
2016,7,29,9,15,826.5,108.5,1.25,24.5,702.5,416.65,302.84
2016,7,29,9,30,839.0,111.0,1.3,25.0,743.0,476.99,350.93
2016,7,29,9,45,850.0,112.0,1.4,25.5,778.0,531.51,393.55
2016,7,29,10,0,861.0,113.0,1.5,26.0,813.0,585.56,434.49
2016,7,29,10,15,868.0,114.5,1.6,26.0,842.0,636.87,473.17
2016,7,29,10,30,875.0,116.0,1.7,26.0,871.0,686.83,509.97
2016,7,29,10,45,882.5,116.0,1.8,26.5,894.0,734.29,543.23
2016,7,29,11,0,890.0,116.0,1.9,27.0,917.0,779.98,573.22
2016,7,29,11,15,893.5,117.0,1.95,27.0,932.5,821.44,600.35
2016,7,29,11,30,897.0,118.0,2.0,27.0,948.0,860.45,625.72
2016,7,29,11,45,901.5,116.5,2.15,27.0,957.0,895.4,649.27
2016,7,29,12,0,906.0,115.0,2.3,27.0,966.0,927.58,671.03
2016,7,29,12,15,906.0,115.0,2.4,27.0,966.5,954.12,688.73
2016,7,29,12,30,906.0,115.0,2.5,27.0,967.0,977.39,704.42
2016,7,29,12,45,906.5,113.5,2.6,27.0,960.5,996.3,717.41
2016,7,29,13,0,907.0,112.0,2.7,27.0,954.0,1011.7,728.3
2016,7,29,13,15,904.5,111.5,2.75,26.5,939.5,1021.55,736.76
2016,7,29,13,30,902.0,111.0,2.8,26.0,925.0,1027.7,743.06
2016,7,29,13,45,900.5,108.0,2.9,26.0,904.5,1028.54,745.11
2016,7,29,14,0,899.0,105.0,3.0,26.0,884.0,1025.59,744.88
2016,7,29,14,15,892.5,103.5,3.0,25.5,856.0,1015.49,740.74
2016,7,29,14,30,886.0,102.0,3.0,25.0,828.0,1001.78,734.4
2016,7,29,14,45,881.0,98.5,3.05,25.0,794.5,983.81,724.34
2016,7,29,15,0,876.0,95.0,3.1,25.0,761.0,962.37,712.03
2016,7,29,15,15,865.5,93.0,3.1,24.5,721.5,934.07,696.15
2016,7,29,15,30,855.0,91.0,3.1,24.0,682.0,902.85,678.21
2016,7,29,15,45,844.5,87.0,3.1,24.0,639.0,866.58,655.36
2016,7,29,16,0,834.0,83.0,3.1,24.0,596.0,827.78,630.58
2016,7,29,16,15,816.0,80.5,3.05,23.5,548.5,782.22,601.66
2016,7,29,16,30,798.0,78.0,3.0,23.0,501.0,741.87,576.0
2016,7,29,16,45,778.0,73.5,3.0,23.0,452.0,689.23,540.03
2016,7,29,17,0,758.0,69.0,3.0,23.0,403.0,635.85,502.82
2016,7,29,17,15,726.0,65.0,2.9,22.5,352.5,574.69,458.36
2016,7,29,17,30,694.0,61.0,2.8,22.0,302.0,514.56,412.28
2016,7,29,17,45,652.0,55.5,2.7,21.5,252.0,448.44,359.73
2016,7,29,18,0,610.0,50.0,2.6,21.0,202.0,385.18,307.33
2016,7,29,18,15,540.5,43.5,2.45,20.5,155.5,314.03,246.73
2016,7,29,18,30,471.0,37.0,2.3,20.0,109.0,247.64,188.4
2016,7,29,18,45,359.5,27.5,2.2,19.5,70.5,171.06,119.84
2016,7,29,19,0,248.0,18.0,2.1,19.0,32.0,100.04,7.6
2016,7,29,19,15,124.0,9.0,2.1,18.5,16.0,35.91,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,108.0,8.0,1.7,13.5,12.5,7.28,0.0
2016,7,30,5,30,216.0,16.0,1.7,14.0,25.0,13.14,0.0
2016,7,30,5,45,340.0,25.5,1.75,14.5,63.0,20.56,10.79
2016,7,30,6,0,464.0,35.0,1.8,15.0,101.0,27.71,18.44
2016,7,30,6,15,538.0,42.0,1.75,15.5,148.0,32.41,23.0
2016,7,30,6,30,612.0,49.0,1.7,16.0,195.0,40.36,30.24
2016,7,30,6,45,661.0,54.0,1.7,17.0,246.0,43.39,32.89
2016,7,30,7,0,710.0,59.0,1.7,18.0,297.0,46.36,35.36
2016,7,30,7,15,743.0,63.0,1.75,18.5,348.5,48.35,36.94
2016,7,30,7,30,776.0,67.0,1.8,19.0,400.0,50.26,38.41
2016,7,30,7,45,800.5,70.0,1.85,19.5,451.0,70.23,39.56
2016,7,30,8,0,825.0,73.0,1.9,20.0,502.0,133.85,72.05
2016,7,30,8,15,843.0,75.5,1.95,20.5,550.5,191.36,113.25
2016,7,30,8,30,861.0,78.0,2.0,21.0,599.0,250.61,162.23
2016,7,30,8,45,874.5,80.5,2.1,22.0,644.0,310.16,213.47
2016,7,30,9,0,888.0,83.0,2.2,23.0,689.0,370.46,265.13
2016,7,30,9,15,898.5,84.5,2.3,23.0,729.5,429.25,315.72
2016,7,30,9,30,909.0,86.0,2.4,23.0,770.0,487.93,364.91
2016,7,30,9,45,917.0,87.5,2.55,23.5,805.0,544.97,410.84
2016,7,30,10,0,925.0,89.0,2.7,24.0,840.0,601.11,454.63
2016,7,30,10,15,931.0,90.0,2.8,24.0,869.0,654.44,495.83
2016,7,30,10,30,937.0,91.0,2.9,24.0,898.0,706.18,534.86
2016,7,30,10,45,940.0,92.5,3.0,24.5,920.0,754.44,569.04
2016,7,30,11,0,943.0,94.0,3.1,25.0,942.0,800.4,599.3
2016,7,30,11,15,945.5,94.5,3.2,25.0,957.0,842.57,627.87
2016,7,30,11,30,948.0,95.0,3.3,25.0,972.0,882.03,654.48
2016,7,30,11,45,948.5,95.5,3.4,25.0,979.5,916.88,677.93
2016,7,30,12,0,949.0,96.0,3.5,25.0,987.0,948.58,699.27
2016,7,30,12,15,949.0,96.0,3.5,24.5,987.0,976.05,718.57
2016,7,30,12,30,949.0,96.0,3.5,24.0,987.0,1000.09,735.7
2016,7,30,12,45,945.5,97.0,3.55,24.0,979.0,1018.2,747.95
2016,7,30,13,0,942.0,98.0,3.6,24.0,971.0,1032.59,757.9
2016,7,30,13,15,939.5,97.5,3.6,24.0,956.5,1042.64,764.77
2016,7,30,13,30,937.0,97.0,3.6,24.0,942.0,1048.87,769.31
2016,7,30,13,45,934.0,95.5,3.6,24.0,920.5,1049.68,770.46
2016,7,30,14,0,931.0,94.0,3.6,24.0,899.0,1046.61,769.26
2016,7,30,14,15,925.0,93.0,3.55,23.5,871.0,1037.25,765.2
2016,7,30,14,30,919.0,92.0,3.5,23.0,843.0,1024.15,758.84
2016,7,30,14,45,913.5,89.0,3.5,23.0,809.0,1005.67,747.91
2016,7,30,15,0,908.0,86.0,3.5,23.0,775.0,983.61,734.68
2016,7,30,15,15,898.0,84.5,3.45,22.5,735.0,955.57,718.53
2016,7,30,15,30,888.0,83.0,3.4,22.0,695.0,924.48,700.24
2016,7,30,15,45,877.5,80.0,3.35,22.0,651.5,888.34,677.03
2016,7,30,16,0,867.0,77.0,3.3,22.0,608.0,849.56,651.85
2016,7,30,16,15,850.5,74.5,3.25,21.5,560.0,804.0,622.84
2016,7,30,16,30,834.0,72.0,3.2,21.0,512.0,756.75,592.14
2016,7,30,16,45,813.0,68.5,3.15,21.0,462.0,703.5,555.33
2016,7,30,17,0,792.0,65.0,3.1,21.0,412.0,655.19,521.49
2016,7,30,17,15,761.0,61.0,3.0,20.5,360.0,593.09,476.41
2016,7,30,17,30,730.0,57.0,2.9,20.0,308.0,531.87,429.19
2016,7,30,17,45,686.0,52.5,2.85,19.5,257.0,464.0,374.94
2016,7,30,18,0,642.0,48.0,2.8,19.0,206.0,399.1,320.79
2016,7,30,18,15,573.0,41.5,2.65,18.0,158.0,323.95,256.83
2016,7,30,18,30,504.0,35.0,2.5,17.0,110.0,255.46,196.24
2016,7,30,18,45,387.5,26.0,2.4,16.5,70.5,178.82,125.67
2016,7,30,19,0,271.0,17.0,2.3,16.0,31.0,104.82,0.0
2016,7,30,19,15,135.5,8.5,2.3,15.5,15.5,37.97,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.5,1.75,11.5,12.0,6.82,0.0
2016,7,31,5,30,212.0,15.0,1.8,12.0,24.0,13.64,0.0
2016,7,31,5,45,339.5,25.0,1.9,12.5,61.5,20.18,10.39
2016,7,31,6,0,467.0,35.0,2.0,13.0,99.0,27.8,18.65
2016,7,31,6,15,541.0,41.5,2.05,13.5,146.5,32.07,22.88
2016,7,31,6,30,615.0,48.0,2.1,14.0,194.0,39.56,29.77
2016,7,31,6,45,478.0,79.0,2.15,14.5,209.0,59.05,47.17
2016,7,31,7,0,341.0,110.0,2.2,15.0,224.0,78.12,63.92
2016,7,31,7,15,560.5,88.0,2.2,15.5,311.5,61.36,48.89
2016,7,31,7,30,780.0,66.0,2.2,16.0,399.0,49.6,38.31
2016,7,31,7,45,805.0,69.0,2.2,16.5,450.5,69.17,39.41
2016,7,31,8,0,830.0,72.0,2.2,17.0,502.0,133.17,72.28
2016,7,31,8,15,848.0,74.5,2.2,17.5,550.5,191.03,114.2
2016,7,31,8,30,866.0,77.0,2.2,18.0,599.0,250.65,164.08
2016,7,31,8,45,880.5,78.5,2.2,18.5,644.5,310.03,216.2
2016,7,31,9,0,895.0,80.0,2.2,19.0,690.0,370.25,268.97
2016,7,31,9,15,906.0,82.0,2.2,19.5,731.0,430.1,320.37
2016,7,31,9,30,917.0,84.0,2.2,20.0,772.0,489.9,370.06
2016,7,31,9,45,922.0,87.0,2.25,20.5,806.5,547.2,416.3
2016,7,31,10,0,927.0,90.0,2.3,21.0,841.0,603.3,459.99
2016,7,31,10,15,933.0,91.5,2.35,21.0,870.5,657.25,501.64
2016,7,31,10,30,939.0,93.0,2.4,21.0,900.0,709.62,541.02
