Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,943.5,94.0,2.5,21.5,922.5,758.66,575.94
2016,7,31,11,0,948.0,95.0,2.6,22.0,945.0,805.53,606.94
2016,7,31,11,15,951.0,95.5,2.65,22.0,960.5,848.36,635.73
2016,7,31,11,30,954.0,96.0,2.7,22.0,976.0,888.49,662.52
2016,7,31,11,45,955.5,96.0,2.75,22.5,984.5,923.99,684.77
2016,7,31,12,0,957.0,96.0,2.8,23.0,993.0,956.36,704.81
2016,7,31,12,15,957.0,96.0,2.85,23.0,993.0,984.08,723.12
2016,7,31,12,30,957.0,96.0,2.9,23.0,993.0,1008.32,739.22
2016,7,31,12,45,951.0,99.0,2.95,23.0,984.5,1026.21,751.26
2016,7,31,13,0,945.0,102.0,3.0,23.0,976.0,1040.3,760.99
2016,7,31,13,15,942.0,101.0,3.05,23.0,961.0,1049.43,767.66
2016,7,31,13,30,939.0,100.0,3.1,23.0,946.0,1054.7,771.99
2016,7,31,13,45,936.5,98.0,3.15,23.0,924.5,1055.52,773.6
2016,7,31,14,0,934.0,96.0,3.2,23.0,903.0,1052.43,772.84
2016,7,31,14,15,928.0,95.0,3.2,22.5,874.0,1043.06,769.2
2016,7,31,14,30,922.0,94.0,3.2,22.0,845.0,1029.94,763.24
2016,7,31,14,45,916.0,91.0,3.2,22.0,810.5,1010.92,752.02
2016,7,31,15,0,910.0,88.0,3.2,22.0,776.0,988.32,738.5
2016,7,31,15,15,899.5,86.5,3.15,21.5,736.0,959.75,722.03
2016,7,31,15,30,889.0,85.0,3.1,21.0,696.0,928.15,703.44
2016,7,31,15,45,877.5,81.5,3.1,21.0,651.5,890.46,679.55
2016,7,31,16,0,866.0,78.0,3.1,21.0,607.0,850.19,653.67
2016,7,31,16,15,848.0,75.5,3.05,20.5,558.5,803.37,623.76
2016,7,31,16,30,830.0,73.0,3.0,20.0,510.0,754.98,592.21
2016,7,31,16,45,807.5,69.5,2.95,19.5,459.0,706.87,560.19
2016,7,31,17,0,785.0,66.0,2.9,19.0,408.0,651.55,522.0
2016,7,31,17,15,753.0,62.5,2.8,18.5,356.5,589.66,476.72
2016,7,31,17,30,721.0,59.0,2.7,18.0,305.0,528.74,429.39
2016,7,31,17,45,674.5,54.0,2.65,17.5,253.5,459.22,373.52
2016,7,31,18,0,628.0,49.0,2.6,17.0,202.0,392.97,317.95
2016,7,31,18,15,556.5,42.5,2.45,16.5,154.5,317.37,252.72
2016,7,31,18,30,485.0,36.0,2.3,16.0,107.0,251.89,193.88
2016,7,31,18,45,366.5,26.5,2.15,15.5,68.0,172.3,120.25
2016,7,31,19,0,248.0,17.0,2.0,15.0,29.0,97.71,0.0
2016,7,31,19,15,124.0,8.5,2.0,14.5,14.5,35.35,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,1.6,12.5,11.0,6.82,0.0
2016,8,1,5,30,167.0,15.0,1.7,13.0,22.0,13.64,0.0
2016,8,1,5,45,297.5,26.0,1.8,13.5,58.5,21.12,10.79
2016,8,1,6,0,428.0,37.0,1.9,14.0,95.0,29.57,20.05
2016,8,1,6,15,505.5,44.5,1.9,14.5,141.5,34.56,24.96
2016,8,1,6,30,583.0,52.0,1.9,15.0,188.0,39.43,29.51
2016,8,1,6,45,632.5,57.5,1.95,15.5,238.5,42.44,32.25
2016,8,1,7,0,682.0,63.0,2.0,16.0,289.0,49.64,38.57
2016,8,1,7,15,717.5,67.5,2.0,16.5,340.5,51.88,40.37
2016,8,1,7,30,753.0,72.0,2.0,17.0,392.0,54.03,42.05
2016,8,1,7,45,781.0,74.5,2.0,17.5,443.5,72.13,42.38
2016,8,1,8,0,809.0,77.0,2.0,18.0,495.0,127.47,68.2
2016,8,1,8,15,828.5,80.0,2.0,18.5,544.0,191.91,115.27
2016,8,1,8,30,848.0,83.0,2.0,19.0,593.0,251.23,164.46
2016,8,1,8,45,865.0,84.0,2.0,19.5,638.5,310.0,215.6
2016,8,1,9,0,882.0,85.0,2.0,20.0,684.0,369.9,267.64
2016,8,1,9,15,893.5,87.0,2.05,20.5,725.5,429.34,318.42
2016,8,1,9,30,905.0,89.0,2.1,21.0,767.0,488.79,367.62
2016,8,1,9,45,909.0,93.0,2.15,21.5,801.5,545.89,413.42
2016,8,1,10,0,913.0,97.0,2.2,22.0,836.0,601.73,456.63
2016,8,1,10,15,920.0,98.5,2.3,22.0,865.5,655.73,498.29
2016,8,1,10,30,927.0,100.0,2.4,22.0,895.0,708.26,537.85
2016,8,1,10,45,932.0,101.0,2.5,22.5,918.0,757.24,572.8
2016,8,1,11,0,937.0,102.0,2.6,23.0,941.0,804.11,603.69
2016,8,1,11,15,940.0,102.5,2.65,23.0,957.0,846.62,632.16
2016,8,1,11,30,943.0,103.0,2.7,23.0,973.0,886.47,658.68
2016,8,1,11,45,944.5,103.5,2.8,23.0,981.0,922.2,682.71
2016,8,1,12,0,946.0,104.0,2.9,23.0,989.0,954.84,704.68
2016,8,1,12,15,946.0,104.0,2.95,23.0,989.5,982.39,722.92
2016,8,1,12,30,946.0,104.0,3.0,23.0,990.0,1006.51,738.96
2016,8,1,12,45,942.5,105.5,3.05,23.0,982.0,1025.19,751.55
2016,8,1,13,0,939.0,107.0,3.1,23.0,974.0,1040.16,761.86
2016,8,1,13,15,936.0,106.5,3.1,23.0,959.5,1049.81,768.42
2016,8,1,13,30,933.0,106.0,3.1,23.0,945.0,1055.63,772.65
2016,8,1,13,45,929.5,104.0,3.15,23.0,923.0,1055.49,773.65
2016,8,1,14,0,926.0,102.0,3.2,23.0,901.0,1051.48,772.29
2016,8,1,14,15,920.0,101.0,3.2,22.5,872.0,1042.19,768.72
2016,8,1,14,30,914.0,100.0,3.2,22.0,843.0,1029.18,762.83
2016,8,1,14,45,906.5,97.5,3.2,22.0,808.5,1009.4,751.1
2016,8,1,15,0,899.0,95.0,3.2,22.0,774.0,986.12,737.13
2016,8,1,15,15,888.0,93.0,3.2,21.5,733.5,956.76,720.49
2016,8,1,15,30,877.0,91.0,3.2,21.0,693.0,924.4,701.71
2016,8,1,15,45,863.5,88.5,3.2,21.0,648.0,886.44,677.57
2016,8,1,16,0,850.0,86.0,3.2,21.0,603.0,846.08,651.54
2016,8,1,16,15,831.5,83.0,3.15,20.5,554.5,806.09,626.41
2016,8,1,16,30,813.0,80.0,3.1,20.0,506.0,756.85,594.16
2016,8,1,16,45,788.5,76.5,3.05,19.5,455.0,701.24,556.59
2016,8,1,17,0,764.0,73.0,3.0,19.0,404.0,645.2,517.78
2016,8,1,17,15,730.0,69.0,2.95,18.5,352.0,582.2,471.3
2016,8,1,17,30,696.0,65.0,2.9,18.0,300.0,520.36,423.26
2016,8,1,17,45,645.0,59.5,2.85,17.5,249.0,451.45,367.61
2016,8,1,18,0,594.0,54.0,2.8,17.0,198.0,384.02,310.98
2016,8,1,18,15,518.5,46.5,2.7,16.5,150.5,307.47,245.01
2016,8,1,18,30,443.0,39.0,2.6,16.0,103.0,238.55,183.61
2016,8,1,18,45,314.5,28.0,2.55,15.5,64.5,156.35,107.85
2016,8,1,19,0,186.0,17.0,2.5,15.0,26.0,79.69,0.0
2016,8,1,19,15,93.0,8.5,2.5,14.5,13.0,28.4,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,1.45,11.5,10.0,6.82,0.0
2016,8,2,5,30,124.0,15.0,1.5,12.0,20.0,13.64,0.0
2016,8,2,5,45,261.0,27.0,1.6,12.5,56.0,22.09,11.28
2016,8,2,6,0,398.0,39.0,1.7,13.0,92.0,31.41,21.7
2016,8,2,6,15,480.5,47.5,1.65,13.5,139.0,37.15,27.34
2016,8,2,6,30,563.0,56.0,1.6,14.0,186.0,42.74,32.58
2016,8,2,6,45,285.5,84.0,1.55,15.0,150.0,60.89,48.7
2016,8,2,7,0,8.0,112.0,1.5,16.0,114.0,93.3,76.96
2016,8,2,7,15,69.0,142.5,1.4,16.5,171.5,111.78,92.63
2016,8,2,7,30,130.0,173.0,1.3,17.0,229.0,126.89,105.12
2016,8,2,7,45,271.0,176.5,1.25,17.5,310.0,130.84,98.82
2016,8,2,8,0,412.0,180.0,1.2,18.0,391.0,161.56,111.22
2016,8,2,8,15,632.0,133.5,1.15,18.5,494.5,190.85,122.47
2016,8,2,8,30,852.0,87.0,1.1,19.0,598.0,254.97,166.47
2016,8,2,8,45,868.0,89.0,1.1,19.5,644.0,314.67,217.75
2016,8,2,9,0,884.0,91.0,1.1,20.0,690.0,375.38,269.7
2016,8,2,9,15,896.0,93.0,1.1,20.5,731.5,435.3,319.87
2016,8,2,9,30,908.0,95.0,1.1,21.0,773.0,495.28,368.33
2016,8,2,9,45,914.5,98.0,1.15,21.5,808.5,553.11,413.72
2016,8,2,10,0,921.0,101.0,1.2,22.0,844.0,609.91,456.69
2016,8,2,10,15,928.0,102.0,1.2,22.5,874.0,664.0,495.88
2016,8,2,10,30,935.0,103.0,1.2,23.0,904.0,716.59,532.65
2016,8,2,10,45,940.0,104.0,1.3,23.5,927.0,766.03,567.06
2016,8,2,11,0,945.0,105.0,1.4,24.0,950.0,813.34,597.45
2016,8,2,11,15,948.0,105.5,1.45,24.0,966.0,856.27,625.27
2016,8,2,11,30,951.0,106.0,1.5,24.0,982.0,896.51,651.19
2016,8,2,11,45,953.0,106.5,1.55,24.5,990.0,933.01,673.29
2016,8,2,12,0,955.0,107.0,1.6,25.0,998.0,966.44,693.29
2016,8,2,12,15,955.0,107.0,1.6,25.0,998.5,994.3,710.4
2016,8,2,12,30,955.0,107.0,1.6,25.0,999.0,1018.69,725.37
2016,8,2,12,45,945.5,112.0,1.65,25.5,989.0,1035.28,734.87
2016,8,2,13,0,936.0,117.0,1.7,26.0,979.0,1047.99,742.12
2016,8,2,13,15,932.5,116.0,1.75,26.0,964.0,1056.74,748.52
2016,8,2,13,30,929.0,115.0,1.8,26.0,949.0,1061.63,752.71
2016,8,2,13,45,925.0,113.5,1.85,26.0,926.5,1061.62,754.04
2016,8,2,14,0,921.0,112.0,1.9,26.0,904.0,1057.76,753.15
2016,8,2,14,15,914.0,110.5,1.95,26.0,874.5,1047.05,748.14
2016,8,2,14,30,907.0,109.0,2.0,26.0,845.0,1032.64,740.94
2016,8,2,14,45,898.5,107.0,2.05,26.0,809.5,1012.59,730.26
2016,8,2,15,0,890.0,105.0,2.1,26.0,774.0,989.12,717.43
2016,8,2,15,15,878.0,103.0,2.1,25.5,733.0,959.05,701.14
2016,8,2,15,30,866.0,101.0,2.1,25.0,692.0,926.06,682.84
2016,8,2,15,45,850.0,98.0,2.15,25.0,646.5,894.11,664.22
2016,8,2,16,0,834.0,95.0,2.2,25.0,601.0,850.98,637.82
2016,8,2,16,15,814.0,92.0,2.2,24.5,551.5,802.52,608.19
2016,8,2,16,30,794.0,89.0,2.2,24.0,502.0,752.63,576.93
2016,8,2,16,45,766.0,85.0,2.25,24.0,450.5,694.43,538.19
2016,8,2,17,0,738.0,81.0,2.3,24.0,399.0,636.13,498.37
2016,8,2,17,15,701.0,76.0,2.15,23.0,347.0,573.9,453.71
2016,8,2,17,30,664.0,71.0,2.0,22.0,295.0,510.5,406.22
2016,8,2,17,45,608.5,65.0,1.95,21.5,243.0,437.52,348.93
2016,8,2,18,0,553.0,59.0,1.9,21.0,191.0,368.92,292.81
2016,8,2,18,15,472.0,50.5,1.85,20.0,144.0,290.8,227.74
2016,8,2,18,30,391.0,42.0,1.8,19.0,97.0,220.91,167.4
2016,8,2,18,45,259.5,29.5,1.8,18.5,60.0,139.18,93.16
2016,8,2,19,0,128.0,17.0,1.8,18.0,23.0,61.92,0.0
2016,8,2,19,15,64.0,8.5,1.8,17.5,11.5,21.91,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,0.95,14.5,8.5,0.0,0.0
2016,8,3,5,30,105.0,14.0,1.1,15.0,17.0,12.73,0.0
2016,8,3,5,45,235.5,27.0,1.25,15.5,52.5,22.16,10.75
2016,8,3,6,0,366.0,40.0,1.4,16.0,88.0,32.37,22.18
2016,8,3,6,15,450.5,49.0,1.4,16.5,134.0,38.48,28.12
2016,8,3,6,30,535.0,58.0,1.4,17.0,180.0,44.4,33.62
2016,8,3,6,45,384.0,89.0,1.45,18.0,188.0,65.1,51.78
2016,8,3,7,0,233.0,120.0,1.5,19.0,196.0,88.63,72.0
2016,8,3,7,15,168.5,146.0,1.45,19.5,206.0,109.8,89.88
2016,8,3,7,30,104.0,172.0,1.4,20.0,216.0,126.05,103.22
2016,8,3,7,45,270.5,172.5,1.4,20.5,306.5,128.15,95.64
2016,8,3,8,0,437.0,173.0,1.4,21.0,397.0,158.84,106.92
2016,8,3,8,15,632.5,134.0,1.3,21.5,493.5,191.22,121.41
2016,8,3,8,30,828.0,95.0,1.2,22.0,590.0,249.99,161.7
2016,8,3,8,45,845.0,97.5,1.1,23.0,636.0,309.66,211.75
2016,8,3,9,0,862.0,100.0,1.0,24.0,682.0,375.2,265.59
2016,8,3,9,15,874.0,102.0,0.9,24.5,723.5,434.04,313.46
2016,8,3,9,30,886.0,104.0,0.8,25.0,765.0,492.95,359.43
2016,8,3,9,45,895.5,106.0,0.7,25.5,801.0,550.42,402.26
2016,8,3,10,0,905.0,108.0,0.6,26.0,837.0,607.19,442.5
2016,8,3,10,15,912.0,109.5,0.7,26.0,867.0,661.04,482.15
2016,8,3,10,30,919.0,111.0,0.8,26.0,897.0,713.43,519.83
2016,8,3,10,45,924.0,112.0,0.95,26.5,919.5,762.28,553.9
2016,8,3,11,0,929.0,113.0,1.1,27.0,942.0,809.03,584.23
2016,8,3,11,15,932.5,114.0,1.3,27.0,958.0,852.3,613.71
2016,8,3,11,30,936.0,115.0,1.5,27.0,974.0,892.97,641.43
2016,8,3,11,45,937.0,116.0,1.75,27.0,982.0,928.71,666.52
2016,8,3,12,0,938.0,117.0,2.0,27.0,990.0,961.36,689.62
2016,8,3,12,15,938.0,116.5,2.2,26.5,990.5,988.44,710.03
2016,8,3,12,30,938.0,116.0,2.4,26.0,991.0,1012.08,728.39
2016,8,3,12,45,939.0,114.5,2.6,26.0,984.5,1032.17,743.17
2016,8,3,13,0,940.0,113.0,2.8,26.0,978.0,1048.61,755.71
2016,8,3,13,15,937.0,112.5,2.9,26.0,963.0,1058.34,763.14
2016,8,3,13,30,934.0,112.0,3.0,26.0,948.0,1064.22,768.29
2016,8,3,13,45,929.0,111.5,3.1,26.0,926.0,1064.21,769.84
2016,8,3,14,0,924.0,111.0,3.2,26.0,904.0,1060.34,769.07
2016,8,3,14,15,917.5,109.5,3.25,25.5,874.5,1050.08,765.39
2016,8,3,14,30,911.0,108.0,3.3,25.0,845.0,1036.08,759.41
2016,8,3,14,45,903.0,105.5,3.4,24.5,810.0,1015.87,749.79
2016,8,3,15,0,895.0,103.0,3.5,24.0,775.0,992.18,737.84
2016,8,3,15,15,883.5,101.0,3.45,23.5,734.0,962.42,720.68
2016,8,3,15,30,872.0,99.0,3.4,23.0,693.0,929.68,701.44
2016,8,3,15,45,859.0,95.5,3.4,23.0,648.0,891.13,677.03
2016,8,3,16,0,846.0,92.0,3.4,23.0,603.0,858.07,656.26
2016,8,3,16,15,826.5,89.0,3.35,22.5,553.5,809.56,625.29
2016,8,3,16,30,807.0,86.0,3.3,22.0,504.0,759.55,592.75
2016,8,3,16,45,783.0,81.5,3.3,22.0,453.0,703.2,554.0
2016,8,3,17,0,759.0,77.0,3.3,22.0,402.0,646.39,514.05
2016,8,3,17,15,722.5,72.0,3.15,21.0,349.0,580.6,466.23
2016,8,3,17,30,686.0,67.0,3.0,20.0,296.0,519.05,419.18
2016,8,3,17,45,636.0,61.0,2.95,19.5,244.5,448.07,362.24
2016,8,3,18,0,586.0,55.0,2.9,19.0,193.0,380.9,306.04
2016,8,3,18,15,506.0,47.0,2.7,18.5,145.0,302.1,238.52
2016,8,3,18,30,426.0,39.0,2.5,18.0,97.0,231.48,176.01
2016,8,3,18,45,293.0,27.5,2.3,17.5,59.5,148.45,97.87
2016,8,3,19,0,160.0,16.0,2.1,17.0,22.0,58.86,0.0
2016,8,3,19,15,80.0,8.0,2.05,16.5,11.0,7.28,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,1.75,12.5,8.0,0.0,0.0
2016,8,4,5,30,96.0,13.0,1.8,13.0,16.0,11.82,0.0
2016,8,4,5,45,235.0,26.0,1.9,13.5,51.5,21.32,9.78
2016,8,4,6,0,374.0,39.0,2.0,14.0,87.0,31.58,21.63
2016,8,4,6,15,459.5,48.0,1.95,14.5,134.0,37.73,27.68
2016,8,4,6,30,545.0,57.0,1.9,15.0,181.0,43.7,33.27
2016,8,4,6,45,272.5,55.5,1.9,15.5,117.5,40.35,30.38
2016,8,4,7,0,0.0,54.0,1.9,16.0,54.0,47.67,36.83
2016,8,4,7,15,0.0,73.0,1.85,16.5,73.0,64.43,51.44
2016,8,4,7,30,0.0,92.0,1.8,17.0,92.0,80.21,64.94
2016,8,4,7,45,0.0,96.5,1.75,17.5,96.5,84.38,65.08
2016,8,4,8,0,0.0,101.0,1.7,18.0,101.0,88.58,68.16
2016,8,4,8,15,0.0,127.0,1.75,18.5,127.0,110.35,85.58
2016,8,4,8,30,0.0,153.0,1.8,19.0,153.0,132.24,102.79
2016,8,4,8,45,5.5,184.5,1.85,19.5,188.0,160.29,124.49
2016,8,4,9,0,11.0,216.0,1.9,20.0,223.0,189.27,146.67
2016,8,4,9,15,30.5,266.0,2.0,20.0,288.0,235.6,182.28
2016,8,4,9,30,50.0,316.0,2.1,20.0,353.0,288.88,222.97
2016,8,4,9,45,310.5,291.5,2.25,20.5,540.0,404.6,310.75
2016,8,4,10,0,571.0,267.0,2.4,21.0,727.0,552.51,421.48
2016,8,4,10,15,307.5,315.5,2.45,21.0,564.5,465.54,356.42
2016,8,4,10,30,44.0,364.0,2.5,21.0,402.0,349.75,267.0
2016,8,4,10,45,119.5,403.0,2.65,21.0,508.5,445.9,340.47
2016,8,4,11,0,195.0,442.0,2.8,21.0,615.0,547.74,415.93
2016,8,4,11,15,563.0,278.0,2.9,21.0,791.5,716.52,545.42
2016,8,4,11,30,931.0,114.0,3.0,21.0,968.0,888.51,668.56
2016,8,4,11,45,932.5,114.0,3.1,21.0,975.0,923.59,691.31
2016,8,4,12,0,934.0,114.0,3.2,21.0,982.0,955.6,713.11
2016,8,4,12,15,933.0,114.0,3.25,21.0,982.0,982.1,730.88
2016,8,4,12,30,932.0,114.0,3.3,21.0,982.0,1005.14,746.42
2016,8,4,12,45,926.5,116.0,3.35,21.0,973.0,1022.24,758.13
2016,8,4,13,0,921.0,118.0,3.4,21.0,964.0,1035.61,767.52
2016,8,4,13,15,918.0,117.0,3.4,21.0,948.5,1044.67,773.81
2016,8,4,13,30,915.0,116.0,3.4,21.0,933.0,1049.92,777.76
2016,8,4,13,45,912.5,113.0,3.45,21.0,911.5,1049.76,778.72
2016,8,4,14,0,910.0,110.0,3.5,21.0,890.0,1045.74,777.3
2016,8,4,14,15,903.5,108.5,3.5,20.5,860.5,1035.49,773.0
2016,8,4,14,30,897.0,107.0,3.5,20.0,831.0,1021.55,766.37
2016,8,4,14,45,890.5,104.0,3.5,20.0,796.5,1002.37,754.86
2016,8,4,15,0,884.0,101.0,3.5,20.0,762.0,979.71,741.08
2016,8,4,15,15,872.0,99.0,3.5,19.5,721.5,949.61,723.64
2016,8,4,15,30,860.0,97.0,3.5,19.0,681.0,916.62,704.09
2016,8,4,15,45,848.0,93.0,3.5,19.0,636.0,878.63,679.54
2016,8,4,16,0,836.0,89.0,3.5,19.0,591.0,846.03,658.63
2016,8,4,16,15,816.5,86.0,3.45,18.5,542.5,797.81,627.17
2016,8,4,16,30,797.0,83.0,3.4,18.0,494.0,748.14,594.15
2016,8,4,16,45,773.5,78.5,3.4,18.0,443.5,692.53,555.13
2016,8,4,17,0,750.0,74.0,3.4,18.0,393.0,636.45,514.91
2016,8,4,17,15,715.0,69.0,3.35,17.5,341.0,572.07,466.65
2016,8,4,17,30,680.0,64.0,3.3,17.0,289.0,509.02,417.05
2016,8,4,17,45,631.0,58.0,3.25,16.5,238.5,441.45,361.74
2016,8,4,18,0,582.0,52.0,3.2,16.0,188.0,375.12,305.26
2016,8,4,18,15,503.5,44.0,3.1,15.5,140.5,297.32,237.57
2016,8,4,18,30,425.0,36.0,3.0,15.0,93.0,227.66,174.84
2016,8,4,18,45,212.5,28.0,2.95,14.5,56.5,119.84,77.56
2016,8,4,19,0,0.0,20.0,2.9,14.0,20.0,18.19,0.0
2016,8,4,19,15,0.0,10.0,2.9,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,1.9,12.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.0,12.0,15.0,10.91,0.0
2016,8,5,5,45,220.0,25.5,2.1,12.5,49.0,20.94,9.0
2016,8,5,6,0,350.0,39.0,2.2,13.0,83.0,31.65,21.72
2016,8,5,6,15,435.5,49.0,2.2,13.5,129.5,38.66,28.58
2016,8,5,6,30,521.0,59.0,2.2,14.0,176.0,45.42,34.91
2016,8,5,6,45,260.5,67.5,2.25,14.5,126.0,48.98,38.19
2016,8,5,7,0,0.0,76.0,2.3,15.0,76.0,66.17,53.39
2016,8,5,7,15,4.0,108.5,2.2,15.0,110.0,92.0,76.02
2016,8,5,7,30,8.0,141.0,2.1,15.0,144.0,116.97,97.55
2016,8,5,7,45,9.0,155.5,2.05,15.5,160.0,129.37,102.78
2016,8,5,8,0,10.0,170.0,2.0,16.0,176.0,143.19,113.27
2016,8,5,8,15,19.5,197.5,1.95,16.5,209.0,168.22,132.46
2016,8,5,8,30,29.0,225.0,1.9,17.0,242.0,188.7,147.83
2016,8,5,8,45,20.0,221.0,1.85,17.5,233.5,193.36,151.27
2016,8,5,9,0,11.0,217.0,1.8,18.0,225.0,190.08,148.33
2016,8,5,9,15,12.0,228.0,1.8,18.0,237.0,201.53,157.09
2016,8,5,9,30,13.0,239.0,1.8,18.0,249.0,213.1,165.89
2016,8,5,9,45,170.0,298.5,1.85,18.5,435.0,341.19,264.52
2016,8,5,10,0,327.0,358.0,1.9,19.0,621.0,490.54,376.03
2016,8,5,10,15,605.0,245.0,1.95,19.5,752.0,590.45,451.6
2016,8,5,10,30,883.0,132.0,2.0,20.0,883.0,708.57,539.7
2016,8,5,10,45,888.0,133.0,2.05,20.5,906.0,756.09,572.79
2016,8,5,11,0,893.0,134.0,2.1,21.0,929.0,801.61,603.29
2016,8,5,11,15,896.5,135.0,2.15,21.0,944.0,843.74,631.49
2016,8,5,11,30,900.0,136.0,2.2,21.0,959.0,883.37,657.84
2016,8,5,11,45,901.5,136.5,2.25,21.5,967.0,918.16,679.54
2016,8,5,12,0,903.0,137.0,2.3,22.0,975.0,950.01,699.19
2016,8,5,12,15,902.5,136.5,2.35,22.0,975.0,975.98,716.31
2016,8,5,12,30,902.0,136.0,2.4,22.0,975.0,998.61,731.36
2016,8,5,12,45,900.0,136.0,2.5,22.0,967.0,1016.84,744.17
2016,8,5,13,0,898.0,136.0,2.6,22.0,959.0,1031.5,754.81
2016,8,5,13,15,894.0,135.0,2.65,22.0,943.0,1039.54,760.81
2016,8,5,13,30,890.0,134.0,2.7,22.0,927.0,1043.84,764.58
2016,8,5,13,45,881.5,134.0,2.75,22.0,903.5,1040.88,763.8
2016,8,5,14,0,873.0,134.0,2.8,22.0,880.0,1034.22,760.82
2016,8,5,14,15,865.0,132.5,2.8,22.0,850.5,1022.89,754.45
2016,8,5,14,30,857.0,131.0,2.8,22.0,821.0,1019.32,753.32
2016,8,5,14,45,844.0,130.0,2.85,22.0,784.5,996.42,739.98
2016,8,5,15,0,831.0,129.0,2.9,22.0,748.0,970.33,724.65
2016,8,5,15,15,817.0,126.0,2.9,21.5,707.0,938.05,706.08
2016,8,5,15,30,803.0,123.0,2.9,21.0,666.0,903.04,685.49
2016,8,5,15,45,784.0,120.0,2.9,21.0,620.0,861.03,658.54
2016,8,5,16,0,765.0,117.0,2.9,21.0,574.0,817.06,629.95
2016,8,5,16,15,741.5,112.5,2.85,20.5,525.5,770.47,599.95
2016,8,5,16,30,718.0,108.0,2.8,20.0,477.0,718.5,565.48
2016,8,5,16,45,686.5,103.0,2.8,20.0,426.0,659.3,524.12
2016,8,5,17,0,655.0,98.0,2.8,20.0,375.0,600.53,481.1
2016,8,5,17,15,613.5,91.5,2.75,19.5,323.5,534.22,431.23
2016,8,5,17,30,572.0,85.0,2.7,19.0,272.0,470.08,381.27
2016,8,5,17,45,512.0,76.5,2.7,18.5,222.0,395.96,321.57
2016,8,5,18,0,452.0,68.0,2.7,18.0,172.0,326.8,263.71
2016,8,5,18,15,367.5,56.5,2.6,17.0,127.0,247.22,196.19
2016,8,5,18,30,283.0,45.0,2.5,16.0,82.0,180.27,137.5
2016,8,5,18,45,170.0,29.0,2.4,15.5,48.5,106.37,66.02
2016,8,5,19,0,57.0,13.0,2.3,15.0,15.0,27.52,0.0
2016,8,5,19,15,28.5,6.5,2.25,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,1.0,12.0,12.0,10.01,0.0
2016,8,6,5,45,171.5,26.5,1.1,12.5,45.0,20.82,8.28
2016,8,6,6,0,294.0,42.0,1.2,13.0,78.0,32.65,22.55
2016,8,6,6,15,382.0,53.0,1.15,13.5,123.0,42.24,31.73
2016,8,6,6,30,470.0,64.0,1.1,14.0,168.0,49.69,38.71
2016,8,6,6,45,276.5,95.5,1.05,14.5,161.0,72.53,59.07
2016,8,6,7,0,83.0,127.0,1.0,15.0,154.0,99.63,82.75
2016,8,6,7,15,94.5,148.0,1.0,15.5,183.5,114.89,95.65
2016,8,6,7,30,106.0,169.0,1.0,16.0,213.0,124.15,103.14
2016,8,6,7,45,59.5,171.0,1.05,16.5,196.5,134.74,105.81
2016,8,6,8,0,13.0,173.0,1.1,17.0,180.0,145.61,114.43
2016,8,6,8,15,80.5,218.0,1.2,17.5,265.5,185.55,142.86
2016,8,6,8,30,148.0,263.0,1.3,18.0,351.0,235.32,179.04
2016,8,6,8,45,272.5,263.0,1.4,18.5,440.0,279.4,209.78
2016,8,6,9,0,397.0,263.0,1.5,19.0,529.0,342.97,257.28
2016,8,6,9,15,500.5,242.0,1.55,19.5,598.5,393.46,296.24
2016,8,6,9,30,604.0,221.0,1.6,20.0,668.0,457.89,346.06
2016,8,6,9,45,746.0,167.0,1.7,20.5,746.0,523.31,396.81
2016,8,6,10,0,888.0,113.0,1.8,21.0,824.0,602.87,457.5
2016,8,6,10,15,895.0,115.0,1.85,21.0,853.5,656.52,498.23
2016,8,6,10,30,902.0,117.0,1.9,21.0,883.0,708.75,537.03
2016,8,6,10,45,906.5,118.0,1.95,21.5,905.5,756.68,570.82
2016,8,6,11,0,911.0,119.0,2.0,22.0,928.0,802.5,600.84
2016,8,6,11,15,914.0,120.0,2.05,22.0,943.5,844.83,628.99
2016,8,6,11,30,917.0,121.0,2.1,22.0,959.0,884.57,655.25
2016,8,6,11,45,918.5,121.5,2.2,22.0,967.0,919.79,678.88
2016,8,6,12,0,920.0,122.0,2.3,22.0,975.0,951.98,700.54
2016,8,6,12,15,920.0,122.0,2.35,22.0,975.0,979.15,718.43
2016,8,6,12,30,920.0,122.0,2.4,22.0,975.0,1002.96,734.22
2016,8,6,12,45,913.5,125.0,2.45,22.5,966.0,1019.93,744.24
2016,8,6,13,0,907.0,128.0,2.5,23.0,957.0,1033.19,751.99
2016,8,6,13,15,903.5,127.0,2.55,22.5,942.0,1041.69,759.75
2016,8,6,13,30,900.0,126.0,2.6,22.0,927.0,1046.43,765.28
2016,8,6,13,45,895.5,124.5,2.7,22.0,904.5,1045.86,766.6
2016,8,6,14,0,891.0,123.0,2.8,22.0,882.0,1041.52,765.62
2016,8,6,14,15,884.0,121.0,2.85,22.0,852.5,1030.41,759.86
2016,8,6,14,30,877.0,119.0,2.9,22.0,823.0,1015.67,751.87
2016,8,6,14,45,868.0,116.5,2.95,22.0,788.0,994.89,739.97
2016,8,6,15,0,859.0,114.0,3.0,22.0,753.0,970.78,725.9
2016,8,6,15,15,846.5,111.5,3.0,21.5,712.0,949.9,715.0
2016,8,6,15,30,834.0,109.0,3.0,21.0,671.0,916.08,695.18
2016,8,6,15,45,818.5,105.5,3.05,21.0,626.0,875.75,669.79
2016,8,6,16,0,803.0,102.0,3.1,21.0,581.0,833.18,642.53
2016,8,6,16,15,781.5,98.5,3.1,20.5,532.0,783.67,610.79
2016,8,6,16,30,760.0,95.0,3.1,20.0,483.0,732.9,577.49
2016,8,6,16,45,732.0,90.0,3.1,19.5,432.0,677.98,540.29
2016,8,6,17,0,704.0,85.0,3.1,19.0,381.0,619.79,499.35
2016,8,6,17,15,665.0,79.5,3.05,18.5,329.0,554.17,449.74
2016,8,6,17,30,626.0,74.0,3.0,18.0,277.0,490.44,399.78
2016,8,6,17,45,571.0,66.5,3.0,17.5,226.5,417.72,340.76
2016,8,6,18,0,516.0,59.0,3.0,17.0,176.0,349.45,283.06
2016,8,6,18,15,430.0,49.5,2.85,16.5,130.0,269.98,214.44
2016,8,6,18,30,344.0,40.0,2.7,16.0,84.0,199.48,151.67
2016,8,6,18,45,215.0,26.5,2.6,15.5,49.5,118.23,70.22
2016,8,6,19,0,86.0,13.0,2.5,15.0,15.0,35.43,0.0
2016,8,6,19,15,43.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,1.1,11.5,6.5,0.0,0.0
2016,8,7,5,30,99.0,11.0,1.2,12.0,13.0,10.01,0.0
2016,8,7,5,45,247.5,23.0,1.35,12.5,48.0,18.83,6.22
2016,8,7,6,0,396.0,35.0,1.5,13.0,83.0,28.29,18.71
2016,8,7,6,15,483.5,43.0,1.35,13.5,130.0,33.74,24.21
2016,8,7,6,30,571.0,51.0,1.2,14.0,177.0,39.06,29.26
2016,8,7,6,45,628.0,57.0,1.05,15.0,228.5,42.49,32.37
2016,8,7,7,0,685.0,63.0,0.9,16.0,280.0,50.16,39.06
2016,8,7,7,15,382.5,114.5,0.75,16.5,239.5,80.28,65.34
2016,8,7,7,30,80.0,166.0,0.6,17.0,199.0,127.76,105.82
2016,8,7,7,45,214.5,177.5,0.45,17.5,282.0,129.36,98.56
2016,8,7,8,0,349.0,189.0,0.3,18.0,365.0,167.73,118.22
2016,8,7,8,15,603.0,137.0,0.3,18.5,478.0,188.95,121.47
2016,8,7,8,30,857.0,85.0,0.3,19.0,591.0,253.85,164.08
2016,8,7,8,45,873.0,87.5,0.35,19.5,637.5,314.61,215.58
2016,8,7,9,0,889.0,90.0,0.4,20.0,684.0,376.39,267.75
2016,8,7,9,15,900.5,92.0,0.45,20.5,725.5,436.78,317.71
2016,8,7,9,30,912.0,94.0,0.5,21.0,767.0,497.15,365.97
2016,8,7,9,45,918.0,97.0,0.55,21.5,802.5,555.3,410.88
2016,8,7,10,0,924.0,100.0,0.6,22.0,838.0,612.33,453.3
2016,8,7,10,15,931.0,101.5,0.65,22.5,868.5,667.32,492.83
2016,8,7,10,30,938.0,103.0,0.7,23.0,899.0,720.8,530.03
2016,8,7,10,45,944.0,103.5,0.75,23.5,922.5,770.91,563.69
2016,8,7,11,0,950.0,104.0,0.8,24.0,946.0,818.94,593.45
2016,8,7,11,15,953.0,104.5,0.9,24.0,961.5,862.28,621.81
2016,8,7,11,30,956.0,105.0,1.0,24.0,977.0,902.87,648.36
2016,8,7,11,45,959.0,105.0,1.15,24.5,985.5,940.08,672.21
2016,8,7,12,0,962.0,105.0,1.3,25.0,994.0,974.21,694.03
2016,8,7,12,15,962.0,105.0,1.35,25.0,994.5,1002.31,711.84
2016,8,7,12,30,962.0,105.0,1.4,25.0,995.0,1026.87,727.57
2016,8,7,12,45,960.0,105.0,1.5,25.5,987.0,1045.83,739.32
2016,8,7,13,0,958.0,105.0,1.6,26.0,979.0,1060.99,748.83
2016,8,7,13,15,955.0,104.5,1.65,26.0,964.0,1070.75,755.85
2016,8,7,13,30,952.0,104.0,1.7,26.0,949.0,1076.56,760.64
2016,8,7,13,45,948.0,102.5,1.8,26.0,926.0,1076.33,762.65
2016,8,7,14,0,944.0,101.0,1.9,26.0,903.0,1072.13,762.34
2016,8,7,14,15,937.5,99.5,1.95,25.5,873.5,1061.48,758.93
2016,8,7,14,30,931.0,98.0,2.0,25.0,844.0,1047.0,753.24
2016,8,7,14,45,922.0,96.5,2.05,25.0,808.0,1026.34,742.23
2016,8,7,15,0,913.0,95.0,2.1,25.0,772.0,1002.17,729.02
2016,8,7,15,15,901.5,93.0,2.1,25.0,730.0,971.73,711.16
2016,8,7,15,30,890.0,91.0,2.1,25.0,688.0,938.24,691.29
2016,8,7,15,45,874.0,88.5,2.15,25.0,641.5,897.32,666.83
2016,8,7,16,0,858.0,86.0,2.2,25.0,595.0,854.11,640.5
2016,8,7,16,15,838.0,83.0,2.2,24.5,545.5,812.34,615.53
2016,8,7,16,30,818.0,80.0,2.2,24.0,496.0,761.27,583.49
2016,8,7,16,45,789.5,77.0,2.2,24.0,443.5,702.65,544.24
2016,8,7,17,0,761.0,74.0,2.2,24.0,391.0,643.92,503.94
2016,8,7,17,15,723.0,69.0,2.05,23.0,338.0,576.84,456.06
2016,8,7,17,30,685.0,64.0,1.9,22.0,285.0,511.36,406.83
2016,8,7,17,45,628.5,58.5,1.8,21.5,232.5,440.12,350.32
2016,8,7,18,0,572.0,53.0,1.7,21.0,180.0,370.61,292.94
2016,8,7,18,15,485.0,44.5,1.6,20.0,133.0,288.94,224.6
2016,8,7,18,30,398.0,36.0,1.5,19.0,86.0,216.41,161.22
2016,8,7,18,45,251.5,24.0,1.4,18.5,50.5,126.87,69.73
2016,8,7,19,0,105.0,12.0,1.3,18.0,15.0,39.63,0.0
2016,8,7,19,15,52.5,6.0,1.35,17.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,8,8,5,45,227.5,22.5,1.3,15.0,45.0,18.44,5.01
2016,8,8,6,0,369.0,35.0,1.4,16.0,78.0,28.34,18.42
2016,8,8,6,15,457.0,43.5,1.3,16.5,124.0,34.19,24.26
2016,8,8,6,30,545.0,52.0,1.2,17.0,170.0,39.88,29.59
2016,8,8,6,45,600.5,58.5,1.1,17.5,220.5,43.64,33.02
2016,8,8,7,0,656.0,65.0,1.0,18.0,271.0,47.27,36.19
2016,8,8,7,15,374.5,115.5,0.9,18.5,238.0,81.02,65.47
2016,8,8,7,30,93.0,166.0,0.8,19.0,205.0,127.75,105.07
2016,8,8,7,45,144.5,189.0,0.7,20.0,257.5,141.25,108.33
2016,8,8,8,0,196.0,212.0,0.6,21.0,310.0,175.36,128.96
2016,8,8,8,15,515.0,150.0,0.45,21.5,444.0,185.96,121.65
2016,8,8,8,30,834.0,88.0,0.3,22.0,578.0,245.39,156.62
2016,8,8,8,45,851.0,90.0,0.2,22.5,624.0,310.58,210.27
2016,8,8,9,0,868.0,92.0,0.1,23.0,670.0,371.09,259.8
2016,8,8,9,15,880.0,94.0,0.25,23.5,711.5,430.53,308.65
2016,8,8,9,30,892.0,96.0,0.4,24.0,753.0,490.04,356.25
2016,8,8,9,45,905.5,95.5,0.55,24.5,790.0,547.98,401.32
2016,8,8,10,0,919.0,95.0,0.7,25.0,827.0,605.56,444.75
2016,8,8,10,15,925.5,96.5,0.85,25.0,857.0,659.98,485.64
2016,8,8,10,30,932.0,98.0,1.0,25.0,887.0,712.85,524.53
2016,8,8,10,45,936.5,99.0,1.15,25.5,909.5,762.05,558.75
2016,8,8,11,0,941.0,100.0,1.3,26.0,932.0,809.06,589.25
2016,8,8,11,15,944.0,101.0,1.45,26.0,948.0,852.48,618.33
2016,8,8,11,30,947.0,102.0,1.6,26.0,964.0,893.19,645.59
2016,8,8,11,45,949.0,102.0,1.75,26.0,972.0,929.2,669.77
2016,8,8,12,0,951.0,102.0,1.9,26.0,980.0,962.09,691.98
2016,8,8,12,15,951.0,102.0,2.0,26.0,980.0,989.85,710.39
2016,8,8,12,30,951.0,102.0,2.1,26.0,980.0,1014.1,726.68
2016,8,8,12,45,950.5,101.5,2.25,26.0,973.0,1033.74,740.75
2016,8,8,13,0,950.0,101.0,2.4,26.0,966.0,1049.64,752.58
2016,8,8,13,15,947.0,100.0,2.45,26.0,950.5,1058.7,759.12
2016,8,8,13,30,944.0,99.0,2.5,26.0,935.0,1063.81,763.38
2016,8,8,13,45,940.0,98.0,2.65,26.0,912.5,1063.98,765.75
2016,8,8,14,0,936.0,97.0,2.8,26.0,890.0,1060.21,765.72
2016,8,8,14,15,929.5,95.5,2.85,25.5,861.0,1049.49,761.88
2016,8,8,14,30,923.0,94.0,2.9,25.0,832.0,1034.97,755.71
2016,8,8,14,45,915.0,92.5,2.95,25.0,796.0,1015.28,744.78
2016,8,8,15,0,907.0,91.0,3.0,25.0,760.0,992.1,731.61
2016,8,8,15,15,895.5,89.0,3.0,24.5,719.0,961.66,714.63
2016,8,8,15,30,884.0,87.0,3.0,24.0,678.0,928.21,695.52
2016,8,8,15,45,870.0,84.0,3.05,24.0,632.0,888.55,671.0
2016,8,8,16,0,856.0,81.0,3.1,24.0,586.0,846.48,644.54
2016,8,8,16,15,836.0,78.0,3.05,23.5,536.5,797.29,613.29
2016,8,8,16,30,816.0,75.0,3.0,23.0,487.0,753.52,585.36
2016,8,8,16,45,791.5,71.0,3.0,23.0,436.0,696.74,546.47
2016,8,8,17,0,767.0,67.0,3.0,23.0,385.0,639.57,506.43
2016,8,8,17,15,730.5,63.0,2.85,22.5,332.0,574.44,458.59
2016,8,8,17,30,694.0,59.0,2.7,22.0,279.0,510.79,409.23
2016,8,8,17,45,641.0,53.5,2.6,21.5,228.0,438.03,350.9
2016,8,8,18,0,588.0,48.0,2.5,21.0,177.0,372.35,295.72
2016,8,8,18,15,502.5,40.5,2.35,20.0,130.0,291.83,227.41
2016,8,8,18,30,417.0,33.0,2.2,19.0,83.0,220.36,163.85
2016,8,8,18,45,266.5,22.0,2.1,18.5,48.5,128.68,64.76
2016,8,8,19,0,116.0,11.0,2.0,18.0,14.0,41.62,0.0
2016,8,8,19,15,58.0,5.5,2.0,17.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.5,1.15,14.5,38.0,13.01,1.16
2016,8,9,6,0,371.0,33.0,1.3,15.0,76.0,26.62,16.97
2016,8,9,6,15,460.0,41.5,1.35,15.5,122.0,32.55,22.9
2016,8,9,6,30,549.0,50.0,1.4,16.0,168.0,38.32,28.32
2016,8,9,6,45,602.0,57.0,1.5,17.0,218.5,42.53,32.1
2016,8,9,7,0,655.0,64.0,1.6,18.0,269.0,46.58,35.57
2016,8,9,7,15,361.0,113.0,1.6,18.5,229.0,79.27,63.98
2016,8,9,7,30,67.0,162.0,1.6,19.0,189.0,125.07,102.99
2016,8,9,7,45,429.0,121.5,1.65,20.0,332.5,90.84,63.85
2016,8,9,8,0,791.0,81.0,1.7,21.0,476.0,127.1,68.29
2016,8,9,8,15,812.0,84.0,1.7,21.5,525.5,184.61,108.86
2016,8,9,8,30,833.0,87.0,1.7,22.0,575.0,244.4,157.7
2016,8,9,8,45,851.5,89.0,1.75,22.5,621.5,309.98,213.38
2016,8,9,9,0,870.0,91.0,1.8,23.0,668.0,371.07,265.59
2016,8,9,9,15,882.0,93.0,1.75,23.5,709.5,430.69,315.5
2016,8,9,9,30,894.0,95.0,1.7,24.0,751.0,490.37,363.72
2016,8,9,9,45,904.0,96.0,1.65,25.0,787.5,547.98,407.79
2016,8,9,10,0,914.0,97.0,1.6,26.0,824.0,604.89,449.38
2016,8,9,10,15,920.5,98.5,1.45,26.0,853.5,659.13,488.46
2016,8,9,10,30,927.0,100.0,1.3,26.0,883.0,711.82,524.83
2016,8,9,10,45,931.5,101.5,1.2,26.5,905.5,761.32,556.7
2016,8,9,11,0,936.0,103.0,1.1,27.0,928.0,808.64,584.32
2016,8,9,11,15,939.0,103.5,1.05,27.0,943.5,851.46,610.19
2016,8,9,11,30,942.0,104.0,1.0,27.0,959.0,891.57,633.97
2016,8,9,11,45,942.0,105.0,1.0,27.5,966.5,926.67,653.86
2016,8,9,12,0,942.0,106.0,1.0,28.0,974.0,958.56,671.61
2016,8,9,12,15,942.0,106.0,1.1,28.0,974.0,986.14,689.76
2016,8,9,12,30,942.0,106.0,1.2,28.0,974.0,1010.23,705.89
2016,8,9,12,45,938.0,107.5,1.3,28.0,966.0,1028.36,718.5
2016,8,9,13,0,934.0,109.0,1.4,28.0,958.0,1042.73,728.98
2016,8,9,13,15,931.0,108.0,1.5,28.0,942.5,1051.69,736.31
2016,8,9,13,30,928.0,107.0,1.6,28.0,927.0,1056.77,741.44
2016,8,9,13,45,922.0,107.0,1.75,28.0,904.0,1056.0,743.85
2016,8,9,14,0,916.0,107.0,1.9,28.0,881.0,1051.39,743.96
2016,8,9,14,15,909.0,105.5,1.95,27.5,852.0,1040.34,740.25
2016,8,9,14,30,902.0,104.0,2.0,27.0,823.0,1025.58,734.34
2016,8,9,14,45,891.5,103.0,2.1,27.0,786.5,1004.32,723.52
2016,8,9,15,0,881.0,102.0,2.2,27.0,750.0,979.73,710.53
2016,8,9,15,15,869.0,100.0,2.2,26.5,709.0,949.42,694.06
2016,8,9,15,30,857.0,98.0,2.2,26.0,668.0,916.2,675.58
2016,8,9,15,45,838.5,96.0,2.25,26.0,622.0,883.04,656.1
2016,8,9,16,0,820.0,94.0,2.3,26.0,576.0,838.83,628.89
2016,8,9,16,15,799.0,90.5,2.25,25.5,526.5,788.97,597.82
2016,8,9,16,30,778.0,87.0,2.2,25.0,477.0,737.8,565.23
2016,8,9,16,45,746.5,83.5,2.2,24.5,425.5,677.76,525.79
2016,8,9,17,0,715.0,80.0,2.2,24.0,374.0,621.14,487.64
2016,8,9,17,15,675.0,74.5,2.1,23.0,321.5,554.25,439.19
2016,8,9,17,30,635.0,69.0,2.0,22.0,269.0,489.38,390.25
2016,8,9,17,45,572.5,62.5,1.9,21.5,218.0,413.2,329.64
2016,8,9,18,0,510.0,56.0,1.8,21.0,167.0,342.27,270.9
2016,8,9,18,15,419.5,46.5,1.7,20.0,121.5,261.27,202.92
2016,8,9,18,30,329.0,37.0,1.6,19.0,76.0,189.87,140.27
2016,8,9,18,45,191.0,23.5,1.55,18.5,43.5,103.03,44.78
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,23.49,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,18.0,0.85,14.5,35.0,14.37,0.89
2016,8,10,6,0,299.0,36.0,0.9,15.0,70.0,29.36,19.21
2016,8,10,6,15,390.0,46.5,0.9,15.5,114.5,36.88,26.67
2016,8,10,6,30,481.0,57.0,0.9,16.0,159.0,44.12,33.43
2016,8,10,6,45,540.5,64.5,0.9,16.5,208.5,48.44,37.4
2016,8,10,7,0,600.0,72.0,0.9,17.0,258.0,52.62,41.06
2016,8,10,7,15,642.0,78.0,0.95,17.5,309.5,55.38,43.33
2016,8,10,7,30,684.0,84.0,1.0,18.0,361.0,58.01,45.42
2016,8,10,7,45,716.5,88.0,1.1,18.5,412.5,72.58,45.48
2016,8,10,8,0,749.0,92.0,1.2,19.0,464.0,131.97,74.45
2016,8,10,8,15,771.5,95.5,1.25,19.5,513.5,187.63,113.72
2016,8,10,8,30,794.0,99.0,1.3,20.0,563.0,245.82,161.23
2016,8,10,8,45,813.5,101.0,1.4,20.5,609.0,304.23,211.32
2016,8,10,9,0,833.0,103.0,1.5,21.0,655.0,364.27,262.77
2016,8,10,9,15,846.0,105.5,1.55,21.5,696.0,426.98,315.15
2016,8,10,9,30,859.0,108.0,1.6,22.0,737.0,485.69,362.99
2016,8,10,9,45,872.0,108.5,1.7,22.5,774.0,542.69,408.23
2016,8,10,10,0,885.0,109.0,1.8,23.0,811.0,599.36,451.74
2016,8,10,10,15,892.5,110.5,1.85,23.0,840.5,652.91,492.32
2016,8,10,10,30,900.0,112.0,1.9,23.0,870.0,705.08,530.83
2016,8,10,10,45,906.0,113.0,2.0,23.5,893.0,754.11,565.52
