Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,912.0,114.0,2.1,24.0,916.0,801.15,596.35
2016,8,10,11,15,915.0,114.5,2.15,24.0,931.5,843.15,624.13
2016,8,10,11,30,918.0,115.0,2.2,24.0,947.0,882.52,650.01
2016,8,10,11,45,920.0,115.5,2.3,24.0,955.0,918.21,673.83
2016,8,10,12,0,922.0,116.0,2.4,24.0,963.0,950.88,695.66
2016,8,10,12,15,922.0,116.0,2.4,24.0,963.5,978.05,712.96
2016,8,10,12,30,922.0,116.0,2.4,24.0,964.0,1001.81,728.11
2016,8,10,12,45,919.0,116.5,2.45,24.0,955.5,1019.63,740.04
2016,8,10,13,0,916.0,117.0,2.5,24.0,947.0,1033.75,749.75
2016,8,10,13,15,912.5,116.5,2.5,24.0,932.0,1042.61,755.72
2016,8,10,13,30,909.0,116.0,2.5,24.0,917.0,1047.66,759.43
2016,8,10,13,45,905.0,114.0,2.55,24.0,894.5,1046.8,760.07
2016,8,10,14,0,901.0,112.0,2.6,24.0,872.0,1042.11,758.44
2016,8,10,14,15,894.0,110.5,2.55,23.5,842.5,1031.15,753.37
2016,8,10,14,30,887.0,109.0,2.5,23.0,813.0,1016.52,746.07
2016,8,10,14,45,878.5,106.5,2.5,23.0,777.5,995.76,733.95
2016,8,10,15,0,870.0,104.0,2.5,23.0,742.0,971.6,719.69
2016,8,10,15,15,857.5,101.5,2.45,23.0,701.0,940.43,700.32
2016,8,10,15,30,845.0,99.0,2.4,23.0,660.0,906.41,679.05
2016,8,10,15,45,831.0,95.5,2.4,23.0,614.5,875.82,660.45
2016,8,10,16,0,817.0,92.0,2.4,23.0,569.0,833.89,633.87
2016,8,10,16,15,795.5,88.5,2.35,22.5,520.0,783.65,602.01
2016,8,10,16,30,774.0,85.0,2.3,22.0,471.0,732.17,568.65
2016,8,10,16,45,747.5,80.5,2.3,21.5,420.0,674.83,530.51
2016,8,10,17,0,721.0,76.0,2.3,21.0,369.0,617.36,491.13
2016,8,10,17,15,681.5,70.5,2.2,20.5,317.0,553.36,443.4
2016,8,10,17,30,642.0,65.0,2.1,20.0,265.0,488.5,393.04
2016,8,10,17,45,586.0,58.5,2.05,19.5,215.0,415.66,334.48
2016,8,10,18,0,530.0,52.0,2.0,19.0,165.0,347.44,277.22
2016,8,10,18,15,439.5,43.0,1.9,18.5,119.0,266.08,207.67
2016,8,10,18,30,349.0,34.0,1.8,18.0,73.0,194.45,143.39
2016,8,10,18,45,174.5,17.0,1.7,17.5,36.5,90.5,31.29
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,156.0,17.0,0.75,14.5,34.5,13.55,0.0
2016,8,11,6,0,312.0,34.0,0.8,15.0,69.0,27.64,17.66
2016,8,11,6,15,402.5,44.5,0.8,15.5,114.0,35.23,25.21
2016,8,11,6,30,493.0,55.0,0.8,16.0,159.0,42.55,32.03
2016,8,11,6,45,548.0,63.5,0.8,17.0,208.5,47.76,36.71
2016,8,11,7,0,603.0,72.0,0.8,18.0,258.0,52.75,41.0
2016,8,11,7,15,363.0,118.0,0.75,18.5,236.0,82.99,67.18
2016,8,11,7,30,123.0,164.0,0.7,19.0,214.0,121.04,99.37
2016,8,11,7,45,223.5,177.0,0.7,19.5,282.0,129.03,97.82
2016,8,11,8,0,324.0,190.0,0.7,20.0,350.0,166.05,117.44
2016,8,11,8,15,554.0,148.0,0.8,20.5,455.5,190.5,124.5
2016,8,11,8,30,784.0,106.0,0.9,21.0,561.0,249.46,163.37
2016,8,11,8,45,796.5,111.5,1.0,21.5,606.0,308.36,213.45
2016,8,11,9,0,809.0,117.0,1.1,22.0,651.0,368.12,264.12
2016,8,11,9,15,823.0,120.0,1.2,22.0,692.5,426.98,313.67
2016,8,11,9,30,837.0,123.0,1.3,22.0,734.0,486.32,362.32
2016,8,11,9,45,859.5,119.0,1.4,22.5,773.0,545.49,408.73
2016,8,11,10,0,882.0,115.0,1.5,23.0,812.0,603.23,452.74
2016,8,11,10,15,889.5,116.5,1.6,23.0,842.0,656.76,493.33
2016,8,11,10,30,897.0,118.0,1.7,23.0,872.0,708.9,531.95
2016,8,11,10,45,901.5,120.0,1.85,23.5,895.0,757.73,566.7
2016,8,11,11,0,906.0,122.0,2.0,24.0,918.0,804.46,597.82
2016,8,11,11,15,909.5,122.5,2.1,24.0,933.5,846.74,626.14
2016,8,11,11,30,913.0,123.0,2.2,24.0,949.0,886.45,652.65
2016,8,11,11,45,914.0,124.0,2.35,24.5,957.0,921.68,675.28
2016,8,11,12,0,915.0,125.0,2.5,25.0,965.0,953.87,695.85
2016,8,11,12,15,915.0,125.0,2.55,25.0,965.0,980.97,713.56
2016,8,11,12,30,915.0,125.0,2.6,25.0,965.0,1004.68,729.15
2016,8,11,12,45,906.0,129.5,2.7,25.0,955.0,1020.58,740.31
2016,8,11,13,0,897.0,134.0,2.8,25.0,945.0,1032.7,749.22
2016,8,11,13,15,893.5,133.0,2.85,24.5,930.0,1041.04,756.86
2016,8,11,13,30,890.0,132.0,2.9,24.0,915.0,1045.63,762.27
2016,8,11,13,45,886.0,130.0,2.95,24.0,892.5,1044.9,762.94
2016,8,11,14,0,882.0,128.0,3.0,24.0,870.0,1040.41,761.34
2016,8,11,14,15,874.5,126.5,3.0,23.5,840.0,1029.19,756.56
2016,8,11,14,30,867.0,125.0,3.0,23.0,810.0,1014.38,749.56
2016,8,11,14,45,857.5,122.0,3.05,23.0,774.5,1003.25,744.08
2016,8,11,15,0,848.0,119.0,3.1,23.0,739.0,977.68,729.03
2016,8,11,15,15,834.5,116.0,3.1,22.5,697.5,945.13,710.34
2016,8,11,15,30,821.0,113.0,3.1,22.0,656.0,909.76,689.6
2016,8,11,15,45,804.5,109.5,3.1,22.0,610.0,868.54,663.27
2016,8,11,16,0,788.0,106.0,3.1,22.0,564.0,825.18,635.18
2016,8,11,16,15,765.0,102.0,3.05,21.5,514.5,773.98,601.99
2016,8,11,16,30,742.0,98.0,3.0,21.0,465.0,725.62,570.23
2016,8,11,16,45,712.0,92.5,3.0,21.0,413.5,665.69,528.33
2016,8,11,17,0,682.0,87.0,3.0,21.0,362.0,606.05,485.12
2016,8,11,17,15,640.0,80.5,2.9,20.5,310.0,538.01,433.64
2016,8,11,17,30,598.0,74.0,2.8,20.0,258.0,472.24,382.03
2016,8,11,17,45,538.0,65.5,2.7,19.5,207.5,396.89,320.81
2016,8,11,18,0,478.0,57.0,2.6,19.0,157.0,326.65,261.49
2016,8,11,18,15,387.5,46.0,2.45,18.0,112.5,245.84,192.47
2016,8,11,18,30,297.0,35.0,2.3,17.0,68.0,174.95,128.72
2016,8,11,18,45,148.5,17.5,2.15,16.5,34.0,81.72,18.74
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.7,13.5,33.0,13.61,0.0
2016,8,12,6,0,297.0,34.0,1.9,14.0,66.0,27.73,17.66
2016,8,12,6,15,388.5,45.0,1.85,14.5,111.0,35.76,25.71
2016,8,12,6,30,480.0,56.0,1.8,15.0,156.0,43.48,32.95
2016,8,12,6,45,542.5,64.0,1.8,15.5,206.5,48.26,37.36
2016,8,12,7,0,605.0,72.0,1.8,16.0,257.0,52.87,41.43
2016,8,12,7,15,647.0,78.0,1.75,16.5,309.0,55.62,43.72
2016,8,12,7,30,689.0,84.0,1.7,17.0,361.0,58.25,45.83
2016,8,12,7,45,721.5,88.5,1.65,18.0,413.0,72.82,46.03
2016,8,12,8,0,754.0,93.0,1.6,19.0,465.0,133.11,75.34
2016,8,12,8,15,776.5,97.0,1.55,19.5,514.5,189.63,115.28
2016,8,12,8,30,799.0,101.0,1.5,20.0,564.0,248.69,163.51
2016,8,12,8,45,817.5,103.5,1.5,21.0,610.5,307.71,213.66
2016,8,12,9,0,836.0,106.0,1.5,22.0,657.0,368.24,264.75
2016,8,12,9,15,849.5,109.0,1.55,22.0,698.5,428.45,315.69
2016,8,12,9,30,863.0,112.0,1.6,22.0,740.0,491.46,367.25
2016,8,12,9,45,874.0,113.0,1.7,22.5,776.5,548.28,412.28
2016,8,12,10,0,885.0,114.0,1.8,23.0,813.0,604.53,455.43
2016,8,12,10,15,892.5,116.0,1.9,23.5,842.5,658.69,495.71
2016,8,12,10,30,900.0,118.0,2.0,24.0,872.0,711.46,533.81
2016,8,12,10,45,906.0,118.5,2.15,24.5,895.0,760.21,568.51
2016,8,12,11,0,912.0,119.0,2.3,25.0,918.0,806.94,599.51
2016,8,12,11,15,915.0,120.0,2.4,25.0,933.5,849.52,628.02
2016,8,12,11,30,918.0,121.0,2.5,25.0,949.0,889.47,654.68
2016,8,12,11,45,921.0,120.5,2.65,25.0,957.0,925.2,678.88
2016,8,12,12,0,924.0,120.0,2.8,25.0,965.0,957.93,701.13
2016,8,12,12,15,924.0,120.0,2.85,25.0,965.5,985.21,719.02
2016,8,12,12,30,924.0,120.0,2.9,25.0,966.0,1009.05,734.77
2016,8,12,12,45,925.5,118.0,3.0,25.0,959.0,1028.81,748.4
2016,8,12,13,0,927.0,116.0,3.1,25.0,952.0,1044.92,759.82
2016,8,12,13,15,924.5,115.0,3.1,25.0,937.0,1054.31,766.18
2016,8,12,13,30,922.0,114.0,3.1,25.0,922.0,1059.84,770.24
2016,8,12,13,45,918.0,112.5,3.15,25.0,899.5,1059.44,771.11
2016,8,12,14,0,914.0,111.0,3.2,25.0,877.0,1055.16,769.66
2016,8,12,14,15,907.5,109.5,3.15,25.0,847.5,1044.52,763.39
2016,8,12,14,30,901.0,108.0,3.1,25.0,818.0,1030.15,754.87
2016,8,12,14,45,893.5,105.0,3.1,25.0,782.5,1009.5,742.8
2016,8,12,15,0,886.0,102.0,3.1,25.0,747.0,985.35,728.52
2016,8,12,15,15,874.0,100.0,3.05,24.5,705.5,954.74,710.97
2016,8,12,15,30,862.0,98.0,3.0,24.0,664.0,921.2,691.38
2016,8,12,15,45,847.0,94.5,2.95,24.0,618.5,889.09,671.3
2016,8,12,16,0,832.0,91.0,2.9,24.0,573.0,845.64,643.25
2016,8,12,16,15,811.0,87.5,2.85,23.5,523.0,795.15,611.19
2016,8,12,16,30,790.0,84.0,2.8,23.0,473.0,743.33,577.55
2016,8,12,16,45,762.5,79.5,2.75,23.0,421.5,684.45,536.91
2016,8,12,17,0,735.0,75.0,2.7,23.0,370.0,625.47,495.26
2016,8,12,17,15,694.5,70.0,2.45,22.5,317.0,560.75,446.6
2016,8,12,17,30,654.0,65.0,2.2,22.0,264.0,495.17,395.36
2016,8,12,17,45,595.5,58.0,2.0,21.5,212.5,419.67,334.61
2016,8,12,18,0,537.0,51.0,1.8,21.0,161.0,349.07,275.47
2016,8,12,18,15,443.0,41.5,1.65,20.0,115.0,265.31,204.78
2016,8,12,18,30,349.0,32.0,1.5,19.0,69.0,191.84,138.41
2016,8,12,18,45,174.5,16.0,1.35,18.5,34.5,87.52,6.64
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.0,1.2,15.5,32.5,12.79,0.0
2016,8,13,6,0,314.0,32.0,1.3,16.0,65.0,26.02,15.95
2016,8,13,6,15,407.5,42.5,1.3,16.5,110.0,33.69,23.66
2016,8,13,6,30,501.0,53.0,1.3,17.0,155.0,41.07,30.55
2016,8,13,6,45,562.0,60.0,1.3,17.5,205.5,45.14,34.31
2016,8,13,7,0,623.0,67.0,1.3,18.0,256.0,49.1,37.78
2016,8,13,7,15,664.5,72.5,1.25,18.5,307.5,51.65,39.9
2016,8,13,7,30,706.0,78.0,1.2,19.0,359.0,54.1,41.85
2016,8,13,7,45,737.5,81.5,1.15,20.0,411.0,73.49,46.15
2016,8,13,8,0,769.0,85.0,1.1,21.0,463.0,128.04,70.02
2016,8,13,8,15,791.0,88.5,1.1,21.5,512.0,185.04,109.95
2016,8,13,8,30,813.0,92.0,1.1,22.0,561.0,244.49,158.12
2016,8,13,8,45,831.5,94.0,1.15,23.0,607.5,303.94,208.26
2016,8,13,9,0,850.0,96.0,1.2,24.0,654.0,369.16,262.49
2016,8,13,9,15,862.0,98.5,1.25,24.5,695.0,428.37,311.58
2016,8,13,9,30,874.0,101.0,1.3,25.0,736.0,487.66,359.18
2016,8,13,9,45,888.0,100.5,1.4,25.5,773.0,545.23,404.16
2016,8,13,10,0,902.0,100.0,1.5,26.0,810.0,602.51,447.44
2016,8,13,10,15,909.0,101.5,1.6,26.0,839.5,656.69,488.1
2016,8,13,10,30,916.0,103.0,1.7,26.0,869.0,709.37,526.7
2016,8,13,10,45,921.5,103.5,1.85,26.5,892.0,758.36,560.97
2016,8,13,11,0,927.0,104.0,2.0,27.0,915.0,805.24,591.48
2016,8,13,11,15,930.0,105.0,2.1,27.0,930.0,848.28,619.96
2016,8,13,11,30,933.0,106.0,2.2,27.0,945.0,888.63,646.57
2016,8,13,11,45,935.0,105.5,2.35,27.0,953.0,923.8,670.18
2016,8,13,12,0,937.0,105.0,2.5,27.0,961.0,955.85,691.81
2016,8,13,12,15,937.0,105.0,2.55,27.0,961.0,983.26,709.57
2016,8,13,12,30,937.0,105.0,2.6,27.0,961.0,1007.18,725.17
2016,8,13,12,45,921.0,114.0,2.7,27.0,949.0,1021.06,734.95
2016,8,13,13,0,905.0,123.0,2.8,27.0,937.0,1030.89,742.35
2016,8,13,13,15,901.5,122.0,2.8,27.0,921.5,1039.09,747.93
2016,8,13,13,30,898.0,121.0,2.8,27.0,906.0,1043.49,751.24
2016,8,13,13,45,896.5,118.0,2.85,27.0,884.5,1044.01,752.71
2016,8,13,14,0,895.0,115.0,2.9,27.0,863.0,1040.68,751.91
2016,8,13,14,15,888.0,113.5,2.9,27.0,833.5,1029.62,745.84
2016,8,13,14,30,881.0,112.0,2.9,27.0,804.0,1014.92,737.61
2016,8,13,14,45,875.5,107.5,2.95,27.0,769.5,994.8,726.41
2016,8,13,15,0,870.0,103.0,3.0,27.0,735.0,971.16,712.95
2016,8,13,15,15,858.0,101.0,2.95,26.5,693.5,940.82,695.67
2016,8,13,15,30,846.0,99.0,2.9,26.0,652.0,916.68,682.48
2016,8,13,15,45,833.5,94.5,2.9,26.0,607.0,876.99,657.69
2016,8,13,16,0,821.0,90.0,2.9,26.0,562.0,834.85,631.06
2016,8,13,16,15,799.5,86.5,2.85,25.5,513.0,784.27,599.06
2016,8,13,16,30,778.0,83.0,2.8,25.0,464.0,732.43,565.55
2016,8,13,16,45,753.0,78.0,2.75,25.0,413.0,675.27,526.32
2016,8,13,17,0,728.0,73.0,2.7,25.0,362.0,617.85,485.98
2016,8,13,17,15,687.5,68.0,2.45,24.0,310.0,550.34,436.43
2016,8,13,17,30,647.0,63.0,2.2,23.0,258.0,488.09,388.52
2016,8,13,17,45,590.0,56.0,2.0,22.5,207.5,413.81,328.76
2016,8,13,18,0,533.0,49.0,1.8,22.0,157.0,344.33,270.54
2016,8,13,18,15,436.5,40.0,1.65,21.0,111.5,260.4,199.82
2016,8,13,18,30,340.0,31.0,1.5,20.0,66.0,187.06,132.9
2016,8,13,18,45,170.0,15.5,1.4,19.5,33.0,84.55,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,178.5,15.0,1.3,15.5,33.5,11.98,0.0
2016,8,14,6,0,357.0,30.0,1.4,16.0,67.0,24.35,14.43
2016,8,14,6,15,452.5,39.0,1.35,16.5,113.0,30.81,21.14
2016,8,14,6,30,548.0,48.0,1.3,17.0,159.0,37.08,27.03
2016,8,14,6,45,609.5,54.0,1.3,17.5,210.5,40.58,30.28
2016,8,14,7,0,671.0,60.0,1.3,18.0,262.0,48.12,36.93
2016,8,14,7,15,533.5,95.0,1.25,18.5,275.0,68.61,54.72
2016,8,14,7,30,396.0,130.0,1.2,19.0,288.0,89.79,72.76
2016,8,14,7,45,604.0,103.0,1.2,20.0,380.5,80.5,53.66
2016,8,14,8,0,812.0,76.0,1.2,21.0,473.0,124.71,65.73
2016,8,14,8,15,832.5,79.0,1.35,21.5,523.0,183.78,107.31
2016,8,14,8,30,853.0,82.0,1.5,22.0,573.0,250.78,161.9
2016,8,14,8,45,869.5,84.0,1.65,23.0,619.5,311.5,213.67
2016,8,14,9,0,886.0,86.0,1.8,24.0,666.0,373.3,266.19
2016,8,14,9,15,897.5,88.0,1.9,24.5,707.5,433.95,317.22
2016,8,14,9,30,909.0,90.0,2.0,25.0,749.0,494.56,366.64
2016,8,14,9,45,896.0,103.5,2.15,25.5,779.5,552.3,412.4
2016,8,14,10,0,883.0,117.0,2.3,26.0,810.0,606.93,454.22
2016,8,14,10,15,890.5,118.5,2.4,26.0,839.5,660.69,495.0
2016,8,14,10,30,898.0,120.0,2.5,26.0,869.0,713.04,533.75
2016,8,14,10,45,906.5,119.0,2.65,26.5,893.0,762.25,568.71
2016,8,14,11,0,915.0,118.0,2.8,27.0,917.0,809.61,599.99
2016,8,14,11,15,918.0,119.0,2.85,27.0,932.0,852.36,628.25
2016,8,14,11,30,921.0,120.0,2.9,27.0,947.0,892.44,654.58
2016,8,14,11,45,925.5,118.5,3.0,27.5,955.5,928.64,677.25
2016,8,14,12,0,930.0,117.0,3.1,28.0,964.0,961.88,697.88
2016,8,14,12,15,929.5,117.0,3.15,28.0,963.5,988.79,715.4
2016,8,14,12,30,929.0,117.0,3.2,28.0,963.0,1012.22,730.75
2016,8,14,12,45,921.5,120.0,3.25,28.0,953.0,1028.24,741.44
2016,8,14,13,0,914.0,123.0,3.3,28.0,943.0,1040.43,749.84
2016,8,14,13,15,910.0,122.0,3.3,27.5,927.5,1048.19,756.67
2016,8,14,13,30,906.0,121.0,3.3,27.0,912.0,1052.11,761.21
2016,8,14,13,45,900.0,120.5,3.35,27.0,888.5,1050.69,761.4
2016,8,14,14,0,894.0,120.0,3.4,27.0,865.0,1045.47,759.32
2016,8,14,14,15,886.5,118.5,3.4,26.5,835.0,1033.92,754.39
2016,8,14,14,30,879.0,117.0,3.4,26.0,805.0,1018.73,747.22
2016,8,14,14,45,869.0,114.5,3.4,26.0,769.0,996.43,734.01
2016,8,14,15,0,859.0,112.0,3.4,26.0,733.0,970.82,718.67
2016,8,14,15,15,846.0,109.5,3.35,25.5,691.5,949.0,706.94
2016,8,14,15,30,833.0,107.0,3.3,25.0,650.0,914.17,686.35
2016,8,14,15,45,815.5,104.0,3.25,25.0,603.5,872.09,659.37
2016,8,14,16,0,798.0,101.0,3.2,25.0,557.0,827.89,630.7
2016,8,14,16,15,775.5,97.0,3.1,24.5,507.5,776.57,597.56
2016,8,14,16,30,753.0,93.0,3.0,24.0,458.0,724.09,562.97
2016,8,14,16,45,722.0,88.0,2.95,24.0,406.5,667.08,523.45
2016,8,14,17,0,691.0,83.0,2.9,24.0,355.0,606.78,480.15
2016,8,14,17,15,647.5,77.0,2.7,23.0,303.0,537.86,429.0
2016,8,14,17,30,604.0,71.0,2.5,22.0,251.0,471.34,377.65
2016,8,14,17,45,541.5,63.0,2.3,21.5,200.5,394.87,315.68
2016,8,14,18,0,479.0,55.0,2.1,21.0,150.0,323.76,255.81
2016,8,14,18,15,379.5,44.0,2.0,20.0,105.0,239.1,184.22
2016,8,14,18,30,280.0,33.0,1.9,19.0,60.0,165.47,116.46
2016,8,14,18,45,140.0,16.5,1.85,18.5,30.0,74.99,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.0,16.5,1.65,12.5,31.5,13.39,0.0
2016,8,15,6,0,298.0,33.0,1.8,13.0,63.0,27.17,16.81
2016,8,15,6,15,398.0,44.0,1.75,13.5,109.0,35.25,25.27
2016,8,15,6,30,498.0,55.0,1.7,14.0,155.0,43.04,32.63
2016,8,15,6,45,249.0,71.5,1.7,14.5,121.5,52.42,41.18
2016,8,15,7,0,0.0,88.0,1.7,15.0,88.0,74.86,61.06
2016,8,15,7,15,0.0,106.0,1.6,15.5,106.0,89.5,73.72
2016,8,15,7,30,0.0,124.0,1.5,16.0,124.0,104.02,86.01
2016,8,15,7,45,65.0,165.5,1.45,17.0,197.0,130.45,102.45
2016,8,15,8,0,130.0,207.0,1.4,18.0,270.0,166.12,126.33
2016,8,15,8,15,293.5,202.5,1.3,18.5,365.0,195.98,141.56
2016,8,15,8,30,457.0,198.0,1.2,19.0,460.0,246.48,175.3
2016,8,15,8,45,406.5,232.0,1.2,19.5,479.0,291.71,214.42
2016,8,15,9,0,356.0,266.0,1.2,20.0,498.0,333.6,249.77
2016,8,15,9,15,622.5,188.0,1.2,20.5,625.0,402.27,299.95
2016,8,15,9,30,889.0,110.0,1.2,21.0,752.0,502.73,375.37
2016,8,15,9,45,912.5,105.0,1.3,21.5,792.0,562.45,422.09
2016,8,15,10,0,936.0,100.0,1.4,22.0,832.0,622.68,468.02
2016,8,15,10,15,942.5,101.5,1.5,22.5,862.5,678.42,509.23
2016,8,15,10,30,949.0,103.0,1.6,23.0,893.0,732.53,548.08
2016,8,15,10,45,950.5,106.0,1.75,23.5,915.0,782.57,583.12
2016,8,15,11,0,952.0,109.0,1.9,24.0,937.0,830.1,614.22
2016,8,15,11,15,955.0,109.5,1.95,24.0,952.5,873.81,642.79
2016,8,15,11,30,958.0,110.0,2.0,24.0,968.0,914.73,669.36
2016,8,15,11,45,956.5,112.0,2.15,24.0,975.0,950.19,693.33
2016,8,15,12,0,955.0,114.0,2.3,24.0,982.0,982.26,715.14
2016,8,15,12,15,955.0,114.0,2.35,24.0,982.0,1010.28,733.35
2016,8,15,12,30,955.0,114.0,2.4,24.0,982.0,1034.72,749.33
2016,8,15,12,45,949.0,116.5,2.5,24.0,972.5,1052.16,761.51
2016,8,15,13,0,943.0,119.0,2.6,24.0,963.0,1065.7,771.37
2016,8,15,13,15,939.5,118.0,2.6,24.0,946.5,1074.2,777.12
2016,8,15,13,30,936.0,117.0,2.6,24.0,930.0,1078.75,780.53
2016,8,15,13,45,928.0,117.0,2.65,24.0,905.5,1075.83,779.93
2016,8,15,14,0,920.0,117.0,2.7,24.0,881.0,1069.01,777.03
2016,8,15,14,15,912.5,115.5,2.7,23.5,850.5,1057.24,772.09
2016,8,15,14,30,905.0,114.0,2.7,23.0,820.0,1041.71,764.85
2016,8,15,14,45,895.5,111.5,2.7,23.0,783.0,1019.47,751.85
2016,8,15,15,0,886.0,109.0,2.7,23.0,746.0,993.79,736.68
2016,8,15,15,15,873.0,106.5,2.65,22.5,703.5,961.53,718.09
2016,8,15,15,30,860.0,104.0,2.6,22.0,661.0,935.63,703.71
2016,8,15,15,45,846.0,99.5,2.55,22.0,614.5,894.07,677.2
2016,8,15,16,0,832.0,95.0,2.5,22.0,568.0,850.09,648.9
2016,8,15,16,15,809.0,91.0,2.45,21.5,517.5,797.11,615.11
2016,8,15,16,30,786.0,87.0,2.4,21.0,467.0,742.93,579.79
2016,8,15,16,45,758.0,82.0,2.35,21.0,414.5,683.01,538.32
2016,8,15,17,0,730.0,77.0,2.3,21.0,362.0,623.05,495.8
2016,8,15,17,15,687.0,71.5,2.15,20.0,308.5,556.64,446.56
2016,8,15,17,30,644.0,66.0,2.0,19.0,255.0,489.15,394.35
2016,8,15,17,45,578.0,58.5,1.85,18.5,203.0,409.37,329.5
2016,8,15,18,0,512.0,51.0,1.7,18.0,151.0,335.33,266.82
2016,8,15,18,15,409.5,40.5,1.65,17.0,105.0,248.29,192.58
2016,8,15,18,30,307.0,30.0,1.6,16.0,59.0,172.8,120.65
2016,8,15,18,45,153.5,15.0,1.55,15.5,29.5,76.79,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,122.5,16.5,1.1,14.5,28.0,13.02,0.0
2016,8,16,6,0,245.0,33.0,1.2,15.0,56.0,25.83,15.37
2016,8,16,6,15,341.5,45.0,1.2,15.5,100.0,36.15,25.8
2016,8,16,6,30,438.0,57.0,1.2,16.0,144.0,44.73,33.83
2016,8,16,6,45,501.5,66.5,1.25,16.5,193.5,50.67,39.3
2016,8,16,7,0,565.0,76.0,1.3,17.0,243.0,56.38,44.35
2016,8,16,7,15,407.0,113.0,1.25,17.5,245.5,80.21,65.07
2016,8,16,7,30,249.0,150.0,1.2,18.0,248.0,107.65,88.47
2016,8,16,7,45,484.0,125.5,1.15,18.5,348.5,94.65,67.29
2016,8,16,8,0,719.0,101.0,1.1,19.0,449.0,130.71,74.73
2016,8,16,8,15,591.0,148.0,1.05,19.5,454.5,196.94,128.93
2016,8,16,8,30,463.0,195.0,1.0,20.0,460.0,245.76,173.63
2016,8,16,8,45,634.0,156.0,1.0,21.0,550.0,296.35,209.76
2016,8,16,9,0,805.0,117.0,1.0,22.0,640.0,368.29,264.44
2016,8,16,9,15,819.0,120.0,1.05,22.5,681.5,427.24,313.1
2016,8,16,9,30,833.0,123.0,1.1,23.0,723.0,486.67,360.65
2016,8,16,9,45,836.0,129.0,1.15,23.5,756.5,543.31,404.55
2016,8,16,10,0,839.0,135.0,1.2,24.0,790.0,598.77,445.98
2016,8,16,10,15,847.0,137.0,1.3,24.0,820.0,652.33,486.07
2016,8,16,10,30,855.0,139.0,1.4,24.0,850.0,704.68,524.35
2016,8,16,10,45,861.0,140.5,1.5,24.5,872.5,753.71,558.45
2016,8,16,11,0,867.0,142.0,1.6,25.0,895.0,795.99,586.66
2016,8,16,11,15,870.5,143.0,1.7,25.0,910.5,837.5,614.3
2016,8,16,11,30,874.0,144.0,1.8,25.0,926.0,876.52,640.19
2016,8,16,11,45,876.0,144.5,1.95,25.5,933.5,911.13,662.38
2016,8,16,12,0,878.0,145.0,2.1,26.0,941.0,942.84,682.62
2016,8,16,12,15,877.5,145.0,2.2,26.0,940.5,968.7,699.93
2016,8,16,12,30,877.0,145.0,2.3,26.0,940.0,991.24,715.23
2016,8,16,12,45,874.0,145.0,2.4,26.0,931.5,1007.94,726.91
2016,8,16,13,0,871.0,145.0,2.5,26.0,923.0,1021.07,736.48
2016,8,16,13,15,867.5,144.0,2.55,26.0,907.5,1029.07,742.42
2016,8,16,13,30,864.0,143.0,2.6,26.0,892.0,1033.38,746.19
2016,8,16,13,45,858.5,141.5,2.7,26.0,869.0,1043.62,754.42
2016,8,16,14,0,853.0,140.0,2.8,26.0,846.0,1037.99,752.56
2016,8,16,14,15,844.5,138.0,2.8,25.5,815.5,1025.07,746.79
2016,8,16,14,30,836.0,136.0,2.8,25.0,785.0,1008.55,738.82
2016,8,16,14,45,825.5,132.5,2.85,25.0,749.0,984.94,725.27
2016,8,16,15,0,815.0,129.0,2.9,25.0,713.0,958.07,709.6
2016,8,16,15,15,800.5,126.0,2.85,24.5,671.5,924.9,690.24
2016,8,16,15,30,786.0,123.0,2.8,24.0,630.0,889.04,668.93
2016,8,16,15,45,768.5,118.5,2.8,24.0,584.0,846.39,641.82
2016,8,16,16,0,751.0,114.0,2.8,24.0,538.0,806.6,616.41
2016,8,16,16,15,725.5,109.0,2.75,23.5,489.0,753.11,581.76
2016,8,16,16,30,700.0,104.0,2.7,23.0,440.0,698.89,545.9
2016,8,16,16,45,668.5,98.0,2.7,23.0,389.0,638.64,503.91
2016,8,16,17,0,637.0,92.0,2.7,23.0,338.0,578.92,460.09
2016,8,16,17,15,590.5,84.5,2.55,22.0,286.0,508.6,407.54
2016,8,16,17,30,544.0,77.0,2.4,21.0,234.0,441.08,355.05
2016,8,16,17,45,480.0,67.0,2.3,20.5,185.0,364.49,292.69
2016,8,16,18,0,416.0,57.0,2.2,20.0,136.0,293.57,232.73
2016,8,16,18,15,317.0,44.0,2.05,19.5,93.5,209.25,160.68
2016,8,16,18,30,218.0,31.0,1.9,19.0,51.0,139.35,93.58
2016,8,16,18,45,109.0,15.5,1.8,18.5,25.5,49.02,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,0.7,15.0,26.0,12.63,0.0
2016,8,17,6,0,215.0,32.0,0.8,16.0,52.0,25.03,14.43
2016,8,17,6,15,310.0,45.0,0.8,16.5,94.5,34.72,24.42
2016,8,17,6,30,405.0,58.0,0.8,17.0,137.0,45.65,34.48
2016,8,17,6,45,470.5,67.5,0.85,17.5,185.5,51.53,39.89
2016,8,17,7,0,536.0,77.0,0.9,18.0,234.0,57.19,44.87
2016,8,17,7,15,582.0,84.0,0.8,18.5,285.0,60.48,47.63
2016,8,17,7,30,628.0,91.0,0.7,19.0,336.0,63.64,50.16
2016,8,17,7,45,662.5,96.5,0.65,20.0,387.0,77.11,50.41
2016,8,17,8,0,697.0,102.0,0.6,21.0,438.0,129.65,74.04
2016,8,17,8,15,722.0,106.5,0.6,21.5,487.0,184.33,112.08
2016,8,17,8,30,747.0,111.0,0.6,22.0,536.0,241.9,158.09
2016,8,17,8,45,767.0,114.5,0.6,22.5,582.0,304.21,209.75
2016,8,17,9,0,787.0,118.0,0.6,23.0,628.0,363.45,258.82
2016,8,17,9,15,801.5,121.5,0.65,23.5,669.5,422.01,306.59
2016,8,17,9,30,816.0,125.0,0.7,24.0,711.0,481.15,353.25
2016,8,17,9,45,837.0,122.0,0.8,24.5,749.0,538.23,397.29
2016,8,17,10,0,858.0,119.0,0.9,25.0,787.0,596.07,440.5
2016,8,17,10,15,866.0,121.0,1.05,25.0,817.0,649.43,480.63
2016,8,17,10,30,874.0,123.0,1.2,25.0,847.0,701.48,518.98
2016,8,17,10,45,880.0,124.0,1.35,25.5,870.0,749.69,552.9
2016,8,17,11,0,886.0,125.0,1.5,26.0,893.0,795.94,583.46
2016,8,17,11,15,890.0,126.0,1.65,26.0,908.5,838.43,612.08
2016,8,17,11,30,894.0,127.0,1.8,26.0,924.0,878.41,638.99
2016,8,17,11,45,896.0,127.5,1.95,26.5,931.5,913.49,661.37
2016,8,17,12,0,898.0,128.0,2.1,27.0,939.0,945.59,681.76
2016,8,17,12,15,898.0,127.5,2.25,27.0,939.0,971.72,699.68
2016,8,17,12,30,898.0,127.0,2.4,27.0,939.0,994.47,715.56
2016,8,17,12,45,883.5,134.5,2.55,27.0,927.0,1007.54,725.36
2016,8,17,13,0,869.0,142.0,2.7,27.0,915.0,1016.72,732.86
2016,8,17,13,15,865.0,141.0,2.75,26.5,899.5,1024.1,739.89
2016,8,17,13,30,861.0,140.0,2.8,26.0,884.0,1027.8,744.71
2016,8,17,13,45,855.5,138.0,2.9,26.0,861.0,1025.26,744.69
2016,8,17,14,0,850.0,136.0,3.0,26.0,838.0,1030.94,750.15
2016,8,17,14,15,841.5,134.5,3.05,25.5,808.0,1018.49,744.95
2016,8,17,14,30,833.0,133.0,3.1,25.0,778.0,1002.48,737.63
2016,8,17,14,45,822.5,130.0,3.15,25.0,742.0,979.37,724.25
2016,8,17,15,0,812.0,127.0,3.2,25.0,706.0,953.03,708.74
2016,8,17,15,15,797.0,123.5,3.2,24.5,664.0,918.81,688.88
2016,8,17,15,30,782.0,120.0,3.2,24.0,622.0,881.95,667.04
2016,8,17,15,45,763.5,116.0,3.2,24.0,576.5,839.0,639.43
2016,8,17,16,0,745.0,112.0,3.2,24.0,531.0,798.89,613.52
2016,8,17,16,15,719.5,107.5,3.15,23.5,481.5,746.15,579.09
2016,8,17,16,30,694.0,103.0,3.1,23.0,432.0,692.72,543.46
2016,8,17,16,45,660.5,97.0,3.05,22.5,381.0,631.18,500.9
2016,8,17,17,0,627.0,91.0,3.0,22.0,330.0,570.39,456.49
2016,8,17,17,15,579.5,83.5,2.85,21.5,279.0,499.87,402.47
2016,8,17,17,30,532.0,76.0,2.7,21.0,228.0,432.3,348.81
2016,8,17,17,45,464.5,66.5,2.6,20.5,179.5,354.97,285.48
2016,8,17,18,0,397.0,57.0,2.5,20.0,131.0,283.65,224.92
2016,8,17,18,15,296.5,43.5,2.4,19.0,89.0,199.73,153.29
2016,8,17,18,30,196.0,30.0,2.3,18.0,47.0,129.04,83.97
2016,8,17,18,45,98.0,15.0,2.25,17.5,23.5,44.9,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,98.0,16.5,1.25,14.5,25.0,15.01,0.0
2016,8,18,6,0,196.0,33.0,1.4,15.0,50.0,25.82,14.84
2016,8,18,6,15,293.5,46.0,1.35,15.5,92.0,35.49,25.13
2016,8,18,6,30,391.0,59.0,1.3,16.0,134.0,44.89,33.91
2016,8,18,6,45,457.5,69.0,1.3,16.5,182.5,52.92,41.25
2016,8,18,7,0,524.0,79.0,1.3,17.0,231.0,58.94,46.59
2016,8,18,7,15,570.5,86.5,1.25,17.5,282.0,62.54,49.64
2016,8,18,7,30,617.0,94.0,1.2,18.0,333.0,66.0,52.43
2016,8,18,7,45,649.5,100.0,1.15,19.0,383.0,79.47,52.81
2016,8,18,8,0,682.0,106.0,1.1,20.0,433.0,131.49,76.55
2016,8,18,8,15,707.0,111.0,1.15,20.5,481.5,185.73,114.66
2016,8,18,8,30,732.0,116.0,1.2,21.0,530.0,242.88,160.86
2016,8,18,8,45,748.0,121.0,1.25,21.5,574.5,300.25,209.57
2016,8,18,9,0,764.0,126.0,1.3,22.0,619.0,362.84,262.13
2016,8,18,9,15,779.0,129.0,1.35,22.5,659.5,419.93,309.5
2016,8,18,9,30,794.0,132.0,1.4,23.0,700.0,477.69,355.96
2016,8,18,9,45,769.0,154.0,1.5,23.5,726.5,531.89,398.37
2016,8,18,10,0,744.0,176.0,1.6,24.0,753.0,580.95,435.43
2016,8,18,10,15,753.5,178.5,1.7,24.0,782.0,632.33,474.11
2016,8,18,10,30,763.0,181.0,1.8,24.0,811.0,682.91,511.32
2016,8,18,10,45,762.0,187.5,1.9,24.5,831.5,728.61,543.18
2016,8,18,11,0,761.0,194.0,2.0,25.0,852.0,772.24,572.91
2016,8,18,11,15,765.5,195.5,2.1,25.0,867.0,813.3,601.68
2016,8,18,11,30,770.0,197.0,2.2,25.0,882.0,847.69,625.23
2016,8,18,11,45,765.0,202.0,2.3,25.0,887.5,884.02,649.62
2016,8,18,12,0,760.0,207.0,2.4,25.0,893.0,912.81,668.98
2016,8,18,12,15,760.0,207.0,2.45,25.0,892.5,938.15,685.73
2016,8,18,12,30,760.0,207.0,2.5,25.0,892.0,960.43,700.56
2016,8,18,12,45,752.5,209.5,2.6,25.0,882.5,974.8,710.8
2016,8,18,13,0,745.0,212.0,2.7,25.0,873.0,985.7,718.98
2016,8,18,13,15,740.0,210.0,2.75,24.5,857.0,990.92,724.59
2016,8,18,13,30,735.0,208.0,2.8,24.0,841.0,992.67,728.13
2016,8,18,13,45,726.5,206.5,2.85,24.0,818.0,987.94,726.17
2016,8,18,14,0,718.0,205.0,2.9,24.0,795.0,979.82,722.16
2016,8,18,14,15,707.5,201.5,2.9,23.5,765.5,964.23,714.31
2016,8,18,14,30,697.0,198.0,2.9,23.0,736.0,945.47,704.45
2016,8,18,14,45,685.0,193.0,2.95,23.0,701.0,920.6,689.55
2016,8,18,15,0,673.0,188.0,3.0,23.0,666.0,892.93,672.74
2016,8,18,15,15,655.5,182.5,2.95,22.5,625.0,856.91,650.7
2016,8,18,15,30,638.0,177.0,2.9,22.0,584.0,818.75,627.0
2016,8,18,15,45,618.5,169.0,2.9,22.0,540.0,774.28,597.66
2016,8,18,16,0,599.0,161.0,2.9,22.0,496.0,728.36,566.78
2016,8,18,16,15,570.5,153.0,2.85,21.5,448.0,667.83,525.2
2016,8,18,16,30,542.0,145.0,2.8,21.0,400.0,614.21,487.54
2016,8,18,16,45,508.5,134.0,2.8,20.5,351.5,553.86,443.86
2016,8,18,17,0,475.0,123.0,2.8,20.0,303.0,494.83,399.8
2016,8,18,17,15,427.5,110.5,2.65,19.5,254.0,426.69,346.64
2016,8,18,17,30,380.0,98.0,2.5,19.0,205.0,362.14,294.63
2016,8,18,17,45,320.5,82.0,2.45,18.5,159.0,290.98,235.73
2016,8,18,18,0,261.0,66.0,2.4,18.0,113.0,225.72,179.98
2016,8,18,18,15,184.0,46.5,2.35,17.5,74.5,154.91,118.72
2016,8,18,18,30,107.0,27.0,2.3,17.0,36.0,81.72,49.37
2016,8,18,18,45,53.5,13.5,2.25,16.5,18.0,29.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,1.75,13.5,20.0,13.64,0.0
2016,8,19,6,0,118.0,30.0,1.9,14.0,40.0,24.24,13.34
2016,8,19,6,15,192.5,49.0,1.9,14.5,79.0,37.62,27.02
2016,8,19,6,30,267.0,68.0,1.9,15.0,118.0,51.38,39.72
2016,8,19,6,45,326.0,83.5,1.95,15.5,164.0,61.94,49.35
2016,8,19,7,0,385.0,99.0,2.0,16.0,210.0,72.08,58.35
2016,8,19,7,15,431.0,111.0,1.95,16.5,258.5,79.22,64.48
2016,8,19,7,30,477.0,123.0,1.9,17.0,307.0,86.04,70.15
2016,8,19,7,45,509.0,134.0,1.9,17.5,355.0,101.17,72.9
2016,8,19,8,0,541.0,145.0,1.9,18.0,403.0,148.65,96.71
2016,8,19,8,15,569.0,153.0,1.85,18.5,450.5,197.47,131.24
2016,8,19,8,30,597.0,161.0,1.8,19.0,498.0,250.31,173.64
2016,8,19,8,45,613.0,170.5,1.8,20.0,541.0,303.44,217.98
2016,8,19,9,0,629.0,180.0,1.8,21.0,584.0,358.2,263.34
2016,8,19,9,15,646.0,185.5,1.85,21.0,624.0,411.45,307.83
2016,8,19,9,30,663.0,191.0,1.9,21.0,664.0,465.93,352.26
2016,8,19,9,45,671.0,198.5,1.95,21.5,697.5,518.47,393.39
2016,8,19,10,0,679.0,206.0,2.0,22.0,731.0,570.79,433.03
2016,8,19,10,15,689.0,209.5,2.0,22.5,760.0,620.42,469.4
2016,8,19,10,30,699.0,213.0,2.0,23.0,789.0,669.5,504.29
2016,8,19,10,45,701.0,218.5,2.05,23.5,809.5,713.88,535.16
2016,8,19,11,0,703.0,224.0,2.1,24.0,830.0,756.57,564.16
2016,8,19,11,15,708.0,226.0,2.15,24.0,845.0,796.59,592.01
2016,8,19,11,30,713.0,228.0,2.2,24.0,860.0,834.73,618.22
2016,8,19,11,45,711.5,231.0,2.3,24.5,866.5,866.05,638.68
2016,8,19,12,0,710.0,234.0,2.4,25.0,873.0,894.73,657.2
2016,8,19,12,15,710.0,234.0,2.45,25.0,872.5,919.08,673.48
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,940.52,687.83
2016,8,19,12,45,717.5,227.0,2.6,25.0,867.0,959.2,700.92
2016,8,19,13,0,725.0,220.0,2.7,25.0,862.0,974.79,712.13
2016,8,19,13,15,720.0,218.5,2.75,24.5,846.5,980.34,717.89
2016,8,19,13,30,715.0,217.0,2.8,24.0,831.0,982.49,721.67
2016,8,19,13,45,706.0,215.0,2.9,24.0,807.5,976.66,719.39
2016,8,19,14,0,697.0,213.0,3.0,24.0,784.0,967.49,715.05
2016,8,19,14,15,687.0,209.5,3.05,23.5,755.0,952.47,707.91
2016,8,19,14,30,677.0,206.0,3.1,23.0,726.0,934.34,698.74
2016,8,19,14,45,663.0,201.0,3.15,23.0,690.5,907.7,682.47
2016,8,19,15,0,649.0,196.0,3.2,23.0,655.0,878.39,664.36
2016,8,19,15,15,631.5,190.0,3.2,22.5,614.5,842.23,642.35
2016,8,19,15,30,614.0,184.0,3.2,22.0,574.0,804.01,618.65
2016,8,19,15,45,592.5,176.0,3.25,22.0,529.5,758.31,588.11
2016,8,19,16,0,571.0,168.0,3.3,22.0,485.0,705.5,551.93
2016,8,19,16,15,542.5,159.0,3.3,21.5,437.5,651.62,514.77
2016,8,19,16,30,514.0,150.0,3.3,21.0,390.0,597.91,476.74
2016,8,19,16,45,479.5,138.5,3.3,20.5,341.5,537.41,432.43
2016,8,19,17,0,445.0,127.0,3.3,20.0,293.0,478.41,387.89
2016,8,19,17,15,398.5,113.0,3.25,19.5,245.0,410.63,334.77
2016,8,19,17,30,352.0,99.0,3.2,19.0,197.0,346.43,282.75
2016,8,19,17,45,293.5,81.5,3.15,18.5,151.5,275.6,223.67
2016,8,19,18,0,235.0,64.0,3.1,18.0,106.0,210.59,167.87
2016,8,19,18,15,164.0,44.0,3.0,17.5,68.5,134.06,101.92
2016,8,19,18,30,93.0,24.0,2.9,17.0,31.0,71.32,39.54
2016,8,19,18,45,46.5,12.0,2.85,16.5,15.5,25.62,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,54.5,14.0,1.6,13.5,18.5,12.73,0.0
2016,8,20,6,0,109.0,28.0,1.7,14.0,37.0,22.7,11.8
2016,8,20,6,15,181.0,47.5,1.7,14.5,75.5,37.68,27.02
2016,8,20,6,30,253.0,67.0,1.7,15.0,114.0,50.64,39.04
2016,8,20,6,45,313.0,83.0,1.7,15.5,160.0,61.59,49.03
2016,8,20,7,0,373.0,99.0,1.7,16.0,206.0,72.11,58.37
2016,8,20,7,15,315.0,122.0,1.7,16.5,224.5,90.41,74.26
2016,8,20,7,30,257.0,145.0,1.7,17.0,243.0,104.63,86.28
2016,8,20,7,45,284.0,164.0,1.7,18.0,287.0,122.15,92.74
