Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,311.0,183.0,1.7,19.0,331.0,160.69,114.8
2016,8,20,8,15,452.0,172.5,1.7,19.5,413.0,194.41,133.28
2016,8,20,8,30,593.0,162.0,1.7,20.0,495.0,250.62,173.34
2016,8,20,8,45,615.5,168.0,1.7,20.5,539.0,302.5,216.7
2016,8,20,9,0,638.0,174.0,1.7,21.0,583.0,356.76,262.0
2016,8,20,9,15,504.0,235.0,1.75,21.5,571.0,394.73,296.13
2016,8,20,9,30,370.0,296.0,1.8,22.0,559.0,418.35,316.57
2016,8,20,9,45,543.0,240.5,1.85,22.5,648.5,487.91,369.37
2016,8,20,10,0,716.0,185.0,1.9,23.0,738.0,574.24,434.13
2016,8,20,10,15,726.0,188.0,1.95,23.0,766.5,625.12,472.2
2016,8,20,10,30,736.0,191.0,2.0,23.0,795.0,675.33,509.12
2016,8,20,10,45,743.5,193.0,2.15,23.5,817.5,721.92,542.32
2016,8,20,11,0,751.0,195.0,2.3,24.0,840.0,767.1,573.89
2016,8,20,11,15,755.5,196.5,2.4,24.0,855.0,807.79,602.64
2016,8,20,11,30,760.0,198.0,2.5,24.0,870.0,846.38,629.33
2016,8,20,11,45,763.5,197.5,2.6,24.5,877.5,879.85,650.7
2016,8,20,12,0,767.0,197.0,2.7,25.0,885.0,904.66,666.26
2016,8,20,12,15,767.0,197.0,2.8,25.0,885.0,929.36,683.13
2016,8,20,12,30,767.0,197.0,2.9,25.0,885.0,951.02,698.06
2016,8,20,12,45,745.5,208.0,3.0,25.0,871.5,967.77,709.87
2016,8,20,13,0,724.0,219.0,3.1,25.0,858.0,973.39,714.53
2016,8,20,13,15,719.5,217.5,3.15,24.5,842.5,979.38,720.66
2016,8,20,13,30,715.0,216.0,3.2,24.0,827.0,981.96,724.7
2016,8,20,13,45,712.5,210.5,3.25,24.0,806.0,978.96,723.79
2016,8,20,14,0,710.0,205.0,3.3,24.0,785.0,972.54,720.79
2016,8,20,14,15,700.0,201.5,3.35,23.5,755.5,957.36,713.46
2016,8,20,14,30,690.0,198.0,3.4,23.0,726.0,939.03,704.09
2016,8,20,14,45,682.5,190.5,3.45,23.0,692.0,915.84,690.09
2016,8,20,15,0,675.0,183.0,3.5,23.0,658.0,889.72,674.07
2016,8,20,15,15,657.5,177.5,3.5,22.5,617.5,853.52,651.99
2016,8,20,15,30,640.0,172.0,3.5,22.0,577.0,815.2,628.2
2016,8,20,15,45,624.0,163.0,3.55,22.0,533.0,772.59,600.07
2016,8,20,16,0,608.0,154.0,3.6,22.0,489.0,728.35,570.36
2016,8,20,16,15,579.5,146.0,3.6,21.5,441.5,673.46,532.68
2016,8,20,16,30,551.0,138.0,3.6,21.0,394.0,612.81,489.68
2016,8,20,16,45,519.5,127.0,3.6,20.5,345.5,553.48,446.29
2016,8,20,17,0,488.0,116.0,3.6,20.0,297.0,495.3,402.36
2016,8,20,17,15,440.0,104.0,3.5,19.5,248.0,426.79,348.44
2016,8,20,17,30,392.0,92.0,3.4,19.0,199.0,361.94,295.66
2016,8,20,17,45,332.0,76.0,3.35,18.5,153.5,289.9,235.38
2016,8,20,18,0,272.0,60.0,3.3,18.0,108.0,223.81,178.36
2016,8,20,18,15,191.0,41.5,3.2,17.5,70.0,151.89,115.42
2016,8,20,18,30,110.0,23.0,3.1,17.0,32.0,83.59,42.56
2016,8,20,18,45,55.0,11.5,3.05,16.5,16.0,27.77,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.3,13.5,19.0,12.73,0.0
2016,8,21,6,0,117.0,28.0,2.4,14.0,38.0,22.69,11.37
2016,8,21,6,15,195.0,47.0,2.45,14.5,77.0,36.17,25.64
2016,8,21,6,30,273.0,66.0,2.5,15.0,116.0,50.0,38.44
2016,8,21,6,45,335.5,81.0,2.55,15.5,162.0,60.26,47.84
2016,8,21,7,0,398.0,96.0,2.6,16.0,208.0,70.12,56.63
2016,8,21,7,15,445.0,107.5,2.55,16.5,257.0,77.0,62.55
2016,8,21,7,30,492.0,119.0,2.5,17.0,306.0,83.56,68.03
2016,8,21,7,45,530.0,128.0,2.5,17.5,355.5,97.69,69.87
2016,8,21,8,0,568.0,137.0,2.5,18.0,405.0,145.61,93.32
2016,8,21,8,15,596.0,144.0,2.4,18.5,452.5,195.82,129.0
2016,8,21,8,30,624.0,151.0,2.3,19.0,500.0,248.69,171.74
2016,8,21,8,45,648.5,155.5,2.25,19.5,545.0,301.83,216.72
2016,8,21,9,0,673.0,160.0,2.2,20.0,590.0,357.51,263.79
2016,8,21,9,15,690.0,164.5,2.15,20.5,630.5,412.49,309.6
2016,8,21,9,30,707.0,169.0,2.1,21.0,671.0,468.56,354.88
2016,8,21,9,45,696.0,185.5,2.1,21.5,700.5,521.44,396.36
2016,8,21,10,0,685.0,202.0,2.1,22.0,730.0,572.08,434.61
2016,8,21,10,15,695.5,205.5,2.15,22.0,758.5,622.36,472.68
2016,8,21,10,30,706.0,209.0,2.2,22.0,787.0,672.11,509.47
2016,8,21,10,45,716.5,209.5,2.25,22.5,810.0,718.37,542.08
2016,8,21,11,0,727.0,210.0,2.3,23.0,833.0,763.54,573.19
2016,8,21,11,15,731.5,211.5,2.4,23.0,848.0,803.48,601.53
2016,8,21,11,30,736.0,213.0,2.5,23.0,863.0,841.41,628.19
2016,8,21,11,45,740.5,212.5,2.6,23.5,870.5,875.17,650.23
2016,8,21,12,0,745.0,212.0,2.7,24.0,878.0,906.46,670.19
2016,8,21,12,15,745.0,212.0,2.8,24.0,878.0,931.39,687.23
2016,8,21,12,30,745.0,212.0,2.9,24.0,878.0,953.3,702.38
2016,8,21,12,45,754.5,204.0,3.0,24.0,873.0,973.06,716.23
2016,8,21,13,0,764.0,196.0,3.1,24.0,868.0,989.61,728.09
2016,8,21,13,15,759.5,194.5,3.2,23.5,852.0,995.75,734.67
2016,8,21,13,30,755.0,193.0,3.3,23.0,836.0,998.37,739.15
2016,8,21,13,45,750.0,189.5,3.4,23.0,813.5,994.79,738.25
2016,8,21,14,0,745.0,186.0,3.5,23.0,791.0,987.72,735.18
2016,8,21,14,15,735.0,183.0,3.55,22.5,761.5,972.74,727.99
2016,8,21,14,30,725.0,180.0,3.6,22.0,732.0,954.53,718.7
2016,8,21,14,45,714.5,174.5,3.65,22.0,697.0,929.94,703.69
2016,8,21,15,0,704.0,169.0,3.7,22.0,662.0,902.43,686.69
2016,8,21,15,15,687.0,164.0,3.7,21.5,621.0,866.6,664.82
2016,8,21,15,30,670.0,159.0,3.7,21.0,580.0,828.56,641.17
2016,8,21,15,45,650.5,152.0,3.75,21.0,535.0,784.11,611.64
2016,8,21,16,0,631.0,145.0,3.8,21.0,490.0,738.16,580.6
2016,8,21,16,15,602.5,137.5,3.75,20.5,442.0,683.04,542.92
2016,8,21,16,30,574.0,130.0,3.7,20.0,394.0,627.7,503.49
2016,8,21,16,45,538.0,120.5,3.7,19.5,344.5,559.26,453.09
2016,8,21,17,0,502.0,111.0,3.7,19.0,295.0,498.86,407.16
2016,8,21,17,15,453.0,99.5,3.6,18.5,246.0,429.61,352.34
2016,8,21,17,30,404.0,88.0,3.5,18.0,197.0,364.12,298.7
2016,8,21,17,45,337.5,73.5,3.45,17.5,151.0,289.75,236.07
2016,8,21,18,0,271.0,59.0,3.4,17.0,105.0,222.12,177.39
2016,8,21,18,15,188.0,40.5,3.3,16.5,67.5,149.58,113.39
2016,8,21,18,30,105.0,22.0,3.2,16.0,30.0,79.46,34.19
2016,8,21,18,45,52.5,11.0,3.1,15.5,15.0,26.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,13.5,2.15,12.5,19.0,12.28,0.0
2016,8,22,6,0,131.0,27.0,2.3,13.0,38.0,21.09,9.78
2016,8,22,6,15,214.5,44.5,2.3,13.5,77.0,34.31,24.08
2016,8,22,6,30,298.0,62.0,2.3,14.0,116.0,47.08,36.0
2016,8,22,6,45,363.0,75.5,2.3,15.0,162.5,56.33,44.45
2016,8,22,7,0,428.0,89.0,2.3,16.0,209.0,65.24,52.32
2016,8,22,7,15,335.5,116.5,2.15,16.5,222.5,82.88,67.71
2016,8,22,7,30,243.0,144.0,2.0,17.0,236.0,103.94,85.74
2016,8,22,7,45,233.0,168.5,1.95,17.5,267.0,123.91,95.06
2016,8,22,8,0,223.0,193.0,1.9,18.0,298.0,165.29,122.45
2016,8,22,8,15,175.5,219.0,1.8,18.5,307.0,195.38,146.66
2016,8,22,8,30,128.0,245.0,1.7,19.0,316.0,220.01,167.88
2016,8,22,8,45,412.5,196.5,1.6,19.5,454.0,268.69,197.54
2016,8,22,9,0,697.0,148.0,1.5,20.0,592.0,356.2,261.4
2016,8,22,9,15,713.5,152.0,1.55,20.5,632.0,411.91,307.64
2016,8,22,9,30,730.0,156.0,1.6,21.0,672.0,468.58,353.44
2016,8,22,9,45,732.5,165.0,1.65,21.5,705.0,523.13,396.2
2016,8,22,10,0,735.0,174.0,1.7,22.0,738.0,576.73,436.78
2016,8,22,10,15,744.5,176.5,1.8,22.0,766.5,627.75,475.54
2016,8,22,10,30,754.0,179.0,1.9,22.0,795.0,677.96,512.87
2016,8,22,10,45,760.0,181.5,2.0,22.5,817.0,724.63,545.89
2016,8,22,11,0,766.0,184.0,2.1,23.0,839.0,767.16,575.42
2016,8,22,11,15,770.0,185.5,2.2,23.0,853.5,807.07,603.74
2016,8,22,11,30,774.0,187.0,2.3,23.0,868.0,844.81,629.36
2016,8,22,11,45,775.0,188.5,2.45,23.5,875.0,877.57,650.73
2016,8,22,12,0,776.0,190.0,2.6,24.0,882.0,907.61,670.25
2016,8,22,12,15,776.0,189.5,2.7,24.0,881.5,931.94,686.88
2016,8,22,12,30,776.0,189.0,2.8,24.0,881.0,953.18,701.6
2016,8,22,12,45,743.5,207.0,2.9,24.0,864.5,966.06,710.92
2016,8,22,13,0,711.0,225.0,3.0,24.0,848.0,967.87,713.13
2016,8,22,13,15,706.0,223.0,3.1,23.5,832.5,972.64,718.91
2016,8,22,13,30,701.0,221.0,3.2,23.0,817.0,974.03,722.55
2016,8,22,13,45,699.5,215.0,3.3,23.0,796.0,971.4,722.26
2016,8,22,14,0,698.0,209.0,3.4,23.0,775.0,965.39,719.85
2016,8,22,14,15,687.5,205.5,3.45,22.5,745.5,949.64,712.04
2016,8,22,14,30,677.0,202.0,3.5,22.0,716.0,930.79,702.22
2016,8,22,14,45,670.5,194.0,3.55,22.0,682.0,908.1,688.43
2016,8,22,15,0,664.0,186.0,3.6,22.0,648.0,882.47,672.61
2016,8,22,15,15,646.5,180.0,3.6,21.5,607.5,845.81,650.0
2016,8,22,15,30,629.0,174.0,3.6,21.0,567.0,807.05,625.7
2016,8,22,15,45,613.5,164.5,3.65,21.0,523.5,764.52,597.38
2016,8,22,16,0,598.0,155.0,3.7,21.0,480.0,720.35,567.47
2016,8,22,16,15,569.0,147.0,3.65,20.5,432.5,659.09,524.54
2016,8,22,16,30,540.0,139.0,3.6,20.0,385.0,605.01,485.78
2016,8,22,16,45,510.0,127.0,3.6,19.5,337.0,546.04,442.36
2016,8,22,17,0,480.0,115.0,3.6,19.0,289.0,488.12,398.33
2016,8,22,17,15,430.0,102.5,3.5,18.5,240.0,418.14,342.82
2016,8,22,17,30,380.0,90.0,3.4,18.0,191.0,352.08,288.63
2016,8,22,17,45,320.5,74.0,3.3,17.5,146.0,281.08,228.67
2016,8,22,18,0,261.0,58.0,3.2,17.0,101.0,216.06,172.1
2016,8,22,18,15,177.0,39.5,3.05,16.5,64.0,143.86,108.11
2016,8,22,18,30,93.0,21.0,2.9,16.0,27.0,72.76,22.9
2016,8,22,18,45,46.5,10.5,2.8,15.5,13.5,24.05,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,86.0,13.5,1.65,13.5,20.0,12.28,0.0
2016,8,23,6,0,172.0,27.0,1.8,14.0,40.0,21.18,9.24
2016,8,23,6,15,268.0,41.5,1.8,14.5,80.5,32.13,22.05
2016,8,23,6,30,364.0,56.0,1.8,15.0,121.0,42.76,32.04
2016,8,23,6,45,432.5,67.0,1.85,15.5,169.0,51.81,40.37
2016,8,23,7,0,501.0,78.0,1.9,16.0,217.0,58.72,46.57
2016,8,23,7,15,265.0,108.5,1.85,16.5,183.5,81.18,66.22
2016,8,23,7,30,29.0,139.0,1.8,17.0,150.0,109.27,90.36
2016,8,23,7,45,30.0,158.0,1.75,17.5,171.0,124.21,97.76
2016,8,23,8,0,31.0,177.0,1.7,18.0,192.0,143.33,111.97
2016,8,23,8,15,22.5,184.0,1.65,18.5,195.5,157.81,123.24
2016,8,23,8,30,14.0,191.0,1.6,19.0,199.0,165.11,128.82
2016,8,23,8,45,31.0,226.5,1.55,19.5,245.5,196.38,152.51
2016,8,23,9,0,48.0,262.0,1.5,20.0,292.0,234.68,181.51
2016,8,23,9,15,70.0,291.5,1.5,20.5,339.0,273.16,210.37
2016,8,23,9,30,92.0,321.0,1.5,21.0,386.0,314.87,241.44
2016,8,23,9,45,82.0,333.5,1.5,21.5,393.5,329.34,251.73
2016,8,23,10,0,72.0,346.0,1.5,22.0,401.0,342.6,260.95
2016,8,23,10,15,217.5,351.5,1.55,22.0,527.0,447.56,340.2
2016,8,23,10,30,363.0,357.0,1.6,22.0,653.0,568.89,429.15
2016,8,23,10,45,595.0,255.5,1.7,22.5,756.0,673.81,506.58
2016,8,23,11,0,827.0,154.0,1.8,23.0,859.0,786.73,588.13
2016,8,23,11,15,831.5,155.0,1.9,23.0,874.0,828.72,615.79
2016,8,23,11,30,836.0,156.0,2.0,23.0,889.0,868.35,642.43
2016,8,23,11,45,838.5,156.0,2.1,23.5,896.5,902.71,664.23
2016,8,23,12,0,841.0,156.0,2.2,24.0,904.0,934.2,684.08
2016,8,23,12,15,841.0,156.0,2.3,24.0,903.0,960.31,701.76
2016,8,23,12,30,841.0,156.0,2.4,24.0,902.0,983.12,717.4
2016,8,23,12,45,831.5,159.5,2.55,24.5,891.5,996.84,726.35
2016,8,23,13,0,822.0,163.0,2.7,25.0,881.0,1006.81,733.02
2016,8,23,13,15,817.5,162.0,2.8,24.5,864.5,1013.38,740.03
2016,8,23,13,30,813.0,161.0,2.9,24.0,848.0,1016.29,744.83
2016,8,23,13,45,806.5,158.5,3.0,24.0,824.5,1011.91,743.59
2016,8,23,14,0,800.0,156.0,3.1,24.0,801.0,1003.89,740.12
2016,8,23,14,15,790.0,153.5,3.15,23.5,771.0,988.78,733.09
2016,8,23,14,30,780.0,151.0,3.2,23.0,741.0,970.26,723.89
2016,8,23,14,45,767.5,147.5,3.3,23.0,704.5,944.94,709.07
2016,8,23,15,0,755.0,144.0,3.4,23.0,668.0,923.18,696.65
2016,8,23,15,15,738.5,140.0,3.4,22.5,626.5,887.74,675.42
2016,8,23,15,30,722.0,136.0,3.4,22.0,585.0,849.93,652.38
2016,8,23,15,45,700.5,131.0,3.45,22.0,539.0,804.42,622.58
2016,8,23,16,0,679.0,126.0,3.5,22.0,493.0,757.41,591.29
2016,8,23,16,15,650.5,120.0,3.45,21.5,444.0,702.32,554.18
2016,8,23,16,30,622.0,114.0,3.4,21.0,395.0,646.93,516.0
2016,8,23,16,45,584.5,106.5,3.4,20.5,345.0,583.27,469.73
2016,8,23,17,0,547.0,99.0,3.4,20.0,295.0,520.86,422.67
2016,8,23,17,15,496.0,89.0,3.3,19.0,245.0,448.75,366.67
2016,8,23,17,30,445.0,79.0,3.2,18.0,195.0,376.98,308.78
2016,8,23,17,45,374.0,66.0,3.15,17.5,148.5,299.87,243.77
2016,8,23,18,0,303.0,53.0,3.1,17.0,102.0,230.04,182.94
2016,8,23,18,15,208.5,36.5,3.0,16.5,64.5,153.5,114.49
2016,8,23,18,30,114.0,20.0,2.9,16.0,27.0,78.27,12.8
2016,8,23,18,45,57.0,10.0,2.85,15.5,13.5,26.79,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,117.0,12.5,1.3,12.5,21.5,11.37,0.0
2016,8,24,6,0,234.0,25.0,1.4,13.0,43.0,20.57,8.22
2016,8,24,6,15,342.0,37.0,1.4,13.5,85.5,29.81,20.09
2016,8,24,6,30,450.0,49.0,1.4,14.0,128.0,38.67,28.56
2016,8,24,6,45,520.5,57.5,1.45,15.0,178.5,44.06,33.59
2016,8,24,7,0,591.0,66.0,1.5,16.0,229.0,49.28,38.24
2016,8,24,7,15,427.5,103.0,1.4,16.5,233.5,73.95,59.89
2016,8,24,7,30,264.0,140.0,1.3,17.0,238.0,101.56,83.66
2016,8,24,7,45,272.0,161.5,1.25,17.5,276.0,120.45,91.67
2016,8,24,8,0,280.0,183.0,1.2,18.0,314.0,158.45,114.53
2016,8,24,8,15,264.5,208.5,1.15,18.5,342.5,197.15,143.92
2016,8,24,8,30,249.0,234.0,1.1,19.0,371.0,234.44,174.1
2016,8,24,8,45,315.0,241.5,1.05,19.5,430.5,279.4,207.94
2016,8,24,9,0,381.0,249.0,1.0,20.0,490.0,332.08,248.27
2016,8,24,9,15,622.5,178.5,1.0,20.5,602.5,398.98,297.59
2016,8,24,9,30,864.0,108.0,1.0,21.0,715.0,493.84,369.04
2016,8,24,9,45,878.5,108.0,1.05,21.5,752.0,552.2,414.27
2016,8,24,10,0,893.0,108.0,1.1,22.0,789.0,610.29,457.99
2016,8,24,10,15,900.0,109.5,1.2,22.5,818.5,664.52,497.94
2016,8,24,10,30,907.0,111.0,1.3,23.0,848.0,717.21,535.65
2016,8,24,10,45,910.0,113.5,1.4,23.5,870.0,766.19,569.61
2016,8,24,11,0,913.0,116.0,1.5,24.0,892.0,812.84,599.67
2016,8,24,11,15,916.0,117.0,1.65,24.0,907.0,855.58,628.61
2016,8,24,11,30,919.0,118.0,1.8,24.0,922.0,895.6,655.69
2016,8,24,11,45,918.0,120.0,1.95,24.5,928.5,930.19,677.88
2016,8,24,12,0,917.0,122.0,2.1,25.0,935.0,961.5,697.9
2016,8,24,12,15,916.5,122.0,2.2,25.0,934.0,987.9,715.62
2016,8,24,12,30,916.0,122.0,2.3,25.0,933.0,1010.79,731.19
2016,8,24,12,45,901.5,129.0,2.45,25.0,920.5,1023.48,740.9
2016,8,24,13,0,887.0,136.0,2.6,25.0,908.0,1032.16,748.24
2016,8,24,13,15,882.5,135.0,2.7,24.5,891.5,1038.79,755.38
2016,8,24,13,30,878.0,134.0,2.8,24.0,875.0,1041.61,760.24
2016,8,24,13,45,872.5,132.0,2.9,24.0,851.0,1038.59,759.99
2016,8,24,14,0,867.0,130.0,3.0,24.0,827.0,1031.8,757.45
2016,8,24,14,15,858.0,128.0,3.05,23.5,796.0,1029.3,758.89
2016,8,24,14,30,849.0,126.0,3.1,23.0,765.0,1011.51,750.35
2016,8,24,14,45,838.5,123.0,3.2,23.0,728.0,987.61,736.83
2016,8,24,15,0,828.0,120.0,3.3,23.0,691.0,960.41,721.07
2016,8,24,15,15,812.5,117.0,3.3,22.5,648.5,925.38,700.54
2016,8,24,15,30,797.0,114.0,3.3,22.0,606.0,887.69,677.99
2016,8,24,15,45,779.0,109.0,3.35,22.0,559.0,843.08,649.31
2016,8,24,16,0,761.0,104.0,3.4,22.0,512.0,796.51,618.81
2016,8,24,16,15,734.0,99.5,3.35,21.5,462.0,746.06,585.62
2016,8,24,16,30,707.0,95.0,3.3,21.0,412.0,690.54,547.94
2016,8,24,16,45,674.5,88.0,3.25,20.5,360.5,627.7,503.73
2016,8,24,17,0,642.0,81.0,3.2,20.0,309.0,565.59,457.69
2016,8,24,17,15,590.5,74.0,3.1,19.5,257.0,492.36,400.47
2016,8,24,17,30,539.0,67.0,3.0,19.0,205.0,422.54,343.71
2016,8,24,17,45,467.5,57.0,2.9,18.5,156.5,342.5,276.54
2016,8,24,18,0,396.0,47.0,2.8,18.0,108.0,269.16,212.61
2016,8,24,18,15,277.5,33.5,2.65,17.5,68.5,180.1,132.59
2016,8,24,18,30,159.0,20.0,2.5,17.0,29.0,93.99,0.0
2016,8,24,18,45,79.5,10.0,2.45,16.5,14.5,33.66,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,122.5,12.0,0.85,13.5,20.5,10.91,0.0
2016,8,25,6,0,245.0,24.0,0.9,14.0,41.0,19.75,6.87
2016,8,25,6,15,354.0,35.0,0.9,14.5,83.5,28.12,18.51
2016,8,25,6,30,463.0,46.0,0.9,15.0,126.0,36.18,26.24
2016,8,25,6,45,231.5,67.0,0.9,15.5,107.0,49.64,38.45
2016,8,25,7,0,0.0,88.0,0.9,16.0,88.0,74.11,60.11
2016,8,25,7,15,4.0,107.0,0.8,16.5,108.5,89.48,73.4
2016,8,25,7,30,8.0,126.0,0.7,17.0,129.0,104.72,86.27
2016,8,25,7,45,20.5,151.0,0.6,18.0,160.0,124.78,97.92
2016,8,25,8,0,33.0,176.0,0.5,19.0,191.0,142.75,110.55
2016,8,25,8,15,66.5,207.0,0.5,19.0,242.5,175.56,134.6
2016,8,25,8,30,100.0,238.0,0.5,19.0,294.0,213.41,162.7
2016,8,25,8,45,121.5,262.0,0.55,19.5,335.0,244.58,186.06
2016,8,25,9,0,143.0,286.0,0.6,20.0,376.0,282.69,214.84
2016,8,25,9,15,178.5,305.0,0.65,20.5,425.0,325.52,246.79
2016,8,25,9,30,214.0,324.0,0.7,21.0,474.0,372.64,281.71
2016,8,25,9,45,558.5,212.5,0.8,21.5,630.5,476.47,358.91
2016,8,25,10,0,903.0,101.0,0.9,22.0,787.0,610.35,457.4
2016,8,25,10,15,911.0,102.5,1.0,22.0,817.0,665.66,498.12
2016,8,25,10,30,919.0,104.0,1.1,22.0,847.0,719.5,537.58
2016,8,25,10,45,760.0,193.5,1.25,22.5,819.5,737.98,548.32
2016,8,25,11,0,601.0,283.0,1.4,23.0,792.0,735.62,544.31
2016,8,25,11,15,770.5,194.5,1.5,23.0,858.5,821.75,607.56
2016,8,25,11,30,940.0,106.0,1.6,23.0,925.0,902.35,660.84
2016,8,25,11,45,943.0,106.0,1.7,23.5,933.0,939.04,683.39
2016,8,25,12,0,946.0,106.0,1.8,24.0,941.0,972.56,704.27
2016,8,25,12,15,946.0,106.0,1.9,24.0,940.5,999.95,722.61
2016,8,25,12,30,946.0,106.0,2.0,24.0,940.0,1023.73,738.78
2016,8,25,12,45,937.5,109.5,2.1,24.0,929.5,1039.13,749.77
2016,8,25,13,0,929.0,113.0,2.2,24.0,919.0,1050.54,758.43
2016,8,25,13,15,925.0,112.5,2.3,23.5,902.0,1058.27,766.41
2016,8,25,13,30,921.0,112.0,2.4,23.0,885.0,1062.06,772.07
2016,8,25,13,45,915.0,110.5,2.5,23.0,860.5,1058.79,771.88
2016,8,25,14,0,909.0,109.0,2.6,23.0,836.0,1051.6,769.33
2016,8,25,14,15,900.5,107.5,2.65,22.5,805.0,1038.05,763.74
2016,8,25,14,30,892.0,106.0,2.7,22.0,774.0,1020.8,755.83
2016,8,25,14,45,880.5,104.5,2.8,22.0,736.0,997.03,742.68
2016,8,25,15,0,869.0,103.0,2.9,22.0,698.0,969.97,727.28
2016,8,25,15,15,854.0,100.0,2.95,21.5,655.0,944.34,713.73
2016,8,25,15,30,839.0,97.0,3.0,21.0,612.0,905.99,691.28
2016,8,25,15,45,819.5,94.0,3.1,21.0,564.5,861.11,663.02
2016,8,25,16,0,800.0,91.0,3.2,21.0,517.0,814.27,632.87
2016,8,25,16,15,774.0,87.0,3.2,20.5,466.0,759.25,596.8
2016,8,25,16,30,748.0,83.0,3.2,20.0,415.0,703.41,559.22
2016,8,25,16,45,712.0,78.5,3.2,19.5,362.5,642.96,517.04
2016,8,25,17,0,676.0,74.0,3.2,19.0,310.0,579.88,470.82
2016,8,25,17,15,625.0,67.5,3.15,18.0,257.5,506.07,413.85
2016,8,25,17,30,574.0,61.0,3.1,17.0,205.0,435.62,356.9
2016,8,25,17,45,495.5,52.0,3.05,16.5,155.5,351.35,285.63
2016,8,25,18,0,417.0,43.0,3.0,16.0,106.0,274.58,218.11
2016,8,25,18,15,294.5,30.5,2.9,15.5,66.5,184.05,134.63
2016,8,25,18,30,172.0,18.0,2.8,15.0,27.0,96.11,0.0
2016,8,25,18,45,86.0,9.0,2.7,15.0,13.5,34.65,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,11.5,1.6,13.5,19.5,10.46,0.0
2016,8,26,6,0,225.0,23.0,1.8,14.0,39.0,18.89,5.41
2016,8,26,6,15,336.0,35.0,1.85,14.5,81.5,28.2,18.47
2016,8,26,6,30,447.0,47.0,1.9,15.0,124.0,37.13,27.01
2016,8,26,6,45,223.5,51.5,1.95,15.5,90.0,38.14,28.25
2016,8,26,7,0,0.0,56.0,2.0,16.0,56.0,49.46,38.38
2016,8,26,7,15,0.0,69.5,2.0,16.0,69.5,60.98,48.59
2016,8,26,7,30,0.0,83.0,2.0,16.0,83.0,72.38,58.54
2016,8,26,7,45,0.0,105.5,2.0,16.5,105.5,90.79,70.94
2016,8,26,8,0,0.0,128.0,2.0,17.0,128.0,109.58,86.09
2016,8,26,8,15,10.5,164.0,2.0,17.5,170.0,140.69,110.58
2016,8,26,8,30,21.0,200.0,2.0,18.0,212.0,173.55,136.09
2016,8,26,8,45,71.0,241.5,2.0,18.5,285.5,218.86,170.01
2016,8,26,9,0,121.0,283.0,2.0,19.0,359.0,273.26,211.24
2016,8,26,9,15,225.0,291.5,2.0,19.5,444.5,333.92,256.68
2016,8,26,9,30,329.0,300.0,2.0,20.0,530.0,405.71,310.95
2016,8,26,9,45,596.0,211.5,2.05,20.5,653.0,495.53,379.35
2016,8,26,10,0,863.0,123.0,2.1,21.0,776.0,607.8,464.36
2016,8,26,10,15,871.5,124.5,2.15,21.0,806.0,661.24,504.83
2016,8,26,10,30,880.0,126.0,2.2,21.0,836.0,713.76,543.96
2016,8,26,10,45,884.0,128.0,2.25,21.5,858.0,761.92,577.98
2016,8,26,11,0,888.0,130.0,2.3,22.0,880.0,807.91,608.26
2016,8,26,11,15,892.0,131.0,2.4,22.0,895.5,850.59,637.23
2016,8,26,11,30,896.0,132.0,2.5,22.0,911.0,890.7,664.35
2016,8,26,11,45,897.0,133.0,2.6,22.5,918.0,925.43,686.48
2016,8,26,12,0,898.0,134.0,2.7,23.0,925.0,957.04,706.48
2016,8,26,12,15,897.5,134.0,2.75,23.0,924.0,983.03,723.71
2016,8,26,12,30,897.0,134.0,2.8,23.0,923.0,1005.56,738.78
2016,8,26,12,45,898.0,131.5,2.9,23.0,914.5,1023.47,751.41
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,1037.72,761.8
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,1044.25,768.38
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,1046.93,772.67
2016,8,26,13,45,884.0,125.5,3.15,22.0,848.0,1043.73,771.79
2016,8,26,14,0,878.0,124.0,3.2,22.0,824.0,1036.71,768.6
2016,8,26,14,15,869.5,122.0,3.2,21.5,792.5,1022.9,762.12
2016,8,26,14,30,861.0,120.0,3.2,21.0,761.0,1016.54,760.76
2016,8,26,14,45,850.5,117.0,3.2,21.0,723.5,992.27,745.99
2016,8,26,15,0,840.0,114.0,3.2,21.0,686.0,964.67,729.14
2016,8,26,15,15,824.5,111.0,3.15,20.5,643.0,929.22,707.88
2016,8,26,15,30,809.0,108.0,3.1,20.0,600.0,891.07,684.61
2016,8,26,15,45,790.0,103.5,3.1,20.0,553.0,845.65,654.98
2016,8,26,16,0,771.0,99.0,3.1,20.0,506.0,798.31,623.61
2016,8,26,16,15,744.0,94.5,3.05,19.5,455.5,747.05,589.73
2016,8,26,16,30,717.0,90.0,3.0,19.0,405.0,691.07,551.55
2016,8,26,16,45,681.0,84.0,3.0,18.5,353.0,626.4,505.93
2016,8,26,17,0,645.0,78.0,3.0,18.0,301.0,562.76,458.57
2016,8,26,17,15,592.5,71.0,2.9,17.5,249.0,488.8,400.22
2016,8,26,17,30,540.0,64.0,2.8,17.0,197.0,418.37,342.34
2016,8,26,17,45,461.0,54.0,2.7,16.5,148.5,334.45,271.3
2016,8,26,18,0,382.0,44.0,2.6,16.0,100.0,258.14,204.24
2016,8,26,18,15,261.5,30.0,2.5,15.5,61.5,169.22,121.11
2016,8,26,18,30,141.0,16.0,2.4,15.0,23.0,81.47,0.0
2016,8,26,18,45,70.5,8.0,2.3,14.5,11.5,7.28,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,93.5,11.5,1.75,12.5,17.5,10.46,0.0
2016,8,27,6,0,187.0,23.0,1.9,13.0,35.0,18.13,3.96
2016,8,27,6,15,293.5,37.0,1.95,13.5,76.5,30.09,20.08
2016,8,27,6,30,400.0,51.0,2.0,14.0,118.0,40.73,30.26
2016,8,27,6,45,200.0,65.5,2.1,14.5,99.0,51.2,39.91
2016,8,27,7,0,0.0,80.0,2.2,15.0,80.0,68.08,55.01
2016,8,27,7,15,0.0,99.5,2.2,15.5,99.5,83.87,68.85
2016,8,27,7,30,0.0,119.0,2.2,16.0,119.0,99.5,82.27
2016,8,27,7,45,16.0,146.0,2.2,16.5,153.5,120.99,95.81
2016,8,27,8,0,32.0,173.0,2.2,17.0,188.0,140.59,110.32
2016,8,27,8,15,39.0,196.0,2.2,17.5,216.5,163.85,128.13
2016,8,27,8,30,46.0,219.0,2.2,18.0,245.0,188.45,147.09
2016,8,27,8,45,37.5,229.5,2.2,18.5,251.5,200.71,156.72
2016,8,27,9,0,29.0,240.0,2.2,19.0,258.0,211.71,165.17
2016,8,27,9,15,50.0,274.0,2.2,19.0,307.5,252.06,196.35
2016,8,27,9,30,71.0,308.0,2.2,19.0,357.0,295.68,229.86
2016,8,27,9,45,214.5,316.5,2.25,19.5,476.5,385.0,297.95
2016,8,27,10,0,358.0,325.0,2.3,20.0,596.0,491.77,378.28
2016,8,27,10,15,616.0,226.0,2.35,20.5,713.5,595.22,457.05
2016,8,27,10,30,874.0,127.0,2.4,21.0,831.0,711.23,543.92
2016,8,27,10,45,879.0,129.0,2.45,21.5,853.0,759.85,577.9
2016,8,27,11,0,884.0,131.0,2.5,22.0,875.0,806.39,608.73
2016,8,27,11,15,887.5,132.0,2.55,22.0,890.0,848.51,637.05
2016,8,27,11,30,891.0,133.0,2.6,22.0,905.0,888.03,663.47
2016,8,27,11,45,892.5,133.0,2.65,22.0,911.5,922.06,686.1
2016,8,27,12,0,894.0,133.0,2.7,22.0,918.0,952.99,706.67
2016,8,27,12,15,894.0,133.0,2.75,22.0,917.0,979.28,724.2
2016,8,27,12,30,894.0,133.0,2.8,22.0,916.0,1002.15,739.56
2016,8,27,12,45,884.5,137.0,2.9,22.0,905.0,1016.22,749.72
2016,8,27,13,0,875.0,141.0,3.0,22.0,894.0,1026.47,757.59
2016,8,27,13,15,870.5,139.5,3.05,22.0,877.0,1032.33,762.29
2016,8,27,13,30,866.0,138.0,3.1,22.0,860.0,1046.34,772.54
2016,8,27,13,45,861.0,135.5,3.15,22.0,836.5,1043.11,771.54
2016,8,27,14,0,856.0,133.0,3.2,22.0,813.0,1036.03,768.32
2016,8,27,14,15,847.0,131.0,3.2,21.5,781.5,1021.73,761.52
2016,8,27,14,30,838.0,129.0,3.2,21.0,750.0,1003.82,752.44
2016,8,27,14,45,829.5,124.5,3.25,21.0,713.5,980.09,738.46
2016,8,27,15,0,821.0,120.0,3.3,21.0,677.0,953.02,722.23
2016,8,27,15,15,805.0,117.0,3.25,20.5,634.0,917.42,700.75
2016,8,27,15,30,789.0,114.0,3.2,20.0,591.0,879.21,677.28
2016,8,27,15,45,774.5,107.5,3.2,20.0,545.0,835.99,649.05
2016,8,27,16,0,760.0,101.0,3.2,20.0,499.0,790.62,618.91
2016,8,27,16,15,732.5,96.5,3.15,19.5,449.0,739.59,585.01
2016,8,27,16,30,705.0,92.0,3.1,19.0,399.0,683.6,546.64
2016,8,27,16,45,675.0,84.5,3.1,18.5,348.0,621.96,503.09
2016,8,27,17,0,645.0,77.0,3.1,18.0,297.0,560.86,457.47
2016,8,27,17,15,593.0,69.5,3.0,17.5,245.0,486.64,398.72
2016,8,27,17,30,541.0,62.0,2.9,17.0,193.0,415.96,340.44
2016,8,27,17,45,469.0,51.5,2.8,16.5,145.0,335.29,271.77
2016,8,27,18,0,397.0,41.0,2.7,16.0,97.0,261.63,206.42
2016,8,27,18,15,273.5,28.0,2.6,15.5,59.0,171.98,119.88
2016,8,27,18,30,150.0,15.0,2.5,15.0,21.0,67.7,0.0
2016,8,27,18,45,75.0,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,136.0,10.5,1.4,12.5,19.0,9.55,0.0
2016,8,28,6,0,272.0,21.0,1.5,13.0,38.0,17.27,2.28
2016,8,28,6,15,387.5,31.5,1.45,13.5,81.5,25.33,15.95
2016,8,28,6,30,503.0,42.0,1.4,14.0,125.0,33.11,23.56
2016,8,28,6,45,407.5,66.5,1.4,14.5,149.0,50.14,38.98
2016,8,28,7,0,312.0,91.0,1.4,15.0,173.0,66.62,53.72
2016,8,28,7,15,340.5,106.0,1.3,15.5,214.0,75.98,61.9
2016,8,28,7,30,369.0,121.0,1.2,16.0,255.0,84.88,69.46
2016,8,28,7,45,586.0,97.5,1.15,16.5,347.5,77.73,52.7
2016,8,28,8,0,803.0,74.0,1.1,17.0,440.0,124.19,66.84
2016,8,28,8,15,825.5,77.0,1.05,17.5,490.0,183.94,109.68
2016,8,28,8,30,848.0,80.0,1.0,18.0,540.0,246.12,161.18
2016,8,28,8,45,866.0,82.0,0.95,18.5,587.0,312.91,218.47
2016,8,28,9,0,884.0,84.0,0.9,19.0,634.0,375.83,272.29
2016,8,28,9,15,896.5,86.5,0.95,19.5,676.0,437.94,324.53
2016,8,28,9,30,909.0,89.0,1.0,20.0,718.0,500.08,374.99
2016,8,28,9,45,909.5,95.5,1.05,20.5,752.0,559.37,421.47
2016,8,28,10,0,910.0,102.0,1.1,21.0,786.0,616.91,464.89
2016,8,28,10,15,917.0,103.0,1.2,21.5,815.5,671.58,505.3
2016,8,28,10,30,924.0,104.0,1.3,22.0,845.0,724.64,543.39
2016,8,28,10,45,929.5,105.0,1.45,22.5,867.5,774.77,578.39
2016,8,28,11,0,935.0,106.0,1.6,23.0,890.0,822.7,609.9
2016,8,28,11,15,938.0,107.0,1.75,23.0,905.0,866.18,639.41
2016,8,28,11,30,941.0,108.0,1.9,23.0,920.0,906.84,666.99
2016,8,28,11,45,942.5,108.0,2.05,23.5,927.0,942.2,689.73
2016,8,28,12,0,944.0,108.0,2.2,24.0,934.0,974.28,710.29
2016,8,28,12,15,943.5,107.5,2.3,24.0,932.5,1000.54,727.97
2016,8,28,12,30,943.0,107.0,2.4,24.0,931.0,1023.14,743.42
2016,8,28,12,45,947.0,103.0,2.5,24.0,923.0,1042.7,757.04
2016,8,28,13,0,951.0,99.0,2.6,24.0,915.0,1058.42,768.36
2016,8,28,13,15,947.5,98.5,2.65,23.5,898.0,1066.48,775.93
2016,8,28,13,30,944.0,98.0,2.7,23.0,881.0,1070.52,781.17
2016,8,28,13,45,939.0,96.5,2.8,23.0,856.5,1067.88,781.3
2016,8,28,14,0,934.0,95.0,2.9,23.0,832.0,1061.23,779.01
2016,8,28,14,15,926.0,93.5,2.9,22.5,800.5,1047.6,772.86
2016,8,28,14,30,918.0,92.0,2.9,22.0,769.0,1030.17,764.35
2016,8,28,14,45,908.5,89.5,2.95,22.0,731.0,1006.41,750.71
2016,8,28,15,0,899.0,87.0,3.0,22.0,693.0,979.16,734.77
2016,8,28,15,15,885.0,85.0,2.95,21.5,650.0,944.99,714.68
2016,8,28,15,30,871.0,83.0,2.9,21.0,607.0,907.97,692.5
2016,8,28,15,45,853.0,80.0,2.9,21.0,559.0,863.6,664.01
2016,8,28,16,0,835.0,77.0,2.9,21.0,511.0,825.12,639.34
2016,8,28,16,15,810.5,73.5,2.85,20.5,460.0,770.54,603.56
2016,8,28,16,30,786.0,70.0,2.8,20.0,409.0,714.99,566.27
2016,8,28,16,45,751.5,66.0,2.75,19.5,356.0,650.9,521.49
2016,8,28,17,0,717.0,62.0,2.7,19.0,303.0,587.47,475.68
2016,8,28,17,15,666.5,56.5,2.55,18.5,250.5,513.13,417.27
2016,8,28,17,30,616.0,51.0,2.4,18.0,198.0,445.74,361.69
2016,8,28,17,45,535.0,43.5,2.3,17.5,148.0,360.22,289.45
2016,8,28,18,0,454.0,36.0,2.2,17.0,98.0,282.64,220.79
2016,8,28,18,15,317.5,25.0,2.15,16.5,59.0,185.8,124.23
2016,8,28,18,30,181.0,14.0,2.1,16.0,20.0,77.64,0.0
2016,8,28,18,45,90.5,7.0,2.05,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,5,45,117.5,10.5,2.0,12.5,17.5,9.55,0.0
2016,8,29,6,0,235.0,21.0,2.2,13.0,35.0,17.33,0.78
2016,8,29,6,15,352.5,31.5,2.2,13.5,77.0,25.36,15.87
2016,8,29,6,30,470.0,42.0,2.2,14.0,119.0,33.12,23.51
2016,8,29,6,45,235.0,62.0,2.25,14.5,100.5,46.16,35.42
2016,8,29,7,0,0.0,82.0,2.3,15.0,82.0,69.4,56.17
2016,8,29,7,15,1.5,101.0,2.3,15.5,101.5,84.8,69.68
2016,8,29,7,30,3.0,120.0,2.3,16.0,121.0,100.06,82.79
2016,8,29,7,45,4.5,135.0,2.3,17.0,137.0,112.74,88.98
2016,8,29,8,0,6.0,150.0,2.3,18.0,153.0,126.72,99.63
2016,8,29,8,15,46.0,190.5,2.3,18.5,215.5,161.08,125.2
2016,8,29,8,30,86.0,231.0,2.3,19.0,278.0,205.7,158.84
2016,8,29,8,45,154.0,253.5,2.3,19.5,345.5,248.18,190.13
2016,8,29,9,0,222.0,276.0,2.3,20.0,413.0,302.97,231.72
2016,8,29,9,15,221.5,296.5,2.3,20.0,441.5,337.34,259.27
2016,8,29,9,30,221.0,317.0,2.3,20.0,470.0,371.73,286.4
2016,8,29,9,45,428.0,266.5,2.35,20.5,581.5,455.85,350.61
2016,8,29,10,0,635.0,216.0,2.4,21.0,693.0,561.26,430.38
2016,8,29,10,15,621.0,235.0,2.45,21.0,716.0,607.58,465.05
2016,8,29,10,30,607.0,254.0,2.5,21.0,739.0,651.22,497.23
2016,8,29,10,45,776.0,172.5,2.55,21.5,810.0,731.15,557.17
2016,8,29,11,0,945.0,91.0,2.6,22.0,881.0,816.51,616.8
2016,8,29,11,15,948.5,91.5,2.6,22.0,896.0,860.1,645.42
2016,8,29,11,30,952.0,92.0,2.6,22.0,911.0,900.85,672.21
2016,8,29,11,45,799.0,182.5,2.65,22.0,873.5,897.55,669.75
2016,8,29,12,0,646.0,273.0,2.7,22.0,836.0,880.93,656.8
2016,8,29,12,15,801.0,182.5,2.75,22.0,880.0,952.67,707.46
2016,8,29,12,30,956.0,92.0,2.8,22.0,924.0,1020.25,751.95
2016,8,29,12,45,707.5,215.0,2.85,22.0,827.0,943.0,700.89
2016,8,29,13,0,459.0,338.0,2.9,22.0,730.0,832.56,621.67
2016,8,29,13,15,393.5,357.5,2.95,22.0,689.0,781.8,586.94
2016,8,29,13,30,328.0,377.0,3.0,22.0,648.0,743.41,559.47
2016,8,29,13,45,430.5,326.0,3.05,22.0,671.0,812.69,611.9
2016,8,29,14,0,533.0,275.0,3.1,22.0,694.0,864.8,651.6
2016,8,29,14,15,582.5,242.5,3.1,22.0,684.0,878.51,663.29
2016,8,29,14,30,632.0,210.0,3.1,22.0,674.0,895.04,676.82
2016,8,29,14,45,610.0,203.0,3.15,22.0,632.0,858.29,652.99
2016,8,29,15,0,588.0,196.0,3.2,22.0,590.0,819.32,627.66
2016,8,29,15,15,582.0,184.0,3.2,22.0,553.0,788.25,607.63
2016,8,29,15,30,576.0,172.0,3.2,22.0,516.0,754.78,585.62
2016,8,29,15,45,567.5,157.0,3.2,22.0,473.5,713.64,557.86
2016,8,29,16,0,559.0,142.0,3.2,22.0,431.0,670.56,528.26
2016,8,29,16,15,288.5,147.5,3.15,21.5,296.0,412.0,330.98
2016,8,29,16,30,18.0,153.0,3.1,21.0,161.0,160.68,126.7
2016,8,29,16,45,13.5,134.0,3.1,20.5,140.0,138.63,109.6
2016,8,29,17,0,9.0,115.0,3.1,20.0,119.0,116.91,92.04
2016,8,29,17,15,4.5,95.5,2.9,19.5,97.5,94.95,73.93
2016,8,29,17,30,0.0,76.0,2.7,19.0,76.0,73.29,55.73
2016,8,29,17,45,0.0,56.5,2.55,18.5,56.5,54.21,39.48
2016,8,29,18,0,0.0,37.0,2.4,18.0,37.0,34.58,22.57
2016,8,29,18,15,0.0,22.0,2.35,17.5,22.0,19.78,7.85
2016,8,29,18,30,0.0,7.0,2.3,17.0,7.0,6.37,0.0
2016,8,29,18,45,0.0,3.5,2.25,16.5,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
