Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,133.0,9.5,1.75,14.5,17.0,8.64,0.0
2016,8,30,6,0,266.0,19.0,1.9,15.0,34.0,15.58,0.0
2016,8,30,6,15,387.0,28.5,1.85,15.0,77.0,22.83,13.52
2016,8,30,6,30,508.0,38.0,1.8,15.0,120.0,29.85,20.53
2016,8,30,6,45,582.0,44.5,1.8,15.5,170.5,37.14,27.3
2016,8,30,7,0,656.0,51.0,1.8,16.0,221.0,41.64,31.43
2016,8,30,7,15,701.5,55.5,1.75,17.0,274.0,44.21,33.62
2016,8,30,7,30,747.0,60.0,1.7,18.0,327.0,46.75,35.67
2016,8,30,7,45,781.5,63.0,1.7,19.0,380.0,61.28,36.03
2016,8,30,8,0,816.0,66.0,1.7,20.0,433.0,119.48,61.74
2016,8,30,8,15,838.0,68.5,1.7,20.5,483.5,185.19,109.2
2016,8,30,8,30,860.0,71.0,1.7,21.0,534.0,247.12,160.42
2016,8,30,8,45,878.5,72.5,1.7,22.0,580.5,309.21,213.79
2016,8,30,9,0,897.0,74.0,1.7,23.0,627.0,372.55,267.77
2016,8,30,9,15,909.0,76.0,1.7,23.5,669.0,434.71,320.05
2016,8,30,9,30,921.0,78.0,1.7,24.0,711.0,496.82,370.44
2016,8,30,9,45,928.0,80.5,1.75,24.5,746.5,556.49,417.34
2016,8,30,10,0,935.0,83.0,1.8,25.0,782.0,615.01,461.68
2016,8,30,10,15,941.0,84.0,1.85,25.0,811.0,670.12,503.06
2016,8,30,10,30,947.0,85.0,1.9,25.0,840.0,723.45,542.05
2016,8,30,10,45,953.5,85.0,2.0,25.5,862.5,774.16,576.24
2016,8,30,11,0,960.0,85.0,2.1,26.0,885.0,822.65,607.52
2016,8,30,11,15,962.5,85.5,2.25,26.0,899.0,865.95,636.68
2016,8,30,11,30,965.0,86.0,2.4,26.0,913.0,906.28,663.82
2016,8,30,11,45,967.0,85.0,2.55,26.5,920.0,941.48,686.21
2016,8,30,12,0,969.0,84.0,2.7,27.0,927.0,973.3,706.36
2016,8,30,12,15,968.5,84.0,2.8,26.5,925.0,1000.3,725.8
2016,8,30,12,30,968.0,84.0,2.9,26.0,923.0,1023.53,743.0
2016,8,30,12,45,961.0,87.0,3.0,26.0,912.5,1039.8,754.41
2016,8,30,13,0,954.0,90.0,3.1,26.0,902.0,1052.02,763.4
2016,8,30,13,15,950.0,89.5,3.15,26.0,885.0,1059.34,768.97
2016,8,30,13,30,946.0,89.0,3.2,26.0,868.0,1062.59,772.12
2016,8,30,13,45,942.5,86.5,3.25,26.0,843.5,1060.04,771.72
2016,8,30,14,0,939.0,84.0,3.3,26.0,819.0,1053.41,768.88
2016,8,30,14,15,931.5,83.0,3.3,25.5,787.5,1040.51,763.21
2016,8,30,14,30,924.0,82.0,3.3,25.0,756.0,1023.79,755.17
2016,8,30,14,45,916.0,79.5,3.35,25.0,718.5,1001.09,742.18
2016,8,30,15,0,908.0,77.0,3.4,25.0,681.0,974.83,726.86
2016,8,30,15,15,894.5,75.0,3.4,24.5,638.0,940.63,707.18
2016,8,30,15,30,881.0,73.0,3.4,24.0,595.0,903.54,685.36
2016,8,30,15,45,864.5,70.0,3.4,24.0,548.0,859.91,657.39
2016,8,30,16,0,848.0,67.0,3.4,24.0,501.0,814.11,627.53
2016,8,30,16,15,824.0,64.0,3.35,23.5,450.0,760.35,592.37
2016,8,30,16,30,800.0,61.0,3.3,23.0,399.0,712.57,560.74
2016,8,30,16,45,766.5,57.5,3.25,22.5,346.5,649.26,516.56
2016,8,30,17,0,733.0,54.0,3.2,22.0,294.0,586.57,471.36
2016,8,30,17,15,683.0,49.5,3.05,21.5,242.0,513.21,413.99
2016,8,30,17,30,633.0,45.0,2.9,21.0,190.0,442.97,356.21
2016,8,30,17,45,549.0,38.5,2.8,20.5,140.5,356.03,282.82
2016,8,30,18,0,465.0,32.0,2.7,20.0,91.0,276.86,212.42
2016,8,30,18,15,232.5,24.0,2.6,19.5,53.5,145.19,83.18
2016,8,30,18,30,0.0,16.0,2.5,19.0,16.0,14.55,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.0,1.7,13.5,16.5,8.19,0.0
2016,8,31,6,0,270.0,18.0,1.9,14.0,33.0,14.74,0.0
2016,8,31,6,15,394.0,27.5,1.9,14.5,75.5,22.03,12.78
2016,8,31,6,30,518.0,37.0,1.9,15.0,118.0,31.75,22.15
2016,8,31,6,45,588.0,43.5,1.95,15.5,168.5,36.34,26.57
2016,8,31,7,0,658.0,50.0,2.0,16.0,219.0,40.86,30.73
2016,8,31,7,15,703.0,54.5,1.95,16.5,272.0,43.46,33.03
2016,8,31,7,30,748.0,59.0,1.9,17.0,325.0,46.03,35.19
2016,8,31,7,45,779.5,62.5,1.85,18.0,377.0,61.06,35.94
2016,8,31,8,0,811.0,66.0,1.8,19.0,429.0,119.31,62.04
2016,8,31,8,15,833.0,69.0,1.75,19.5,479.0,185.1,109.83
2016,8,31,8,30,855.0,72.0,1.7,20.0,529.0,247.19,161.36
2016,8,31,8,45,872.0,74.0,1.7,20.5,575.5,309.04,215.19
2016,8,31,9,0,889.0,76.0,1.7,21.0,622.0,371.97,269.68
2016,8,31,9,15,901.5,78.0,1.75,21.5,663.5,433.92,322.29
2016,8,31,9,30,914.0,80.0,1.8,22.0,705.0,495.89,373.14
2016,8,31,9,45,919.5,83.5,1.85,22.5,740.5,555.34,420.31
2016,8,31,10,0,925.0,87.0,1.9,23.0,776.0,613.51,464.78
2016,8,31,10,15,932.0,88.0,1.95,23.0,805.0,668.78,506.66
2016,8,31,10,30,939.0,89.0,2.0,23.0,834.0,722.4,546.22
2016,8,31,10,45,944.0,90.0,2.1,23.5,856.5,772.66,580.57
2016,8,31,11,0,949.0,91.0,2.2,24.0,879.0,820.61,611.82
2016,8,31,11,15,952.0,91.5,2.25,24.0,893.5,863.92,640.45
2016,8,31,11,30,955.0,92.0,2.3,24.0,908.0,904.33,666.99
2016,8,31,11,45,957.0,92.0,2.4,24.5,915.0,940.27,689.61
2016,8,31,12,0,959.0,92.0,2.5,25.0,922.0,972.88,709.98
2016,8,31,12,15,958.5,91.5,2.6,25.0,920.5,999.15,727.64
2016,8,31,12,30,958.0,91.0,2.7,25.0,919.0,1021.68,743.01
2016,8,31,12,45,948.5,95.5,2.8,25.0,907.5,1036.94,753.84
2016,8,31,13,0,939.0,100.0,2.9,25.0,896.0,1048.14,762.25
2016,8,31,13,15,935.0,99.0,2.95,25.0,878.5,1054.82,767.46
2016,8,31,13,30,931.0,98.0,3.0,25.0,861.0,1057.49,770.27
2016,8,31,13,45,927.0,96.0,3.05,25.0,836.5,1055.02,769.96
2016,8,31,14,0,923.0,94.0,3.1,25.0,812.0,1048.57,767.25
2016,8,31,14,15,914.5,92.5,3.15,25.0,780.5,1034.24,759.57
2016,8,31,14,30,906.0,91.0,3.2,25.0,749.0,1016.15,749.58
2016,8,31,14,45,897.5,88.0,3.25,25.0,711.5,992.68,736.1
2016,8,31,15,0,889.0,85.0,3.3,25.0,674.0,965.72,720.31
2016,8,31,15,15,875.0,82.5,3.3,24.5,630.5,930.89,700.18
2016,8,31,15,30,861.0,80.0,3.3,24.0,587.0,893.27,677.94
2016,8,31,15,45,844.0,76.5,3.35,24.0,540.0,849.21,649.92
2016,8,31,16,0,827.0,73.0,3.4,24.0,493.0,810.96,625.59
2016,8,31,16,15,802.0,70.0,3.35,23.5,442.0,756.74,589.98
2016,8,31,16,30,777.0,67.0,3.3,23.0,391.0,701.64,552.92
2016,8,31,16,45,743.5,62.5,3.3,22.5,339.0,637.96,508.48
2016,8,31,17,0,710.0,58.0,3.3,22.0,287.0,574.94,462.88
2016,8,31,17,15,657.5,52.5,3.1,21.5,235.0,499.78,403.45
2016,8,31,17,30,605.0,47.0,2.9,21.0,183.0,428.03,344.19
2016,8,31,17,45,520.5,39.5,2.75,20.5,134.5,345.38,273.84
2016,8,31,18,0,436.0,32.0,2.6,20.0,86.0,267.6,204.09
2016,8,31,18,15,282.5,21.0,2.55,19.5,49.5,160.61,81.22
2016,8,31,18,30,129.0,10.0,2.5,19.0,13.0,54.66,0.0
2016,8,31,18,45,64.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,0.85,13.5,15.0,8.19,0.0
2016,9,1,6,0,233.0,18.0,0.9,14.0,30.0,14.79,0.0
2016,9,1,6,15,360.0,28.5,0.85,14.5,72.0,22.96,13.46
2016,9,1,6,30,487.0,39.0,0.8,15.0,114.0,30.84,21.36
2016,9,1,6,45,556.5,46.5,0.75,15.5,164.0,35.77,26.09
2016,9,1,7,0,626.0,54.0,0.7,16.0,214.0,40.56,30.5
2016,9,1,7,15,674.0,59.5,0.55,16.5,266.5,47.6,36.74
2016,9,1,7,30,722.0,65.0,0.4,17.0,319.0,50.81,39.44
2016,9,1,7,45,482.5,122.0,0.3,17.5,303.0,94.24,67.31
2016,9,1,8,0,243.0,179.0,0.2,18.0,287.0,153.73,111.72
2016,9,1,8,15,207.0,205.5,0.25,18.5,305.0,192.02,141.57
2016,9,1,8,30,171.0,232.0,0.3,19.0,323.0,221.6,166.12
2016,9,1,8,45,255.0,241.0,0.35,19.5,390.5,265.04,197.59
2016,9,1,9,0,339.0,250.0,0.4,20.0,458.0,321.77,240.03
2016,9,1,9,15,616.5,170.5,0.55,20.5,579.5,394.41,293.17
2016,9,1,9,30,894.0,91.0,0.7,21.0,701.0,496.94,370.35
2016,9,1,9,45,903.0,93.5,0.85,21.5,736.5,556.33,416.78
2016,9,1,10,0,912.0,96.0,1.0,22.0,772.0,614.83,461.44
2016,9,1,10,15,919.0,97.5,1.15,22.0,801.5,670.02,503.41
2016,9,1,10,30,926.0,99.0,1.3,22.0,831.0,723.58,543.28
2016,9,1,10,45,928.5,101.5,1.45,22.5,852.5,772.98,577.56
2016,9,1,11,0,931.0,104.0,1.6,23.0,874.0,819.91,608.45
2016,9,1,11,15,934.0,104.5,1.7,23.0,888.5,862.64,636.97
2016,9,1,11,30,937.0,105.0,1.8,23.0,903.0,902.52,663.54
2016,9,1,11,45,935.5,107.0,1.95,23.0,909.0,936.92,687.03
2016,9,1,12,0,934.0,109.0,2.1,23.0,915.0,967.89,708.35
2016,9,1,12,15,934.0,109.0,2.1,23.0,913.5,994.68,725.35
2016,9,1,12,30,934.0,109.0,2.1,23.0,912.0,1017.86,740.08
2016,9,1,12,45,933.0,107.5,2.15,23.5,902.5,1034.76,750.04
2016,9,1,13,0,932.0,106.0,2.2,24.0,893.0,1047.78,757.68
2016,9,1,13,15,928.0,105.0,2.25,24.0,876.0,1054.4,762.9
2016,9,1,13,30,924.0,104.0,2.3,24.0,859.0,1057.03,765.8
2016,9,1,13,45,918.0,103.0,2.35,24.0,834.0,1053.66,765.06
2016,9,1,14,0,912.0,102.0,2.4,24.0,809.0,1046.36,762.0
2016,9,1,14,15,903.5,100.5,2.4,23.5,777.0,1032.13,755.55
2016,9,1,14,30,895.0,99.0,2.4,23.0,745.0,1014.18,746.83
2016,9,1,14,45,881.5,97.5,2.45,23.0,706.5,987.77,731.71
2016,9,1,15,0,868.0,96.0,2.5,23.0,668.0,958.13,714.46
2016,9,1,15,15,852.5,93.5,2.5,22.5,624.5,931.87,700.28
2016,9,1,15,30,837.0,91.0,2.5,22.0,581.0,893.14,677.45
2016,9,1,15,45,813.0,89.0,2.5,22.0,532.0,845.06,646.63
2016,9,1,16,0,789.0,87.0,2.5,22.0,483.0,795.35,614.22
2016,9,1,16,15,760.5,83.0,2.45,21.5,432.0,738.29,576.69
2016,9,1,16,30,732.0,79.0,2.4,21.0,381.0,680.68,537.78
2016,9,1,16,45,689.5,74.5,2.35,21.0,328.0,616.29,491.61
2016,9,1,17,0,647.0,70.0,2.3,21.0,275.0,549.73,441.35
2016,9,1,17,15,588.5,63.0,2.15,20.0,223.5,472.1,381.01
2016,9,1,17,30,530.0,56.0,2.0,19.0,172.0,398.75,321.28
2016,9,1,17,45,435.5,46.5,1.9,18.5,124.5,308.5,245.18
2016,9,1,18,0,341.0,37.0,1.8,18.0,77.0,227.75,173.29
2016,9,1,18,15,170.5,18.5,1.75,17.5,38.5,109.9,43.59
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,1.1,13.5,12.5,8.19,0.0
2016,9,2,6,0,140.0,18.0,1.1,14.0,25.0,14.22,0.0
2016,9,2,6,15,257.5,31.5,1.2,14.5,63.0,25.64,15.5
2016,9,2,6,30,375.0,45.0,1.3,15.0,101.0,36.02,25.81
2016,9,2,6,45,452.0,54.5,1.4,16.0,149.0,42.32,31.75
2016,9,2,7,0,529.0,64.0,1.5,17.0,197.0,48.42,37.25
2016,9,2,7,15,580.0,71.0,1.5,17.5,248.0,52.13,40.53
2016,9,2,7,30,631.0,78.0,1.5,18.0,299.0,55.72,43.55
2016,9,2,7,45,670.5,83.0,1.55,19.0,350.5,69.94,44.38
2016,9,2,8,0,710.0,88.0,1.6,20.0,402.0,123.89,69.36
2016,9,2,8,15,590.0,132.5,1.5,20.5,413.5,190.07,123.78
2016,9,2,8,30,470.0,177.0,1.4,21.0,425.0,239.49,169.09
2016,9,2,8,45,638.5,139.0,1.35,21.5,509.0,291.14,207.06
2016,9,2,9,0,807.0,101.0,1.3,22.0,593.0,362.9,262.83
2016,9,2,9,15,821.5,104.0,1.15,22.5,634.0,422.79,312.05
2016,9,2,9,30,836.0,107.0,1.0,23.0,675.0,483.13,359.54
2016,9,2,9,45,864.5,100.5,0.9,23.5,714.5,543.17,404.95
2016,9,2,10,0,893.0,94.0,0.8,24.0,754.0,602.67,448.01
2016,9,2,10,15,900.0,95.5,0.7,24.0,783.0,656.83,486.22
2016,9,2,10,30,907.0,97.0,0.6,24.0,812.0,709.41,521.77
2016,9,2,10,45,910.5,99.0,0.5,24.5,833.0,758.13,551.48
2016,9,2,11,0,914.0,101.0,0.4,25.0,854.0,804.5,577.48
2016,9,2,11,15,917.5,101.5,0.4,25.0,868.5,846.87,603.23
2016,9,2,11,30,921.0,102.0,0.4,25.0,883.0,886.47,627.03
2016,9,2,11,45,923.5,101.5,0.45,25.5,890.0,921.25,647.44
2016,9,2,12,0,926.0,101.0,0.5,26.0,897.0,952.82,665.85
2016,9,2,12,15,925.5,101.0,0.6,26.0,895.5,978.76,683.25
2016,9,2,12,30,925.0,101.0,0.7,26.0,894.0,1001.08,698.65
2016,9,2,12,45,911.0,108.0,0.85,26.0,881.5,1013.94,709.54
2016,9,2,13,0,897.0,115.0,1.0,26.0,869.0,1022.75,718.13
2016,9,2,13,15,893.0,114.0,1.1,26.0,852.0,1029.06,724.31
2016,9,2,13,30,889.0,113.0,1.2,26.0,835.0,1031.52,728.26
2016,9,2,13,45,886.0,110.0,1.35,26.0,811.5,1028.94,730.1
2016,9,2,14,0,883.0,107.0,1.5,26.0,788.0,1022.49,729.55
2016,9,2,14,15,874.5,105.0,1.55,25.5,756.5,1007.85,723.77
2016,9,2,14,30,866.0,103.0,1.6,25.0,725.0,989.6,715.82
2016,9,2,14,45,856.5,100.0,1.7,25.0,688.0,965.74,703.58
2016,9,2,15,0,847.0,97.0,1.8,25.0,651.0,938.6,689.09
2016,9,2,15,15,831.5,94.5,1.85,24.5,608.5,912.78,676.06
2016,9,2,15,30,816.0,92.0,1.9,24.0,566.0,874.53,654.5
2016,9,2,15,45,795.5,89.0,2.0,24.0,518.5,828.88,626.79
2016,9,2,16,0,775.0,86.0,2.1,24.0,471.0,781.45,597.21
2016,9,2,16,15,650.5,99.0,2.1,23.5,399.0,672.21,523.04
2016,9,2,16,30,526.0,112.0,2.1,23.0,327.0,564.7,446.55
2016,9,2,16,45,581.0,90.0,2.15,22.5,297.0,555.71,442.88
2016,9,2,17,0,636.0,68.0,2.2,22.0,267.0,538.9,431.47
2016,9,2,17,15,576.5,61.0,2.1,21.0,216.0,461.27,370.97
2016,9,2,17,30,517.0,54.0,2.0,20.0,165.0,388.09,311.48
2016,9,2,17,45,421.0,44.5,1.95,19.5,118.5,298.0,235.61
2016,9,2,18,0,325.0,35.0,1.9,19.0,72.0,217.74,163.68
2016,9,2,18,15,162.5,17.5,1.85,18.5,36.0,103.82,25.5
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,12.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,1.4,13.0,23.0,19.17,0.0
2016,9,3,6,15,177.5,35.0,1.4,13.5,61.5,27.29,16.72
2016,9,3,6,30,355.0,47.0,1.4,14.0,100.0,37.96,27.56
2016,9,3,6,45,429.5,58.5,1.45,14.5,147.5,45.92,35.11
2016,9,3,7,0,504.0,70.0,1.5,15.0,195.0,53.56,42.11
2016,9,3,7,15,556.5,78.0,1.45,15.5,246.0,57.85,45.92
2016,9,3,7,30,609.0,86.0,1.4,16.0,297.0,61.98,49.44
2016,9,3,7,45,644.5,93.0,1.35,17.0,348.0,77.22,51.1
2016,9,3,8,0,680.0,100.0,1.3,18.0,399.0,130.87,76.76
2016,9,3,8,15,707.5,105.0,1.1,18.5,448.0,186.23,116.39
2016,9,3,8,30,735.0,110.0,0.9,19.0,497.0,244.82,164.08
2016,9,3,8,45,755.0,114.5,0.75,19.5,542.5,303.87,213.99
2016,9,3,9,0,775.0,119.0,0.6,20.0,588.0,368.1,267.08
2016,9,3,9,15,790.0,122.5,0.55,20.0,629.0,426.93,315.55
2016,9,3,9,30,805.0,126.0,0.5,20.0,670.0,486.35,362.76
2016,9,3,9,45,846.5,113.5,0.45,20.5,712.5,545.33,407.25
2016,9,3,10,0,888.0,101.0,0.4,21.0,755.0,606.67,451.69
2016,9,3,10,15,895.0,102.5,0.6,21.0,783.5,660.67,493.17
2016,9,3,10,30,902.0,104.0,0.8,21.0,812.0,713.1,532.79
2016,9,3,10,45,906.0,105.5,1.0,21.5,833.5,761.54,567.31
2016,9,3,11,0,910.0,107.0,1.2,22.0,855.0,807.68,598.44
2016,9,3,11,15,913.5,108.0,1.35,22.0,869.5,850.43,627.65
2016,9,3,11,30,917.0,109.0,1.5,22.0,884.0,890.43,654.98
2016,9,3,11,45,918.0,109.5,1.7,22.5,890.0,924.82,677.93
2016,9,3,12,0,919.0,110.0,1.9,23.0,896.0,955.95,698.71
2016,9,3,12,15,919.0,109.5,2.05,23.0,895.0,981.73,716.8
2016,9,3,12,30,919.0,109.0,2.2,23.0,894.0,1003.92,732.69
2016,9,3,12,45,905.5,115.5,2.35,23.0,882.0,1016.62,742.58
2016,9,3,13,0,892.0,122.0,2.5,23.0,870.0,1025.28,750.07
2016,9,3,13,15,888.5,121.0,2.55,22.5,853.0,1032.07,756.91
2016,9,3,13,30,885.0,120.0,2.6,22.0,836.0,1035.03,761.45
2016,9,3,13,45,882.5,117.0,2.65,22.0,812.5,1032.98,761.46
2016,9,3,14,0,880.0,114.0,2.7,22.0,789.0,1027.08,759.14
2016,9,3,14,15,872.0,112.5,2.7,22.0,758.0,1013.54,751.48
2016,9,3,14,30,864.0,111.0,2.7,22.0,727.0,1007.1,748.71
2016,9,3,14,45,854.5,107.5,2.75,22.0,690.0,982.43,734.36
2016,9,3,15,0,845.0,104.0,2.8,22.0,653.0,954.39,717.88
2016,9,3,15,15,829.5,101.5,2.8,21.5,610.5,918.76,697.09
2016,9,3,15,30,814.0,99.0,2.8,21.0,568.0,880.46,674.25
2016,9,3,15,45,791.5,96.0,2.85,21.0,520.0,832.99,643.7
2016,9,3,16,0,769.0,93.0,2.9,21.0,472.0,783.84,611.44
2016,9,3,16,15,740.0,88.5,2.9,20.5,421.5,730.75,576.43
2016,9,3,16,30,711.0,84.0,2.9,20.0,371.0,673.07,537.02
2016,9,3,16,45,665.0,79.0,2.95,19.5,318.0,602.5,486.69
2016,9,3,17,0,619.0,74.0,3.0,19.0,265.0,533.91,434.48
2016,9,3,17,15,557.0,66.0,2.85,18.5,213.5,454.19,370.44
2016,9,3,17,30,495.0,58.0,2.7,18.0,162.0,379.11,307.55
2016,9,3,17,45,390.5,47.5,2.55,17.5,115.0,284.49,226.76
2016,9,3,18,0,286.0,37.0,2.4,17.0,68.0,200.43,150.3
2016,9,3,18,15,143.0,18.5,2.35,16.5,34.0,93.56,2.44
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,8.5,1.35,11.5,10.0,7.73,0.0
2016,9,4,6,0,85.0,17.0,1.5,12.0,20.0,13.41,0.0
2016,9,4,6,15,199.5,33.5,1.55,12.5,58.0,26.18,15.65
2016,9,4,6,30,314.0,50.0,1.6,13.0,96.0,38.58,28.17
2016,9,4,6,45,407.0,60.5,1.65,13.5,145.5,47.81,36.9
2016,9,4,7,0,500.0,71.0,1.7,14.0,195.0,54.57,43.16
2016,9,4,7,15,555.0,79.5,1.7,14.5,246.5,59.24,47.34
2016,9,4,7,30,610.0,88.0,1.7,15.0,298.0,63.74,51.2
2016,9,4,7,45,658.0,92.0,1.75,15.5,351.5,77.08,51.03
2016,9,4,8,0,706.0,96.0,1.8,16.0,405.0,130.4,76.01
2016,9,4,8,15,734.0,101.0,1.75,16.5,455.0,187.51,117.49
2016,9,4,8,30,762.0,106.0,1.7,17.0,505.0,247.88,167.59
2016,9,4,8,45,788.0,107.5,1.65,17.5,552.5,311.56,222.36
2016,9,4,9,0,814.0,109.0,1.6,18.0,600.0,373.24,275.36
2016,9,4,9,15,829.0,112.0,1.45,18.5,641.5,433.9,326.2
2016,9,4,9,30,844.0,115.0,1.3,19.0,683.0,495.07,375.33
2016,9,4,9,45,865.0,112.5,1.2,19.5,721.0,554.56,421.33
2016,9,4,10,0,886.0,110.0,1.1,20.0,759.0,614.11,465.38
2016,9,4,10,15,893.5,111.5,1.0,20.5,788.5,668.46,503.75
2016,9,4,10,30,901.0,113.0,0.9,21.0,818.0,721.26,539.34
2016,9,4,10,45,907.0,113.5,0.8,21.5,840.0,770.27,570.5
2016,9,4,11,0,913.0,114.0,0.7,22.0,862.0,817.12,597.53
2016,9,4,11,15,916.5,115.0,0.7,22.0,876.5,860.06,624.22
2016,9,4,11,30,920.0,116.0,0.7,22.0,891.0,900.24,648.9
2016,9,4,11,45,922.0,116.0,0.7,22.5,897.5,935.16,668.82
2016,9,4,12,0,924.0,116.0,0.7,23.0,904.0,966.86,686.6
2016,9,4,12,15,923.5,116.0,0.75,23.0,902.0,992.85,703.2
2016,9,4,12,30,923.0,116.0,0.8,23.0,900.0,1015.22,717.73
2016,9,4,12,45,923.0,114.0,0.9,23.0,891.0,1032.26,730.22
2016,9,4,13,0,923.0,112.0,1.0,23.0,882.0,1045.47,740.55
2016,9,4,13,15,918.5,111.0,1.0,23.0,864.0,1051.36,744.5
2016,9,4,13,30,914.0,110.0,1.0,23.0,846.0,1053.27,746.28
2016,9,4,13,45,907.5,109.0,1.05,23.0,821.0,1049.21,745.65
2016,9,4,14,0,901.0,108.0,1.1,23.0,796.0,1041.25,742.82
2016,9,4,14,15,892.5,106.0,1.1,23.0,764.0,1026.35,734.85
2016,9,4,14,30,884.0,104.0,1.1,23.0,732.0,1007.76,724.78
2016,9,4,14,45,872.0,102.0,1.15,23.0,693.5,982.21,711.32
2016,9,4,15,0,860.0,100.0,1.2,23.0,655.0,963.34,702.13
2016,9,4,15,15,843.5,97.0,1.2,22.5,611.0,925.74,681.21
2016,9,4,15,30,827.0,94.0,1.2,22.0,567.0,885.49,658.45
2016,9,4,15,45,804.5,91.0,1.2,22.0,518.5,837.6,628.95
2016,9,4,16,0,782.0,88.0,1.2,22.0,470.0,788.01,597.79
2016,9,4,16,15,752.5,83.5,1.2,21.5,419.0,729.63,560.88
2016,9,4,16,30,723.0,79.0,1.2,21.0,368.0,675.0,525.49
2016,9,4,16,45,678.0,74.0,1.3,20.5,314.5,604.72,478.04
2016,9,4,17,0,633.0,69.0,1.4,20.0,261.0,536.36,428.53
2016,9,4,17,15,570.0,62.0,1.4,19.0,209.5,456.71,367.27
2016,9,4,17,30,507.0,55.0,1.4,18.0,158.0,381.79,306.53
2016,9,4,17,45,404.5,44.5,1.45,17.5,111.5,287.91,227.51
2016,9,4,18,0,302.0,34.0,1.5,17.0,65.0,204.68,150.8
2016,9,4,18,15,151.0,17.0,1.5,16.5,32.5,95.42,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,7.5,1.15,12.5,10.5,6.82,0.0
2016,9,5,6,0,152.0,15.0,1.2,13.0,21.0,13.64,0.0
2016,9,5,6,15,280.0,28.0,1.3,13.5,60.0,22.77,12.57
2016,9,5,6,30,408.0,41.0,1.4,14.0,99.0,32.85,23.03
2016,9,5,6,45,488.0,50.0,1.55,15.0,148.0,38.9,28.8
2016,9,5,7,0,568.0,59.0,1.7,16.0,197.0,44.77,34.15
2016,9,5,7,15,619.5,65.5,1.7,16.5,249.0,48.3,37.31
2016,9,5,7,30,671.0,72.0,1.7,17.0,301.0,51.72,40.23
2016,9,5,7,45,707.0,77.0,1.75,18.0,353.0,67.17,41.5
2016,9,5,8,0,743.0,82.0,1.8,19.0,405.0,127.87,71.6
2016,9,5,8,15,768.5,86.0,1.7,19.5,455.0,185.53,113.07
2016,9,5,8,30,794.0,90.0,1.6,20.0,505.0,246.07,163.06
2016,9,5,8,45,813.0,93.5,1.5,21.0,551.0,307.0,215.09
2016,9,5,9,0,832.0,97.0,1.4,22.0,597.0,369.43,267.71
2016,9,5,9,15,846.5,99.5,1.3,22.0,638.5,430.41,318.82
2016,9,5,9,30,861.0,102.0,1.2,22.0,680.0,493.32,369.48
2016,9,5,9,45,877.5,101.5,1.2,22.5,717.0,552.27,415.18
2016,9,5,10,0,894.0,101.0,1.2,23.0,754.0,611.1,459.06
2016,9,5,10,15,901.5,102.5,1.2,23.5,783.0,665.73,498.35
2016,9,5,10,30,909.0,104.0,1.2,24.0,812.0,718.79,535.19
2016,9,5,10,45,913.0,105.5,1.25,24.5,833.5,767.54,567.83
2016,9,5,11,0,917.0,107.0,1.3,25.0,855.0,813.94,597.0
2016,9,5,11,15,920.0,108.0,1.35,25.0,869.5,856.51,624.52
2016,9,5,11,30,923.0,109.0,1.4,25.0,884.0,896.26,650.08
2016,9,5,11,45,922.5,110.5,1.45,25.0,889.5,930.44,671.99
2016,9,5,12,0,922.0,112.0,1.5,25.0,895.0,961.27,691.78
2016,9,5,12,15,921.5,112.0,1.55,25.0,893.5,987.09,708.45
2016,9,5,12,30,921.0,112.0,1.6,25.0,892.0,1009.29,722.97
2016,9,5,12,45,907.5,118.0,1.7,25.0,879.0,1021.4,732.02
2016,9,5,13,0,894.0,124.0,1.8,25.0,866.0,1029.47,738.76
2016,9,5,13,15,889.5,123.0,1.85,25.0,848.5,1035.15,743.48
2016,9,5,13,30,885.0,122.0,1.9,25.0,831.0,1036.97,745.94
2016,9,5,13,45,878.5,120.5,2.0,25.0,806.0,1032.38,745.2
2016,9,5,14,0,872.0,119.0,2.1,25.0,781.0,1024.01,742.18
2016,9,5,14,15,862.5,116.5,2.1,25.0,748.5,1018.84,740.15
2016,9,5,14,30,853.0,114.0,2.1,25.0,716.0,998.85,728.69
2016,9,5,14,45,842.0,111.0,2.15,25.0,678.5,973.31,714.41
2016,9,5,15,0,831.0,108.0,2.2,25.0,641.0,944.51,697.96
2016,9,5,15,15,814.0,105.0,2.15,24.5,597.5,907.04,675.98
2016,9,5,15,30,797.0,102.0,2.1,24.0,554.0,867.02,652.1
2016,9,5,15,45,777.5,97.0,2.1,24.0,506.5,820.19,622.4
2016,9,5,16,0,758.0,92.0,2.1,24.0,459.0,771.56,590.98
2016,9,5,16,15,727.5,87.0,2.05,23.5,408.0,717.04,555.45
2016,9,5,16,30,697.0,82.0,2.0,23.0,357.0,658.04,515.67
2016,9,5,16,45,655.5,76.0,1.95,22.5,305.0,590.12,467.93
2016,9,5,17,0,614.0,70.0,1.9,22.0,253.0,523.87,418.24
2016,9,5,17,15,550.5,62.0,1.8,21.0,202.0,443.66,355.76
2016,9,5,17,30,487.0,54.0,1.7,20.0,151.0,368.37,294.23
2016,9,5,17,45,386.5,43.0,1.6,19.0,105.5,276.28,216.79
2016,9,5,18,0,286.0,32.0,1.5,18.0,60.0,194.92,140.24
2016,9,5,18,15,143.0,16.0,1.45,17.5,30.0,89.53,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,72.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,6,6,0,144.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,9,6,6,15,272.5,27.0,1.2,15.5,58.0,21.94,11.5
2016,9,6,6,30,401.0,40.0,1.3,16.0,96.0,32.05,22.08
2016,9,6,6,45,478.5,49.0,1.4,17.0,144.0,38.12,27.85
2016,9,6,7,0,556.0,58.0,1.5,18.0,192.0,44.0,33.18
2016,9,6,7,15,608.0,65.0,1.55,18.5,243.5,47.96,36.69
2016,9,6,7,30,660.0,72.0,1.6,19.0,295.0,51.77,39.93
2016,9,6,7,45,695.5,77.0,1.65,20.0,346.5,67.19,41.21
2016,9,6,8,0,731.0,82.0,1.7,21.0,398.0,127.15,70.88
2016,9,6,8,15,757.0,86.5,1.65,21.5,447.5,184.58,111.94
2016,9,6,8,30,783.0,91.0,1.6,22.0,497.0,244.97,161.41
2016,9,6,8,45,802.0,94.5,1.55,23.0,542.5,305.24,212.57
2016,9,6,9,0,821.0,98.0,1.5,24.0,588.0,367.04,264.4
2016,9,6,9,15,835.5,100.5,1.35,24.5,629.5,427.39,313.96
2016,9,6,9,30,850.0,103.0,1.2,25.0,671.0,488.13,361.71
2016,9,6,9,45,860.5,105.5,1.05,25.5,706.5,547.49,406.2
2016,9,6,10,0,871.0,108.0,0.9,26.0,742.0,604.72,446.95
2016,9,6,10,15,879.5,109.5,0.8,26.0,771.0,658.87,484.97
2016,9,6,10,30,888.0,111.0,0.7,26.0,800.0,711.6,520.48
2016,9,6,10,45,894.0,111.5,0.65,26.5,822.0,759.93,550.99
2016,9,6,11,0,900.0,112.0,0.6,27.0,844.0,806.12,577.75
2016,9,6,11,15,904.0,113.0,0.75,27.0,858.5,848.84,606.34
2016,9,6,11,30,908.0,114.0,0.9,27.0,873.0,888.86,633.19
2016,9,6,11,45,910.5,114.0,1.1,27.5,879.5,923.69,656.27
2016,9,6,12,0,913.0,114.0,1.3,28.0,886.0,955.36,677.28
2016,9,6,12,15,912.5,114.0,1.45,28.0,884.5,980.9,695.05
2016,9,6,12,30,912.0,114.0,1.6,28.0,883.0,1002.86,710.7
2016,9,6,12,45,906.5,115.0,1.75,28.0,872.5,1017.31,721.79
2016,9,6,13,0,901.0,116.0,1.9,28.0,862.0,1027.9,730.64
2016,9,6,13,15,897.0,115.5,1.95,28.0,844.5,1034.5,735.84
2016,9,6,13,30,893.0,115.0,2.0,28.0,827.0,1037.23,738.82
2016,9,6,13,45,889.0,112.0,2.05,28.0,802.5,1033.33,737.83
2016,9,6,14,0,885.0,109.0,2.1,28.0,778.0,1025.55,734.61
2016,9,6,14,15,876.0,107.5,2.05,27.5,746.0,1010.66,727.29
2016,9,6,14,30,867.0,106.0,2.0,27.0,714.0,992.18,717.84
2016,9,6,14,45,857.5,102.5,2.0,27.0,676.5,977.67,710.21
2016,9,6,15,0,848.0,99.0,2.0,27.0,639.0,949.28,693.64
2016,9,6,15,15,831.5,96.0,1.95,26.5,595.0,911.8,671.98
2016,9,6,15,30,815.0,93.0,1.9,26.0,551.0,871.72,648.41
2016,9,6,15,45,796.5,88.5,1.85,26.0,503.5,825.75,619.28
2016,9,6,16,0,778.0,84.0,1.8,26.0,456.0,777.89,588.47
2016,9,6,16,15,747.5,79.5,1.75,25.5,405.5,718.8,550.3
2016,9,6,16,30,717.0,75.0,1.7,25.0,355.0,659.41,510.85
2016,9,6,16,45,677.0,69.5,1.65,25.0,303.0,596.33,466.38
2016,9,6,17,0,637.0,64.0,1.6,25.0,251.0,530.87,417.45
2016,9,6,17,15,573.5,56.5,1.45,24.0,199.5,450.34,355.45
2016,9,6,17,30,510.0,49.0,1.3,23.0,148.0,374.81,294.41
2016,9,6,17,45,407.5,39.0,1.15,22.0,102.5,282.01,217.27
2016,9,6,18,0,305.0,29.0,1.0,21.0,57.0,200.34,138.26
2016,9,6,18,15,152.5,14.5,1.0,20.5,28.5,73.86,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,65.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,130.0,13.0,1.8,17.0,18.0,11.82,0.0
2016,9,7,6,15,257.0,26.5,2.0,17.5,55.5,21.56,10.74
2016,9,7,6,30,384.0,40.0,2.2,18.0,93.0,32.13,21.88
2016,9,7,6,45,465.5,49.5,2.45,19.0,141.0,38.63,27.99
2016,9,7,7,0,547.0,59.0,2.7,20.0,189.0,44.92,33.66
2016,9,7,7,15,599.5,66.0,2.7,20.5,240.5,48.82,37.11
2016,9,7,7,30,652.0,73.0,2.7,21.0,292.0,52.6,40.31
2016,9,7,7,45,689.5,78.0,2.75,22.0,343.5,68.1,41.58
2016,9,7,8,0,727.0,83.0,2.8,23.0,395.0,123.28,67.37
2016,9,7,8,15,753.5,87.5,2.65,23.5,444.5,185.27,112.06
2016,9,7,8,30,780.0,92.0,2.5,24.0,494.0,245.6,161.35
2016,9,7,8,45,800.0,95.0,2.45,24.5,540.0,305.58,212.68
2016,9,7,9,0,820.0,98.0,2.4,25.0,586.0,367.19,265.12
2016,9,7,9,15,835.0,100.5,2.25,25.5,627.0,427.7,315.39
2016,9,7,9,30,850.0,103.0,2.1,26.0,668.0,488.66,364.11
2016,9,7,9,45,859.5,106.0,1.95,27.0,703.0,547.89,408.75
2016,9,7,10,0,869.0,109.0,1.8,28.0,738.0,604.95,449.68
2016,9,7,10,15,877.0,110.5,1.65,28.5,767.0,658.68,487.28
2016,9,7,10,30,885.0,112.0,1.5,29.0,796.0,710.95,522.21
2016,9,7,10,45,891.5,112.5,1.35,29.5,818.0,759.49,552.79
2016,9,7,11,0,898.0,113.0,1.2,30.0,840.0,805.95,579.31
2016,9,7,11,15,901.5,114.0,1.1,30.0,854.0,848.15,604.09
2016,9,7,11,30,905.0,115.0,1.0,30.0,868.0,887.63,626.65
2016,9,7,11,45,907.5,115.0,0.9,30.5,874.5,922.32,644.51
2016,9,7,12,0,910.0,115.0,0.8,31.0,881.0,953.85,660.02
2016,9,7,12,15,909.5,115.0,0.85,31.0,879.5,979.27,675.86
2016,9,7,12,30,909.0,115.0,0.9,31.0,878.0,1001.11,689.7
2016,9,7,12,45,883.0,128.0,0.95,31.0,862.0,1008.0,694.75
2016,9,7,13,0,857.0,141.0,1.0,31.0,846.0,1022.09,704.44
2016,9,7,13,15,852.0,139.5,1.1,30.5,828.0,1026.68,710.86
2016,9,7,13,30,847.0,138.0,1.2,30.0,810.0,1027.43,715.19
2016,9,7,13,45,839.5,136.5,1.3,30.0,785.0,1021.84,714.36
2016,9,7,14,0,832.0,135.0,1.4,30.0,760.0,1012.48,711.34
2016,9,7,14,15,821.0,132.5,1.5,29.5,727.5,994.84,704.65
2016,9,7,14,30,810.0,130.0,1.6,29.0,695.0,973.72,695.76
2016,9,7,14,45,795.5,127.5,1.75,29.0,657.0,945.85,681.71
2016,9,7,15,0,781.0,125.0,1.9,29.0,619.0,914.97,665.43
2016,9,7,15,15,762.0,121.0,1.95,28.5,575.5,881.35,647.28
2016,9,7,15,30,743.0,117.0,2.0,28.0,532.0,839.64,623.41
2016,9,7,15,45,717.5,112.5,2.1,28.0,484.0,789.71,592.65
2016,9,7,16,0,692.0,108.0,2.2,28.0,436.0,738.57,560.31
2016,9,7,16,15,657.5,102.0,2.15,27.5,386.0,677.58,520.21
2016,9,7,16,30,623.0,96.0,2.1,27.0,336.0,616.86,479.14
2016,9,7,16,45,576.0,88.0,2.1,26.5,284.5,545.57,428.1
2016,9,7,17,0,529.0,80.0,2.1,26.0,233.0,476.57,376.33
2016,9,7,17,15,459.5,70.0,1.9,25.0,183.5,394.25,312.05
2016,9,7,17,30,390.0,60.0,1.7,24.0,134.0,316.2,248.59
2016,9,7,17,45,288.5,45.5,1.5,23.0,91.0,226.59,173.8
2016,9,7,18,0,187.0,31.0,1.3,22.0,48.0,147.71,97.21
2016,9,7,18,15,93.5,15.5,1.25,21.0,24.0,51.1,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,1.15,13.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,1.3,14.0,14.0,10.91,0.0
2016,9,8,6,15,185.5,28.5,1.45,14.5,49.5,22.33,11.11
2016,9,8,6,30,302.0,45.0,1.6,15.0,85.0,34.85,24.48
2016,9,8,6,45,387.5,56.5,1.75,16.0,132.0,44.75,33.72
2016,9,8,7,0,473.0,68.0,1.9,17.0,179.0,52.48,40.73
2016,9,8,7,15,306.0,100.0,1.9,17.5,178.5,72.54,58.41
2016,9,8,7,30,139.0,132.0,1.9,18.0,178.0,99.89,82.06
2016,9,8,7,45,164.0,153.5,1.9,18.5,217.0,118.8,91.31
2016,9,8,8,0,189.0,175.0,1.9,19.0,256.0,151.51,112.39
2016,9,8,8,15,455.5,142.0,1.85,19.5,367.5,178.19,120.8
2016,9,8,8,30,722.0,109.0,1.8,20.0,479.0,243.5,164.12
2016,9,8,8,45,743.0,113.5,1.8,20.5,524.5,302.18,214.47
2016,9,8,9,0,764.0,118.0,1.8,21.0,570.0,362.73,266.11
2016,9,8,9,15,780.5,121.0,1.8,21.5,611.0,424.44,317.5
2016,9,8,9,30,797.0,124.0,1.8,22.0,652.0,483.62,365.39
2016,9,8,9,45,813.0,125.0,1.8,22.5,688.5,541.18,410.45
2016,9,8,10,0,829.0,126.0,1.8,23.0,725.0,598.8,453.96
2016,9,8,10,15,838.0,128.0,1.85,23.0,753.5,652.73,494.57
2016,9,8,10,30,847.0,130.0,1.9,23.0,782.0,705.44,533.28
2016,9,8,10,45,853.5,131.5,1.95,23.5,804.0,754.39,567.39
2016,9,8,11,0,860.0,133.0,2.0,24.0,826.0,801.38,598.23
2016,9,8,11,15,863.5,134.0,2.05,24.0,840.0,843.28,625.99
2016,9,8,11,30,867.0,135.0,2.1,24.0,854.0,875.26,647.03
2016,9,8,11,45,870.0,134.5,2.2,24.5,860.0,908.86,668.38
2016,9,8,12,0,873.0,134.0,2.3,25.0,866.0,939.45,687.63
2016,9,8,12,15,872.5,134.0,2.35,25.0,864.0,964.1,703.89
2016,9,8,12,30,872.0,134.0,2.4,25.0,862.0,985.31,718.05
2016,9,8,12,45,861.5,137.5,2.5,25.0,850.0,1007.79,733.65
2016,9,8,13,0,851.0,141.0,2.6,25.0,838.0,1016.1,740.22
2016,9,8,13,15,845.5,140.0,2.65,25.0,820.0,1020.6,744.11
2016,9,8,13,30,840.0,139.0,2.7,25.0,802.0,1021.28,745.72
2016,9,8,13,45,836.0,135.5,2.75,25.0,777.5,1016.9,744.22
2016,9,8,14,0,832.0,132.0,2.8,25.0,753.0,1008.73,740.45
2016,9,8,14,15,821.0,129.5,2.85,24.5,721.0,990.99,731.97
2016,9,8,14,30,810.0,127.0,2.9,24.0,689.0,969.77,721.27
2016,9,8,14,45,799.5,122.5,2.95,24.0,651.5,943.44,705.75
2016,9,8,15,0,789.0,118.0,3.0,24.0,614.0,913.95,688.07
2016,9,8,15,15,770.5,114.5,3.0,23.5,570.5,875.21,664.86
2016,9,8,15,30,752.0,111.0,3.0,23.0,527.0,839.62,643.58
2016,9,8,15,45,731.0,105.0,3.0,23.0,480.0,791.44,611.82
2016,9,8,16,0,710.0,99.0,3.0,23.0,433.0,741.78,578.52
2016,9,8,16,15,676.5,93.5,2.95,22.5,382.5,681.6,537.62
2016,9,8,16,30,643.0,88.0,2.9,22.0,332.0,621.61,495.7
2016,9,8,16,45,601.0,80.0,2.9,21.5,281.5,553.17,445.51
2016,9,8,17,0,559.0,72.0,2.9,21.0,231.0,486.62,393.92
2016,9,8,17,15,491.0,63.0,2.75,20.5,181.5,405.26,327.91
2016,9,8,17,30,423.0,54.0,2.6,20.0,132.0,329.36,263.81
2016,9,8,17,45,321.5,41.0,2.5,19.5,89.0,238.67,185.67
2016,9,8,18,0,220.0,28.0,2.4,19.0,46.0,156.36,98.85
2016,9,8,18,15,110.0,14.0,2.35,18.5,23.0,56.04,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,0.75,13.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,0.8,14.0,14.0,10.91,0.0
2016,9,9,6,15,202.5,27.0,0.9,14.5,49.5,21.2,9.8
2016,9,9,6,30,329.0,42.0,1.0,15.0,85.0,34.13,23.82
2016,9,9,6,45,417.0,52.5,1.1,15.5,132.5,41.38,30.83
2016,9,9,7,0,505.0,63.0,1.2,16.0,180.0,48.41,37.32
2016,9,9,7,15,296.5,96.5,1.15,16.5,169.5,70.03,56.43
2016,9,9,7,30,88.0,130.0,1.1,17.0,159.0,102.03,84.18
2016,9,9,7,45,131.5,152.5,1.1,18.0,204.0,117.39,90.64
2016,9,9,8,0,175.0,175.0,1.1,19.0,249.0,150.33,111.76
