Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,124.0,194.5,1.0,19.5,250.5,172.73,130.41
2016,9,9,8,30,73.0,214.0,0.9,20.0,252.0,191.4,146.92
2016,9,9,8,45,438.5,158.5,0.85,20.5,414.5,253.39,184.52
2016,9,9,9,0,804.0,103.0,0.8,21.0,577.0,367.08,266.57
2016,9,9,9,15,819.5,106.0,0.7,21.5,618.0,427.36,315.35
2016,9,9,9,30,835.0,109.0,0.6,22.0,659.0,488.19,362.75
2016,9,9,9,45,738.5,155.5,0.5,23.0,661.0,529.15,392.73
2016,9,9,10,0,642.0,202.0,0.4,24.0,663.0,560.21,413.28
2016,9,9,10,15,762.0,157.5,0.3,24.5,726.5,633.13,463.88
2016,9,9,10,30,882.0,113.0,0.2,25.0,790.0,710.7,515.55
2016,9,9,10,45,890.0,113.5,0.15,25.5,812.0,760.15,545.97
2016,9,9,11,0,898.0,114.0,0.1,26.0,834.0,807.63,573.19
2016,9,9,11,15,901.5,114.5,0.25,26.0,848.0,849.28,600.41
2016,9,9,11,30,905.0,115.0,0.4,26.0,862.0,888.18,626.42
2016,9,9,11,45,908.0,114.5,0.55,26.5,868.5,922.7,648.66
2016,9,9,12,0,911.0,114.0,0.7,27.0,875.0,954.07,669.02
2016,9,9,12,15,910.5,114.0,0.85,27.0,873.0,979.36,687.03
2016,9,9,12,30,910.0,114.0,1.0,27.0,871.0,1001.06,702.97
2016,9,9,12,45,890.5,123.0,1.2,27.0,856.5,1010.05,712.11
2016,9,9,13,0,871.0,132.0,1.4,27.0,842.0,1014.87,718.73
2016,9,9,13,15,866.0,131.0,1.5,26.5,824.0,1030.98,732.24
2016,9,9,13,30,861.0,130.0,1.6,26.0,806.0,1032.11,736.45
2016,9,9,13,45,855.0,127.5,1.75,26.0,781.0,1026.68,736.12
2016,9,9,14,0,849.0,125.0,1.9,26.0,756.0,1017.42,733.41
2016,9,9,14,15,838.5,123.0,1.95,25.5,723.5,1000.51,726.01
2016,9,9,14,30,828.0,121.0,2.0,25.0,691.0,980.06,716.41
2016,9,9,14,45,815.5,117.5,2.15,25.0,652.5,952.55,701.89
2016,9,9,15,0,803.0,114.0,2.3,25.0,614.0,921.92,685.07
2016,9,9,15,15,784.5,110.5,2.35,24.5,570.5,882.79,662.64
2016,9,9,15,30,766.0,107.0,2.4,24.0,527.0,841.28,638.2
2016,9,9,15,45,743.0,102.0,2.5,23.5,479.5,797.28,611.84
2016,9,9,16,0,720.0,97.0,2.6,23.0,432.0,746.74,580.05
2016,9,9,16,15,686.0,91.5,2.6,22.5,381.0,685.77,539.15
2016,9,9,16,30,652.0,86.0,2.6,22.0,330.0,625.03,497.13
2016,9,9,16,45,605.5,79.0,2.65,21.5,278.5,554.21,445.53
2016,9,9,17,0,559.0,72.0,2.7,21.0,227.0,485.64,392.51
2016,9,9,17,15,487.5,63.0,2.6,20.0,177.5,402.16,325.51
2016,9,9,17,30,416.0,54.0,2.5,19.0,128.0,324.44,260.29
2016,9,9,17,45,306.5,40.5,2.4,18.0,85.0,229.76,178.76
2016,9,9,18,0,197.0,27.0,2.3,17.0,42.0,142.91,83.07
2016,9,9,18,15,98.5,13.5,2.3,16.5,21.0,50.86,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,10,6,0,52.0,11.0,1.5,13.0,12.0,10.01,0.0
2016,9,10,6,15,172.5,27.0,1.55,13.5,46.5,21.19,9.26
2016,9,10,6,30,293.0,43.0,1.6,14.0,81.0,33.35,23.17
2016,9,10,6,45,377.5,55.0,1.7,14.5,127.0,43.68,32.92
2016,9,10,7,0,462.0,67.0,1.8,15.0,173.0,51.88,40.51
2016,9,10,7,15,320.5,97.0,1.75,15.5,179.5,70.62,57.17
2016,9,10,7,30,179.0,127.0,1.7,16.0,186.0,96.88,80.08
2016,9,10,7,45,220.0,146.0,1.65,17.0,230.5,110.93,84.48
2016,9,10,8,0,261.0,165.0,1.6,18.0,275.0,147.43,106.65
2016,9,10,8,15,286.0,183.5,1.55,18.5,317.5,186.69,135.43
2016,9,10,8,30,311.0,202.0,1.5,19.0,360.0,229.34,168.97
2016,9,10,8,45,353.5,213.0,1.45,19.5,408.5,274.39,204.64
2016,9,10,9,0,396.0,224.0,1.4,20.0,457.0,324.4,244.37
2016,9,10,9,15,593.0,173.5,1.4,20.5,549.5,392.68,296.2
2016,9,10,9,30,790.0,123.0,1.4,21.0,642.0,480.52,363.53
2016,9,10,9,45,801.5,126.5,1.4,21.5,676.5,537.61,407.82
2016,9,10,10,0,813.0,130.0,1.4,22.0,711.0,594.33,450.4
2016,9,10,10,15,822.0,132.0,1.5,22.5,739.5,647.45,489.67
2016,9,10,10,30,831.0,134.0,1.6,23.0,768.0,699.38,527.01
2016,9,10,10,45,836.5,135.5,1.7,23.5,789.0,746.86,560.34
2016,9,10,11,0,842.0,137.0,1.8,24.0,810.0,792.33,590.72
2016,9,10,11,15,846.0,138.0,1.9,24.0,824.0,833.87,618.68
2016,9,10,11,30,850.0,139.0,2.0,24.0,838.0,872.85,644.85
2016,9,10,11,45,850.5,139.5,2.1,24.0,843.5,905.49,666.79
2016,9,10,12,0,851.0,140.0,2.2,24.0,849.0,934.98,686.73
2016,9,10,12,15,850.5,140.0,2.3,24.0,846.5,959.73,703.63
2016,9,10,12,30,850.0,140.0,2.4,24.0,844.0,981.01,718.41
2016,9,10,12,45,835.5,146.0,2.55,24.5,831.0,991.53,725.4
2016,9,10,13,0,821.0,152.0,2.7,25.0,818.0,998.07,729.98
2016,9,10,13,15,815.5,150.5,2.8,24.5,799.5,1001.67,735.19
2016,9,10,13,30,810.0,149.0,2.9,24.0,781.0,1001.55,738.13
2016,9,10,13,45,801.5,147.0,3.0,24.0,756.0,994.16,735.0
2016,9,10,14,0,793.0,145.0,3.1,24.0,731.0,983.13,729.63
2016,9,10,14,15,781.5,142.0,3.15,23.5,698.5,964.49,720.28
2016,9,10,14,30,770.0,139.0,3.2,23.0,666.0,942.51,708.72
2016,9,10,14,45,755.0,135.5,3.25,23.0,628.0,920.11,695.52
2016,9,10,15,0,740.0,132.0,3.3,23.0,590.0,888.29,675.8
2016,9,10,15,15,719.5,128.0,3.3,22.5,547.0,848.2,651.17
2016,9,10,15,30,699.0,124.0,3.3,22.0,504.0,806.08,624.77
2016,9,10,15,45,672.5,118.0,3.35,22.0,457.0,754.64,590.25
2016,9,10,16,0,646.0,112.0,3.4,22.0,410.0,702.22,554.35
2016,9,10,16,15,610.0,105.5,3.35,21.5,360.5,641.04,511.69
2016,9,10,16,30,574.0,99.0,3.3,21.0,311.0,580.36,467.83
2016,9,10,16,45,524.5,90.0,3.3,20.5,261.0,508.23,412.86
2016,9,10,17,0,475.0,81.0,3.3,20.0,211.0,434.86,354.86
2016,9,10,17,15,404.5,69.5,3.2,19.0,163.0,354.82,289.39
2016,9,10,17,30,334.0,58.0,3.1,18.0,115.0,281.43,226.84
2016,9,10,17,45,235.0,41.5,3.05,17.5,75.0,194.35,150.51
2016,9,10,18,0,136.0,25.0,3.0,17.0,35.0,111.04,54.97
2016,9,10,18,15,68.0,12.5,2.95,16.5,17.5,37.87,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.1,13.0,9.0,7.28,0.0
2016,9,11,6,15,118.5,27.0,2.15,13.0,40.5,21.15,8.54
2016,9,11,6,30,210.0,46.0,2.2,13.0,72.0,35.56,25.09
2016,9,11,6,45,287.0,61.5,2.3,13.5,116.0,46.76,35.74
2016,9,11,7,0,364.0,77.0,2.4,14.0,160.0,57.58,45.71
2016,9,11,7,15,182.0,77.5,2.4,14.5,119.0,59.6,47.63
2016,9,11,7,30,0.0,78.0,2.4,15.0,78.0,67.78,54.8
2016,9,11,7,45,0.0,93.0,2.4,15.5,93.0,80.38,62.67
2016,9,11,8,0,0.0,108.0,2.4,16.0,108.0,93.32,73.19
2016,9,11,8,15,0.0,124.0,2.35,16.5,124.0,107.2,84.31
2016,9,11,8,30,0.0,140.0,2.3,17.0,140.0,121.22,95.38
2016,9,11,8,45,14.0,181.5,2.3,17.5,190.0,160.21,126.16
2016,9,11,9,0,28.0,223.0,2.3,18.0,240.0,199.6,156.89
2016,9,11,9,15,52.0,256.5,2.3,18.5,290.0,241.24,188.99
2016,9,11,9,30,76.0,290.0,2.3,19.0,340.0,286.56,223.72
2016,9,11,9,45,43.5,259.0,2.35,19.5,288.0,250.91,195.5
2016,9,11,10,0,11.0,228.0,2.4,20.0,236.0,207.81,161.18
2016,9,11,10,15,61.0,295.0,2.45,20.0,341.0,303.52,236.06
2016,9,11,10,30,111.0,362.0,2.5,20.0,446.0,404.25,312.73
2016,9,11,10,45,114.5,373.5,2.55,20.5,462.5,433.07,333.2
2016,9,11,11,0,118.0,385.0,2.6,21.0,479.0,456.67,349.97
2016,9,11,11,15,170.0,392.0,2.65,21.0,530.0,515.28,394.24
2016,9,11,11,30,222.0,399.0,2.7,21.0,581.0,577.45,440.45
2016,9,11,11,45,410.5,338.0,2.8,21.0,677.5,716.87,544.89
2016,9,11,12,0,599.0,277.0,2.9,21.0,774.0,846.14,639.3
2016,9,11,12,15,600.5,275.5,2.95,21.0,772.0,866.62,653.0
2016,9,11,12,30,602.0,274.0,3.0,21.0,770.0,884.52,665.83
2016,9,11,12,45,621.0,256.0,3.15,21.0,762.5,903.65,680.89
2016,9,11,13,0,640.0,238.0,3.3,21.0,755.0,917.15,692.26
2016,9,11,13,15,616.0,245.0,3.35,21.0,733.0,910.0,687.63
2016,9,11,13,30,592.0,252.0,3.4,21.0,711.0,895.11,678.04
2016,9,11,13,45,712.5,187.5,3.5,21.0,722.5,956.7,723.19
2016,9,11,14,0,833.0,123.0,3.6,21.0,734.0,998.06,752.51
2016,9,11,14,15,715.0,161.5,3.6,20.5,670.0,927.13,706.31
2016,9,11,14,30,597.0,200.0,3.6,20.0,606.0,846.85,653.4
2016,9,11,14,45,696.0,154.5,3.65,20.0,601.0,884.67,682.36
2016,9,11,15,0,795.0,109.0,3.7,20.0,596.0,906.8,699.54
2016,9,11,15,15,776.5,105.5,3.7,19.5,553.0,867.74,674.92
2016,9,11,15,30,758.0,102.0,3.7,19.0,510.0,826.36,648.73
2016,9,11,15,45,738.0,96.5,3.75,18.5,464.0,784.11,621.68
2016,9,11,16,0,718.0,91.0,3.8,18.0,418.0,735.55,589.31
2016,9,11,16,15,685.0,86.0,3.75,17.5,368.0,676.1,547.48
2016,9,11,16,30,652.0,81.0,3.7,17.0,318.0,616.84,504.58
2016,9,11,16,45,607.0,74.0,3.7,17.0,267.5,547.21,450.86
2016,9,11,17,0,562.0,67.0,3.7,17.0,217.0,479.77,395.87
2016,9,11,17,15,491.0,58.0,3.6,16.0,168.5,396.8,327.18
2016,9,11,17,30,420.0,49.0,3.5,15.0,120.0,319.72,260.45
2016,9,11,17,45,305.0,36.5,3.45,14.5,78.0,223.78,174.57
2016,9,11,18,0,190.0,24.0,3.4,14.0,36.0,132.2,52.06
2016,9,11,18,15,95.0,12.0,3.3,13.5,18.0,47.75,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.5,1.7,11.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,11.0,1.8,11.0,11.0,10.01,0.0
2016,9,12,6,15,149.5,28.0,1.85,11.5,45.0,22.02,8.32
2016,9,12,6,30,276.0,45.0,1.9,12.0,79.0,34.98,24.62
2016,9,12,6,45,378.0,56.0,1.95,12.5,126.5,42.89,32.43
2016,9,12,7,0,480.0,67.0,2.0,13.0,174.0,52.29,41.18
2016,9,12,7,15,240.0,68.0,1.95,13.5,121.5,49.24,38.58
2016,9,12,7,30,0.0,69.0,1.9,14.0,69.0,60.61,48.66
2016,9,12,7,45,0.0,82.0,1.85,14.5,82.0,71.66,55.56
2016,9,12,8,0,0.0,95.0,1.8,15.0,95.0,82.88,64.72
2016,9,12,8,15,0.0,120.5,1.75,15.5,120.5,104.35,82.26
2016,9,12,8,30,0.0,146.0,1.7,16.0,146.0,126.08,99.7
2016,9,12,8,45,1.0,157.5,1.65,16.5,158.0,136.9,107.94
2016,9,12,9,0,2.0,169.0,1.6,17.0,170.0,147.88,116.26
2016,9,12,9,15,39.5,229.0,1.6,17.5,254.5,213.83,167.97
2016,9,12,9,30,77.0,289.0,1.6,18.0,339.0,286.42,223.89
2016,9,12,9,45,69.5,300.5,1.65,18.5,347.5,300.25,233.87
2016,9,12,10,0,62.0,312.0,1.7,19.0,356.0,313.17,243.17
2016,9,12,10,15,191.0,326.5,1.8,19.0,469.5,417.95,324.24
2016,9,12,10,30,320.0,341.0,1.9,19.0,583.0,537.99,414.57
2016,9,12,10,45,620.5,226.0,2.0,19.5,712.0,678.98,521.05
2016,9,12,11,0,921.0,111.0,2.1,20.0,841.0,823.25,624.61
2016,9,12,11,15,925.0,111.5,2.15,20.0,855.5,866.06,652.4
2016,9,12,11,30,929.0,112.0,2.2,20.0,870.0,906.05,679.09
2016,9,12,11,45,931.5,112.0,2.3,20.0,876.0,941.22,702.96
2016,9,12,12,0,934.0,112.0,2.4,20.0,882.0,973.1,724.68
2016,9,12,12,15,934.0,112.0,2.45,20.0,880.0,999.23,742.16
2016,9,12,12,30,934.0,112.0,2.5,20.0,878.0,1021.67,757.34
2016,9,12,12,45,927.5,113.5,2.6,20.0,866.5,1035.62,767.62
2016,9,12,13,0,921.0,115.0,2.7,20.0,855.0,1045.58,775.51
2016,9,12,13,15,916.5,114.0,2.75,19.5,836.5,1050.82,781.48
2016,9,12,13,30,912.0,113.0,2.8,19.0,818.0,1052.07,785.05
2016,9,12,13,45,907.5,111.0,2.85,19.0,792.5,1048.25,783.97
2016,9,12,14,0,903.0,109.0,2.9,19.0,767.0,1040.5,780.48
2016,9,12,14,15,765.0,148.5,2.9,18.5,689.0,961.27,729.92
2016,9,12,14,30,627.0,188.0,2.9,18.0,611.0,863.13,665.5
2016,9,12,14,45,591.0,186.0,2.95,18.0,566.5,817.32,635.72
2016,9,12,15,0,555.0,184.0,3.0,18.0,522.0,763.36,598.95
2016,9,12,15,15,480.0,190.0,2.95,17.5,467.5,689.31,546.02
2016,9,12,15,30,405.0,196.0,2.9,17.0,413.0,616.79,493.03
2016,9,12,15,45,348.5,186.0,2.9,17.0,360.5,527.99,426.72
2016,9,12,16,0,292.0,176.0,2.9,17.0,308.0,459.4,374.01
2016,9,12,16,15,156.0,153.0,2.9,16.5,222.5,299.62,246.15
2016,9,12,16,30,20.0,130.0,2.9,16.0,137.0,141.88,114.34
2016,9,12,16,45,12.5,110.5,2.9,15.5,114.5,117.05,93.93
2016,9,12,17,0,5.0,91.0,2.9,15.0,92.0,92.78,73.37
2016,9,12,17,15,2.5,70.5,2.85,14.5,71.0,70.81,54.53
2016,9,12,17,30,0.0,50.0,2.8,14.0,50.0,48.61,35.23
2016,9,12,17,45,0.0,32.0,2.75,13.5,32.0,30.42,18.96
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,12.32,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.37,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,11.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,12.0,8.0,7.28,0.0
2016,9,13,6,15,125.5,26.5,1.2,12.0,40.0,20.83,6.5
2016,9,13,6,30,228.0,45.0,1.2,12.0,72.0,34.92,24.5
2016,9,13,6,45,313.5,59.5,1.3,12.5,117.0,45.43,34.66
2016,9,13,7,0,399.0,74.0,1.4,13.0,162.0,55.61,44.12
2016,9,13,7,15,459.0,85.0,1.45,13.5,211.5,62.76,50.62
2016,9,13,7,30,519.0,96.0,1.5,14.0,261.0,69.66,56.69
2016,9,13,7,45,570.0,102.0,1.55,14.5,312.5,86.14,59.25
2016,9,13,8,0,621.0,108.0,1.6,15.0,364.0,135.98,84.13
2016,9,13,8,15,652.5,114.0,1.65,15.5,412.5,189.41,123.34
2016,9,13,8,30,684.0,120.0,1.7,16.0,461.0,246.65,170.87
2016,9,13,8,45,713.0,122.5,1.8,16.5,507.5,303.78,220.33
2016,9,13,9,0,742.0,125.0,1.9,17.0,554.0,363.75,272.09
2016,9,13,9,15,759.5,128.5,1.95,17.5,594.5,422.48,322.02
2016,9,13,9,30,777.0,132.0,2.0,18.0,635.0,482.09,371.13
2016,9,13,9,45,788.5,135.5,2.1,18.5,669.5,540.47,417.89
2016,9,13,10,0,800.0,139.0,2.2,19.0,704.0,596.56,461.51
2016,9,13,10,15,810.0,141.5,2.2,19.0,733.0,650.15,502.48
2016,9,13,10,30,820.0,144.0,2.2,19.0,762.0,702.69,541.58
2016,9,13,10,45,833.5,141.5,2.2,19.5,785.0,751.64,576.25
2016,9,13,11,0,847.0,139.0,2.2,20.0,808.0,799.16,608.2
2016,9,13,11,15,851.5,140.0,2.2,20.0,822.0,841.19,636.24
2016,9,13,11,30,856.0,141.0,2.2,20.0,836.0,880.67,662.35
2016,9,13,11,45,864.5,137.5,2.2,20.5,843.5,916.26,684.39
2016,9,13,12,0,873.0,134.0,2.2,21.0,851.0,940.03,698.42
2016,9,13,12,15,872.5,134.0,2.15,21.0,848.5,964.35,713.73
2016,9,13,12,30,872.0,134.0,2.1,21.0,846.0,985.2,726.74
2016,9,13,12,45,874.5,130.0,2.1,21.5,836.5,1001.24,735.87
2016,9,13,13,0,877.0,126.0,2.1,22.0,827.0,1013.62,742.74
2016,9,13,13,15,872.0,125.0,2.05,22.0,808.5,1018.0,745.43
2016,9,13,13,30,867.0,124.0,2.0,22.0,790.0,1029.83,753.12
2016,9,13,13,45,862.0,121.0,2.0,22.0,764.5,1024.4,750.43
2016,9,13,14,0,857.0,118.0,2.0,22.0,739.0,1015.13,745.59
2016,9,13,14,15,846.5,116.0,2.0,22.0,706.5,997.78,735.68
2016,9,13,14,30,836.0,114.0,2.0,22.0,674.0,976.88,723.63
2016,9,13,14,45,823.0,110.5,2.0,22.0,635.5,948.41,706.64
2016,9,13,15,0,810.0,107.0,2.0,22.0,597.0,916.83,687.59
2016,9,13,15,15,791.0,103.5,2.0,21.5,552.5,876.82,663.99
2016,9,13,15,30,772.0,100.0,2.0,21.0,508.0,834.47,638.45
2016,9,13,15,45,746.5,95.5,2.05,21.0,460.0,788.19,608.89
2016,9,13,16,0,721.0,91.0,2.1,21.0,412.0,735.97,574.41
2016,9,13,16,15,685.5,85.5,2.1,20.5,361.5,673.77,532.43
2016,9,13,16,30,650.0,80.0,2.1,20.0,311.0,611.97,489.31
2016,9,13,16,45,598.0,73.5,2.1,19.5,259.5,538.17,434.67
2016,9,13,17,0,546.0,67.0,2.1,19.0,208.0,467.16,378.87
2016,9,13,17,15,470.0,57.5,1.85,18.0,159.0,381.53,308.86
2016,9,13,17,30,394.0,48.0,1.6,17.0,110.0,302.31,241.26
2016,9,13,17,45,274.5,34.0,1.4,16.5,69.5,204.76,153.96
2016,9,13,18,0,155.0,20.0,1.2,16.0,29.0,107.87,0.0
2016,9,13,18,15,77.5,10.0,1.2,15.5,14.5,38.84,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,126.0,21.0,1.0,13.5,35.5,16.47,2.89
2016,9,14,6,30,252.0,42.0,1.1,14.0,71.0,32.66,22.25
2016,9,14,6,45,339.0,55.5,1.25,14.5,116.5,42.49,31.76
2016,9,14,7,0,426.0,69.0,1.4,15.0,162.0,52.03,40.57
2016,9,14,7,15,486.0,79.0,1.4,15.5,211.5,60.19,47.94
2016,9,14,7,30,546.0,89.0,1.4,16.0,261.0,65.91,52.93
2016,9,14,7,45,588.0,96.5,1.4,16.5,311.5,82.48,55.36
2016,9,14,8,0,630.0,104.0,1.4,17.0,362.0,133.94,81.39
2016,9,14,8,15,661.0,110.0,1.35,17.5,410.5,187.88,120.7
2016,9,14,8,30,692.0,116.0,1.3,18.0,459.0,245.54,168.12
2016,9,14,8,45,715.5,120.5,1.3,18.5,504.5,303.27,217.6
2016,9,14,9,0,739.0,125.0,1.3,19.0,550.0,363.21,268.55
2016,9,14,9,15,756.5,129.0,1.35,19.0,590.5,422.2,318.46
2016,9,14,9,30,774.0,133.0,1.4,19.0,631.0,482.09,367.69
2016,9,14,9,45,825.0,117.5,1.45,19.5,674.0,543.43,415.98
2016,9,14,10,0,876.0,102.0,1.5,20.0,717.0,605.42,463.5
2016,9,14,10,15,884.0,103.5,1.55,20.5,745.5,659.28,503.44
2016,9,14,10,30,892.0,105.0,1.6,21.0,774.0,711.62,541.11
2016,9,14,10,45,898.5,105.5,1.65,21.5,795.5,760.15,574.45
2016,9,14,11,0,905.0,106.0,1.7,22.0,817.0,806.52,604.39
2016,9,14,11,15,908.5,106.5,1.75,22.0,831.0,848.1,631.97
2016,9,14,11,30,912.0,107.0,1.8,22.0,845.0,886.86,657.56
2016,9,14,11,45,914.5,107.0,1.9,22.5,850.5,921.25,679.43
2016,9,14,12,0,917.0,107.0,2.0,23.0,856.0,952.41,699.15
2016,9,14,12,15,916.5,107.0,2.05,23.0,853.5,977.4,715.66
2016,9,14,12,30,916.0,107.0,2.1,23.0,851.0,998.75,729.96
2016,9,14,12,45,907.0,110.0,2.2,23.0,839.0,1011.35,739.34
2016,9,14,13,0,898.0,113.0,2.3,23.0,827.0,1020.0,746.39
2016,9,14,13,15,893.5,112.0,2.35,23.0,808.5,1024.81,750.59
2016,9,14,13,30,889.0,111.0,2.4,23.0,790.0,1025.74,752.46
2016,9,14,13,45,883.5,108.5,2.45,23.0,764.5,1020.11,750.28
2016,9,14,14,0,878.0,106.0,2.5,23.0,739.0,1010.64,745.78
2016,9,14,14,15,868.0,104.0,2.5,23.0,706.5,993.54,735.91
2016,9,14,14,30,858.0,102.0,2.5,23.0,674.0,983.26,730.73
2016,9,14,14,45,847.0,99.0,2.55,23.0,635.5,956.83,715.33
2016,9,14,15,0,836.0,96.0,2.6,23.0,597.0,927.17,697.81
2016,9,14,15,15,817.5,93.0,2.6,22.5,552.5,887.55,674.27
2016,9,14,15,30,799.0,90.0,2.6,22.0,508.0,845.53,648.75
2016,9,14,15,45,777.5,85.0,2.65,22.0,460.5,796.36,616.82
2016,9,14,16,0,756.0,80.0,2.7,22.0,413.0,745.61,583.07
2016,9,14,16,15,722.0,75.5,2.65,21.5,362.0,684.36,541.26
2016,9,14,16,30,688.0,71.0,2.6,21.0,311.0,627.73,501.57
2016,9,14,16,45,642.5,64.5,2.55,20.5,260.0,557.0,449.5
2016,9,14,17,0,597.0,58.0,2.5,20.0,209.0,488.53,395.35
2016,9,14,17,15,521.0,50.0,2.25,19.0,159.0,402.61,324.94
2016,9,14,17,30,445.0,42.0,2.0,18.0,109.0,323.21,256.76
2016,9,14,17,45,322.0,30.0,1.75,17.5,68.5,223.82,165.38
2016,9,14,18,0,199.0,18.0,1.5,17.0,28.0,123.9,0.0
2016,9,14,18,15,99.5,9.0,1.5,16.5,14.0,46.18,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,0.9,13.5,38.5,13.09,0.13
2016,9,15,6,30,388.0,33.0,1.0,14.0,77.0,26.7,17.09
2016,9,15,6,45,478.0,41.5,1.1,14.5,125.0,32.6,23.07
2016,9,15,7,0,568.0,50.0,1.2,15.0,173.0,38.37,28.5
2016,9,15,7,15,624.5,56.5,1.1,15.5,224.5,42.21,32.04
2016,9,15,7,30,681.0,63.0,1.0,16.0,276.0,50.3,39.18
2016,9,15,7,45,719.0,67.5,0.9,17.0,327.5,67.92,41.0
2016,9,15,8,0,757.0,72.0,0.8,18.0,379.0,124.39,68.11
2016,9,15,8,15,784.0,75.5,0.7,18.5,428.5,183.01,110.69
2016,9,15,8,30,811.0,79.0,0.6,19.0,478.0,244.62,161.5
2016,9,15,8,45,830.5,82.0,0.55,20.0,524.0,306.39,213.96
2016,9,15,9,0,850.0,85.0,0.5,21.0,570.0,369.64,266.68
2016,9,15,9,15,864.5,87.0,0.4,21.5,611.0,433.28,318.08
2016,9,15,9,30,879.0,89.0,0.3,22.0,652.0,494.28,365.24
2016,9,15,9,45,891.5,90.0,0.25,22.5,687.5,553.24,409.21
2016,9,15,10,0,904.0,91.0,0.2,23.0,723.0,611.59,450.78
2016,9,15,10,15,911.5,92.5,0.3,23.0,751.5,666.4,490.99
2016,9,15,10,30,919.0,94.0,0.4,23.0,780.0,719.57,529.18
2016,9,15,10,45,923.5,95.0,0.55,23.5,801.0,768.18,562.27
2016,9,15,11,0,928.0,96.0,0.7,24.0,822.0,814.4,592.5
2016,9,15,11,15,931.0,96.5,0.85,24.0,835.5,856.3,620.93
2016,9,15,11,30,934.0,97.0,1.0,24.0,849.0,895.26,647.46
2016,9,15,11,45,934.5,98.0,1.15,24.5,854.0,929.45,669.64
2016,9,15,12,0,935.0,99.0,1.3,25.0,859.0,960.24,689.63
2016,9,15,12,15,934.5,99.0,1.4,25.0,856.5,985.49,706.73
2016,9,15,12,30,934.0,99.0,1.5,25.0,854.0,1007.04,721.66
2016,9,15,12,45,919.5,105.0,1.6,25.0,840.0,1017.74,729.93
2016,9,15,13,0,905.0,111.0,1.7,25.0,826.0,1024.31,735.85
2016,9,15,13,15,900.0,110.0,1.75,24.5,807.5,1028.57,741.24
2016,9,15,13,30,895.0,109.0,1.8,24.0,789.0,1028.92,744.33
2016,9,15,13,45,887.5,107.5,1.9,24.0,762.5,1022.32,742.42
2016,9,15,14,0,880.0,106.0,2.0,24.0,736.0,1011.89,738.21
2016,9,15,14,15,869.5,104.0,2.05,24.0,703.0,994.2,728.78
2016,9,15,14,30,859.0,102.0,2.1,24.0,670.0,983.34,723.92
2016,9,15,14,45,845.5,99.5,2.15,24.0,631.0,955.01,707.6
2016,9,15,15,0,832.0,97.0,2.2,24.0,592.0,923.55,689.24
2016,9,15,15,15,813.0,94.0,2.2,23.5,547.5,883.51,665.75
2016,9,15,15,30,794.0,91.0,2.2,23.0,503.0,841.1,640.29
2016,9,15,15,45,769.5,86.5,2.25,23.0,455.0,790.07,607.48
2016,9,15,16,0,745.0,82.0,2.3,23.0,407.0,737.66,572.95
2016,9,15,16,15,709.5,77.5,2.25,22.5,355.5,680.13,534.17
2016,9,15,16,30,674.0,73.0,2.2,22.0,304.0,618.75,491.24
2016,9,15,16,45,623.5,66.5,2.15,21.5,252.5,545.16,437.05
2016,9,15,17,0,573.0,60.0,2.1,21.0,201.0,474.3,381.31
2016,9,15,17,15,492.5,51.0,2.0,20.0,152.0,385.7,309.45
2016,9,15,17,30,412.0,42.0,1.9,19.0,103.0,304.19,240.03
2016,9,15,17,45,279.0,29.5,1.8,18.0,63.5,201.54,145.24
2016,9,15,18,0,146.0,17.0,1.7,17.0,24.0,97.8,0.0
2016,9,15,18,15,73.0,8.5,1.65,16.5,12.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,181.0,16.5,1.05,13.5,36.5,13.15,0.0
2016,9,16,6,30,362.0,33.0,1.2,14.0,73.0,26.77,17.03
2016,9,16,6,45,455.5,42.0,1.4,15.0,120.5,33.08,23.39
2016,9,16,7,0,549.0,51.0,1.6,16.0,168.0,39.24,29.11
2016,9,16,7,15,607.0,57.5,1.6,16.5,219.5,43.03,32.6
2016,9,16,7,30,665.0,64.0,1.6,17.0,271.0,46.74,35.86
2016,9,16,7,45,704.0,69.0,1.6,18.0,322.5,69.11,41.94
2016,9,16,8,0,743.0,74.0,1.6,19.0,374.0,125.15,69.1
2016,9,16,8,15,771.0,77.5,1.6,19.5,423.0,183.06,111.34
2016,9,16,8,30,799.0,81.0,1.6,20.0,472.0,244.1,162.12
2016,9,16,8,45,819.0,84.0,1.65,21.0,518.0,305.29,214.88
2016,9,16,9,0,839.0,87.0,1.7,22.0,564.0,368.04,268.38
2016,9,16,9,15,854.0,89.5,1.6,22.5,605.0,431.57,321.24
2016,9,16,9,30,869.0,92.0,1.5,23.0,646.0,492.67,370.27
2016,9,16,9,45,881.5,93.5,1.45,23.5,681.5,551.56,415.9
2016,9,16,10,0,894.0,95.0,1.4,24.0,717.0,609.86,459.24
2016,9,16,10,15,902.0,96.5,1.25,24.5,745.5,664.49,497.46
2016,9,16,10,30,910.0,98.0,1.1,25.0,774.0,717.55,532.74
2016,9,16,10,45,915.5,99.0,0.95,25.5,795.0,766.48,562.66
2016,9,16,11,0,921.0,100.0,0.8,26.0,816.0,813.12,588.8
2016,9,16,11,15,924.0,100.5,0.65,26.0,829.5,854.73,611.92
2016,9,16,11,30,927.0,101.0,0.5,26.0,843.0,893.43,632.5
2016,9,16,11,45,928.0,101.5,0.35,26.5,848.5,927.3,648.28
2016,9,16,12,0,929.0,102.0,0.2,27.0,854.0,957.79,661.79
2016,9,16,12,15,928.5,102.0,0.2,27.0,851.5,982.86,676.28
2016,9,16,12,30,928.0,102.0,0.2,27.0,849.0,1004.23,688.7
2016,9,16,12,45,920.5,104.5,0.25,27.5,837.0,1017.77,696.3
2016,9,16,13,0,913.0,107.0,0.3,28.0,825.0,1027.33,701.86
2016,9,16,13,15,908.5,106.0,0.4,27.5,806.5,1032.02,708.79
2016,9,16,13,30,904.0,105.0,0.5,27.0,788.0,1032.77,713.69
2016,9,16,13,45,897.5,103.5,0.6,27.0,762.0,1027.03,713.53
2016,9,16,14,0,891.0,102.0,0.7,27.0,736.0,1017.43,711.21
2016,9,16,14,15,881.0,100.0,0.8,27.0,703.0,1000.01,704.17
2016,9,16,14,30,871.0,98.0,0.9,27.0,670.0,979.01,694.92
2016,9,16,14,45,755.5,123.5,1.0,27.0,598.0,901.58,649.89
2016,9,16,15,0,640.0,149.0,1.1,27.0,526.0,809.17,594.01
2016,9,16,15,15,724.5,118.0,1.15,26.5,514.5,835.55,615.97
2016,9,16,15,30,809.0,87.0,1.2,26.0,503.0,848.34,627.78
2016,9,16,15,45,785.0,83.0,1.3,26.0,454.5,797.85,597.01
2016,9,16,16,0,761.0,79.0,1.4,26.0,406.0,745.92,564.95
2016,9,16,16,15,726.0,74.5,1.45,25.5,354.5,683.66,525.02
2016,9,16,16,30,691.0,70.0,1.5,25.0,303.0,626.28,486.96
2016,9,16,16,45,639.5,63.5,1.55,24.5,251.5,551.32,433.83
2016,9,16,17,0,588.0,57.0,1.6,24.0,200.0,479.21,378.69
2016,9,16,17,15,506.5,48.5,1.55,23.0,150.0,390.1,307.73
2016,9,16,17,30,425.0,40.0,1.5,22.0,100.0,308.2,238.89
2016,9,16,17,45,286.5,27.5,1.45,21.0,60.5,202.71,139.68
2016,9,16,18,0,148.0,15.0,1.4,20.0,21.0,77.55,0.0
2016,9,16,18,15,74.0,7.5,1.45,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.5,16.0,1.0,14.5,35.5,12.77,0.0
2016,9,17,6,30,365.0,32.0,1.1,15.0,71.0,25.97,16.16
2016,9,17,6,45,461.0,40.5,1.25,16.0,118.5,31.9,22.22
2016,9,17,7,0,557.0,49.0,1.4,17.0,166.0,37.7,27.61
2016,9,17,7,15,614.5,55.0,1.3,17.5,217.0,41.17,30.82
2016,9,17,7,30,672.0,61.0,1.2,18.0,268.0,48.76,37.49
2016,9,17,7,45,712.0,65.5,1.2,19.0,319.5,66.72,39.53
2016,9,17,8,0,752.0,70.0,1.2,20.0,371.0,122.96,66.6
2016,9,17,8,15,779.0,73.5,1.15,20.5,420.0,181.27,108.98
2016,9,17,8,30,806.0,77.0,1.1,21.0,469.0,242.55,159.66
2016,9,17,8,45,825.5,79.5,1.1,22.0,514.5,303.55,211.79
2016,9,17,9,0,845.0,82.0,1.1,23.0,560.0,368.79,266.51
2016,9,17,9,15,859.5,84.5,1.05,23.5,600.5,429.67,316.78
2016,9,17,9,30,874.0,87.0,1.0,24.0,641.0,490.76,365.24
2016,9,17,9,45,885.5,88.0,0.95,24.5,676.0,548.83,409.52
2016,9,17,10,0,897.0,89.0,0.9,25.0,711.0,606.19,451.37
2016,9,17,10,15,810.0,133.5,0.8,25.5,712.0,644.13,476.33
2016,9,17,10,30,723.0,178.0,0.7,26.0,713.0,671.95,492.84
2016,9,17,10,45,822.5,136.0,0.65,26.5,761.0,739.52,538.62
2016,9,17,11,0,922.0,94.0,0.6,27.0,809.0,807.95,580.51
2016,9,17,11,15,925.0,94.5,0.65,27.0,822.0,849.45,606.39
2016,9,17,11,30,928.0,95.0,0.7,27.0,835.0,888.03,630.65
2016,9,17,11,45,928.5,95.5,0.75,27.5,839.5,921.33,650.29
2016,9,17,12,0,929.0,96.0,0.8,28.0,844.0,951.23,667.8
2016,9,17,12,15,928.5,96.0,0.9,28.0,841.5,976.12,684.58
2016,9,17,12,30,928.0,96.0,1.0,28.0,839.0,997.33,699.26
2016,9,17,12,45,914.0,101.5,1.15,28.0,825.0,1007.72,708.38
2016,9,17,13,0,900.0,107.0,1.3,28.0,811.0,1014.01,715.16
2016,9,17,13,15,769.0,164.0,1.35,28.0,755.5,974.75,692.17
2016,9,17,13,30,638.0,221.0,1.4,28.0,700.0,912.58,654.92
2016,9,17,13,45,643.0,207.5,1.5,28.0,676.0,906.44,653.87
2016,9,17,14,0,648.0,194.0,1.6,28.0,652.0,896.88,650.0
2016,9,17,14,15,750.5,146.5,1.6,28.0,653.5,941.41,679.9
2016,9,17,14,30,853.0,99.0,1.6,28.0,655.0,971.86,700.15
2016,9,17,14,45,838.5,96.5,1.65,28.0,615.5,942.52,683.27
2016,9,17,15,0,824.0,94.0,1.7,28.0,576.0,910.12,664.94
2016,9,17,15,15,805.0,91.0,1.7,27.5,532.0,870.15,642.13
2016,9,17,15,30,786.0,88.0,1.7,27.0,488.0,827.87,617.41
2016,9,17,15,45,760.5,84.0,1.7,27.0,440.0,776.78,584.97
2016,9,17,16,0,735.0,80.0,1.7,27.0,392.0,724.42,550.98
2016,9,17,16,15,699.0,75.5,1.65,26.0,341.5,666.91,514.05
2016,9,17,16,30,663.0,71.0,1.6,25.0,291.0,605.65,472.9
2016,9,17,16,45,611.0,64.0,1.55,24.5,240.5,531.01,418.63
2016,9,17,17,0,559.0,57.0,1.5,24.0,190.0,459.35,363.02
2016,9,17,17,15,475.5,48.5,1.4,23.0,141.5,370.64,291.93
2016,9,17,17,30,392.0,40.0,1.3,22.0,93.0,289.34,223.22
2016,9,17,17,45,254.5,27.0,1.2,21.5,55.5,183.98,120.5
2016,9,17,18,0,117.0,14.0,1.1,21.0,18.0,62.99,0.0
2016,9,17,18,15,58.5,7.0,1.1,20.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,179.5,15.0,1.35,17.0,34.0,11.94,0.0
2016,9,18,6,30,359.0,30.0,1.6,18.0,68.0,24.24,14.35
2016,9,18,6,45,454.5,38.5,1.85,19.0,114.5,30.24,20.44
2016,9,18,7,0,550.0,47.0,2.1,20.0,161.0,36.1,25.83
2016,9,18,7,15,607.5,53.5,2.1,20.5,211.5,40.04,29.41
2016,9,18,7,30,665.0,60.0,2.1,21.0,262.0,47.97,36.31
2016,9,18,7,45,704.5,64.0,2.1,22.0,313.0,65.59,38.1
2016,9,18,8,0,744.0,68.0,2.1,23.0,364.0,120.88,64.49
2016,9,18,8,15,771.0,71.5,2.05,23.5,412.5,178.66,106.3
2016,9,18,8,30,798.0,75.0,2.0,24.0,461.0,239.42,156.41
2016,9,18,8,45,818.5,77.5,2.0,25.0,506.0,300.16,208.26
2016,9,18,9,0,839.0,80.0,2.0,26.0,551.0,365.26,262.92
2016,9,18,9,15,853.5,82.0,1.8,26.5,591.5,425.28,312.49
2016,9,18,9,30,868.0,84.0,1.6,27.0,632.0,485.5,360.13
2016,9,18,9,45,885.0,83.0,1.45,28.0,668.0,544.14,403.87
2016,9,18,10,0,902.0,82.0,1.3,29.0,704.0,602.6,445.22
2016,9,18,10,15,909.5,83.5,1.1,29.5,732.0,657.06,482.1
2016,9,18,10,30,917.0,85.0,0.9,30.0,760.0,709.87,515.79
2016,9,18,10,45,922.0,85.5,0.7,30.5,780.5,757.97,543.15
2016,9,18,11,0,927.0,86.0,0.5,31.0,801.0,803.69,566.92
2016,9,18,11,15,930.5,86.5,0.55,31.0,814.0,845.61,592.9
2016,9,18,11,30,934.0,87.0,0.6,31.0,827.0,884.63,616.99
2016,9,18,11,45,935.5,87.0,0.65,31.5,832.5,918.28,636.47
2016,9,18,12,0,937.0,87.0,0.7,32.0,838.0,948.54,653.87
2016,9,18,12,15,936.0,87.0,0.85,32.0,835.0,972.96,671.07
2016,9,18,12,30,935.0,87.0,1.0,32.0,832.0,993.63,686.15
2016,9,18,12,45,928.0,89.0,1.15,32.5,819.5,1006.9,695.45
2016,9,18,13,0,921.0,91.0,1.3,33.0,807.0,1016.18,702.44
2016,9,18,13,15,916.0,90.5,1.4,32.5,788.5,1020.6,708.66
2016,9,18,13,30,911.0,90.0,1.5,32.0,770.0,1021.06,712.64
2016,9,18,13,45,905.0,88.5,1.6,32.0,744.0,1015.42,711.59
2016,9,18,14,0,899.0,87.0,1.7,32.0,718.0,1005.9,708.28
2016,9,18,14,15,889.0,85.5,1.75,32.0,685.0,988.64,699.58
2016,9,18,14,30,879.0,84.0,1.8,32.0,652.0,967.79,688.74
2016,9,18,14,45,866.0,81.5,1.85,32.0,613.5,939.43,673.14
2016,9,18,15,0,853.0,79.0,1.9,32.0,575.0,907.94,655.46
2016,9,18,15,15,835.5,76.5,1.9,31.5,530.5,869.46,633.84
2016,9,18,15,30,818.0,74.0,1.9,31.0,486.0,837.26,616.04
2016,9,18,15,45,793.5,71.0,1.95,30.5,438.5,787.3,586.28
2016,9,18,16,0,769.0,68.0,2.0,30.0,391.0,735.99,554.8
2016,9,18,16,15,734.5,64.0,1.9,29.0,340.0,674.61,515.15
2016,9,18,16,30,700.0,60.0,1.8,28.0,289.0,613.44,474.14
2016,9,18,16,45,650.0,54.5,1.7,27.5,238.5,540.32,421.58
2016,9,18,17,0,600.0,49.0,1.6,27.0,188.0,474.27,370.36
2016,9,18,17,15,517.5,41.5,1.45,26.0,139.5,385.82,299.81
2016,9,18,17,30,435.0,34.0,1.3,25.0,91.0,304.98,231.39
2016,9,18,17,45,291.5,23.0,1.2,24.0,53.5,195.0,118.12
2016,9,18,18,0,148.0,12.0,1.1,23.0,16.0,74.15,0.0
2016,9,18,18,15,74.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,189.5,14.0,0.9,18.5,33.5,11.13,0.0
2016,9,19,6,30,379.0,28.0,1.0,19.0,67.0,22.57,12.78
2016,9,19,6,45,471.5,36.0,1.1,19.5,113.0,28.23,18.65
2016,9,19,7,0,564.0,44.0,1.2,20.0,159.0,33.76,23.8
2016,9,19,7,15,621.0,49.5,1.2,20.5,209.5,40.39,29.73
2016,9,19,7,30,678.0,55.0,1.2,21.0,260.0,43.91,32.79
2016,9,19,7,45,715.5,59.5,1.2,22.0,310.0,62.47,35.26
2016,9,19,8,0,753.0,64.0,1.2,23.0,360.0,118.69,62.26
2016,9,19,8,15,779.5,67.0,1.1,23.5,408.5,176.5,103.94
