Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,806.0,70.0,1.0,24.0,457.0,237.19,153.68
2016,9,19,8,45,825.0,72.5,0.9,25.0,502.0,301.36,207.5
2016,9,19,9,0,844.0,75.0,0.8,26.0,547.0,362.83,258.33
2016,9,19,9,15,858.0,77.0,0.75,26.5,587.0,422.84,307.14
2016,9,19,9,30,872.0,79.0,0.7,27.0,627.0,482.98,354.05
2016,9,19,9,45,873.5,85.0,0.65,28.0,659.0,540.25,396.05
2016,9,19,10,0,875.0,91.0,0.6,29.0,691.0,595.84,434.73
2016,9,19,10,15,883.0,92.5,0.75,29.0,719.0,649.3,474.31
2016,9,19,10,30,891.0,94.0,0.9,29.0,747.0,701.23,511.98
2016,9,19,10,45,898.0,94.0,1.05,29.5,768.0,749.16,544.27
2016,9,19,11,0,905.0,94.0,1.2,30.0,789.0,794.93,573.74
2016,9,19,11,15,908.5,95.0,1.35,30.0,802.0,836.54,601.47
2016,9,19,11,30,912.0,96.0,1.5,30.0,815.0,875.33,627.35
2016,9,19,11,45,915.0,95.0,1.65,30.5,820.5,908.57,648.39
2016,9,19,12,0,918.0,94.0,1.8,31.0,826.0,938.57,667.34
2016,9,19,12,15,917.5,94.0,1.9,31.0,823.0,962.99,683.6
2016,9,19,12,30,917.0,94.0,2.0,31.0,820.0,983.76,697.71
2016,9,19,12,45,904.0,99.0,2.15,31.0,807.0,994.24,706.08
2016,9,19,13,0,891.0,104.0,2.3,31.0,794.0,1000.69,712.11
2016,9,19,13,15,886.5,103.0,2.4,30.5,775.5,1004.88,717.79
2016,9,19,13,30,882.0,102.0,2.5,30.0,757.0,1005.21,721.19
2016,9,19,13,45,878.0,99.5,2.6,30.0,732.0,1000.49,720.09
2016,9,19,14,0,874.0,97.0,2.7,30.0,707.0,991.96,716.69
2016,9,19,14,15,864.0,95.0,2.75,29.5,674.0,974.37,708.54
2016,9,19,14,30,854.0,93.0,2.8,29.0,641.0,953.29,698.18
2016,9,19,14,45,844.0,89.5,2.9,29.0,603.5,927.06,683.41
2016,9,19,15,0,834.0,86.0,3.0,29.0,566.0,907.12,672.76
2016,9,19,15,15,815.5,83.5,3.0,28.5,522.0,867.9,649.57
2016,9,19,15,30,797.0,81.0,3.0,28.0,478.0,826.33,624.52
2016,9,19,15,45,776.0,76.0,3.0,28.0,431.0,777.44,592.64
2016,9,19,16,0,755.0,71.0,3.0,28.0,384.0,726.99,559.01
2016,9,19,16,15,719.5,67.0,2.9,27.0,333.5,665.33,518.0
2016,9,19,16,30,684.0,63.0,2.8,26.0,283.0,603.94,475.62
2016,9,19,16,45,635.5,56.5,2.75,25.5,233.0,535.76,425.33
2016,9,19,17,0,587.0,50.0,2.7,25.0,183.0,466.18,370.03
2016,9,19,17,15,502.5,42.0,2.4,24.0,135.0,376.7,296.71
2016,9,19,17,30,418.0,34.0,2.1,23.0,87.0,295.06,225.67
2016,9,19,17,45,271.5,22.5,1.85,22.5,50.5,182.17,99.71
2016,9,19,18,0,125.0,11.0,1.6,22.0,14.0,63.14,0.0
2016,9,19,18,15,62.5,5.5,1.55,21.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,154.0,16.5,2.15,13.5,32.0,13.44,0.0
2016,9,20,6,30,308.0,33.0,2.2,14.0,64.0,27.2,16.73
2016,9,20,6,45,412.0,43.0,2.3,14.5,110.0,34.34,24.37
2016,9,20,7,0,516.0,53.0,2.4,15.0,156.0,41.31,30.96
2016,9,20,7,15,578.5,60.0,2.45,15.5,207.0,45.4,34.79
2016,9,20,7,30,641.0,67.0,2.5,16.0,258.0,49.41,38.36
2016,9,20,7,45,686.5,71.0,2.55,16.5,309.5,66.96,40.24
2016,9,20,8,0,732.0,75.0,2.6,17.0,361.0,126.37,71.12
2016,9,20,8,15,760.5,78.5,2.65,17.5,409.5,183.7,113.61
2016,9,20,8,30,789.0,82.0,2.7,18.0,458.0,244.22,164.76
2016,9,20,8,45,814.0,83.0,2.75,19.0,504.0,304.44,217.45
2016,9,20,9,0,839.0,84.0,2.8,20.0,550.0,366.75,271.53
2016,9,20,9,15,853.5,86.5,2.8,20.5,590.5,429.83,325.51
2016,9,20,9,30,868.0,89.0,2.8,21.0,631.0,490.55,375.96
2016,9,20,9,45,879.5,90.5,2.85,21.5,665.5,548.7,422.9
2016,9,20,10,0,891.0,92.0,2.9,22.0,700.0,606.14,467.7
2016,9,20,10,15,899.0,93.0,2.9,22.0,727.5,659.93,509.17
2016,9,20,10,30,907.0,94.0,2.9,22.0,755.0,712.11,548.35
2016,9,20,10,45,912.5,94.5,2.95,22.5,776.0,760.14,581.72
2016,9,20,11,0,918.0,95.0,3.0,23.0,797.0,805.85,611.9
2016,9,20,11,15,921.5,96.0,3.05,23.0,809.5,847.92,640.48
2016,9,20,11,30,925.0,97.0,3.1,23.0,822.0,887.13,666.97
2016,9,20,11,45,925.5,97.5,3.2,23.5,827.0,920.14,688.17
2016,9,20,12,0,926.0,98.0,3.3,24.0,832.0,949.74,707.06
2016,9,20,12,15,925.5,97.5,3.3,24.0,828.5,973.81,722.94
2016,9,20,12,30,925.0,97.0,3.3,24.0,825.0,994.16,736.47
2016,9,20,12,45,919.0,98.0,3.35,24.0,813.5,1007.08,745.58
2016,9,20,13,0,913.0,99.0,3.4,24.0,802.0,1016.04,752.28
2016,9,20,13,15,908.5,98.0,3.4,24.0,783.0,1020.26,755.66
2016,9,20,13,30,904.0,97.0,3.4,24.0,764.0,1020.54,756.63
2016,9,20,13,45,895.5,96.5,3.4,24.0,737.0,1013.52,752.97
2016,9,20,14,0,887.0,96.0,3.4,24.0,710.0,1002.7,746.98
2016,9,20,14,15,876.5,94.0,3.35,23.5,677.0,984.43,737.24
2016,9,20,14,30,866.0,92.0,3.3,23.0,644.0,962.63,725.22
2016,9,20,14,45,852.0,89.5,3.3,23.0,604.5,933.52,707.22
2016,9,20,15,0,838.0,87.0,3.3,23.0,565.0,910.87,693.67
2016,9,20,15,15,819.0,84.0,3.25,22.5,520.5,870.42,668.62
2016,9,20,15,30,800.0,81.0,3.2,22.0,476.0,827.63,641.67
2016,9,20,15,45,775.0,77.0,3.15,22.0,428.0,776.47,607.0
2016,9,20,16,0,750.0,73.0,3.1,22.0,380.0,724.02,570.75
2016,9,20,16,15,713.0,68.5,2.95,21.5,329.5,660.72,526.12
2016,9,20,16,30,676.0,64.0,2.8,21.0,279.0,602.31,483.74
2016,9,20,16,45,623.5,57.5,2.7,21.0,228.0,527.69,426.14
2016,9,20,17,0,571.0,51.0,2.6,21.0,177.0,456.16,367.34
2016,9,20,17,15,482.5,43.0,2.4,20.0,129.5,365.26,291.7
2016,9,20,17,30,394.0,35.0,2.2,19.0,82.0,282.48,218.09
2016,9,20,17,45,197.0,17.5,2.05,18.5,41.0,137.82,62.88
2016,9,20,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,160.0,15.5,2.05,13.5,31.0,12.6,0.0
2016,9,21,6,30,320.0,31.0,2.3,14.0,62.0,25.46,15.08
2016,9,21,6,45,420.5,41.0,2.55,14.5,108.0,32.69,22.88
2016,9,21,7,0,521.0,51.0,2.8,15.0,154.0,39.72,29.53
2016,9,21,7,15,584.5,58.0,2.85,15.0,205.0,43.9,33.51
2016,9,21,7,30,648.0,65.0,2.9,15.0,256.0,47.98,37.24
2016,9,21,7,45,550.0,92.5,3.0,15.5,276.0,80.8,54.22
2016,9,21,8,0,452.0,120.0,3.1,16.0,296.0,131.59,87.02
2016,9,21,8,15,271.0,160.5,3.1,16.0,270.0,170.16,124.74
2016,9,21,8,30,90.0,201.0,3.1,16.0,244.0,186.36,145.96
2016,9,21,8,45,390.0,160.5,3.1,16.5,372.5,245.98,185.52
2016,9,21,9,0,690.0,120.0,3.1,17.0,501.0,345.0,261.04
2016,9,21,9,15,612.5,158.5,3.15,17.0,515.0,392.94,304.37
2016,9,21,9,30,535.0,197.0,3.2,17.0,529.0,428.55,335.94
2016,9,21,9,45,720.0,145.0,3.25,17.5,618.0,515.59,405.18
2016,9,21,10,0,905.0,93.0,3.3,18.0,707.0,615.26,483.22
2016,9,21,10,15,914.5,94.0,3.35,18.5,736.5,670.69,525.67
2016,9,21,10,30,924.0,95.0,3.4,19.0,766.0,724.61,565.98
2016,9,21,10,45,933.0,95.0,3.45,19.5,788.5,775.41,601.85
2016,9,21,11,0,942.0,95.0,3.5,20.0,811.0,824.12,634.6
2016,9,21,11,15,947.0,95.5,3.55,20.0,825.5,867.78,664.69
2016,9,21,11,30,952.0,96.0,3.6,20.0,840.0,908.58,692.66
2016,9,21,11,45,956.5,95.5,3.65,20.0,846.5,944.82,717.39
2016,9,21,12,0,961.0,95.0,3.7,20.0,853.0,977.76,739.86
2016,9,21,12,15,961.5,95.0,3.8,20.0,850.5,1004.05,758.19
2016,9,21,12,30,962.0,95.0,3.9,20.0,848.0,1026.56,774.09
2016,9,21,12,45,954.5,97.5,4.0,20.5,836.0,1040.23,782.7
2016,9,21,13,0,947.0,100.0,4.1,21.0,824.0,1049.78,788.72
2016,9,21,13,15,942.5,99.0,4.2,21.0,804.5,1054.24,793.01
2016,9,21,13,30,938.0,98.0,4.3,21.0,785.0,1054.61,794.76
2016,9,21,13,45,934.0,95.0,4.4,21.0,758.5,1049.08,792.71
2016,9,21,14,0,930.0,92.0,4.5,21.0,732.0,1039.49,788.25
2016,9,21,14,15,919.5,90.5,4.55,20.5,697.5,1021.35,779.35
2016,9,21,14,30,909.0,89.0,4.6,20.0,663.0,999.51,767.97
2016,9,21,14,45,898.5,85.5,4.7,20.0,623.0,971.69,751.31
2016,9,21,15,0,888.0,82.0,4.8,20.0,583.0,940.5,732.16
2016,9,21,15,15,869.0,79.0,4.8,19.5,537.5,899.09,706.14
2016,9,21,15,30,850.0,76.0,4.8,19.0,492.0,863.88,684.25
2016,9,21,15,45,826.5,72.0,4.85,19.0,442.5,812.36,648.88
2016,9,21,16,0,803.0,68.0,4.9,19.0,393.0,759.32,611.62
2016,9,21,16,15,766.5,64.0,4.8,18.0,340.5,695.06,566.28
2016,9,21,16,30,730.0,60.0,4.7,17.0,288.0,631.04,519.39
2016,9,21,16,45,675.0,54.5,4.6,16.5,235.0,553.21,458.48
2016,9,21,17,0,620.0,49.0,4.5,16.0,182.0,478.18,395.39
2016,9,21,17,15,526.0,41.0,4.4,15.5,132.0,387.27,316.2
2016,9,21,17,30,432.0,33.0,4.3,15.0,82.0,299.69,234.55
2016,9,21,17,45,216.0,16.5,4.2,14.5,41.0,143.58,47.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,168.5,14.5,1.95,11.5,30.5,11.77,0.0
2016,9,22,6,30,337.0,29.0,2.2,12.0,61.0,23.74,13.57
2016,9,22,6,45,445.5,38.0,2.5,12.5,108.0,30.2,20.86
2016,9,22,7,0,554.0,47.0,2.8,13.0,155.0,36.53,26.93
2016,9,22,7,15,616.5,53.5,2.85,13.5,206.5,40.47,30.66
2016,9,22,7,30,679.0,60.0,2.9,14.0,258.0,48.5,37.86
2016,9,22,7,45,725.0,63.0,2.95,14.5,310.5,66.5,39.38
2016,9,22,8,0,771.0,66.0,3.0,15.0,363.0,122.93,67.22
2016,9,22,8,15,798.5,69.5,2.95,15.5,412.5,182.54,112.01
2016,9,22,8,30,826.0,73.0,2.9,16.0,462.0,245.14,165.58
2016,9,22,8,45,847.5,75.5,2.9,16.5,508.0,307.87,221.57
2016,9,22,9,0,869.0,78.0,2.9,17.0,554.0,374.82,280.64
2016,9,22,9,15,883.0,80.0,2.8,17.5,594.5,436.33,334.09
2016,9,22,9,30,897.0,82.0,2.7,18.0,635.0,497.91,385.7
2016,9,22,9,45,909.5,82.5,2.65,18.5,670.5,557.09,433.68
2016,9,22,10,0,922.0,83.0,2.6,19.0,706.0,615.55,479.32
2016,9,22,10,15,929.0,84.5,2.5,19.0,733.5,670.57,521.49
2016,9,22,10,30,936.0,86.0,2.4,19.0,761.0,723.81,560.98
2016,9,22,10,45,940.5,87.0,2.35,19.5,781.5,772.71,594.0
2016,9,22,11,0,945.0,88.0,2.3,20.0,802.0,819.13,623.85
2016,9,22,11,15,948.0,88.5,2.25,20.0,815.0,861.12,651.42
2016,9,22,11,30,951.0,89.0,2.2,20.0,828.0,900.09,676.67
2016,9,22,11,45,951.0,90.0,2.2,20.5,832.5,933.78,697.34
2016,9,22,12,0,951.0,91.0,2.2,21.0,837.0,963.95,715.57
2016,9,22,12,15,950.5,90.5,2.15,21.0,833.5,988.36,730.81
2016,9,22,12,30,950.0,90.0,2.1,21.0,830.0,1008.96,743.61
2016,9,22,12,45,941.0,93.0,2.05,21.5,817.0,1021.41,749.76
2016,9,22,13,0,932.0,96.0,2.0,22.0,804.0,1029.77,753.44
2016,9,22,13,15,927.0,95.0,1.95,22.0,784.5,1033.45,755.73
2016,9,22,13,30,922.0,94.0,1.9,22.0,765.0,1033.1,755.63
2016,9,22,13,45,912.5,93.5,1.9,22.0,738.0,1024.9,751.37
2016,9,22,14,0,903.0,93.0,1.9,22.0,711.0,1012.83,744.85
2016,9,22,14,15,892.0,91.5,1.9,21.5,677.0,994.36,735.74
2016,9,22,14,30,881.0,90.0,1.9,21.0,643.0,972.32,724.39
2016,9,22,14,45,864.0,88.5,1.9,21.0,602.5,941.2,705.64
2016,9,22,15,0,847.0,87.0,1.9,21.0,562.0,916.62,691.29
2016,9,22,15,15,827.0,84.5,1.95,20.5,517.0,875.58,667.38
2016,9,22,15,30,807.0,82.0,2.0,20.0,472.0,832.22,641.47
2016,9,22,15,45,775.5,79.0,2.05,20.0,422.5,776.51,604.92
2016,9,22,16,0,744.0,76.0,2.1,20.0,373.0,719.9,566.77
2016,9,22,16,15,704.0,71.0,2.05,19.5,321.5,658.53,524.23
2016,9,22,16,30,664.0,66.0,2.0,19.0,270.0,593.68,477.42
2016,9,22,16,45,603.5,59.5,2.0,18.5,218.5,514.25,416.82
2016,9,22,17,0,543.0,53.0,2.0,18.0,167.0,438.62,355.27
2016,9,22,17,15,445.5,44.0,1.9,17.0,119.5,342.86,275.05
2016,9,22,17,30,348.0,35.0,1.8,16.0,72.0,256.08,195.88
2016,9,22,17,45,174.0,17.5,1.75,15.5,36.0,123.03,13.54
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.0,1.15,12.5,29.0,11.82,0.0
2016,9,23,6,30,357.0,26.0,1.3,13.0,58.0,21.11,11.14
2016,9,23,6,45,455.0,34.5,1.5,14.0,103.5,27.26,18.13
2016,9,23,7,0,553.0,43.0,1.7,15.0,149.0,33.26,23.81
2016,9,23,7,15,612.5,49.0,1.8,15.5,199.0,40.3,30.26
2016,9,23,7,30,672.0,55.0,1.9,16.0,249.0,44.26,33.8
2016,9,23,7,45,711.0,59.0,2.05,16.5,299.5,63.05,36.29
2016,9,23,8,0,750.0,63.0,2.2,17.0,350.0,118.74,64.0
2016,9,23,8,15,777.0,66.5,2.2,17.5,398.0,176.87,107.35
2016,9,23,8,30,804.0,70.0,2.2,18.0,446.0,237.94,159.15
2016,9,23,8,45,823.5,72.0,2.2,19.0,490.0,301.41,214.64
2016,9,23,9,0,843.0,74.0,2.2,20.0,534.0,362.45,267.7
2016,9,23,9,15,857.0,76.5,2.15,20.5,573.5,422.75,319.3
2016,9,23,9,30,871.0,79.0,2.1,21.0,613.0,483.19,369.17
2016,9,23,9,45,881.5,80.5,2.1,21.5,647.0,540.71,415.19
2016,9,23,10,0,892.0,82.0,2.1,22.0,681.0,597.39,458.88
2016,9,23,10,15,899.0,83.0,2.05,22.0,708.0,650.3,499.01
2016,9,23,10,30,906.0,84.0,2.0,22.0,735.0,701.48,536.66
2016,9,23,10,45,910.0,85.5,1.95,22.5,754.5,749.06,568.3
2016,9,23,11,0,914.0,87.0,1.9,23.0,774.0,794.2,596.85
2016,9,23,11,15,917.0,87.5,1.85,23.0,786.5,834.87,623.09
2016,9,23,11,30,920.0,88.0,1.8,23.0,799.0,872.63,647.1
2016,9,23,11,45,919.0,89.5,1.75,23.5,803.0,904.87,665.97
2016,9,23,12,0,918.0,91.0,1.7,24.0,807.0,933.66,682.43
2016,9,23,12,15,917.0,91.0,1.75,23.5,803.5,957.25,699.4
2016,9,23,12,30,916.0,91.0,1.8,23.0,800.0,977.15,714.19
2016,9,23,12,45,910.0,92.0,1.85,23.0,788.0,989.6,722.99
2016,9,23,13,0,904.0,93.0,1.9,23.0,776.0,998.12,729.49
2016,9,23,13,15,899.5,92.0,1.95,23.0,757.0,1001.92,733.14
2016,9,23,13,30,895.0,91.0,2.0,23.0,738.0,1001.82,734.48
2016,9,23,13,45,888.5,89.5,2.15,23.0,712.0,995.28,733.01
2016,9,23,14,0,882.0,88.0,2.3,23.0,686.0,984.95,729.14
2016,9,23,14,15,872.0,86.0,2.35,23.0,653.5,966.88,719.16
2016,9,23,14,30,862.0,84.0,2.4,23.0,621.0,945.3,706.96
2016,9,23,14,45,848.5,82.0,2.45,23.0,582.0,917.07,690.28
2016,9,23,15,0,835.0,80.0,2.5,23.0,543.0,885.85,671.49
2016,9,23,15,15,815.5,77.0,2.45,22.5,499.0,854.16,652.66
2016,9,23,15,30,796.0,74.0,2.4,22.0,455.0,810.94,625.49
2016,9,23,15,45,554.0,110.0,2.4,22.0,362.0,631.35,498.22
2016,9,23,16,0,312.0,146.0,2.4,22.0,269.0,437.5,350.63
2016,9,23,16,15,487.0,102.5,2.35,21.5,264.0,523.0,421.44
2016,9,23,16,30,662.0,59.0,2.3,21.0,259.0,577.35,463.87
2016,9,23,16,45,609.5,52.5,2.25,20.5,209.5,507.84,409.85
2016,9,23,17,0,557.0,46.0,2.2,20.0,160.0,437.42,352.07
2016,9,23,17,15,461.5,37.5,2.1,19.0,113.5,343.34,273.18
2016,9,23,17,30,366.0,29.0,2.0,18.0,67.0,258.75,194.0
2016,9,23,17,45,183.0,14.5,1.95,17.5,33.5,121.46,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.0,1.9,14.5,29.0,10.91,0.0
2016,9,24,6,30,383.0,24.0,2.2,15.0,58.0,21.19,10.74
2016,9,24,6,45,483.5,32.0,2.55,16.0,104.0,27.52,18.12
2016,9,24,7,0,584.0,40.0,2.9,17.0,150.0,33.73,23.96
2016,9,24,7,15,643.5,45.5,3.05,17.5,201.0,37.45,27.45
2016,9,24,7,30,703.0,51.0,3.2,18.0,252.0,41.12,30.73
2016,9,24,7,45,742.0,54.5,3.4,18.5,303.0,60.43,33.2
2016,9,24,8,0,781.0,58.0,3.6,19.0,354.0,117.66,61.41
2016,9,24,8,15,808.0,61.0,3.6,19.5,403.0,181.52,109.23
2016,9,24,8,30,835.0,64.0,3.6,20.0,452.0,243.55,161.84
2016,9,24,8,45,855.5,66.0,3.65,21.0,497.5,305.36,216.25
2016,9,24,9,0,876.0,68.0,3.7,22.0,543.0,368.56,271.42
2016,9,24,9,15,890.5,70.0,3.65,22.5,583.5,430.44,324.77
2016,9,24,9,30,905.0,72.0,3.6,23.0,624.0,492.45,376.44
2016,9,24,9,45,918.0,72.0,3.6,23.5,659.0,551.57,424.25
2016,9,24,10,0,931.0,72.0,3.6,24.0,694.0,610.0,469.88
2016,9,24,10,15,938.5,73.0,3.5,24.5,722.0,665.01,511.14
2016,9,24,10,30,946.0,74.0,3.4,25.0,750.0,718.26,549.67
2016,9,24,10,45,951.5,75.0,3.35,25.5,770.5,768.04,582.92
2016,9,24,11,0,957.0,76.0,3.3,26.0,791.0,815.37,613.49
2016,9,24,11,15,960.0,76.0,3.15,26.0,804.0,856.98,640.34
2016,9,24,11,30,963.0,76.0,3.0,26.0,817.0,895.5,664.75
2016,9,24,11,45,964.0,76.5,2.95,26.5,821.5,929.56,685.26
2016,9,24,12,0,965.0,77.0,2.9,27.0,826.0,960.09,703.28
2016,9,24,12,15,964.5,77.0,2.8,27.0,822.5,985.02,718.53
2016,9,24,12,30,964.0,77.0,2.7,27.0,819.0,1006.09,731.27
2016,9,24,12,45,951.5,82.0,2.6,27.5,805.5,1017.43,736.32
2016,9,24,13,0,939.0,87.0,2.5,28.0,792.0,1024.56,738.82
2016,9,24,13,15,934.0,86.5,2.4,28.0,772.5,1028.57,740.93
2016,9,24,13,30,929.0,86.0,2.3,28.0,753.0,1028.55,740.61
2016,9,24,13,45,921.0,85.0,2.25,28.0,726.0,1020.98,736.24
2016,9,24,14,0,913.0,84.0,2.2,28.0,699.0,1009.49,729.6
2016,9,24,14,15,903.0,82.0,2.1,28.0,665.0,991.02,718.1
2016,9,24,14,30,893.0,80.0,2.0,28.0,631.0,968.93,704.43
2016,9,24,14,45,878.5,78.0,1.95,28.0,591.5,939.12,686.41
2016,9,24,15,0,864.0,76.0,1.9,28.0,552.0,906.25,666.42
2016,9,24,15,15,844.5,73.5,1.8,27.5,507.0,865.43,641.79
2016,9,24,15,30,825.0,71.0,1.7,27.0,462.0,830.89,621.1
2016,9,24,15,45,794.5,68.5,1.65,27.0,412.5,776.2,585.53
2016,9,24,16,0,764.0,66.0,1.6,27.0,363.0,720.57,548.65
2016,9,24,16,15,725.0,62.0,1.45,26.0,312.0,656.0,505.54
2016,9,24,16,30,686.0,58.0,1.3,25.0,261.0,592.02,461.12
2016,9,24,16,45,618.5,52.5,1.15,24.0,209.0,512.76,402.73
2016,9,24,17,0,551.0,47.0,1.0,23.0,157.0,433.88,340.48
2016,9,24,17,15,451.0,38.0,1.05,22.0,110.5,337.06,262.05
2016,9,24,17,30,351.0,29.0,1.1,21.0,64.0,250.23,180.92
2016,9,24,17,45,175.5,14.5,1.2,20.0,32.0,116.2,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,12.5,1.9,16.5,27.5,11.37,0.0
2016,9,25,6,30,353.0,25.0,2.1,17.0,55.0,20.39,9.63
2016,9,25,6,45,459.5,34.0,2.35,18.0,101.5,27.03,17.48
2016,9,25,7,0,566.0,43.0,2.6,19.0,148.0,33.49,23.51
2016,9,25,7,15,628.5,49.0,2.7,19.5,199.5,40.58,29.93
2016,9,25,7,30,691.0,55.0,2.8,20.0,251.0,44.56,33.46
2016,9,25,7,45,731.0,59.5,2.95,21.0,302.0,64.51,36.34
2016,9,25,8,0,771.0,64.0,3.1,22.0,353.0,122.03,64.6
2016,9,25,8,15,798.5,67.5,3.05,22.5,402.5,181.6,108.35
2016,9,25,8,30,826.0,71.0,3.0,23.0,452.0,244.15,160.6
2016,9,25,8,45,845.0,74.0,3.0,24.0,497.5,306.53,214.6
2016,9,25,9,0,864.0,77.0,3.0,25.0,543.0,372.67,270.98
2016,9,25,9,15,879.0,79.5,2.9,25.5,583.5,434.64,323.2
2016,9,25,9,30,894.0,82.0,2.8,26.0,624.0,496.81,373.73
2016,9,25,9,45,909.0,81.5,2.75,26.5,659.5,556.03,420.37
2016,9,25,10,0,924.0,81.0,2.7,27.0,695.0,614.76,464.91
2016,9,25,10,15,931.0,82.0,2.65,27.5,722.5,669.19,504.74
2016,9,25,10,30,938.0,83.0,2.6,28.0,750.0,721.8,541.91
2016,9,25,10,45,933.5,88.5,2.55,29.0,768.0,768.66,571.35
2016,9,25,11,0,929.0,94.0,2.5,30.0,786.0,812.33,597.28
2016,9,25,11,15,932.5,94.5,2.45,30.5,798.5,853.96,622.56
2016,9,25,11,30,936.0,95.0,2.4,31.0,811.0,892.65,645.54
2016,9,25,11,45,927.5,100.0,2.35,31.5,812.5,922.54,662.57
2016,9,25,12,0,919.0,105.0,2.3,32.0,814.0,948.55,677.04
2016,9,25,12,15,918.0,104.5,2.2,32.0,810.5,971.67,690.51
2016,9,25,12,30,917.0,104.0,2.1,32.0,807.0,991.07,701.61
2016,9,25,12,45,916.5,102.5,2.05,32.5,795.5,1006.06,709.11
2016,9,25,13,0,916.0,101.0,2.0,33.0,784.0,1017.19,714.31
2016,9,25,13,15,910.5,100.0,1.9,33.0,764.5,1020.06,715.39
2016,9,25,13,30,905.0,99.0,1.8,33.0,745.0,1018.98,714.22
2016,9,25,13,45,884.0,103.0,1.7,33.0,714.5,1004.53,704.98
2016,9,25,14,0,863.0,107.0,1.6,33.0,684.0,997.05,700.29
2016,9,25,14,15,851.0,105.0,1.5,33.0,650.0,977.2,687.99
2016,9,25,14,30,839.0,103.0,1.4,33.0,616.0,953.87,673.73
2016,9,25,14,45,815.0,102.5,1.35,33.0,574.5,917.68,652.21
2016,9,25,15,0,791.0,102.0,1.3,33.0,533.0,878.83,628.99
2016,9,25,15,15,768.0,98.0,1.15,32.5,488.0,834.44,601.93
2016,9,25,15,30,745.0,94.0,1.0,32.0,443.0,793.47,576.73
2016,9,25,15,45,714.5,89.0,0.9,31.5,394.5,738.22,542.21
2016,9,25,16,0,684.0,84.0,0.8,31.0,346.0,682.31,506.47
2016,9,25,16,15,640.0,78.0,0.65,30.0,295.5,614.6,461.8
2016,9,25,16,30,596.0,72.0,0.5,29.0,245.0,548.19,416.28
2016,9,25,16,45,538.0,62.5,0.35,28.5,195.5,469.94,358.15
2016,9,25,17,0,480.0,53.0,0.2,28.0,146.0,395.52,300.35
2016,9,25,17,15,377.5,41.5,0.35,26.5,101.0,297.87,224.95
2016,9,25,17,30,275.0,30.0,0.5,25.0,56.0,210.75,145.1
2016,9,25,17,45,137.5,15.0,0.7,24.0,28.0,77.63,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,13.5,1.15,16.5,23.5,12.28,0.0
2016,9,26,6,30,244.0,27.0,1.3,17.0,47.0,22.22,10.52
2016,9,26,6,45,350.5,39.5,1.5,18.0,91.0,31.83,21.53
2016,9,26,7,0,457.0,52.0,1.7,19.0,135.0,41.09,30.08
2016,9,26,7,15,524.5,60.5,1.65,19.5,184.5,46.41,35.01
2016,9,26,7,30,592.0,69.0,1.6,20.0,234.0,51.59,39.6
2016,9,26,7,45,638.0,75.0,1.55,21.0,285.0,70.52,42.76
2016,9,26,8,0,684.0,81.0,1.5,22.0,336.0,124.43,69.87
2016,9,26,8,15,716.0,86.0,1.3,23.0,384.5,181.06,110.78
2016,9,26,8,30,748.0,91.0,1.1,24.0,433.0,241.34,159.51
2016,9,26,8,45,771.0,95.0,0.9,25.0,478.5,304.59,211.87
2016,9,26,9,0,794.0,99.0,0.7,26.0,524.0,366.33,261.93
2016,9,26,9,15,811.0,102.0,0.65,26.5,564.5,426.39,310.11
2016,9,26,9,30,828.0,105.0,0.6,27.0,605.0,487.08,356.81
2016,9,26,9,45,840.0,108.0,0.55,28.0,639.0,545.51,399.12
2016,9,26,10,0,852.0,111.0,0.5,29.0,673.0,603.42,439.0
2016,9,26,10,15,861.0,112.5,0.6,29.5,701.0,657.2,477.02
2016,9,26,10,30,870.0,114.0,0.7,30.0,729.0,709.57,513.06
2016,9,26,10,45,875.5,116.0,0.85,30.5,749.5,758.26,546.41
2016,9,26,11,0,881.0,118.0,1.0,31.0,770.0,799.51,572.82
2016,9,26,11,15,885.0,118.5,1.1,31.0,782.5,839.94,599.09
2016,9,26,11,30,889.0,119.0,1.2,31.0,795.0,877.61,623.55
2016,9,26,11,45,890.0,119.5,1.3,31.5,799.5,909.75,643.21
2016,9,26,12,0,891.0,120.0,1.4,32.0,804.0,938.62,660.84
2016,9,26,12,15,890.0,119.5,1.5,32.0,800.0,961.19,675.96
2016,9,26,12,30,889.0,119.0,1.6,32.0,796.0,980.16,689.01
2016,9,26,12,45,910.5,107.0,1.7,32.0,790.5,1004.45,705.49
2016,9,26,13,0,932.0,95.0,1.8,32.0,785.0,1025.0,719.73
2016,9,26,13,15,926.5,94.0,1.9,32.0,765.5,1027.83,723.24
2016,9,26,13,30,921.0,93.0,2.0,32.0,746.0,1026.65,724.58
2016,9,26,13,45,914.0,91.0,2.1,32.0,719.0,1018.82,721.93
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,1007.08,716.96
2016,9,26,14,15,896.0,87.5,2.25,31.5,657.5,988.25,708.5
2016,9,26,14,30,885.0,86.0,2.3,31.0,623.0,965.87,697.8
2016,9,26,14,45,871.5,83.0,2.35,31.0,583.5,935.89,680.73
2016,9,26,15,0,858.0,80.0,2.4,31.0,544.0,902.81,661.54
2016,9,26,15,15,838.0,77.0,2.4,30.5,498.5,869.98,643.18
2016,9,26,15,30,818.0,74.0,2.4,30.0,453.0,825.58,616.65
2016,9,26,15,45,792.0,70.0,2.4,29.5,404.0,772.91,583.83
2016,9,26,16,0,766.0,66.0,2.4,29.0,355.0,719.04,549.17
2016,9,26,16,15,725.5,61.5,2.1,28.0,304.0,652.66,503.64
2016,9,26,16,30,685.0,57.0,1.8,27.0,253.0,587.01,456.89
2016,9,26,16,45,626.5,50.5,1.55,26.5,202.0,508.08,397.18
2016,9,26,17,0,568.0,44.0,1.3,26.0,151.0,438.34,340.27
2016,9,26,17,15,466.0,35.0,1.2,24.5,104.5,340.14,260.44
2016,9,26,17,30,364.0,26.0,1.1,23.0,58.0,251.47,169.24
2016,9,26,17,45,182.0,13.0,1.05,22.0,29.0,96.1,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.0,12.0,1.2,17.5,24.0,10.91,0.0
2016,9,27,6,30,300.0,24.0,1.3,18.0,48.0,19.6,8.02
2016,9,27,6,45,406.0,34.5,1.45,18.5,92.5,27.55,17.79
2016,9,27,7,0,512.0,45.0,1.6,19.0,137.0,35.24,24.99
2016,9,27,7,15,577.0,52.0,1.55,19.5,187.0,39.62,29.08
2016,9,27,7,30,642.0,59.0,1.5,20.0,237.0,43.9,32.89
2016,9,27,7,45,684.5,64.5,1.5,21.0,287.5,67.95,39.83
2016,9,27,8,0,727.0,70.0,1.5,22.0,338.0,123.57,67.48
2016,9,27,8,15,757.0,74.0,1.4,22.5,386.5,181.18,109.43
2016,9,27,8,30,787.0,78.0,1.3,23.0,435.0,242.13,159.58
2016,9,27,8,45,808.0,81.5,1.2,24.0,480.0,303.16,211.26
2016,9,27,9,0,829.0,85.0,1.1,25.0,525.0,365.82,263.39
2016,9,27,9,15,845.0,87.0,1.0,25.5,565.0,426.39,312.83
2016,9,27,9,30,861.0,89.0,0.9,26.0,605.0,488.07,360.96
2016,9,27,9,45,880.5,87.5,0.8,27.0,641.5,546.87,404.11
2016,9,27,10,0,900.0,86.0,0.7,28.0,678.0,605.67,445.04
2016,9,27,10,15,908.0,87.5,0.65,28.5,705.5,659.95,482.22
2016,9,27,10,30,916.0,89.0,0.6,29.0,733.0,712.58,516.8
2016,9,27,10,45,921.0,90.0,0.55,29.5,753.0,760.64,546.02
2016,9,27,11,0,926.0,91.0,0.5,30.0,773.0,806.29,572.06
2016,9,27,11,15,929.0,91.5,0.45,30.0,785.0,847.2,595.76
2016,9,27,11,30,932.0,92.0,0.4,30.0,797.0,885.14,617.34
2016,9,27,11,45,933.0,92.5,0.4,30.5,801.5,918.19,635.44
2016,9,27,12,0,934.0,93.0,0.4,31.0,806.0,947.81,651.4
2016,9,27,12,15,933.0,93.0,0.45,31.0,802.0,971.5,666.2
2016,9,27,12,30,932.0,93.0,0.5,31.0,798.0,991.42,678.97
2016,9,27,12,45,933.0,90.5,0.6,31.0,787.0,1006.59,690.24
2016,9,27,13,0,934.0,88.0,0.7,31.0,776.0,1017.84,699.4
2016,9,27,13,15,929.0,87.0,0.8,31.0,756.5,1021.0,703.94
2016,9,27,13,30,924.0,86.0,0.9,31.0,737.0,1020.12,706.27
2016,9,27,13,45,915.5,85.0,1.0,31.0,709.5,1011.83,704.26
2016,9,27,14,0,907.0,84.0,1.1,31.0,682.0,999.67,699.99
2016,9,27,14,15,896.5,82.5,1.2,30.5,648.0,981.19,693.24
2016,9,27,14,30,886.0,81.0,1.3,30.0,614.0,959.15,684.2
2016,9,27,14,45,870.5,79.0,1.4,30.0,574.0,928.4,668.1
2016,9,27,15,0,855.0,77.0,1.5,30.0,534.0,894.68,649.84
2016,9,27,15,15,835.0,74.0,1.6,29.5,489.0,861.81,633.0
2016,9,27,15,30,815.0,71.0,1.7,29.0,444.0,817.49,607.93
2016,9,27,15,45,786.0,68.0,1.8,29.0,395.0,763.72,574.43
2016,9,27,16,0,757.0,65.0,1.9,29.0,346.0,708.97,539.11
2016,9,27,16,15,716.5,60.0,1.8,28.0,295.5,642.37,494.63
2016,9,27,16,30,676.0,55.0,1.7,27.0,245.0,576.59,448.76
2016,9,27,16,45,612.5,49.0,1.65,26.0,194.0,495.48,388.76
2016,9,27,17,0,549.0,43.0,1.6,25.0,143.0,424.09,331.46
2016,9,27,17,15,444.5,33.5,1.55,24.0,97.5,325.11,249.43
2016,9,27,17,30,340.0,24.0,1.5,23.0,52.0,233.77,149.31
2016,9,27,17,45,170.0,12.0,1.5,22.0,26.0,89.23,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,145.0,12.0,0.55,15.0,23.0,10.91,0.0
2016,9,28,6,30,290.0,24.0,0.6,15.0,46.0,19.7,7.59
2016,9,28,6,45,402.0,34.0,0.65,15.5,90.0,27.21,17.73
2016,9,28,7,0,514.0,44.0,0.7,16.0,134.0,34.5,24.69
2016,9,28,7,15,581.0,50.5,0.7,16.5,184.0,38.51,28.51
2016,9,28,7,30,648.0,57.0,0.7,17.0,234.0,42.45,32.08
2016,9,28,7,45,692.0,62.0,0.7,17.5,285.0,66.24,38.82
2016,9,28,8,0,736.0,67.0,0.7,18.0,336.0,122.03,66.85
2016,9,28,8,15,766.0,70.5,0.75,18.5,384.5,179.74,109.34
2016,9,28,8,30,796.0,74.0,0.8,19.0,433.0,240.76,160.17
2016,9,28,8,45,818.5,77.0,0.85,20.0,478.5,302.23,212.96
2016,9,28,9,0,841.0,80.0,0.9,21.0,524.0,365.49,266.54
2016,9,28,9,15,856.5,82.0,1.0,21.5,564.0,427.96,318.87
2016,9,28,9,30,872.0,84.0,1.1,22.0,604.0,488.5,368.13
2016,9,28,9,45,883.5,86.0,1.25,22.5,638.0,546.93,414.5
2016,9,28,10,0,895.0,88.0,1.4,23.0,672.0,604.62,458.83
2016,9,28,10,15,903.0,89.5,1.55,23.0,699.5,658.61,500.19
2016,9,28,10,30,911.0,91.0,1.7,23.0,727.0,710.95,539.46
2016,9,28,10,45,916.5,92.0,1.85,23.5,747.0,759.11,572.92
2016,9,28,11,0,922.0,93.0,2.0,24.0,767.0,804.91,603.33
2016,9,28,11,15,925.0,93.5,2.1,24.0,779.5,845.61,630.85
2016,9,28,11,30,928.0,94.0,2.2,24.0,792.0,883.35,656.34
2016,9,28,11,45,930.0,94.0,2.3,24.5,796.0,916.55,677.46
2016,9,28,12,0,932.0,94.0,2.4,25.0,800.0,946.38,696.34
2016,9,28,12,15,930.5,93.5,2.45,24.5,796.0,968.93,712.78
2016,9,28,12,30,929.0,93.0,2.5,24.0,792.0,987.69,726.96
2016,9,28,12,45,924.0,93.5,2.65,24.0,779.5,1000.39,736.92
2016,9,28,13,0,919.0,94.0,2.8,24.0,767.0,1009.12,744.47
2016,9,28,13,15,913.5,93.0,2.8,24.0,747.0,1011.68,746.77
2016,9,28,13,30,908.0,92.0,2.8,24.0,727.0,1010.27,746.7
2016,9,28,13,45,900.5,90.5,2.85,24.0,700.0,1002.39,743.02
2016,9,28,14,0,893.0,89.0,2.9,24.0,673.0,990.67,737.0
2016,9,28,14,15,881.5,87.0,2.9,23.5,639.0,970.76,726.63
2016,9,28,14,30,870.0,85.0,2.9,23.0,605.0,947.35,713.98
2016,9,28,14,45,855.0,82.5,2.95,23.0,565.0,916.74,695.41
2016,9,28,15,0,840.0,80.0,3.0,23.0,525.0,892.42,681.09
2016,9,28,15,15,819.0,77.0,2.95,22.5,480.0,849.83,654.43
2016,9,28,15,30,798.0,74.0,2.9,22.0,435.0,805.07,625.89
2016,9,28,15,45,768.0,70.5,2.9,21.5,386.5,750.36,589.76
2016,9,28,16,0,738.0,67.0,2.9,21.0,338.0,694.77,551.9
2016,9,28,16,15,695.0,62.5,2.8,20.5,287.5,627.64,503.52
2016,9,28,16,30,652.0,58.0,2.7,20.0,237.0,566.51,457.83
2016,9,28,16,45,581.5,51.5,2.65,19.5,186.5,481.8,390.72
2016,9,28,17,0,511.0,45.0,2.6,19.0,136.0,402.06,323.77
2016,9,28,17,15,397.5,35.0,2.45,18.0,91.5,299.49,235.42
2016,9,28,17,30,284.0,25.0,2.3,17.0,47.0,202.99,122.26
2016,9,28,17,45,142.0,12.5,2.2,16.5,23.5,76.48,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,114.0,13.0,1.55,11.5,21.0,11.82,0.0
2016,9,29,6,30,228.0,26.0,1.7,12.0,42.0,21.66,8.09
2016,9,29,6,45,347.0,37.5,1.85,12.5,85.5,30.41,20.62
2016,9,29,7,0,466.0,49.0,2.0,13.0,129.0,38.88,28.82
2016,9,29,7,15,233.0,60.0,1.95,13.5,100.0,44.47,34.13
2016,9,29,7,30,0.0,71.0,1.9,14.0,71.0,61.31,49.24
2016,9,29,7,45,0.0,86.5,1.9,14.5,86.5,74.36,57.93
2016,9,29,8,0,0.0,102.0,1.9,15.0,102.0,87.84,69.09
2016,9,29,8,15,2.5,125.5,1.9,15.5,127.0,108.28,85.73
2016,9,29,8,30,5.0,149.0,1.9,16.0,152.0,129.39,102.67
2016,9,29,8,45,9.0,166.5,1.9,16.5,172.0,146.64,116.19
2016,9,29,9,0,13.0,184.0,1.9,17.0,192.0,164.57,130.15
2016,9,29,9,15,19.5,205.0,1.95,17.5,217.0,187.15,147.74
2016,9,29,9,30,26.0,226.0,2.0,18.0,242.0,210.75,166.0
