Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,62.0,261.5,2.15,19.0,301.0,266.31,209.02
2016,9,29,10,0,98.0,297.0,2.3,20.0,360.0,325.16,253.87
2016,9,29,10,15,498.0,195.0,2.4,20.0,538.5,506.31,396.71
2016,9,29,10,30,898.0,93.0,2.5,20.0,717.0,703.91,547.01
2016,9,29,10,45,904.0,93.5,2.6,20.5,736.5,751.29,579.39
2016,9,29,11,0,910.0,94.0,2.7,21.0,756.0,796.37,609.68
2016,9,29,11,15,912.5,94.5,2.8,21.0,767.5,836.14,637.22
2016,9,29,11,30,915.0,95.0,2.9,21.0,779.0,872.95,662.66
2016,9,29,11,45,916.0,95.0,3.05,21.5,783.0,904.79,683.73
2016,9,29,12,0,917.0,95.0,3.2,22.0,787.0,933.26,702.5
2016,9,29,12,15,916.0,94.5,3.25,22.0,783.0,955.83,717.98
2016,9,29,12,30,915.0,94.0,3.3,22.0,779.0,974.7,731.11
2016,9,29,12,45,910.5,94.0,3.4,22.0,766.5,987.01,740.36
2016,9,29,13,0,906.0,94.0,3.5,22.0,754.0,995.42,747.19
2016,9,29,13,15,900.5,93.0,3.55,22.0,734.0,997.79,749.8
2016,9,29,13,30,895.0,92.0,3.6,22.0,714.0,996.25,749.99
2016,9,29,13,45,886.0,91.0,3.65,22.0,687.0,987.44,745.44
2016,9,29,14,0,877.0,90.0,3.7,22.0,660.0,974.87,738.53
2016,9,29,14,15,865.5,88.0,3.7,21.5,626.0,955.06,727.85
2016,9,29,14,30,854.0,86.0,3.7,21.0,592.0,931.83,714.87
2016,9,29,14,45,838.0,84.0,3.7,21.0,552.5,910.7,702.0
2016,9,29,15,0,822.0,82.0,3.7,21.0,513.0,876.92,680.17
2016,9,29,15,15,800.0,79.0,3.65,20.5,468.5,833.87,652.57
2016,9,29,15,30,778.0,76.0,3.6,20.0,424.0,788.77,623.03
2016,9,29,15,45,747.5,72.0,3.55,19.5,376.0,733.64,585.39
2016,9,29,16,0,717.0,68.0,3.5,19.0,328.0,677.75,546.12
2016,9,29,16,15,673.0,63.0,3.35,18.5,278.0,610.09,496.1
2016,9,29,16,30,629.0,58.0,3.2,18.0,228.0,548.85,449.17
2016,9,29,16,45,560.5,51.0,3.1,18.0,178.5,466.0,381.2
2016,9,29,17,0,492.0,44.0,3.0,18.0,129.0,388.04,313.99
2016,9,29,17,15,378.0,34.0,2.8,17.0,85.5,286.52,225.12
2016,9,29,17,30,264.0,24.0,2.6,16.0,42.0,188.84,99.65
2016,9,29,17,45,132.0,12.0,2.4,15.5,21.0,71.14,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.0,2.6,11.5,20.0,10.91,0.0
2016,9,30,6,30,243.0,24.0,2.8,12.0,40.0,19.89,5.88
2016,9,30,6,45,360.5,34.5,3.0,12.5,83.0,27.81,18.28
2016,9,30,7,0,478.0,45.0,3.2,13.0,126.0,35.5,25.78
2016,9,30,7,15,239.0,56.5,3.25,13.5,97.0,41.95,31.85
2016,9,30,7,30,0.0,68.0,3.3,14.0,68.0,58.92,47.1
2016,9,30,7,45,0.0,83.0,3.35,14.5,83.0,71.59,55.6
2016,9,30,8,0,0.0,98.0,3.4,15.0,98.0,84.63,66.43
2016,9,30,8,15,0.0,108.0,3.4,15.5,108.0,93.75,73.8
2016,9,30,8,30,0.0,118.0,3.4,16.0,118.0,102.85,81.03
2016,9,30,8,45,3.0,144.5,3.45,16.5,146.5,126.67,100.24
2016,9,30,9,0,6.0,171.0,3.5,17.0,175.0,151.22,119.81
2016,9,30,9,15,16.0,198.0,3.5,17.5,207.5,179.79,142.35
2016,9,30,9,30,26.0,225.0,3.5,18.0,240.0,209.96,166.0
2016,9,30,9,45,453.0,158.0,3.55,18.5,449.0,387.79,307.74
2016,9,30,10,0,880.0,91.0,3.6,19.0,658.0,598.57,471.53
2016,9,30,10,15,889.0,92.0,3.6,19.0,685.5,651.85,512.78
2016,9,30,10,30,898.0,93.0,3.6,19.0,713.0,703.59,552.65
2016,9,30,10,45,902.0,95.0,3.65,19.0,733.0,750.97,587.74
2016,9,30,11,0,906.0,97.0,3.7,19.0,753.0,795.94,619.49
2016,9,30,11,15,910.0,98.0,3.75,19.0,765.5,837.24,648.43
2016,9,30,11,30,914.0,99.0,3.8,19.0,778.0,875.72,675.26
2016,9,30,11,45,915.0,99.0,3.9,19.0,782.0,907.51,697.61
2016,9,30,12,0,916.0,99.0,4.0,19.0,786.0,935.93,717.69
2016,9,30,12,15,915.5,99.0,4.05,19.0,782.5,959.47,734.18
2016,9,30,12,30,915.0,99.0,4.1,19.0,779.0,979.34,748.27
2016,9,30,12,45,912.5,98.0,4.15,19.0,767.0,992.42,757.85
2016,9,30,13,0,910.0,97.0,4.2,19.0,755.0,1001.63,764.96
2016,9,30,13,15,905.0,96.0,4.2,18.5,735.5,1004.49,769.06
2016,9,30,13,30,900.0,95.0,4.2,18.0,716.0,1003.44,770.69
2016,9,30,13,45,894.5,92.5,4.25,18.0,689.5,996.23,767.11
2016,9,30,14,0,889.0,90.0,4.3,18.0,663.0,985.19,761.04
2016,9,30,14,15,878.5,88.0,4.25,18.0,629.0,966.18,748.97
2016,9,30,14,30,868.0,86.0,4.2,18.0,595.0,943.69,734.58
2016,9,30,14,45,853.5,83.5,4.2,18.0,555.5,923.04,721.83
2016,9,30,15,0,839.0,81.0,4.2,18.0,516.0,889.62,699.91
2016,9,30,15,15,818.0,78.0,4.1,17.5,471.5,847.01,671.99
2016,9,30,15,30,797.0,75.0,4.0,17.0,427.0,802.24,642.05
2016,9,30,15,45,766.0,71.5,3.9,17.0,378.5,746.73,602.26
2016,9,30,16,0,735.0,68.0,3.8,17.0,330.0,690.4,560.96
2016,9,30,16,15,691.0,62.5,3.65,16.5,279.0,621.46,509.48
2016,9,30,16,30,647.0,57.0,3.5,16.0,228.0,558.95,461.04
2016,9,30,16,45,573.5,50.5,3.4,15.5,178.0,472.79,390.36
2016,9,30,17,0,500.0,44.0,3.3,15.0,128.0,391.88,320.29
2016,9,30,17,15,381.5,33.5,3.15,14.5,84.0,287.13,226.32
2016,9,30,17,30,263.0,23.0,3.0,14.0,40.0,184.51,77.58
2016,9,30,17,45,131.5,11.5,2.85,13.5,20.0,70.18,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,11.5,1.2,10.5,20.0,10.46,0.0
2016,10,1,6,30,256.0,23.0,1.4,11.0,40.0,19.07,4.16
2016,10,1,6,45,378.5,33.5,1.65,12.0,83.5,27.06,17.61
2016,10,1,7,0,501.0,44.0,1.9,13.0,127.0,34.82,25.17
2016,10,1,7,15,572.5,51.0,2.0,13.5,177.0,39.23,29.42
2016,10,1,7,30,644.0,58.0,2.1,14.0,227.0,43.57,33.42
2016,10,1,7,45,691.5,62.5,2.25,14.5,278.5,67.24,40.07
2016,10,1,8,0,739.0,67.0,2.4,15.0,330.0,122.84,68.42
2016,10,1,8,15,770.0,71.0,2.35,15.5,379.0,181.28,112.4
2016,10,1,8,30,801.0,75.0,2.3,16.0,428.0,243.14,165.13
2016,10,1,8,45,824.0,77.5,2.3,16.5,473.0,304.54,219.71
2016,10,1,9,0,847.0,80.0,2.3,17.0,518.0,367.73,275.48
2016,10,1,9,15,863.0,82.5,2.15,17.5,558.5,430.91,329.68
2016,10,1,9,30,879.0,85.0,2.0,18.0,599.0,492.39,380.54
2016,10,1,9,45,895.5,84.5,1.95,18.5,634.0,551.27,427.79
2016,10,1,10,0,912.0,84.0,1.9,19.0,669.0,609.81,472.97
2016,10,1,10,15,920.0,85.5,1.85,19.0,696.5,664.42,514.52
2016,10,1,10,30,928.0,87.0,1.8,19.0,724.0,717.32,553.52
2016,10,1,10,45,933.5,88.0,1.75,19.5,744.0,765.96,586.13
2016,10,1,11,0,939.0,89.0,1.7,20.0,764.0,812.19,615.4
2016,10,1,11,15,942.0,89.5,1.75,20.0,776.0,853.27,642.94
2016,10,1,11,30,945.0,90.0,1.8,20.0,788.0,891.31,668.34
2016,10,1,11,45,945.5,90.5,1.9,20.5,792.0,923.98,689.36
2016,10,1,12,0,946.0,91.0,2.0,21.0,796.0,953.14,708.06
2016,10,1,12,15,945.0,91.0,2.1,21.0,792.0,976.75,724.52
2016,10,1,12,30,944.0,91.0,2.2,21.0,788.0,996.55,738.66
2016,10,1,12,45,939.5,91.0,2.3,21.0,775.0,1009.13,748.23
2016,10,1,13,0,935.0,91.0,2.4,21.0,762.0,1017.69,755.39
2016,10,1,13,15,929.5,90.0,2.45,21.0,742.0,1020.1,758.17
2016,10,1,13,30,924.0,89.0,2.5,21.0,722.0,1018.48,758.52
2016,10,1,13,45,915.5,88.0,2.6,21.0,694.0,1009.97,755.03
2016,10,1,14,0,907.0,87.0,2.7,21.0,666.0,997.59,749.11
2016,10,1,14,15,895.5,85.0,2.75,20.5,631.5,977.36,738.96
2016,10,1,14,30,884.0,83.0,2.8,20.0,597.0,953.6,726.44
2016,10,1,14,45,867.5,81.0,2.9,20.0,556.5,921.85,707.37
2016,10,1,15,0,851.0,79.0,3.0,20.0,516.0,896.36,692.49
2016,10,1,15,15,829.0,76.0,3.05,19.5,470.5,852.55,665.3
2016,10,1,15,30,807.0,73.0,3.1,19.0,425.0,806.6,636.05
2016,10,1,15,45,775.5,69.0,3.15,19.0,376.0,749.75,596.79
2016,10,1,16,0,744.0,65.0,3.2,19.0,327.0,692.14,555.84
2016,10,1,16,15,698.5,60.0,3.1,18.5,276.0,622.46,504.61
2016,10,1,16,30,653.0,55.0,3.0,18.0,225.0,553.98,452.19
2016,10,1,16,45,580.5,48.5,2.95,17.5,174.5,473.57,386.8
2016,10,1,17,0,508.0,42.0,2.9,17.0,124.0,393.24,317.72
2016,10,1,17,15,381.5,31.5,2.75,16.5,80.5,284.1,219.94
2016,10,1,17,30,255.0,21.0,2.6,16.0,37.0,175.9,44.36
2016,10,1,17,45,127.5,10.5,2.5,15.5,18.5,67.18,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,11.0,1.4,10.5,18.5,10.01,0.0
2016,10,2,6,30,232.0,22.0,1.7,11.0,37.0,18.22,2.14
2016,10,2,6,45,346.0,33.5,2.0,12.0,78.5,27.13,17.54
2016,10,2,7,0,460.0,45.0,2.3,13.0,120.0,35.72,25.91
2016,10,2,7,15,532.0,52.0,2.5,13.0,168.0,40.04,30.18
2016,10,2,7,30,604.0,59.0,2.7,13.0,216.0,44.31,34.21
2016,10,2,7,45,302.0,37.0,2.9,13.5,115.5,33.24,17.78
2016,10,2,8,0,0.0,15.0,3.1,14.0,15.0,13.19,5.71
2016,10,2,8,15,0.0,33.5,3.2,14.5,33.5,29.52,19.66
2016,10,2,8,30,0.0,52.0,3.3,15.0,52.0,45.91,33.47
2016,10,2,8,45,0.0,97.5,3.4,15.5,97.5,85.97,66.95
2016,10,2,9,0,0.0,143.0,3.5,16.0,143.0,125.38,99.25
2016,10,2,9,15,0.0,111.5,3.5,16.0,111.5,98.54,76.79
2016,10,2,9,30,0.0,80.0,3.5,16.0,80.0,70.85,53.68
2016,10,2,9,45,0.0,70.5,3.5,16.0,70.5,62.42,46.57
2016,10,2,10,0,0.0,61.0,3.5,16.0,61.0,54.0,39.48
2016,10,2,10,15,1.5,119.0,3.5,16.0,120.0,106.66,82.9
2016,10,2,10,30,3.0,177.0,3.5,16.0,179.0,160.27,126.39
2016,10,2,10,45,121.5,257.0,3.55,16.5,344.0,335.29,267.91
2016,10,2,11,0,240.0,337.0,3.6,17.0,509.0,512.36,404.88
2016,10,2,11,15,303.0,328.0,3.65,17.0,548.5,578.22,455.16
2016,10,2,11,30,366.0,319.0,3.7,17.0,588.0,637.36,500.6
2016,10,2,11,45,448.5,288.5,3.75,17.5,620.0,706.17,552.28
2016,10,2,12,0,531.0,258.0,3.8,18.0,652.0,766.36,597.15
2016,10,2,12,15,540.0,253.5,3.85,18.0,651.5,787.29,612.68
2016,10,2,12,30,549.0,249.0,3.9,18.0,651.0,806.12,626.97
2016,10,2,12,45,549.0,243.5,4.0,18.0,640.5,813.0,632.89
2016,10,2,13,0,549.0,238.0,4.1,18.0,630.0,817.23,637.06
2016,10,2,13,15,719.0,169.0,4.1,18.0,667.0,921.19,713.69
2016,10,2,13,30,889.0,100.0,4.1,18.0,704.0,995.92,766.03
2016,10,2,13,45,880.5,98.0,4.2,18.0,676.5,986.34,760.5
2016,10,2,14,0,872.0,96.0,4.3,18.0,649.0,973.01,753.13
2016,10,2,14,15,859.0,94.0,4.3,17.5,614.5,961.78,748.2
2016,10,2,14,30,846.0,92.0,4.3,17.0,580.0,936.98,733.72
2016,10,2,14,45,829.0,89.0,4.3,17.0,539.5,903.96,711.95
2016,10,2,15,0,812.0,86.0,4.3,17.0,499.0,868.09,688.1
2016,10,2,15,15,788.0,83.0,4.2,16.5,454.0,823.45,658.33
2016,10,2,15,30,764.0,80.0,4.1,16.0,409.0,776.89,626.61
2016,10,2,15,45,734.0,75.0,4.05,16.0,361.0,721.38,586.45
2016,10,2,16,0,704.0,70.0,4.0,16.0,313.0,670.1,548.55
2016,10,2,16,15,656.0,64.5,3.8,15.5,263.0,599.9,495.13
2016,10,2,16,30,608.0,59.0,3.6,15.0,213.0,531.46,441.07
2016,10,2,16,45,539.5,50.5,3.45,15.0,164.5,448.03,370.43
2016,10,2,17,0,471.0,42.0,3.3,15.0,116.0,369.64,301.04
2016,10,2,17,15,342.5,31.0,3.0,14.5,74.0,261.08,201.43
2016,10,2,17,30,214.0,20.0,2.7,14.0,32.0,151.69,1.28
2016,10,2,17,45,107.0,10.0,2.45,13.5,16.0,57.24,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,10.5,5.5,5.0,0.0
2016,10,3,6,30,0.0,11.0,0.9,11.0,11.0,9.67,0.0
2016,10,3,6,45,0.0,25.0,1.05,11.5,25.0,22.04,13.16
2016,10,3,7,0,0.0,39.0,1.2,12.0,39.0,34.21,24.68
2016,10,3,7,15,0.0,55.5,1.25,12.0,55.5,48.06,37.48
2016,10,3,7,30,0.0,72.0,1.3,12.0,72.0,61.77,50.0
2016,10,3,7,45,0.0,88.0,1.4,12.5,88.0,75.22,59.12
2016,10,3,8,0,0.0,104.0,1.5,13.0,104.0,89.2,70.81
2016,10,3,8,15,99.5,142.5,1.55,13.0,185.5,133.43,103.35
2016,10,3,8,30,199.0,181.0,1.6,13.0,267.0,195.07,150.63
2016,10,3,8,45,166.0,202.5,1.65,13.5,279.5,219.52,172.43
2016,10,3,9,0,133.0,224.0,1.7,14.0,292.0,240.17,190.49
2016,10,3,9,15,66.5,186.0,1.8,14.0,220.0,190.95,152.29
2016,10,3,9,30,0.0,148.0,1.9,14.0,148.0,130.81,103.65
2016,10,3,9,45,15.5,199.0,2.0,14.5,209.5,184.42,147.12
2016,10,3,10,0,31.0,250.0,2.1,15.0,271.0,244.9,195.12
2016,10,3,10,15,33.0,262.5,2.15,15.0,285.0,261.58,208.02
2016,10,3,10,30,35.0,275.0,2.2,15.0,299.0,278.63,221.3
2016,10,3,10,45,27.5,268.0,2.3,15.5,287.0,270.36,214.1
2016,10,3,11,0,20.0,261.0,2.4,16.0,275.0,252.49,199.44
2016,10,3,11,15,17.5,254.5,2.4,16.0,267.0,246.02,194.24
2016,10,3,11,30,15.0,248.0,2.4,16.0,259.0,239.18,188.73
2016,10,3,11,45,8.0,204.0,2.45,16.0,210.0,192.33,151.39
2016,10,3,12,0,1.0,160.0,2.5,16.0,161.0,145.2,113.45
2016,10,3,12,15,3.0,177.5,2.5,16.0,180.0,163.82,128.63
2016,10,3,12,30,5.0,195.0,2.5,16.0,199.0,182.88,144.01
2016,10,3,12,45,2.5,151.5,2.5,16.0,153.5,139.34,108.94
2016,10,3,13,0,0.0,108.0,2.5,16.0,108.0,96.32,74.0
2016,10,3,13,15,1.5,143.0,2.45,16.0,144.0,130.76,102.28
2016,10,3,13,30,3.0,178.0,2.4,16.0,180.0,166.56,131.38
2016,10,3,13,45,3.0,178.5,2.35,16.0,180.5,167.69,132.41
2016,10,3,14,0,3.0,179.0,2.3,16.0,181.0,168.97,133.66
2016,10,3,14,15,1.5,150.0,2.25,15.5,151.0,139.09,109.82
2016,10,3,14,30,0.0,121.0,2.2,15.0,121.0,109.49,85.92
2016,10,3,14,45,0.0,73.5,2.15,15.0,73.5,65.04,49.2
2016,10,3,15,0,0.0,26.0,2.1,15.0,26.0,22.93,13.84
2016,10,3,15,15,0.0,38.0,2.0,15.0,38.0,33.52,22.92
2016,10,3,15,30,0.0,50.0,1.9,15.0,50.0,44.14,32.01
2016,10,3,15,45,0.0,43.5,1.85,15.0,43.5,38.37,27.19
2016,10,3,16,0,0.0,37.0,1.8,15.0,37.0,32.61,22.33
2016,10,3,16,15,272.5,50.0,1.65,14.5,118.0,283.23,239.7
2016,10,3,16,30,545.0,63.0,1.5,14.0,199.0,491.02,405.74
2016,10,3,16,45,464.0,55.0,1.35,14.0,152.0,402.82,329.92
2016,10,3,17,0,383.0,47.0,1.2,14.0,105.0,320.42,258.41
2016,10,3,17,15,257.5,33.5,1.05,14.0,66.0,215.38,162.16
2016,10,3,17,30,132.0,20.0,0.9,14.0,27.0,108.38,0.0
2016,10,3,17,45,66.0,10.0,0.75,14.0,13.5,38.66,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,10.5,1.0,11.0,16.0,9.55,0.0
2016,10,4,6,30,186.0,21.0,1.2,11.0,32.0,17.46,0.0
2016,10,4,6,45,317.0,32.5,1.45,11.5,73.0,26.42,16.72
2016,10,4,7,0,448.0,44.0,1.7,12.0,114.0,35.08,25.38
2016,10,4,7,15,524.0,52.0,1.7,12.5,163.0,40.27,30.43
2016,10,4,7,30,600.0,60.0,1.7,13.0,212.0,45.37,35.16
2016,10,4,7,45,362.0,99.5,1.75,13.5,197.0,82.48,58.83
2016,10,4,8,0,124.0,139.0,1.8,14.0,182.0,122.21,93.21
2016,10,4,8,15,212.5,153.0,1.7,14.5,239.0,157.48,117.66
2016,10,4,8,30,301.0,167.0,1.6,15.0,296.0,206.04,154.48
2016,10,4,8,45,345.5,178.0,1.55,15.5,341.0,250.72,190.91
2016,10,4,9,0,390.0,189.0,1.5,16.0,386.0,300.53,231.67
2016,10,4,9,15,630.0,136.0,1.4,16.5,484.0,383.06,295.35
2016,10,4,9,30,870.0,83.0,1.3,17.0,582.0,485.76,374.98
2016,10,4,9,45,880.5,86.0,1.25,17.5,616.0,544.17,420.98
2016,10,4,10,0,891.0,89.0,1.2,18.0,650.0,601.72,464.74
2016,10,4,10,15,899.5,90.5,1.15,18.0,677.0,655.44,504.96
2016,10,4,10,30,908.0,92.0,1.1,18.0,704.0,707.54,542.68
2016,10,4,10,45,917.0,91.5,1.05,18.5,725.0,756.09,574.87
2016,10,4,11,0,926.0,91.0,1.0,19.0,746.0,802.52,603.58
2016,10,4,11,15,929.5,91.5,1.0,19.0,757.5,843.27,629.85
2016,10,4,11,30,933.0,92.0,1.0,19.0,769.0,881.06,654.01
2016,10,4,11,45,936.0,91.5,1.0,19.5,773.5,914.19,673.72
2016,10,4,12,0,939.0,91.0,1.0,20.0,778.0,943.97,691.17
2016,10,4,12,15,937.5,90.5,1.1,20.0,773.0,966.13,706.86
2016,10,4,12,30,936.0,90.0,1.2,20.0,768.0,984.49,720.33
2016,10,4,12,45,926.5,92.5,1.3,20.5,754.0,994.83,727.45
2016,10,4,13,0,917.0,95.0,1.4,21.0,740.0,1001.13,732.19
2016,10,4,13,15,911.0,94.0,1.5,21.0,719.5,1002.76,735.48
2016,10,4,13,30,905.0,93.0,1.6,21.0,699.0,1000.44,736.4
2016,10,4,13,45,895.5,91.5,1.7,21.0,671.5,990.25,732.34
2016,10,4,14,0,886.0,90.0,1.8,21.0,644.0,976.28,725.93
2016,10,4,14,15,874.0,88.0,1.9,20.5,609.5,955.67,716.51
2016,10,4,14,30,862.0,86.0,2.0,20.0,575.0,941.34,711.25
2016,10,4,14,45,843.5,84.0,2.1,20.0,534.5,907.85,691.48
2016,10,4,15,0,825.0,82.0,2.2,20.0,494.0,871.53,669.6
2016,10,4,15,15,801.5,79.0,2.25,19.5,448.5,827.02,642.31
2016,10,4,15,30,778.0,76.0,2.3,19.0,403.0,780.53,612.91
2016,10,4,15,45,740.0,72.5,2.4,19.0,353.5,719.94,571.45
2016,10,4,16,0,702.0,69.0,2.5,19.0,304.0,664.25,532.23
2016,10,4,16,15,651.0,63.5,2.35,18.5,254.0,592.09,478.62
2016,10,4,16,30,600.0,58.0,2.2,18.0,204.0,521.94,424.23
2016,10,4,16,45,511.5,50.5,2.1,17.5,154.5,427.41,346.82
2016,10,4,17,0,423.0,43.0,2.0,17.0,105.0,339.51,271.42
2016,10,4,17,15,283.5,30.5,1.9,16.5,65.0,226.45,166.28
2016,10,4,17,30,144.0,18.0,1.8,16.0,25.0,109.84,0.0
2016,10,4,17,45,72.0,9.0,1.75,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,125.0,9.5,1.35,9.5,16.0,8.64,0.0
2016,10,5,6,30,250.0,19.0,1.5,10.0,32.0,15.73,0.0
2016,10,5,6,45,387.0,29.0,1.7,11.0,75.5,23.46,14.1
2016,10,5,7,0,524.0,39.0,1.9,12.0,119.0,30.98,21.73
2016,10,5,7,15,597.5,45.5,2.1,12.5,169.0,38.4,28.72
2016,10,5,7,30,671.0,52.0,2.3,13.0,219.0,42.93,32.95
2016,10,5,7,45,719.0,56.0,2.5,14.0,270.5,62.89,35.97
2016,10,5,8,0,767.0,60.0,2.7,15.0,322.0,119.74,64.77
2016,10,5,8,15,797.5,63.5,2.7,15.5,371.0,179.24,109.7
2016,10,5,8,30,828.0,67.0,2.7,16.0,420.0,242.03,163.53
2016,10,5,8,45,851.0,69.0,2.75,16.5,465.0,306.89,221.36
2016,10,5,9,0,874.0,71.0,2.8,17.0,510.0,370.32,277.84
2016,10,5,9,15,889.0,73.5,2.65,17.5,550.0,432.33,331.76
2016,10,5,9,30,904.0,76.0,2.5,18.0,590.0,494.46,383.76
2016,10,5,9,45,914.0,78.0,2.4,18.5,624.0,553.35,431.41
2016,10,5,10,0,924.0,80.0,2.3,19.0,658.0,611.23,476.37
2016,10,5,10,15,931.5,81.0,2.15,19.0,684.5,665.28,517.48
2016,10,5,10,30,939.0,82.0,2.0,19.0,711.0,717.51,555.76
2016,10,5,10,45,944.5,82.5,1.95,19.5,730.5,765.75,588.29
2016,10,5,11,0,950.0,83.0,1.9,20.0,750.0,811.5,617.49
2016,10,5,11,15,952.5,83.5,1.85,20.0,761.5,852.17,643.95
2016,10,5,11,30,955.0,84.0,1.8,20.0,773.0,889.74,668.05
2016,10,5,11,45,956.0,84.0,1.75,20.5,776.5,922.17,687.23
2016,10,5,12,0,957.0,84.0,1.7,21.0,780.0,951.08,703.91
2016,10,5,12,15,955.5,84.0,1.7,21.0,775.0,974.05,718.68
2016,10,5,12,30,954.0,84.0,1.7,21.0,770.0,993.15,731.07
2016,10,5,12,45,941.5,87.5,1.7,21.0,755.0,1001.97,736.97
2016,10,5,13,0,929.0,91.0,1.7,21.0,740.0,1006.64,740.46
2016,10,5,13,15,922.5,90.0,1.7,21.0,719.0,1007.74,741.87
2016,10,5,13,30,916.0,89.0,1.7,21.0,698.0,1004.86,740.91
2016,10,5,13,45,905.5,88.0,1.7,21.0,669.5,994.17,735.1
2016,10,5,14,0,895.0,87.0,1.7,21.0,641.0,979.7,727.04
2016,10,5,14,15,882.0,85.5,1.7,21.0,606.5,958.6,714.75
2016,10,5,14,30,869.0,84.0,1.7,21.0,572.0,934.09,700.31
2016,10,5,14,45,849.5,82.0,1.75,21.0,530.5,909.15,686.18
2016,10,5,15,0,830.0,80.0,1.8,21.0,489.0,871.79,663.45
2016,10,5,15,15,805.5,77.0,1.8,20.5,443.5,826.28,635.48
2016,10,5,15,30,781.0,74.0,1.8,20.0,398.0,778.86,605.52
2016,10,5,15,45,744.0,70.0,1.8,20.0,349.0,718.45,564.19
2016,10,5,16,0,707.0,66.0,1.8,20.0,300.0,657.72,521.37
2016,10,5,16,15,655.5,60.5,1.65,19.5,249.5,590.0,471.64
2016,10,5,16,30,604.0,55.0,1.5,19.0,199.0,519.54,417.57
2016,10,5,16,45,518.5,47.5,1.4,18.5,150.0,427.12,342.68
2016,10,5,17,0,433.0,40.0,1.3,18.0,101.0,341.26,269.45
2016,10,5,17,15,290.0,28.0,1.3,17.0,61.5,227.03,161.09
2016,10,5,17,30,147.0,16.0,1.3,16.0,22.0,87.27,0.0
2016,10,5,17,45,73.5,8.0,1.3,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,9.0,1.9,11.5,15.0,8.19,0.0
2016,10,6,6,30,228.0,18.0,2.1,12.0,30.0,14.87,0.0
2016,10,6,6,45,366.5,28.0,2.35,12.5,72.0,22.62,13.11
2016,10,6,7,0,505.0,38.0,2.6,13.0,114.0,30.16,20.86
2016,10,6,7,15,578.5,44.5,2.75,13.5,163.0,37.52,27.79
2016,10,6,7,30,652.0,51.0,2.9,14.0,212.0,42.07,32.03
2016,10,6,7,45,700.5,55.5,3.05,15.0,262.5,62.02,35.42
2016,10,6,8,0,749.0,60.0,3.2,16.0,313.0,118.12,63.93
2016,10,6,8,15,780.0,63.5,3.15,16.5,361.0,176.5,107.88
2016,10,6,8,30,811.0,67.0,3.1,17.0,409.0,238.25,160.68
2016,10,6,8,45,833.5,69.0,3.05,17.5,453.5,299.3,215.26
2016,10,6,9,0,856.0,71.0,3.0,18.0,498.0,363.94,272.46
2016,10,6,9,15,872.0,73.5,2.9,18.5,537.5,425.22,325.76
2016,10,6,9,30,888.0,76.0,2.8,19.0,577.0,486.76,377.42
2016,10,6,9,45,902.5,76.0,2.7,19.5,611.5,545.05,424.75
2016,10,6,10,0,917.0,76.0,2.6,20.0,646.0,602.77,469.81
2016,10,6,10,15,925.0,77.0,2.5,20.5,672.5,656.63,510.32
2016,10,6,10,30,933.0,78.0,2.4,21.0,699.0,708.74,548.06
2016,10,6,10,45,938.5,78.5,2.3,21.5,718.5,756.55,580.14
2016,10,6,11,0,944.0,79.0,2.2,22.0,738.0,801.9,608.91
2016,10,6,11,15,947.0,79.5,2.1,22.0,749.5,842.6,635.14
2016,10,6,11,30,950.0,80.0,2.0,22.0,761.0,880.23,658.96
2016,10,6,11,45,951.0,79.5,1.95,22.5,764.0,911.8,677.67
2016,10,6,12,0,952.0,79.0,1.9,23.0,767.0,939.85,693.92
2016,10,6,12,15,951.0,79.0,1.8,23.0,762.5,962.99,707.63
2016,10,6,12,30,950.0,79.0,1.7,23.0,758.0,982.31,718.83
2016,10,6,12,45,940.5,81.5,1.65,23.0,744.0,992.64,724.98
2016,10,6,13,0,931.0,84.0,1.6,23.0,730.0,998.89,728.72
2016,10,6,13,15,925.0,83.0,1.55,23.0,709.5,1000.31,729.56
2016,10,6,13,30,919.0,82.0,1.5,23.0,689.0,997.74,728.05
2016,10,6,13,45,909.5,81.0,1.45,23.0,661.0,987.87,722.06
2016,10,6,14,0,900.0,80.0,1.4,23.0,633.0,974.19,713.86
2016,10,6,14,15,887.5,78.5,1.3,23.0,598.5,953.38,700.42
2016,10,6,14,30,875.0,77.0,1.2,23.0,564.0,929.14,684.9
2016,10,6,14,45,857.0,75.0,1.2,23.0,523.0,895.98,665.14
2016,10,6,15,0,839.0,73.0,1.2,23.0,482.0,869.06,649.43
2016,10,6,15,15,815.5,70.0,1.15,22.5,437.0,824.22,621.88
2016,10,6,15,30,792.0,67.0,1.1,22.0,392.0,777.45,592.59
2016,10,6,15,45,757.0,63.5,1.1,22.0,343.5,719.09,553.88
2016,10,6,16,0,722.0,60.0,1.1,22.0,295.0,660.32,513.61
2016,10,6,16,15,672.0,55.0,1.0,21.0,245.0,588.64,463.13
2016,10,6,16,30,622.0,50.0,0.9,20.0,195.0,518.67,411.4
2016,10,6,16,45,538.0,43.0,0.85,19.5,146.5,432.76,342.77
2016,10,6,17,0,454.0,36.0,0.8,19.0,98.0,348.21,271.19
2016,10,6,17,15,309.5,25.0,0.85,18.0,59.0,232.0,156.82
2016,10,6,17,30,165.0,14.0,0.9,17.0,20.0,93.97,0.0
2016,10,6,17,45,82.5,7.0,0.95,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,13.0,10.0,9.1,0.0
2016,10,7,6,30,0.0,20.0,1.6,13.0,20.0,17.01,0.0
2016,10,7,6,45,96.5,35.5,1.85,13.5,49.5,28.34,17.49
2016,10,7,7,0,193.0,51.0,2.1,14.0,79.0,40.34,29.58
2016,10,7,7,15,224.0,69.0,2.15,14.5,114.0,53.64,41.86
2016,10,7,7,30,255.0,87.0,2.2,15.0,149.0,66.54,53.53
2016,10,7,7,45,279.0,104.0,2.3,16.0,185.5,86.47,63.02
2016,10,7,8,0,303.0,121.0,2.4,17.0,222.0,123.67,86.22
2016,10,7,8,15,335.5,136.0,2.45,17.5,263.5,163.91,116.44
2016,10,7,8,30,368.0,151.0,2.5,18.0,305.0,208.21,152.41
2016,10,7,8,45,375.0,168.0,2.55,19.0,340.0,251.08,188.67
2016,10,7,9,0,382.0,185.0,2.6,20.0,375.0,294.68,225.12
2016,10,7,9,15,509.0,164.0,2.55,20.5,437.5,356.71,274.21
2016,10,7,9,30,636.0,143.0,2.5,21.0,500.0,432.55,334.13
2016,10,7,9,45,746.0,119.5,2.5,22.0,562.0,506.15,391.22
2016,10,7,10,0,856.0,96.0,2.5,23.0,624.0,588.84,453.75
2016,10,7,10,15,778.5,128.0,2.45,23.5,624.0,618.61,475.32
2016,10,7,10,30,701.0,160.0,2.4,24.0,624.0,640.51,490.19
2016,10,7,10,45,796.5,129.0,2.35,24.5,670.5,710.87,541.38
2016,10,7,11,0,892.0,98.0,2.3,25.0,717.0,781.92,589.45
2016,10,7,11,15,771.0,150.5,2.2,25.0,691.5,786.11,590.58
2016,10,7,11,30,650.0,203.0,2.1,25.0,666.0,771.01,577.77
2016,10,7,11,45,618.5,216.0,2.05,25.5,658.0,781.75,583.39
2016,10,7,12,0,587.0,229.0,2.0,26.0,650.0,783.85,582.92
2016,10,7,12,15,745.5,163.0,1.9,26.0,694.0,881.93,649.59
2016,10,7,12,30,904.0,97.0,1.8,26.0,738.0,958.92,697.9
2016,10,7,12,45,876.5,107.0,1.75,26.5,720.0,960.15,696.25
2016,10,7,13,0,849.0,117.0,1.7,27.0,702.0,967.29,699.35
2016,10,7,13,15,739.5,150.5,1.6,27.0,649.5,914.77,664.96
2016,10,7,13,30,630.0,184.0,1.5,27.0,597.0,851.16,623.69
2016,10,7,13,45,630.0,174.0,1.4,27.0,572.0,841.73,617.94
2016,10,7,14,0,630.0,164.0,1.3,27.0,547.0,829.13,609.61
2016,10,7,14,15,619.5,155.5,1.2,27.0,515.0,805.12,593.83
2016,10,7,14,30,609.0,147.0,1.1,27.0,483.0,778.37,576.37
2016,10,7,14,45,579.5,147.0,1.05,27.0,448.0,741.07,552.38
2016,10,7,15,0,550.0,147.0,1.0,27.0,413.0,696.16,523.05
2016,10,7,15,15,615.5,113.5,0.9,26.5,384.5,707.62,532.68
2016,10,7,15,30,681.0,80.0,0.8,26.0,356.0,703.51,530.9
2016,10,7,15,45,619.5,83.5,0.7,25.5,310.5,636.7,485.5
2016,10,7,16,0,558.0,87.0,0.6,25.0,265.0,570.59,439.82
2016,10,7,16,15,507.5,77.5,0.6,24.0,218.5,499.41,389.73
2016,10,7,16,30,457.0,68.0,0.6,23.0,172.0,430.44,338.15
2016,10,7,16,45,383.0,55.5,0.6,22.5,127.5,346.15,271.35
2016,10,7,17,0,309.0,43.0,0.6,22.0,83.0,268.14,205.92
2016,10,7,17,15,154.5,29.0,0.65,21.5,49.0,149.56,92.58
2016,10,7,17,30,0.0,15.0,0.7,21.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,0.75,20.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,8.5,1.05,13.5,11.5,7.73,0.0
2016,10,8,6,30,135.0,17.0,1.1,14.0,23.0,13.46,0.0
2016,10,8,6,45,266.5,29.5,1.2,15.0,61.5,24.09,13.67
2016,10,8,7,0,398.0,42.0,1.3,16.0,100.0,33.73,23.58
2016,10,8,7,15,479.5,51.0,1.4,16.5,147.0,39.82,29.41
2016,10,8,7,30,561.0,60.0,1.5,17.0,194.0,45.77,34.87
2016,10,8,7,45,611.0,66.5,1.6,17.5,242.5,64.98,39.11
2016,10,8,8,0,661.0,73.0,1.7,18.0,291.0,117.64,66.52
2016,10,8,8,15,696.5,77.5,1.65,19.0,338.5,172.51,106.94
2016,10,8,8,30,732.0,82.0,1.6,20.0,386.0,231.4,155.65
2016,10,8,8,45,756.0,86.5,1.55,21.0,430.0,293.34,208.65
2016,10,8,9,0,780.0,91.0,1.5,22.0,474.0,354.36,260.32
2016,10,8,9,15,798.5,93.5,1.45,22.5,513.0,413.03,309.42
2016,10,8,9,30,817.0,96.0,1.4,23.0,552.0,472.43,357.34
2016,10,8,9,45,852.5,90.0,1.4,24.0,590.0,532.66,403.59
2016,10,8,10,0,888.0,84.0,1.4,25.0,628.0,593.23,448.36
2016,10,8,10,15,896.5,85.0,1.4,25.5,654.5,645.91,486.67
2016,10,8,10,30,905.0,86.0,1.4,26.0,681.0,696.96,522.57
2016,10,8,10,45,910.5,87.0,1.4,26.5,700.0,744.0,553.81
2016,10,8,11,0,916.0,88.0,1.4,27.0,719.0,788.68,581.68
2016,10,8,11,15,919.5,88.5,1.3,27.0,730.5,828.66,606.07
2016,10,8,11,30,923.0,89.0,1.2,27.0,742.0,865.72,628.15
2016,10,8,11,45,923.5,89.5,1.2,27.5,745.5,897.1,646.43
2016,10,8,12,0,924.0,90.0,1.2,28.0,749.0,925.06,662.47
2016,10,8,12,15,923.0,89.5,1.15,28.0,744.5,946.98,675.23
2016,10,8,12,30,922.0,89.0,1.1,28.0,740.0,965.18,685.73
2016,10,8,12,45,919.5,88.0,1.05,28.5,727.5,977.58,691.35
2016,10,8,13,0,917.0,87.0,1.0,29.0,715.0,986.09,694.7
2016,10,8,13,15,911.5,86.0,0.95,29.0,694.5,987.82,695.42
2016,10,8,13,30,906.0,85.0,0.9,29.0,674.0,985.62,693.97
2016,10,8,13,45,897.5,83.5,0.85,29.0,646.5,976.06,688.2
2016,10,8,14,0,889.0,82.0,0.8,29.0,619.0,962.74,680.35
2016,10,8,14,15,876.5,80.0,0.8,28.5,584.5,941.37,669.97
2016,10,8,14,30,864.0,78.0,0.8,28.0,550.0,916.62,657.54
2016,10,8,14,45,847.0,75.5,0.8,28.0,510.0,893.16,644.59
2016,10,8,15,0,830.0,73.0,0.8,28.0,470.0,857.44,623.64
2016,10,8,15,15,806.0,70.0,0.8,27.5,425.0,812.42,597.59
2016,10,8,15,30,782.0,67.0,0.8,27.0,380.0,765.52,569.65
2016,10,8,15,45,747.5,63.0,0.85,27.0,332.0,707.34,532.6
2016,10,8,16,0,713.0,59.0,0.9,27.0,284.0,648.76,493.82
2016,10,8,16,15,661.5,54.0,0.85,25.5,234.0,576.53,445.06
2016,10,8,16,30,610.0,49.0,0.8,24.0,184.0,511.75,398.79
2016,10,8,16,45,525.5,41.5,0.8,23.0,136.5,420.56,327.65
2016,10,8,17,0,441.0,34.0,0.8,22.0,89.0,336.23,256.7
2016,10,8,17,15,292.5,22.5,0.85,21.0,52.0,214.17,122.82
2016,10,8,17,30,144.0,11.0,0.9,20.0,15.0,80.24,0.0
2016,10,8,17,45,72.0,5.5,0.95,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,7.5,1.0,13.5,11.5,6.82,0.0
2016,10,9,6,30,192.0,15.0,1.0,14.0,23.0,13.64,0.0
2016,10,9,6,45,327.0,26.5,1.0,15.0,62.5,21.53,11.33
2016,10,9,7,0,462.0,38.0,1.0,16.0,102.0,30.41,20.68
2016,10,9,7,15,540.5,45.5,1.1,16.5,150.5,35.42,25.53
2016,10,9,7,30,619.0,53.0,1.2,17.0,199.0,40.34,30.09
2016,10,9,7,45,667.0,58.5,1.3,18.0,248.0,63.84,37.22
2016,10,9,8,0,715.0,64.0,1.4,19.0,297.0,118.5,64.83
2016,10,9,8,15,748.5,68.0,1.15,19.5,345.0,175.46,106.71
2016,10,9,8,30,782.0,72.0,0.9,20.0,393.0,236.13,156.91
2016,10,9,8,45,804.5,75.5,0.7,21.0,437.0,296.68,208.35
2016,10,9,9,0,827.0,79.0,0.5,22.0,481.0,358.98,259.91
2016,10,9,9,15,844.0,81.5,0.55,22.5,520.5,419.57,310.05
2016,10,9,9,30,861.0,84.0,0.6,23.0,560.0,480.62,358.83
2016,10,9,9,45,876.0,85.0,0.7,24.0,594.0,538.81,403.45
2016,10,9,10,0,891.0,86.0,0.8,25.0,628.0,596.34,445.95
2016,10,9,10,15,899.5,87.0,0.9,25.5,654.5,649.13,484.61
2016,10,9,10,30,908.0,88.0,1.0,26.0,681.0,700.27,521.04
2016,10,9,10,45,912.5,90.0,1.15,26.5,700.0,747.73,553.9
2016,10,9,11,0,917.0,92.0,1.3,27.0,719.0,792.75,583.44
2016,10,9,11,15,920.0,92.5,1.4,27.0,730.5,832.36,609.82
2016,10,9,11,30,923.0,93.0,1.5,27.0,742.0,869.0,634.23
2016,10,9,11,45,922.0,94.0,1.65,27.0,744.5,899.63,655.35
2016,10,9,12,0,921.0,95.0,1.8,27.0,747.0,926.77,674.31
