Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,919.5,95.0,1.9,27.0,742.5,948.73,689.47
2016,10,9,12,30,918.0,95.0,2.0,27.0,738.0,966.98,702.4
2016,10,9,12,45,910.5,96.0,2.1,27.0,724.0,976.95,710.17
2016,10,9,13,0,903.0,97.0,2.2,27.0,710.0,982.99,715.65
2016,10,9,13,15,896.5,96.0,2.25,27.0,689.5,983.75,717.37
2016,10,9,13,30,890.0,95.0,2.3,27.0,669.0,980.65,716.79
2016,10,9,13,45,878.5,94.0,2.4,27.0,640.5,968.94,711.29
2016,10,9,14,0,867.0,93.0,2.5,27.0,612.0,963.51,710.06
2016,10,9,14,15,853.0,91.0,2.5,26.5,577.0,940.95,698.0
2016,10,9,14,30,839.0,89.0,2.5,26.0,542.0,915.04,683.81
2016,10,9,14,45,819.5,86.0,2.55,26.0,501.5,879.69,662.21
2016,10,9,15,0,800.0,83.0,2.6,26.0,461.0,841.67,638.54
2016,10,9,15,15,774.0,79.5,2.55,25.5,416.0,794.99,608.94
2016,10,9,15,30,748.0,76.0,2.5,25.0,371.0,746.59,577.46
2016,10,9,15,45,711.5,71.0,2.5,24.5,323.0,691.69,540.6
2016,10,9,16,0,675.0,66.0,2.5,24.0,275.0,631.95,498.75
2016,10,9,16,15,620.0,60.0,2.25,23.0,225.5,557.86,444.12
2016,10,9,16,30,565.0,54.0,2.0,22.0,176.0,486.24,388.3
2016,10,9,16,45,478.5,45.0,1.75,21.5,129.5,393.9,312.18
2016,10,9,17,0,392.0,36.0,1.5,21.0,83.0,308.56,237.13
2016,10,9,17,15,243.5,23.0,1.4,20.0,47.5,185.47,92.32
2016,10,9,17,30,95.0,10.0,1.3,19.0,12.0,55.23,0.0
2016,10,9,17,45,47.5,5.0,1.2,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,18.19,0.0
2016,10,10,6,45,196.5,31.0,1.4,13.5,57.5,24.29,13.18
2016,10,10,7,0,393.0,42.0,1.6,14.0,95.0,34.04,23.93
2016,10,10,7,15,474.5,51.0,1.65,14.0,142.0,40.12,29.92
2016,10,10,7,30,556.0,60.0,1.7,14.0,189.0,46.06,35.54
2016,10,10,7,45,609.0,66.5,1.8,14.5,238.0,65.03,39.8
2016,10,10,8,0,662.0,73.0,1.9,15.0,287.0,117.76,67.47
2016,10,10,8,15,697.5,77.5,1.9,15.5,334.0,172.61,108.55
2016,10,10,8,30,733.0,82.0,1.9,16.0,381.0,231.46,158.29
2016,10,10,8,45,760.5,85.5,1.95,16.5,425.0,293.38,212.66
2016,10,10,9,0,788.0,89.0,2.0,17.0,469.0,354.8,266.48
2016,10,10,9,15,408.5,151.0,2.0,17.5,349.5,304.94,237.3
2016,10,10,9,30,29.0,213.0,2.0,18.0,230.0,203.98,160.8
2016,10,10,9,45,278.5,205.0,2.05,18.5,373.5,336.87,266.29
2016,10,10,10,0,528.0,197.0,2.1,19.0,517.0,495.33,388.47
2016,10,10,10,15,533.0,205.0,2.15,19.5,539.5,537.27,419.63
2016,10,10,10,30,538.0,213.0,2.2,20.0,562.0,578.41,450.14
2016,10,10,10,45,716.5,156.0,2.3,20.5,634.5,681.82,528.2
2016,10,10,11,0,895.0,99.0,2.4,21.0,707.0,782.66,600.63
2016,10,10,11,15,898.5,99.5,2.45,21.0,718.5,821.85,627.0
2016,10,10,11,30,902.0,100.0,2.5,21.0,730.0,858.18,651.8
2016,10,10,11,45,902.0,100.5,2.6,21.5,733.0,888.49,671.56
2016,10,10,12,0,902.0,101.0,2.7,22.0,736.0,915.42,689.04
2016,10,10,12,15,901.0,101.0,2.75,21.5,731.5,937.41,705.53
2016,10,10,12,30,900.0,101.0,2.8,21.0,727.0,955.77,719.79
2016,10,10,12,45,888.0,104.0,2.85,21.0,712.5,963.54,725.71
2016,10,10,13,0,876.0,107.0,2.9,21.0,698.0,977.19,735.88
2016,10,10,13,15,869.5,106.0,2.9,21.0,677.5,978.07,737.11
2016,10,10,13,30,863.0,105.0,2.9,21.0,657.0,975.09,736.04
2016,10,10,13,45,847.0,105.5,2.9,21.0,628.0,961.0,727.65
2016,10,10,14,0,831.0,106.0,2.9,21.0,599.0,943.29,717.0
2016,10,10,14,15,816.5,103.5,2.9,20.5,565.0,920.0,703.96
2016,10,10,14,30,802.0,101.0,2.9,20.0,531.0,893.46,688.64
2016,10,10,14,45,775.0,99.5,2.9,19.5,489.5,853.63,663.82
2016,10,10,15,0,748.0,98.0,2.9,19.0,448.0,817.71,641.47
2016,10,10,15,15,719.5,94.0,2.9,18.5,403.5,769.79,609.91
2016,10,10,15,30,691.0,90.0,2.9,18.0,359.0,720.49,576.58
2016,10,10,15,45,645.0,85.0,2.9,18.0,310.5,654.9,528.89
2016,10,10,16,0,599.0,80.0,2.9,18.0,262.0,589.88,480.16
2016,10,10,16,15,539.0,72.0,2.8,17.5,213.5,512.3,419.91
2016,10,10,16,30,479.0,64.0,2.7,17.0,165.0,437.48,358.44
2016,10,10,16,45,385.5,52.5,2.6,16.5,119.5,341.27,277.12
2016,10,10,17,0,292.0,41.0,2.5,16.0,74.0,255.5,199.68
2016,10,10,17,15,146.0,20.5,2.35,15.5,37.0,125.55,48.23
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,15,48.5,7.0,1.05,10.5,9.0,0.0,0.0
2016,10,11,6,30,97.0,14.0,1.2,11.0,18.0,12.73,0.0
2016,10,11,6,45,230.5,28.5,1.35,11.5,54.5,23.53,12.23
2016,10,11,7,0,364.0,43.0,1.5,12.0,91.0,35.08,24.98
2016,10,11,7,15,448.0,52.5,1.55,12.5,137.5,41.53,31.33
2016,10,11,7,30,532.0,62.0,1.6,13.0,184.0,47.84,37.26
2016,10,11,7,45,408.5,92.5,1.65,13.5,199.0,79.03,55.28
2016,10,11,8,0,285.0,123.0,1.7,14.0,214.0,123.49,87.84
2016,10,11,8,15,310.5,136.0,1.65,14.5,249.5,160.11,115.64
2016,10,11,8,30,336.0,149.0,1.6,15.0,285.0,199.78,148.23
2016,10,11,8,45,559.5,119.5,1.6,15.5,375.0,265.0,196.45
2016,10,11,9,0,783.0,90.0,1.6,16.0,465.0,353.76,266.24
2016,10,11,9,15,801.5,92.5,1.55,16.5,504.0,412.4,316.45
2016,10,11,9,30,820.0,95.0,1.5,17.0,543.0,471.75,365.63
2016,10,11,9,45,849.5,91.5,1.5,17.5,579.0,531.22,413.35
2016,10,11,10,0,879.0,88.0,1.5,18.0,615.0,590.28,459.18
2016,10,11,10,15,888.0,89.0,1.45,18.0,641.5,642.65,499.08
2016,10,11,10,30,897.0,90.0,1.4,18.0,668.0,693.45,536.59
2016,10,11,10,45,903.5,91.0,1.4,18.5,687.0,740.66,569.34
2016,10,11,11,0,910.0,92.0,1.4,19.0,706.0,785.61,598.37
2016,10,11,11,15,913.0,92.5,1.4,19.0,717.5,824.79,624.25
2016,10,11,11,30,916.0,93.0,1.4,19.0,729.0,861.02,647.99
2016,10,11,11,45,916.5,93.5,1.4,19.5,732.0,892.0,666.86
2016,10,11,12,0,917.0,94.0,1.4,20.0,735.0,919.59,683.43
2016,10,11,12,15,915.5,94.0,1.35,20.0,730.5,941.3,696.71
2016,10,11,12,30,914.0,94.0,1.3,20.0,726.0,959.31,707.66
2016,10,11,12,45,899.5,98.5,1.3,20.5,710.5,966.58,711.21
2016,10,11,13,0,885.0,103.0,1.3,21.0,695.0,969.84,712.45
2016,10,11,13,15,767.0,136.0,1.35,21.0,638.0,919.22,680.98
2016,10,11,13,30,649.0,169.0,1.4,21.0,581.0,848.65,636.26
2016,10,11,13,45,620.0,169.0,1.45,21.0,549.0,822.04,620.67
2016,10,11,14,0,591.0,169.0,1.5,21.0,517.0,792.58,602.46
2016,10,11,14,15,566.5,165.5,1.6,20.5,483.0,754.08,579.38
2016,10,11,14,30,542.0,162.0,1.7,20.0,449.0,721.31,559.88
2016,10,11,14,45,591.0,134.5,1.85,20.0,426.0,732.61,570.81
2016,10,11,15,0,640.0,107.0,2.0,20.0,403.0,731.5,572.49
2016,10,11,15,15,588.0,106.0,2.1,19.5,357.5,669.61,530.66
2016,10,11,15,30,536.0,105.0,2.2,19.0,312.0,607.74,487.88
2016,10,11,15,45,584.0,88.0,2.3,18.5,286.0,608.27,490.97
2016,10,11,16,0,632.0,71.0,2.4,18.0,260.0,602.71,488.31
2016,10,11,16,15,572.5,63.5,2.4,17.5,211.0,525.25,428.81
2016,10,11,16,30,513.0,56.0,2.4,17.0,162.0,450.71,368.15
2016,10,11,16,45,416.0,46.0,2.45,16.5,116.5,353.17,285.99
2016,10,11,17,0,319.0,36.0,2.5,16.0,71.0,263.66,204.37
2016,10,11,17,15,159.5,18.0,2.5,15.5,35.5,130.31,29.14
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,6.5,0.4,11.0,8.0,0.0,0.0
2016,10,12,6,30,89.0,13.0,0.3,11.0,16.0,11.82,0.0
2016,10,12,6,45,222.0,27.5,0.2,11.5,52.0,22.71,11.08
2016,10,12,7,0,355.0,42.0,0.1,12.0,88.0,34.3,24.35
2016,10,12,7,15,439.5,52.0,0.15,12.5,134.5,41.23,31.14
2016,10,12,7,30,524.0,62.0,0.2,13.0,181.0,47.99,37.45
2016,10,12,7,45,367.5,94.5,0.25,13.5,187.5,79.46,56.35
2016,10,12,8,0,211.0,127.0,0.3,14.0,194.0,119.7,87.37
2016,10,12,8,15,231.0,143.0,0.35,14.5,227.0,153.27,112.88
2016,10,12,8,30,251.0,159.0,0.4,15.0,260.0,189.4,142.07
2016,10,12,8,45,248.5,179.0,0.5,15.5,288.5,225.09,172.23
2016,10,12,9,0,246.0,199.0,0.6,16.0,317.0,260.66,201.93
2016,10,12,9,15,525.5,149.5,0.6,16.0,426.5,350.15,269.82
2016,10,12,9,30,805.0,100.0,0.6,16.0,536.0,469.28,361.09
2016,10,12,9,45,540.0,181.0,0.65,16.5,481.0,453.77,351.63
2016,10,12,10,0,275.0,262.0,0.7,17.0,426.0,407.03,316.55
2016,10,12,10,15,562.0,185.5,0.8,17.0,539.5,535.91,416.97
2016,10,12,10,30,849.0,109.0,0.9,17.0,653.0,683.67,527.23
2016,10,12,10,45,857.0,109.0,1.05,17.5,671.5,729.82,559.98
2016,10,12,11,0,865.0,109.0,1.2,18.0,690.0,773.93,590.61
2016,10,12,11,15,868.5,110.0,1.25,18.0,701.0,813.3,617.26
2016,10,12,11,30,872.0,111.0,1.3,18.0,712.0,849.88,641.95
2016,10,12,11,45,674.0,185.0,1.4,18.5,650.5,794.55,603.52
2016,10,12,12,0,476.0,259.0,1.5,19.0,589.0,715.04,544.74
2016,10,12,12,15,512.0,243.0,1.55,19.0,596.0,746.15,569.07
2016,10,12,12,30,548.0,227.0,1.6,19.0,603.0,775.92,591.33
2016,10,12,12,45,495.5,242.5,1.7,19.5,578.0,755.84,576.12
2016,10,12,13,0,443.0,258.0,1.8,20.0,553.0,732.13,558.74
2016,10,12,13,15,547.5,212.0,1.9,19.5,565.0,787.28,603.19
2016,10,12,13,30,652.0,166.0,2.0,19.0,577.0,847.01,648.21
2016,10,12,13,45,578.0,181.5,2.1,19.0,534.0,787.32,607.85
2016,10,12,14,0,504.0,197.0,2.2,19.0,491.0,734.42,571.19
2016,10,12,14,15,299.0,213.5,2.3,19.0,385.5,540.1,427.0
2016,10,12,14,30,94.0,230.0,2.4,19.0,280.0,334.83,266.59
2016,10,12,14,45,131.0,213.5,2.5,19.0,276.5,367.67,295.08
2016,10,12,15,0,168.0,197.0,2.6,19.0,273.0,381.01,307.51
2016,10,12,15,15,440.5,135.5,2.55,18.5,309.0,570.32,461.82
2016,10,12,15,30,713.0,74.0,2.5,18.0,345.0,709.87,568.49
2016,10,12,15,45,676.0,68.5,2.45,18.0,298.5,655.41,527.41
2016,10,12,16,0,639.0,63.0,2.4,18.0,252.0,596.17,482.95
2016,10,12,16,15,581.0,57.0,2.2,17.5,204.0,521.8,425.28
2016,10,12,16,30,523.0,51.0,2.0,17.0,156.0,450.29,366.52
2016,10,12,16,45,431.5,41.5,1.8,16.5,111.5,356.91,287.26
2016,10,12,17,0,340.0,32.0,1.6,16.0,67.0,271.43,207.12
2016,10,12,17,15,170.0,16.0,1.65,15.5,33.5,131.33,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.6,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.7,11.0,11.0,10.01,0.0
2016,10,13,6,45,87.5,27.0,1.85,11.5,38.0,21.83,9.63
2016,10,13,7,0,175.0,43.0,2.0,12.0,65.0,33.13,23.11
2016,10,13,7,15,207.5,61.0,2.15,12.5,99.0,47.78,36.76
2016,10,13,7,30,240.0,79.0,2.3,13.0,133.0,60.85,48.76
2016,10,13,7,45,260.0,97.0,2.5,13.5,168.0,80.78,59.3
2016,10,13,8,0,280.0,115.0,2.7,14.0,203.0,117.05,82.76
2016,10,13,8,15,291.0,133.0,2.7,14.5,237.0,154.75,112.32
2016,10,13,8,30,302.0,151.0,2.7,15.0,271.0,194.02,145.31
2016,10,13,8,45,271.5,174.5,2.75,15.5,291.5,227.81,175.73
2016,10,13,9,0,241.0,198.0,2.8,16.0,312.0,258.2,202.62
2016,10,13,9,15,155.5,214.5,2.8,16.5,290.5,254.49,201.81
2016,10,13,9,30,70.0,231.0,2.8,17.0,269.0,239.12,190.15
2016,10,13,9,45,35.0,190.0,2.8,17.5,209.0,190.11,150.61
2016,10,13,10,0,0.0,149.0,2.8,18.0,149.0,132.67,103.6
2016,10,13,10,15,133.5,218.0,2.85,18.0,303.0,289.92,231.31
2016,10,13,10,30,267.0,287.0,2.9,18.0,457.0,462.3,365.84
2016,10,13,10,45,195.5,300.5,2.95,18.5,427.0,432.74,340.98
2016,10,13,11,0,124.0,314.0,3.0,19.0,397.0,405.04,317.89
2016,10,13,11,15,285.0,290.5,3.05,19.0,485.0,527.16,414.34
2016,10,13,11,30,446.0,267.0,3.1,19.0,573.0,660.82,516.13
2016,10,13,11,45,455.0,262.5,3.2,19.0,575.5,682.69,532.17
2016,10,13,12,0,464.0,258.0,3.3,19.0,578.0,703.01,547.8
2016,10,13,12,15,412.0,275.5,3.35,19.0,558.0,689.8,537.23
2016,10,13,12,30,360.0,293.0,3.4,19.0,538.0,658.95,514.22
2016,10,13,12,45,314.5,297.0,3.45,19.0,508.0,630.62,493.09
2016,10,13,13,0,269.0,301.0,3.5,19.0,478.0,599.89,469.96
2016,10,13,13,15,267.5,291.0,3.5,19.0,462.5,592.86,465.63
2016,10,13,13,30,266.0,281.0,3.5,19.0,447.0,584.39,460.15
2016,10,13,13,45,200.5,272.5,3.5,19.0,394.5,497.13,393.87
2016,10,13,14,0,135.0,264.0,3.5,19.0,342.0,427.72,339.92
2016,10,13,14,15,256.5,232.0,3.45,18.5,370.0,522.93,418.43
2016,10,13,14,30,378.0,200.0,3.4,18.0,398.0,595.17,478.07
2016,10,13,14,45,320.0,192.5,3.4,18.0,351.0,529.81,427.69
2016,10,13,15,0,262.0,185.0,3.4,18.0,304.0,465.66,378.01
2016,10,13,15,15,131.0,153.5,3.35,17.5,213.0,292.59,239.59
2016,10,13,15,30,0.0,122.0,3.3,17.0,122.0,117.69,93.19
2016,10,13,15,45,0.0,105.0,3.25,17.0,105.0,101.19,79.8
2016,10,13,16,0,0.0,88.0,3.2,17.0,88.0,84.61,65.94
2016,10,13,16,15,0.0,71.0,3.05,16.5,71.0,67.9,51.86
2016,10,13,16,30,0.0,54.0,2.9,16.0,54.0,50.97,37.35
2016,10,13,16,45,0.0,38.0,2.75,16.0,38.0,34.9,23.35
2016,10,13,17,0,0.0,22.0,2.6,16.0,22.0,19.38,9.46
2016,10,13,17,15,0.0,11.0,2.45,15.5,11.0,9.67,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,15.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,15.0,2.3,15.0,15.0,13.2,2.92
2016,10,14,7,0,0.0,26.0,2.2,15.0,26.0,22.91,13.98
2016,10,14,7,15,0.0,40.5,2.15,15.0,40.5,35.6,25.67
2016,10,14,7,30,0.0,55.0,2.1,15.0,55.0,47.87,36.9
2016,10,14,7,45,0.0,70.5,2.05,15.0,70.5,60.94,46.4
2016,10,14,8,0,0.0,86.0,2.0,15.0,86.0,74.39,57.84
2016,10,14,8,15,0.0,100.5,2.05,15.0,100.5,87.19,68.58
2016,10,14,8,30,0.0,115.0,2.1,15.0,115.0,100.13,79.28
2016,10,14,8,45,0.0,113.5,2.15,15.5,113.5,99.58,78.47
2016,10,14,9,0,0.0,112.0,2.2,16.0,112.0,98.73,77.4
2016,10,14,9,15,0.0,60.5,2.15,16.0,60.5,53.47,39.47
2016,10,14,9,30,0.0,9.0,2.1,16.0,9.0,7.93,1.05
2016,10,14,9,45,0.0,34.5,2.1,16.5,34.5,30.46,20.0
2016,10,14,10,0,0.0,60.0,2.1,17.0,60.0,53.08,38.74
2016,10,14,10,15,3.5,130.0,2.05,17.0,132.5,117.9,92.04
2016,10,14,10,30,7.0,200.0,2.0,17.0,205.0,184.76,145.83
2016,10,14,10,45,4.0,185.5,1.95,17.0,188.5,169.98,133.58
2016,10,14,11,0,1.0,171.0,1.9,17.0,172.0,154.78,121.2
2016,10,14,11,15,4.0,188.0,1.9,17.0,191.5,173.45,136.21
2016,10,14,11,30,7.0,205.0,1.9,17.0,211.0,192.66,151.51
2016,10,14,11,45,13.0,228.0,1.95,17.5,237.5,220.81,173.64
2016,10,14,12,0,19.0,251.0,2.0,18.0,264.0,249.93,196.31
2016,10,14,12,15,16.0,239.5,2.05,18.0,250.5,237.14,186.2
2016,10,14,12,30,13.0,228.0,2.1,18.0,237.0,224.08,175.99
2016,10,14,12,45,6.5,191.5,2.15,18.0,196.0,182.57,143.08
2016,10,14,13,0,0.0,155.0,2.2,18.0,155.0,141.19,109.91
2016,10,14,13,15,10.0,192.0,2.25,18.0,198.5,187.94,148.07
2016,10,14,13,30,20.0,229.0,2.3,18.0,242.0,237.05,187.57
2016,10,14,13,45,25.0,227.0,2.4,18.0,242.5,241.44,191.48
2016,10,14,14,0,30.0,225.0,2.5,18.0,243.0,263.28,209.36
2016,10,14,14,15,15.0,189.5,2.5,17.5,198.5,195.03,155.11
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,144.6,114.34
2016,10,14,14,45,42.5,171.5,2.5,17.0,190.5,218.3,176.48
2016,10,14,15,0,85.0,189.0,2.5,17.0,227.0,281.72,229.2
2016,10,14,15,15,80.5,170.5,2.45,17.0,203.5,256.94,209.46
2016,10,14,15,30,76.0,152.0,2.4,17.0,180.0,232.13,189.72
2016,10,14,15,45,346.5,108.5,2.35,17.0,210.0,436.2,360.37
2016,10,14,16,0,617.0,65.0,2.3,17.0,240.0,579.46,473.03
2016,10,14,16,15,555.5,58.0,2.0,16.5,193.0,502.36,410.71
2016,10,14,16,30,494.0,51.0,1.7,16.0,146.0,428.46,348.82
2016,10,14,16,45,393.5,41.0,1.4,15.5,102.5,330.61,265.14
2016,10,14,17,0,293.0,31.0,1.1,15.0,59.0,241.64,178.04
2016,10,14,17,15,146.5,15.5,1.0,14.5,29.5,114.6,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,10.0,1.3,12.0,12.0,9.1,0.0
2016,10,15,6,45,209.5,23.5,1.4,12.5,45.0,19.32,6.0
2016,10,15,7,0,346.0,37.0,1.5,13.0,78.0,30.1,20.22
2016,10,15,7,15,434.0,46.0,1.7,13.0,122.5,36.33,26.52
2016,10,15,7,30,522.0,55.0,1.9,13.0,167.0,42.44,32.35
2016,10,15,7,45,575.0,61.5,2.15,13.5,213.5,59.87,36.6
2016,10,15,8,0,628.0,68.0,2.4,14.0,260.0,110.11,62.93
2016,10,15,8,15,366.5,115.0,2.7,14.5,231.0,151.34,106.18
2016,10,15,8,30,105.0,162.0,3.0,15.0,202.0,160.28,125.25
2016,10,15,8,45,87.5,178.0,3.3,15.5,214.5,177.95,140.77
2016,10,15,9,0,70.0,194.0,3.6,16.0,227.0,193.6,154.19
2016,10,15,9,15,35.0,147.5,3.85,16.0,164.0,145.5,115.51
2016,10,15,9,30,0.0,101.0,4.1,16.0,101.0,89.46,69.37
2016,10,15,9,45,0.5,134.0,4.35,16.5,134.5,119.24,93.73
2016,10,15,10,0,1.0,167.0,4.6,17.0,168.0,149.57,118.17
2016,10,15,10,15,0.5,166.0,4.7,17.0,166.5,148.8,117.31
2016,10,15,10,30,0.0,165.0,4.8,17.0,165.0,147.91,116.42
2016,10,15,10,45,29.5,226.5,4.95,17.5,246.0,233.91,186.15
2016,10,15,11,0,59.0,288.0,5.1,18.0,327.0,320.46,254.86
2016,10,15,11,15,59.5,292.5,5.2,18.0,332.5,330.12,262.31
2016,10,15,11,30,60.0,297.0,5.3,18.0,338.0,339.74,269.91
2016,10,15,11,45,31.5,239.0,5.45,18.0,260.5,258.82,205.4
2016,10,15,12,0,3.0,181.0,5.6,18.0,183.0,167.54,131.49
2016,10,15,12,15,3.0,179.5,5.65,18.0,181.5,166.56,130.83
2016,10,15,12,30,3.0,178.0,5.7,18.0,180.0,165.59,130.12
2016,10,15,12,45,2.5,175.5,5.8,18.0,177.0,163.19,128.26
2016,10,15,13,0,2.0,173.0,5.9,18.0,174.0,160.79,126.43
2016,10,15,13,15,1.0,118.0,5.95,18.0,118.5,106.87,82.63
2016,10,15,13,30,0.0,63.0,6.0,18.0,63.0,55.76,40.66
2016,10,15,13,45,0.0,37.0,6.1,18.0,37.0,32.69,21.6
2016,10,15,14,0,0.0,11.0,6.2,18.0,11.0,9.7,2.45
2016,10,15,14,15,0.0,22.5,6.15,17.5,22.5,19.85,11.0
2016,10,15,14,30,0.0,34.0,6.1,17.0,34.0,30.0,19.61
2016,10,15,14,45,0.0,37.5,6.05,17.0,37.5,33.08,22.27
2016,10,15,15,0,0.0,41.0,6.0,17.0,41.0,36.17,24.94
2016,10,15,15,15,0.0,23.0,5.7,16.5,23.0,20.25,11.57
2016,10,15,15,30,0.0,5.0,5.4,16.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.1,16.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,4.8,16.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,4.55,15.5,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,4.3,15.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.1,15.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,198.0,16.5,0.95,12.5,39.5,13.02,1.33
2016,10,16,7,0,396.0,33.0,1.0,13.0,79.0,26.66,17.19
2016,10,16,7,15,483.5,41.0,1.2,13.5,124.5,32.23,22.82
2016,10,16,7,30,571.0,49.0,1.4,14.0,170.0,37.69,27.99
2016,10,16,7,45,411.0,81.5,1.65,14.5,180.0,70.62,48.26
2016,10,16,8,0,251.0,114.0,1.9,15.0,190.0,113.52,80.67
2016,10,16,8,15,264.5,131.5,2.1,15.0,223.0,149.41,108.79
2016,10,16,8,30,278.0,149.0,2.3,15.0,256.0,187.16,140.54
2016,10,16,8,45,139.5,148.5,2.5,15.5,202.5,168.87,131.57
2016,10,16,9,0,1.0,148.0,2.7,16.0,149.0,130.2,103.44
2016,10,16,9,15,81.0,191.5,2.85,16.0,234.5,202.42,161.5
2016,10,16,9,30,161.0,235.0,3.0,16.0,320.0,287.95,230.11
2016,10,16,9,45,80.5,147.0,3.2,16.5,189.5,178.37,142.19
2016,10,16,10,0,0.0,59.0,3.4,17.0,59.0,52.18,37.93
2016,10,16,10,15,9.5,144.0,3.5,17.0,150.0,134.28,105.7
2016,10,16,10,30,19.0,229.0,3.6,17.0,241.0,219.88,174.74
2016,10,16,10,45,9.5,163.0,3.7,17.5,169.0,153.07,120.29
2016,10,16,11,0,0.0,97.0,3.8,18.0,97.0,86.09,65.39
2016,10,16,11,15,0.0,88.0,3.85,18.0,88.0,78.03,58.8
2016,10,16,11,30,0.0,79.0,3.9,18.0,79.0,70.03,52.22
2016,10,16,11,45,0.0,92.5,3.95,18.0,92.5,82.06,62.06
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,94.4,72.13
2016,10,16,12,15,3.5,155.0,4.1,18.0,157.5,143.54,112.2
2016,10,16,12,30,7.0,204.0,4.2,18.0,209.0,194.92,153.65
2016,10,16,12,45,88.5,254.0,4.3,18.0,311.5,338.31,270.41
2016,10,16,13,0,170.0,304.0,4.4,18.0,414.0,493.16,392.32
2016,10,16,13,15,85.5,236.5,4.5,18.0,292.0,321.91,257.56
2016,10,16,13,30,1.0,169.0,4.6,18.0,170.0,157.24,123.5
2016,10,16,13,45,24.0,201.5,4.7,18.0,215.5,213.71,170.58
2016,10,16,14,0,47.0,234.0,4.8,18.0,261.0,291.2,233.74
2016,10,16,14,15,95.5,229.0,4.85,17.5,279.5,333.71,270.38
2016,10,16,14,30,144.0,224.0,4.9,17.0,298.0,392.46,319.77
2016,10,16,14,45,72.0,152.5,4.95,17.0,189.5,222.38,181.65
2016,10,16,15,0,0.0,81.0,5.0,17.0,81.0,71.86,54.88
2016,10,16,15,15,0.0,46.5,4.9,16.5,46.5,41.03,29.19
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,10.55,3.36
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.23,2.24
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,7.9,1.1
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,14.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,146.5,20.0,1.2,12.5,36.5,15.72,1.41
2016,10,17,7,0,293.0,40.0,1.3,13.0,73.0,31.25,20.95
2016,10,17,7,15,388.5,50.0,1.4,13.0,117.0,40.18,29.82
2016,10,17,7,30,484.0,60.0,1.5,13.0,161.0,47.01,36.37
2016,10,17,7,45,554.5,65.5,1.65,13.5,209.0,62.56,39.48
2016,10,17,8,0,625.0,71.0,1.8,14.0,257.0,112.09,64.81
2016,10,17,8,15,664.5,76.0,1.85,14.5,303.0,165.21,104.38
2016,10,17,8,30,704.0,81.0,1.9,15.0,349.0,222.84,152.98
2016,10,17,8,45,738.5,82.5,1.95,15.5,392.5,282.4,205.32
2016,10,17,9,0,773.0,84.0,2.0,16.0,436.0,342.39,258.11
2016,10,17,9,15,550.0,147.5,2.0,16.0,409.0,357.01,278.07
2016,10,17,9,30,327.0,211.0,2.0,16.0,382.0,345.2,273.21
2016,10,17,9,45,361.5,218.0,2.0,16.5,418.0,391.04,310.03
2016,10,17,10,0,396.0,225.0,2.0,17.0,454.0,439.8,348.19
2016,10,17,10,15,627.0,161.0,2.0,17.0,540.5,554.07,437.91
2016,10,17,10,30,858.0,97.0,2.0,17.0,627.0,672.76,529.04
2016,10,17,10,45,454.0,187.5,2.05,17.5,469.0,520.28,410.91
2016,10,17,11,0,50.0,278.0,2.1,18.0,311.0,304.17,238.59
2016,10,17,11,15,31.5,253.5,2.15,18.0,274.5,268.69,211.42
2016,10,17,11,30,13.0,229.0,2.2,18.0,238.0,221.07,173.61
2016,10,17,11,45,446.5,164.5,2.25,18.0,464.0,569.48,453.25
2016,10,17,12,0,880.0,100.0,2.3,18.0,690.0,885.61,680.39
2016,10,17,12,15,878.0,99.5,2.35,18.0,684.5,905.14,691.24
2016,10,17,12,30,876.0,99.0,2.4,18.0,679.0,921.11,702.73
2016,10,17,12,45,871.5,98.0,2.5,18.0,665.5,930.55,710.41
2016,10,17,13,0,867.0,97.0,2.6,18.0,652.0,936.28,715.77
2016,10,17,13,15,860.0,95.5,2.6,18.0,631.5,944.92,722.43
2016,10,17,13,30,853.0,94.0,2.6,18.0,611.0,940.43,720.23
2016,10,17,13,45,842.5,92.0,2.65,18.0,583.5,928.31,713.5
2016,10,17,14,0,832.0,90.0,2.7,18.0,556.0,912.62,704.45
2016,10,17,14,15,817.0,88.0,2.7,18.0,522.0,889.34,689.75
2016,10,17,14,30,802.0,86.0,2.7,18.0,488.0,862.9,672.87
2016,10,17,14,45,781.5,83.0,2.7,18.0,448.5,827.37,649.4
2016,10,17,15,0,761.0,80.0,2.7,18.0,409.0,789.38,623.9
2016,10,17,15,15,731.5,76.0,2.65,17.5,365.0,740.36,590.67
2016,10,17,15,30,702.0,72.0,2.6,17.0,321.0,695.37,559.6
2016,10,17,15,45,660.5,67.0,2.55,17.0,274.5,633.92,513.95
2016,10,17,16,0,619.0,62.0,2.5,17.0,228.0,572.98,467.14
2016,10,17,16,15,553.0,55.0,2.2,16.5,181.5,493.12,403.45
2016,10,17,16,30,487.0,48.0,1.9,16.0,135.0,416.87,338.81
2016,10,17,16,45,379.5,38.0,1.6,15.5,92.5,315.91,251.27
2016,10,17,17,0,272.0,28.0,1.3,15.0,50.0,220.51,144.86
2016,10,17,17,15,136.0,14.0,1.25,14.5,25.0,83.21,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.05,11.5,37.0,13.61,0.0
2016,10,18,7,0,373.0,34.0,1.1,12.0,74.0,27.83,17.99
2016,10,18,7,15,467.0,42.0,1.3,12.5,119.5,33.32,23.8
2016,10,18,7,30,561.0,50.0,1.5,13.0,165.0,38.76,29.01
2016,10,18,7,45,624.0,55.0,1.7,13.5,213.5,55.28,32.38
2016,10,18,8,0,687.0,60.0,1.9,14.0,262.0,111.11,61.59
2016,10,18,8,15,724.0,64.0,1.95,14.5,308.5,166.21,102.62
2016,10,18,8,30,761.0,68.0,2.0,15.0,355.0,225.44,152.91
2016,10,18,8,45,790.0,70.5,2.1,15.5,399.0,284.88,205.87
2016,10,18,9,0,819.0,73.0,2.2,16.0,443.0,346.78,260.88
2016,10,18,9,15,837.5,75.0,2.15,16.0,481.0,406.21,313.44
2016,10,18,9,30,856.0,77.0,2.1,16.0,519.0,466.23,364.95
2016,10,18,9,45,872.5,77.5,2.1,16.5,552.5,523.31,412.01
2016,10,18,10,0,889.0,78.0,2.1,17.0,586.0,580.07,457.17
2016,10,18,10,15,898.0,79.0,2.05,17.5,611.5,632.18,497.09
2016,10,18,10,30,907.0,80.0,2.0,18.0,637.0,682.69,534.44
2016,10,18,10,45,915.5,80.0,1.95,18.5,656.0,729.93,567.74
2016,10,18,11,0,924.0,80.0,1.9,19.0,675.0,775.0,597.14
2016,10,18,11,15,927.5,80.5,1.85,19.0,686.0,814.34,623.25
2016,10,18,11,30,931.0,81.0,1.8,19.0,697.0,850.73,647.1
2016,10,18,11,45,934.0,80.0,1.75,19.5,700.0,881.87,665.94
2016,10,18,12,0,937.0,79.0,1.7,20.0,703.0,909.65,682.39
2016,10,18,12,15,935.5,78.5,1.65,20.0,697.5,930.53,695.48
2016,10,18,12,30,934.0,78.0,1.6,20.0,692.0,947.64,706.18
2016,10,18,12,45,925.0,80.0,1.6,20.0,678.0,957.01,712.6
2016,10,18,13,0,916.0,82.0,1.6,20.0,664.0,962.42,716.68
2016,10,18,13,15,909.0,81.0,1.6,20.0,642.5,962.15,717.23
2016,10,18,13,30,902.0,80.0,1.6,20.0,621.0,958.01,715.46
2016,10,18,13,45,889.5,79.0,1.6,20.0,592.5,944.91,707.97
2016,10,18,14,0,877.0,78.0,1.6,20.0,564.0,928.2,698.27
2016,10,18,14,15,862.5,76.0,1.6,20.0,529.5,904.91,684.26
2016,10,18,14,30,848.0,74.0,1.6,20.0,495.0,887.59,674.33
2016,10,18,14,45,824.0,72.5,1.6,20.0,454.0,850.09,650.48
2016,10,18,15,0,800.0,71.0,1.6,20.0,413.0,810.17,624.8
2016,10,18,15,15,772.0,67.5,1.45,19.5,369.0,762.18,592.51
2016,10,18,15,30,744.0,64.0,1.3,19.0,325.0,712.71,558.41
2016,10,18,15,45,700.5,60.0,1.2,19.0,277.5,649.35,512.62
2016,10,18,16,0,657.0,56.0,1.1,19.0,230.0,586.29,465.53
2016,10,18,16,15,592.5,49.5,1.05,18.0,182.5,512.5,410.17
2016,10,18,16,30,528.0,43.0,1.0,17.0,135.0,436.75,349.1
2016,10,18,16,45,417.5,34.0,1.0,16.5,91.5,333.95,261.71
2016,10,18,17,0,307.0,25.0,1.0,16.0,48.0,234.93,142.54
2016,10,18,17,15,153.5,12.5,1.0,15.5,24.0,90.59,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.5,1.85,11.5,37.0,11.49,0.0
2016,10,19,7,0,428.0,29.0,2.0,12.0,74.0,23.47,14.13
2016,10,19,7,15,516.5,36.0,2.15,12.5,119.5,30.91,21.62
2016,10,19,7,30,605.0,43.0,2.3,13.0,165.0,36.18,26.67
2016,10,19,7,45,659.0,48.0,2.5,13.5,212.5,53.23,30.3
2016,10,19,8,0,713.0,53.0,2.7,14.0,260.0,106.77,57.0
2016,10,19,8,15,703.5,61.5,2.8,14.5,294.5,160.5,98.92
2016,10,19,8,30,694.0,70.0,2.9,15.0,329.0,212.62,145.37
2016,10,19,8,45,700.0,78.5,3.05,16.0,366.0,265.05,192.89
2016,10,19,9,0,706.0,87.0,3.2,17.0,403.0,319.96,242.1
2016,10,19,9,15,785.0,78.5,3.2,17.5,458.0,388.36,300.17
2016,10,19,9,30,864.0,70.0,3.2,18.0,513.0,462.08,361.54
2016,10,19,9,45,874.5,72.0,3.2,18.5,544.5,517.86,407.99
2016,10,19,10,0,885.0,74.0,3.2,19.0,576.0,572.74,452.21
2016,10,19,10,15,893.5,75.5,3.15,19.0,601.0,624.72,493.57
2016,10,19,10,30,902.0,77.0,3.1,19.0,626.0,675.08,532.56
2016,10,19,10,45,904.5,79.0,3.05,19.5,643.5,719.93,564.96
2016,10,19,11,0,907.0,81.0,3.0,20.0,661.0,762.21,593.27
2016,10,19,11,15,910.0,81.5,2.9,20.0,671.5,800.47,619.23
2016,10,19,11,30,913.0,82.0,2.8,20.0,682.0,835.8,642.88
2016,10,19,11,45,914.0,81.5,2.75,20.5,684.5,865.23,661.32
2016,10,19,12,0,915.0,81.0,2.7,21.0,687.0,891.28,677.36
2016,10,19,12,15,914.0,81.0,2.65,21.0,681.5,912.66,691.48
