Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,913.0,81.0,2.6,21.0,676.0,930.4,703.21
2016,10,19,12,45,906.5,81.5,2.55,21.5,662.5,939.96,708.18
2016,10,19,13,0,900.0,82.0,2.5,22.0,649.0,945.67,710.74
2016,10,19,13,15,893.0,81.0,2.45,22.0,628.5,945.27,710.73
2016,10,19,13,30,886.0,80.0,2.4,22.0,608.0,941.06,708.39
2016,10,19,13,45,876.5,78.0,2.4,22.0,580.0,929.54,701.77
2016,10,19,14,0,867.0,76.0,2.4,22.0,552.0,914.4,692.89
2016,10,19,14,15,852.5,74.0,2.35,22.0,518.0,891.19,678.14
2016,10,19,14,30,838.0,72.0,2.3,22.0,484.0,873.95,667.57
2016,10,19,14,45,817.5,70.0,2.25,22.0,444.5,839.13,644.73
2016,10,19,15,0,797.0,68.0,2.2,22.0,405.0,801.8,620.01
2016,10,19,15,15,768.5,64.5,1.95,21.5,361.0,753.54,586.69
2016,10,19,15,30,740.0,61.0,1.7,21.0,317.0,703.88,551.63
2016,10,19,15,45,699.0,56.5,1.45,20.5,270.0,642.15,506.67
2016,10,19,16,0,658.0,52.0,1.2,20.0,223.0,580.68,460.34
2016,10,19,16,15,594.0,46.0,1.15,19.0,176.0,501.97,401.07
2016,10,19,16,30,530.0,40.0,1.1,18.0,129.0,433.02,345.02
2016,10,19,16,45,421.5,31.5,1.05,17.0,87.0,332.51,258.97
2016,10,19,17,0,313.0,23.0,1.0,16.0,45.0,233.59,126.98
2016,10,19,17,15,156.5,11.5,1.0,15.5,22.5,90.91,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,14.5,1.2,12.5,36.0,11.55,0.0
2016,10,20,7,0,418.0,29.0,1.3,13.0,72.0,23.57,13.98
2016,10,20,7,15,510.0,36.5,1.45,13.5,117.5,28.87,19.7
2016,10,20,7,30,602.0,44.0,1.6,14.0,163.0,37.21,27.46
2016,10,20,7,45,660.0,49.0,1.75,15.0,211.0,53.87,30.86
2016,10,20,8,0,718.0,54.0,1.9,16.0,259.0,107.74,57.22
2016,10,20,8,15,753.5,57.5,1.9,16.5,306.0,163.92,98.63
2016,10,20,8,30,789.0,61.0,1.9,17.0,353.0,223.93,149.33
2016,10,20,8,45,815.0,63.5,1.9,17.5,396.0,283.97,202.58
2016,10,20,9,0,841.0,66.0,1.9,18.0,439.0,347.37,258.42
2016,10,20,9,15,858.0,68.0,1.9,18.5,477.0,406.58,309.98
2016,10,20,9,30,875.0,70.0,1.9,19.0,515.0,466.1,360.11
2016,10,20,9,45,889.0,71.0,1.9,20.0,547.5,523.14,405.84
2016,10,20,10,0,903.0,72.0,1.9,21.0,580.0,579.58,449.26
2016,10,20,10,15,911.0,73.5,1.85,21.5,605.5,632.03,488.7
2016,10,20,10,30,919.0,75.0,1.8,22.0,631.0,682.77,525.49
2016,10,20,10,45,924.0,76.0,1.8,22.5,649.0,728.92,557.68
2016,10,20,11,0,929.0,77.0,1.8,23.0,667.0,772.62,585.98
2016,10,20,11,15,932.0,77.5,1.7,23.5,677.0,811.56,609.71
2016,10,20,11,30,935.0,78.0,1.6,24.0,687.0,847.5,630.98
2016,10,20,11,45,935.0,78.0,1.55,24.5,689.5,877.19,648.34
2016,10,20,12,0,935.0,78.0,1.5,25.0,692.0,903.4,663.29
2016,10,20,12,15,933.5,78.0,1.4,25.0,686.5,924.68,675.61
2016,10,20,12,30,932.0,78.0,1.3,25.0,681.0,942.23,685.48
2016,10,20,12,45,925.0,78.5,1.2,25.0,667.0,951.54,690.08
2016,10,20,13,0,918.0,79.0,1.1,25.0,653.0,956.91,692.32
2016,10,20,13,15,911.0,78.0,1.05,25.0,632.0,956.54,691.91
2016,10,20,13,30,904.0,77.0,1.0,25.0,611.0,952.31,689.27
2016,10,20,13,45,895.0,75.0,0.95,25.5,583.0,941.15,681.1
2016,10,20,14,0,886.0,73.0,0.9,26.0,555.0,926.31,670.82
2016,10,20,14,15,871.5,71.5,0.8,25.5,520.5,903.53,657.28
2016,10,20,14,30,857.0,70.0,0.7,25.0,486.0,877.54,641.73
2016,10,20,14,45,837.5,67.5,0.65,25.0,446.0,851.68,625.88
2016,10,20,15,0,818.0,65.0,0.6,25.0,406.0,814.15,602.18
2016,10,20,15,15,790.0,61.5,0.55,24.5,361.5,765.84,572.11
2016,10,20,15,30,762.0,58.0,0.5,24.0,317.0,716.04,540.22
2016,10,20,15,45,720.5,54.0,0.45,23.5,270.0,653.99,498.57
2016,10,20,16,0,679.0,50.0,0.4,23.0,223.0,592.19,455.27
2016,10,20,16,15,614.0,44.5,0.4,22.0,175.5,512.77,398.08
2016,10,20,16,30,549.0,39.0,0.4,21.0,128.0,436.38,338.83
2016,10,20,16,45,434.5,30.0,0.4,20.5,85.5,337.79,255.27
2016,10,20,17,0,320.0,21.0,0.4,20.0,43.0,232.77,103.87
2016,10,20,17,15,160.0,10.5,0.4,19.5,21.5,91.48,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,14.0,0.75,14.5,34.0,11.18,0.0
2016,10,21,7,0,406.0,28.0,0.7,15.0,68.0,22.75,12.98
2016,10,21,7,15,498.5,35.5,0.75,15.5,112.5,28.08,18.82
2016,10,21,7,30,591.0,43.0,0.8,16.0,157.0,36.37,26.48
2016,10,21,7,45,646.5,48.0,0.85,16.5,204.0,52.38,29.84
2016,10,21,8,0,702.0,53.0,0.9,17.0,251.0,105.09,55.44
2016,10,21,8,15,738.5,56.5,0.9,17.5,297.0,160.31,95.66
2016,10,21,8,30,775.0,60.0,0.9,18.0,343.0,219.5,144.99
2016,10,21,8,45,799.5,63.0,0.95,18.5,385.5,278.64,196.82
2016,10,21,9,0,824.0,66.0,1.0,19.0,428.0,339.68,250.03
2016,10,21,9,15,842.0,68.5,0.9,19.5,466.0,399.97,301.01
2016,10,21,9,30,860.0,71.0,0.8,20.0,504.0,459.45,349.34
2016,10,21,9,45,869.0,74.0,0.75,21.0,535.5,515.14,392.38
2016,10,21,10,0,878.0,77.0,0.7,22.0,567.0,569.79,432.62
2016,10,21,10,15,887.5,78.0,0.65,22.0,592.5,621.4,470.66
2016,10,21,10,30,897.0,79.0,0.6,22.0,618.0,671.46,506.3
2016,10,21,10,45,902.5,80.0,0.55,22.5,636.0,716.99,536.38
2016,10,21,11,0,908.0,81.0,0.5,23.0,654.0,760.16,562.36
2016,10,21,11,15,911.0,81.5,0.45,23.0,664.0,798.31,585.64
2016,10,21,11,30,914.0,82.0,0.4,23.0,674.0,833.53,606.78
2016,10,21,11,45,914.5,82.5,0.4,23.5,676.5,863.58,624.18
2016,10,21,12,0,915.0,83.0,0.4,24.0,679.0,890.26,639.4
2016,10,21,12,15,913.0,82.5,0.45,24.0,673.5,910.08,652.61
2016,10,21,12,30,911.0,82.0,0.5,24.0,668.0,926.22,663.75
2016,10,21,12,45,901.5,83.5,0.55,24.0,653.5,934.15,669.97
2016,10,21,13,0,892.0,85.0,0.6,24.0,639.0,938.21,674.04
2016,10,21,13,15,884.5,84.0,0.7,24.0,618.0,937.28,676.22
2016,10,21,13,30,877.0,83.0,0.8,24.0,597.0,932.6,676.16
2016,10,21,13,45,865.5,82.0,0.9,24.0,569.0,920.52,671.46
2016,10,21,14,0,854.0,81.0,1.0,24.0,541.0,914.32,670.62
2016,10,21,14,15,838.5,79.0,1.1,23.5,507.0,890.34,659.35
2016,10,21,14,30,823.0,77.0,1.2,23.0,473.0,863.2,645.88
2016,10,21,14,45,801.5,74.0,1.35,23.0,433.0,826.51,624.98
2016,10,21,15,0,780.0,71.0,1.5,23.0,393.0,787.41,601.71
2016,10,21,15,15,750.0,67.5,1.4,22.5,349.5,738.43,569.29
2016,10,21,15,30,720.0,64.0,1.3,22.0,306.0,688.14,535.09
2016,10,21,15,45,677.0,59.0,1.25,21.5,259.5,624.99,490.76
2016,10,21,16,0,634.0,54.0,1.2,21.0,213.0,568.0,449.07
2016,10,21,16,15,565.0,47.5,1.15,20.0,166.5,487.02,387.72
2016,10,21,16,30,496.0,41.0,1.1,19.0,120.0,410.07,324.82
2016,10,21,16,45,379.5,31.5,1.1,18.5,79.0,305.54,233.77
2016,10,21,17,0,263.0,22.0,1.1,18.0,38.0,199.16,66.72
2016,10,21,17,15,131.5,11.0,1.1,17.5,19.0,77.1,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,45,103.5,16.5,0.9,11.5,26.5,13.01,0.0
2016,10,22,7,0,207.0,33.0,0.9,12.0,53.0,25.8,15.4
2016,10,22,7,15,264.5,49.0,1.05,12.5,89.5,37.73,27.46
2016,10,22,7,30,322.0,65.0,1.2,13.0,126.0,49.27,38.2
2016,10,22,7,45,362.5,78.0,1.35,13.5,165.0,66.04,45.94
2016,10,22,8,0,403.0,91.0,1.5,14.0,204.0,106.98,69.61
2016,10,22,8,15,437.5,100.0,1.4,14.0,242.0,148.84,100.96
2016,10,22,8,30,472.0,109.0,1.3,14.0,280.0,194.72,139.22
2016,10,22,8,45,568.0,102.0,1.25,14.5,332.0,249.35,183.91
2016,10,22,9,0,664.0,95.0,1.2,15.0,384.0,311.95,236.0
2016,10,22,9,15,503.5,146.5,1.05,15.5,377.0,336.21,261.09
2016,10,22,9,30,343.0,198.0,0.9,16.0,370.0,339.85,266.82
2016,10,22,9,45,398.0,199.5,0.8,16.5,411.0,391.04,306.89
2016,10,22,10,0,453.0,201.0,0.7,17.0,452.0,453.89,354.3
2016,10,22,10,15,340.5,236.0,0.6,17.0,429.5,439.62,342.61
2016,10,22,10,30,228.0,271.0,0.5,17.0,407.0,413.02,321.32
2016,10,22,10,45,378.5,240.0,0.4,17.5,473.5,508.52,393.09
2016,10,22,11,0,529.0,209.0,0.3,18.0,540.0,617.37,470.3
2016,10,22,11,15,612.0,184.0,0.45,18.0,573.0,684.51,519.37
2016,10,22,11,30,695.0,159.0,0.6,18.0,606.0,750.22,567.74
2016,10,22,11,45,712.5,153.5,0.8,18.5,613.0,783.54,591.46
2016,10,22,12,0,730.0,148.0,1.0,19.0,620.0,814.82,613.96
2016,10,22,12,15,641.5,177.0,1.1,19.0,589.5,788.12,596.94
2016,10,22,12,30,553.0,206.0,1.2,19.0,559.0,749.03,570.41
2016,10,22,12,45,560.0,198.5,1.3,19.0,550.0,758.49,579.4
2016,10,22,13,0,567.0,191.0,1.4,19.0,541.0,765.45,586.16
2016,10,22,13,15,494.0,207.5,1.45,19.0,505.0,722.99,555.98
2016,10,22,13,30,421.0,224.0,1.5,19.0,469.0,677.46,523.62
2016,10,22,13,45,582.5,164.0,1.6,19.0,485.5,760.05,588.15
2016,10,22,14,0,744.0,104.0,1.7,19.0,502.0,844.35,648.16
2016,10,22,14,15,740.0,96.5,1.7,19.0,470.5,820.03,631.68
2016,10,22,14,30,736.0,89.0,1.7,19.0,439.0,797.98,617.91
2016,10,22,14,45,490.5,127.5,1.75,19.0,352.5,613.95,487.22
2016,10,22,15,0,245.0,166.0,1.8,19.0,266.0,425.79,342.35
2016,10,22,15,15,234.0,149.5,1.7,18.5,236.5,392.53,318.56
2016,10,22,15,30,223.0,133.0,1.6,18.0,207.0,358.95,292.94
2016,10,22,15,45,213.0,113.5,1.5,17.5,175.5,321.67,263.7
2016,10,22,16,0,203.0,94.0,1.4,17.0,144.0,284.1,233.24
2016,10,22,16,15,178.5,75.5,1.3,16.0,112.0,237.87,194.67
2016,10,22,16,30,154.0,57.0,1.2,15.0,80.0,192.9,155.71
2016,10,22,16,45,107.0,39.0,1.1,14.5,52.0,136.61,103.93
2016,10,22,17,0,60.0,21.0,1.0,14.0,24.0,72.24,9.66
2016,10,22,17,15,30.0,10.5,1.0,13.5,12.0,24.8,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,14.0,0.85,9.5,31.0,11.31,0.0
2016,10,23,7,0,372.0,28.0,0.8,10.0,62.0,22.95,12.91
2016,10,23,7,15,472.5,36.5,0.9,10.5,107.0,29.13,20.08
2016,10,23,7,30,573.0,45.0,1.0,11.0,152.0,35.2,25.95
2016,10,23,7,45,631.0,51.0,1.15,12.0,199.5,54.14,32.71
2016,10,23,8,0,689.0,57.0,1.3,13.0,247.0,106.79,58.52
2016,10,23,8,15,727.5,61.0,1.3,13.0,293.0,161.8,99.23
2016,10,23,8,30,766.0,65.0,1.3,13.0,339.0,221.08,149.67
2016,10,23,8,45,791.5,68.5,1.3,13.5,382.0,280.33,202.57
2016,10,23,9,0,817.0,72.0,1.3,14.0,425.0,341.64,257.03
2016,10,23,9,15,836.0,74.5,1.35,14.0,463.0,401.18,309.76
2016,10,23,9,30,855.0,77.0,1.4,14.0,501.0,461.38,361.58
2016,10,23,9,45,869.5,78.5,1.45,14.5,533.5,517.77,408.26
2016,10,23,10,0,884.0,80.0,1.5,15.0,566.0,573.86,453.1
2016,10,23,10,15,893.0,81.5,1.55,15.0,591.0,625.86,494.37
2016,10,23,10,30,902.0,83.0,1.6,15.0,616.0,676.29,533.39
2016,10,23,10,45,909.5,83.0,1.7,15.5,634.5,722.24,567.65
2016,10,23,11,0,917.0,83.0,1.8,16.0,653.0,765.96,597.68
2016,10,23,11,15,920.5,83.5,1.85,16.0,663.5,804.72,624.66
2016,10,23,11,30,924.0,84.0,1.9,16.0,674.0,840.55,649.52
2016,10,23,11,45,809.5,121.5,2.0,16.0,640.0,823.68,638.12
2016,10,23,12,0,695.0,159.0,2.1,16.0,606.0,795.57,619.32
2016,10,23,12,15,809.5,120.5,2.15,16.0,637.0,867.26,670.56
2016,10,23,12,30,924.0,82.0,2.2,16.0,668.0,934.23,716.9
2016,10,23,12,45,769.5,127.5,2.25,16.5,608.5,875.61,675.36
2016,10,23,13,0,615.0,173.0,2.3,17.0,549.0,795.35,619.31
2016,10,23,13,15,748.0,129.5,2.35,17.0,571.5,876.08,678.07
2016,10,23,13,30,881.0,86.0,2.4,17.0,594.0,936.26,720.41
2016,10,23,13,45,874.0,83.0,2.45,17.0,566.5,925.9,714.26
2016,10,23,14,0,867.0,80.0,2.5,17.0,539.0,921.22,712.87
2016,10,23,14,15,851.0,78.0,2.5,17.0,504.5,896.67,697.22
2016,10,23,14,30,835.0,76.0,2.5,17.0,470.0,868.95,679.44
2016,10,23,14,45,699.5,92.5,2.5,17.0,403.0,761.89,604.32
2016,10,23,15,0,564.0,109.0,2.5,17.0,336.0,651.21,524.58
2016,10,23,15,15,534.0,102.0,2.35,16.5,298.0,603.49,490.52
2016,10,23,15,30,504.0,95.0,2.2,16.0,260.0,549.65,450.33
2016,10,23,15,45,471.0,83.5,2.1,15.5,219.0,494.42,407.76
2016,10,23,16,0,438.0,72.0,2.0,15.0,178.0,439.91,363.74
2016,10,23,16,15,385.5,60.0,1.75,14.5,138.0,372.49,306.87
2016,10,23,16,30,333.0,48.0,1.5,14.0,98.0,308.7,250.74
2016,10,23,16,45,240.0,34.0,1.25,13.5,63.0,222.04,169.9
2016,10,23,17,0,147.0,20.0,1.0,13.0,28.0,127.55,0.0
2016,10,23,17,15,73.5,10.0,1.0,12.5,14.0,46.34,0.0
2016,10,23,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,2.4,13.0,14.0,12.73,0.0
2016,10,24,7,0,0.0,28.0,2.6,13.0,28.0,24.13,13.18
2016,10,24,7,15,17.5,47.5,2.7,13.0,50.5,39.41,28.66
2016,10,24,7,30,35.0,67.0,2.8,13.0,73.0,54.57,42.76
2016,10,24,7,45,45.0,86.5,2.9,13.5,97.0,70.83,54.3
2016,10,24,8,0,55.0,106.0,3.0,14.0,121.0,92.22,70.96
2016,10,24,8,15,64.0,124.5,3.05,14.0,145.0,114.35,88.97
2016,10,24,8,30,73.0,143.0,3.1,14.0,169.0,137.86,108.51
2016,10,24,8,45,48.5,152.0,3.2,14.0,170.5,145.78,116.32
2016,10,24,9,0,24.0,161.0,3.3,14.0,172.0,149.18,119.89
2016,10,24,9,15,12.0,150.0,3.3,14.0,155.5,137.25,110.08
2016,10,24,9,30,0.0,139.0,3.3,14.0,139.0,123.38,98.45
2016,10,24,9,45,0.0,119.0,3.35,14.5,119.0,105.71,83.39
2016,10,24,10,0,0.0,99.0,3.4,15.0,99.0,87.82,68.21
2016,10,24,10,15,17.5,168.0,3.45,15.0,178.5,161.3,129.07
2016,10,24,10,30,35.0,237.0,3.5,15.0,258.0,246.58,198.29
2016,10,24,10,45,41.5,249.0,3.6,15.5,274.5,266.46,213.68
2016,10,24,11,0,48.0,261.0,3.7,16.0,291.0,287.12,229.77
2016,10,24,11,15,41.5,259.5,3.75,16.0,285.5,284.4,227.36
2016,10,24,11,30,35.0,258.0,3.8,16.0,280.0,281.04,224.5
2016,10,24,11,45,17.5,154.5,3.9,16.0,165.5,161.8,128.48
2016,10,24,12,0,0.0,51.0,4.0,16.0,51.0,45.12,32.05
2016,10,24,12,15,0.0,37.5,4.0,16.0,37.5,33.15,22.12
2016,10,24,12,30,0.0,24.0,4.0,16.0,24.0,21.2,12.14
2016,10,24,12,45,0.0,73.5,4.05,16.0,73.5,65.09,48.79
2016,10,24,13,0,0.0,123.0,4.1,16.0,123.0,110.84,86.66
2016,10,24,13,15,0.0,126.0,4.1,16.0,126.0,113.97,89.3
2016,10,24,13,30,0.0,129.0,4.1,16.0,129.0,117.23,92.12
2016,10,24,13,45,21.5,171.5,4.1,16.0,183.0,181.19,145.73
2016,10,24,14,0,43.0,214.0,4.1,16.0,237.0,266.85,216.13
2016,10,24,14,15,21.5,127.5,4.0,15.5,139.0,146.71,118.05
2016,10,24,14,30,0.0,41.0,3.9,15.0,41.0,36.18,25.1
2016,10,24,14,45,0.0,23.5,3.8,15.0,23.5,20.7,12.03
2016,10,24,15,0,0.0,6.0,3.7,15.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,14.0,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,2.3,14.0,16.0,14.08,5.0
2016,10,25,7,15,0.0,29.5,2.4,14.0,29.5,26.01,16.89
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,37.7,27.71
2016,10,25,7,45,0.0,57.5,2.65,14.0,57.5,49.99,37.07
2016,10,25,8,0,0.0,72.0,2.8,14.0,72.0,62.56,47.97
2016,10,25,8,15,0.0,86.5,2.8,14.0,86.5,75.31,58.87
2016,10,25,8,30,0.0,101.0,2.8,14.0,101.0,88.21,69.74
2016,10,25,8,45,5.0,125.0,2.85,14.5,127.5,110.71,88.23
2016,10,25,9,0,10.0,149.0,2.9,15.0,154.0,134.22,107.36
2016,10,25,9,15,5.0,150.0,2.95,15.0,152.5,134.59,107.54
2016,10,25,9,30,0.0,151.0,3.0,15.0,151.0,134.15,107.0
2016,10,25,9,45,0.0,148.5,3.05,15.5,148.5,132.34,105.08
2016,10,25,10,0,0.0,146.0,3.1,16.0,146.0,130.39,103.08
2016,10,25,10,15,0.0,127.5,3.2,16.0,127.5,113.72,89.21
2016,10,25,10,30,0.0,109.0,3.3,16.0,109.0,96.96,75.28
2016,10,25,10,45,0.0,108.0,3.45,16.5,108.0,96.09,74.35
2016,10,25,11,0,0.0,107.0,3.6,17.0,107.0,95.22,73.42
2016,10,25,11,15,0.5,138.5,3.6,17.0,139.0,124.82,97.61
2016,10,25,11,30,1.0,170.0,3.6,17.0,171.0,155.26,122.28
2016,10,25,11,45,0.5,139.5,3.6,17.0,140.0,126.12,98.52
2016,10,25,12,0,0.0,109.0,3.6,17.0,109.0,97.23,74.92
2016,10,25,12,15,0.0,68.0,3.55,17.0,68.0,60.21,44.47
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,23.85,14.29
2016,10,25,12,45,0.0,84.0,3.5,17.0,84.0,74.43,56.33
2016,10,25,13,0,0.0,141.0,3.5,17.0,141.0,128.34,100.65
2016,10,25,13,15,0.0,136.5,3.45,17.0,136.5,124.3,97.39
2016,10,25,13,30,0.0,132.0,3.4,17.0,132.0,120.27,94.23
2016,10,25,13,45,0.0,138.0,3.35,17.0,138.0,126.82,99.77
2016,10,25,14,0,0.0,144.0,3.3,17.0,144.0,133.81,105.68
2016,10,25,14,15,0.0,134.5,3.15,17.0,134.5,124.96,98.62
2016,10,25,14,30,0.0,125.0,3.0,17.0,125.0,116.15,91.57
2016,10,25,14,45,47.0,145.0,2.95,17.0,163.5,193.64,157.52
2016,10,25,15,0,94.0,165.0,2.9,17.0,202.0,263.87,216.32
2016,10,25,15,15,88.5,146.0,2.7,17.0,178.0,237.07,194.47
2016,10,25,15,30,83.0,127.0,2.5,17.0,154.0,210.2,172.51
2016,10,25,15,45,74.5,108.0,2.35,17.0,129.0,181.0,148.14
2016,10,25,16,0,66.0,89.0,2.2,17.0,104.0,152.02,123.45
2016,10,25,16,15,51.0,69.0,1.95,16.5,79.5,117.01,93.3
2016,10,25,16,30,36.0,49.0,1.7,16.0,55.0,82.18,62.86
2016,10,25,16,45,18.0,31.5,1.5,16.0,34.5,49.83,32.56
2016,10,25,17,0,0.0,14.0,1.3,16.0,14.0,12.34,0.0
2016,10,25,17,15,0.0,7.0,1.25,15.5,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,13.0,0.9,12.5,26.0,11.82,0.0
2016,10,26,7,0,323.0,26.0,0.9,13.0,52.0,21.42,10.06
2016,10,26,7,15,428.5,34.5,1.0,13.5,94.5,27.63,18.29
2016,10,26,7,30,534.0,43.0,1.1,14.0,137.0,33.74,24.22
2016,10,26,7,45,596.5,49.0,1.25,14.5,183.0,47.26,27.92
2016,10,26,8,0,659.0,55.0,1.4,15.0,229.0,101.06,54.77
2016,10,26,8,15,699.0,59.0,1.55,15.0,274.0,154.11,93.42
2016,10,26,8,30,739.0,63.0,1.7,15.0,319.0,211.62,141.98
2016,10,26,8,45,768.0,66.0,1.85,15.5,361.0,269.38,193.42
2016,10,26,9,0,797.0,69.0,2.0,16.0,403.0,329.62,247.13
2016,10,26,9,15,816.0,71.5,2.15,16.5,440.0,387.68,298.49
2016,10,26,9,30,835.0,74.0,2.3,17.0,477.0,446.41,349.02
2016,10,26,9,45,853.5,73.5,2.45,17.5,509.0,501.32,395.19
2016,10,26,10,0,872.0,73.0,2.6,18.0,541.0,556.32,440.08
2016,10,26,10,15,881.0,74.5,2.7,18.0,566.0,607.37,481.38
2016,10,26,10,30,890.0,76.0,2.8,18.0,591.0,656.88,520.55
2016,10,26,10,45,894.0,77.5,2.9,18.5,608.0,701.19,553.98
2016,10,26,11,0,898.0,79.0,3.0,19.0,625.0,743.08,583.16
2016,10,26,11,15,901.0,79.5,3.05,19.0,635.5,780.48,609.67
2016,10,26,11,30,904.0,80.0,3.1,19.0,646.0,815.0,634.05
2016,10,26,11,45,902.5,81.5,3.15,19.5,647.5,843.93,653.2
2016,10,26,12,0,901.0,83.0,3.2,20.0,649.0,869.47,669.97
2016,10,26,12,15,900.5,82.5,3.2,20.0,644.5,890.06,684.3
2016,10,26,12,30,900.0,82.0,3.2,20.0,640.0,907.1,696.29
2016,10,26,12,45,892.0,83.0,3.25,20.0,626.5,915.54,702.82
2016,10,26,13,0,884.0,84.0,3.3,20.0,613.0,920.2,706.97
2016,10,26,13,15,878.0,83.0,3.3,20.0,593.0,920.52,707.96
2016,10,26,13,30,872.0,82.0,3.3,20.0,573.0,917.16,706.59
2016,10,26,13,45,859.0,81.5,3.3,20.0,545.0,913.63,705.28
2016,10,26,14,0,846.0,81.0,3.3,20.0,517.0,897.4,695.21
2016,10,26,14,15,830.5,79.0,3.2,19.5,483.5,873.61,680.6
2016,10,26,14,30,815.0,77.0,3.1,19.0,450.0,846.7,663.73
2016,10,26,14,45,790.5,74.5,3.05,19.0,410.5,808.4,637.55
2016,10,26,15,0,766.0,72.0,3.0,19.0,371.0,767.83,609.38
2016,10,26,15,15,733.5,68.0,2.85,18.5,327.0,716.83,573.48
2016,10,26,15,30,701.0,64.0,2.7,18.0,283.0,664.68,535.72
2016,10,26,15,45,651.0,59.0,2.55,17.5,237.0,603.29,489.48
2016,10,26,16,0,601.0,54.0,2.4,17.0,191.0,537.67,438.0
2016,10,26,16,15,522.5,46.5,2.0,16.0,145.5,451.03,367.07
2016,10,26,16,30,444.0,39.0,1.6,15.0,100.0,369.28,295.83
2016,10,26,16,45,222.0,31.5,1.25,14.5,62.0,208.59,149.76
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,13.5,1.0,0.91,0.0
2016,10,27,7,0,0.0,2.0,1.2,14.0,2.0,1.75,0.0
2016,10,27,7,15,0.0,4.5,1.4,14.0,4.5,3.94,0.0
2016,10,27,7,30,0.0,7.0,1.6,14.0,7.0,6.14,0.0
2016,10,27,7,45,0.0,9.0,1.85,14.0,9.0,7.9,1.12
2016,10,27,8,0,0.0,11.0,2.1,14.0,11.0,9.66,2.67
2016,10,27,8,15,0.0,13.5,2.15,14.0,13.5,11.86,4.59
2016,10,27,8,30,0.0,16.0,2.2,14.0,16.0,14.07,6.49
2016,10,27,8,45,0.0,29.0,2.25,14.5,29.0,25.54,16.29
2016,10,27,9,0,0.0,42.0,2.3,15.0,42.0,37.05,26.01
2016,10,27,9,15,11.5,111.5,2.3,15.0,117.0,103.06,81.39
2016,10,27,9,30,23.0,181.0,2.3,15.0,192.0,171.29,137.52
2016,10,27,9,45,47.5,206.0,2.3,15.5,230.5,212.72,170.72
2016,10,27,10,0,72.0,231.0,2.3,16.0,269.0,254.22,203.73
2016,10,27,10,15,46.0,222.5,2.25,16.0,247.5,235.98,188.68
2016,10,27,10,30,20.0,214.0,2.2,16.0,226.0,207.58,165.4
2016,10,27,10,45,21.5,221.5,2.2,16.5,235.0,217.37,172.9
2016,10,27,11,0,23.0,229.0,2.2,17.0,244.0,227.34,180.41
2016,10,27,11,15,11.5,191.0,2.25,17.0,198.5,183.16,144.78
2016,10,27,11,30,0.0,153.0,2.3,17.0,153.0,138.39,108.36
2016,10,27,11,45,0.0,153.5,2.35,17.0,153.5,139.11,109.01
2016,10,27,12,0,0.0,154.0,2.4,17.0,154.0,139.86,109.62
2016,10,27,12,15,0.0,144.5,2.35,16.5,144.5,130.98,102.64
2016,10,27,12,30,0.0,135.0,2.3,16.0,135.0,122.08,95.63
2016,10,27,12,45,2.0,158.0,2.25,16.0,159.0,146.64,115.82
2016,10,27,13,0,4.0,181.0,2.2,16.0,183.0,172.26,136.74
2016,10,27,13,15,2.0,150.0,2.05,16.0,151.0,139.73,110.31
2016,10,27,13,30,0.0,119.0,1.9,16.0,119.0,107.61,84.09
2016,10,27,13,45,0.0,117.0,1.75,16.0,117.0,106.0,82.95
2016,10,27,14,0,0.0,115.0,1.6,16.0,115.0,104.47,81.84
2016,10,27,14,15,0.0,89.0,1.5,16.0,89.0,79.21,61.04
2016,10,27,14,30,0.0,63.0,1.4,16.0,63.0,55.68,41.49
2016,10,27,14,45,0.0,55.0,1.3,16.0,55.0,48.57,35.63
2016,10,27,15,0,0.0,47.0,1.2,16.0,47.0,41.47,29.71
2016,10,27,15,15,0.0,41.0,1.15,15.5,41.0,36.15,25.3
2016,10,27,15,30,0.0,35.0,1.1,15.0,35.0,30.83,20.84
2016,10,27,15,45,0.0,29.0,1.05,15.0,29.0,25.53,16.28
2016,10,27,16,0,0.0,23.0,1.0,15.0,23.0,20.23,11.66
2016,10,27,16,15,0.0,17.5,0.85,15.0,17.5,15.38,7.39
2016,10,27,16,30,0.0,12.0,0.7,15.0,12.0,10.54,3.09
2016,10,27,16,45,0.0,7.0,0.6,15.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,14.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.4,14.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.4,14.5,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,0.4,15.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,5.0,0.5,15.0,5.0,4.39,0.0
2016,10,28,8,30,0.0,6.0,0.6,15.0,6.0,5.27,0.0
2016,10,28,8,45,0.0,45.0,0.7,15.5,45.0,39.69,28.35
2016,10,28,9,0,0.0,84.0,0.8,16.0,84.0,74.26,57.3
2016,10,28,9,15,1.5,120.0,1.0,16.0,120.5,106.78,84.14
2016,10,28,9,30,3.0,156.0,1.2,16.0,157.0,140.1,111.3
2016,10,28,9,45,1.5,105.0,1.4,16.0,105.5,93.92,73.09
2016,10,28,10,0,0.0,54.0,1.6,16.0,54.0,47.72,34.57
2016,10,28,10,15,0.0,41.0,1.75,16.0,41.0,36.21,24.89
2016,10,28,10,30,0.0,28.0,1.9,16.0,28.0,24.72,15.19
2016,10,28,10,45,0.0,47.5,2.1,16.5,47.5,41.99,29.59
2016,10,28,11,0,0.0,67.0,2.3,17.0,67.0,59.3,43.86
2016,10,28,11,15,2.0,125.5,2.4,17.0,127.0,113.92,88.83
2016,10,28,11,30,4.0,184.0,2.5,17.0,187.0,171.39,135.39
2016,10,28,11,45,2.0,158.0,2.7,17.0,159.5,145.13,114.0
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,118.89,92.66
2016,10,28,12,15,0.0,128.0,2.95,17.0,128.0,115.25,89.75
2016,10,28,12,30,0.0,124.0,3.0,17.0,124.0,111.6,86.81
2016,10,28,12,45,0.0,99.5,3.05,17.0,99.5,88.54,67.96
2016,10,28,13,0,0.0,75.0,3.1,17.0,75.0,66.4,49.75
2016,10,28,13,15,4.5,131.5,3.1,17.0,134.5,123.72,97.29
2016,10,28,13,30,9.0,188.0,3.1,17.0,194.0,186.63,148.74
2016,10,28,13,45,4.5,163.5,3.15,17.0,166.5,157.8,125.28
2016,10,28,14,0,0.0,139.0,3.2,17.0,139.0,129.09,101.87
2016,10,28,14,15,0.0,86.5,3.15,17.0,86.5,76.83,58.85
2016,10,28,14,30,0.0,34.0,3.1,17.0,34.0,29.98,19.72
2016,10,28,14,45,0.0,39.0,3.05,17.0,39.0,34.39,23.52
2016,10,28,15,0,0.0,44.0,3.0,17.0,44.0,38.81,27.31
2016,10,28,15,15,0.0,38.5,2.8,16.5,38.5,33.93,23.28
2016,10,28,15,30,0.0,33.0,2.6,16.0,33.0,29.07,19.21
2016,10,28,15,45,0.0,27.5,2.4,15.5,27.5,24.2,15.07
2016,10,28,16,0,0.0,22.0,2.2,15.0,22.0,19.35,10.87
2016,10,28,16,15,0.0,16.5,1.85,14.5,16.5,14.5,6.63
2016,10,28,16,30,0.0,11.0,1.5,14.0,11.0,9.65,2.35
2016,10,28,16,45,0.0,6.5,1.2,13.5,6.5,5.7,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,13.0,0.9,13.0,20.0,11.82,0.0
2016,10,29,7,0,200.0,26.0,1.0,13.0,40.0,20.51,6.62
2016,10,29,7,15,310.5,37.5,1.2,13.0,79.0,30.6,20.58
2016,10,29,7,30,421.0,49.0,1.4,13.0,118.0,39.2,29.0
2016,10,29,7,45,210.5,44.5,1.6,13.5,79.0,36.39,23.5
2016,10,29,8,0,0.0,40.0,1.8,14.0,40.0,35.26,24.65
2016,10,29,8,15,0.0,49.0,1.9,14.0,49.0,43.24,31.55
2016,10,29,8,30,0.0,58.0,2.0,14.0,58.0,51.22,38.36
2016,10,29,8,45,2.0,99.0,2.1,14.5,100.0,87.59,68.97
2016,10,29,9,0,4.0,140.0,2.2,15.0,142.0,124.53,99.51
2016,10,29,9,15,2.0,95.5,2.3,15.0,96.5,85.27,66.55
2016,10,29,9,30,0.0,51.0,2.4,15.0,51.0,45.04,32.62
2016,10,29,9,45,0.0,44.0,2.55,15.5,44.0,38.85,27.28
2016,10,29,10,0,0.0,37.0,2.7,16.0,37.0,32.66,21.95
2016,10,29,10,15,3.5,112.0,2.85,16.5,114.5,101.74,79.44
2016,10,29,10,30,7.0,187.0,3.0,17.0,192.0,173.9,138.07
2016,10,29,10,45,3.5,140.5,3.2,17.5,143.0,128.51,100.67
2016,10,29,11,0,0.0,94.0,3.4,18.0,94.0,83.37,63.46
2016,10,29,11,15,0.0,96.0,3.45,18.0,96.0,85.2,64.96
2016,10,29,11,30,0.0,98.0,3.5,18.0,98.0,87.04,66.44
2016,10,29,11,45,45.5,189.5,3.55,18.0,217.5,221.02,176.52
2016,10,29,12,0,91.0,281.0,3.6,18.0,337.0,361.71,288.32
2016,10,29,12,15,91.5,278.5,3.55,18.0,334.5,364.07,289.82
2016,10,29,12,30,92.0,276.0,3.5,18.0,332.0,366.2,291.68
2016,10,29,12,45,84.0,268.0,3.45,18.0,318.5,354.0,282.18
2016,10,29,13,0,76.0,260.0,3.4,18.0,305.0,341.29,272.32
2016,10,29,13,15,76.5,250.5,3.35,18.0,294.5,334.15,267.17
2016,10,29,13,30,77.0,241.0,3.3,18.0,284.0,326.77,261.83
2016,10,29,13,45,76.5,229.5,3.25,18.0,270.0,315.76,253.63
2016,10,29,14,0,76.0,218.0,3.2,18.0,256.0,304.54,245.27
2016,10,29,14,15,133.0,204.5,3.1,18.0,265.5,358.97,290.75
2016,10,29,14,30,190.0,191.0,3.0,18.0,275.0,394.46,320.85
