Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,482.0,128.0,2.9,18.0,315.5,600.8,488.17
2016,10,29,15,0,774.0,65.0,2.8,18.0,356.0,760.45,607.23
2016,10,29,15,15,740.0,61.5,2.6,17.5,312.5,709.01,568.79
2016,10,29,15,30,706.0,58.0,2.4,17.0,269.0,656.56,530.16
2016,10,29,15,45,654.0,53.0,2.2,17.0,223.5,588.04,476.91
2016,10,29,16,0,602.0,48.0,2.0,17.0,178.0,526.76,427.32
2016,10,29,16,15,520.5,41.0,1.7,16.0,133.5,439.55,355.83
2016,10,29,16,30,439.0,34.0,1.4,15.0,89.0,357.76,283.47
2016,10,29,16,45,219.5,25.5,1.15,14.5,53.0,193.69,122.52
2016,10,29,17,0,0.0,17.0,0.9,14.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,0.85,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,13.0,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,2.85,13.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,9.5,3.0,13.5,9.5,8.34,1.49
2016,10,30,8,0,0.0,12.0,3.1,14.0,12.0,10.54,3.41
2016,10,30,8,15,0.0,15.0,3.2,14.0,15.0,13.18,5.71
2016,10,30,8,30,0.0,18.0,3.3,14.0,18.0,15.83,8.0
2016,10,30,8,45,0.0,43.5,3.45,14.5,43.5,38.36,27.26
2016,10,30,9,0,0.0,69.0,3.6,15.0,69.0,61.0,46.35
2016,10,30,9,15,0.0,38.0,3.7,15.0,38.0,33.51,22.93
2016,10,30,9,30,0.0,7.0,3.8,15.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,8.0,3.95,15.0,8.0,7.04,0.34
2016,10,30,10,0,0.0,9.0,4.1,15.0,9.0,7.93,1.08
2016,10,30,10,15,0.0,10.0,4.25,15.0,10.0,8.81,1.82
2016,10,30,10,30,0.0,11.0,4.4,15.0,11.0,9.7,2.56
2016,10,30,10,45,0.0,14.0,4.55,15.5,14.0,12.35,4.77
2016,10,30,11,0,0.0,17.0,4.7,16.0,17.0,15.0,6.97
2016,10,30,11,15,0.0,15.0,4.8,16.0,15.0,13.24,5.48
2016,10,30,11,30,0.0,13.0,4.9,16.0,13.0,11.47,3.99
2016,10,30,11,45,203.0,129.0,5.0,16.5,253.0,307.89,253.71
2016,10,30,12,0,406.0,245.0,5.1,17.0,493.0,615.33,496.21
2016,10,30,12,15,379.5,249.0,5.05,17.0,479.0,609.64,490.21
2016,10,30,12,30,353.0,253.0,5.0,17.0,465.0,601.53,483.66
2016,10,30,12,45,569.0,186.0,5.0,17.0,519.5,743.77,597.47
2016,10,30,13,0,785.0,119.0,5.0,17.0,574.0,878.58,697.99
2016,10,30,13,15,775.0,117.5,4.9,17.0,553.5,874.85,694.6
2016,10,30,13,30,765.0,116.0,4.8,17.0,533.0,867.68,689.68
2016,10,30,13,45,382.5,78.0,4.75,17.0,286.5,469.74,386.63
2016,10,30,14,0,0.0,40.0,4.7,17.0,40.0,35.3,23.98
2016,10,30,14,15,128.5,111.0,4.55,16.5,167.5,238.21,197.92
2016,10,30,14,30,257.0,182.0,4.4,16.0,295.0,458.72,378.46
2016,10,30,14,45,171.5,168.0,4.25,16.0,240.5,349.39,288.71
2016,10,30,15,0,86.0,154.0,4.1,16.0,186.0,244.73,201.69
2016,10,30,15,15,76.0,136.5,3.85,15.5,162.5,216.48,178.87
2016,10,30,15,30,66.0,119.0,3.6,15.0,139.0,188.55,155.72
2016,10,30,15,45,60.0,100.0,3.4,15.0,115.5,161.73,132.89
2016,10,30,16,0,54.0,81.0,3.2,15.0,92.0,134.92,109.62
2016,10,30,16,15,38.5,61.5,3.0,14.5,68.5,100.65,79.62
2016,10,30,16,30,23.0,42.0,2.8,14.0,45.0,66.38,49.14
2016,10,30,16,45,11.5,25.0,2.6,14.0,26.5,36.8,17.28
2016,10,30,17,0,0.0,8.0,2.4,14.0,8.0,7.28,0.0
2016,10,30,17,15,0.0,4.0,2.35,13.5,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,82.0,13.0,1.05,11.5,18.0,11.82,0.0
2016,10,31,7,0,164.0,26.0,1.1,12.0,36.0,20.55,3.25
2016,10,31,7,15,283.0,38.0,1.2,12.0,74.5,29.68,19.61
2016,10,31,7,30,402.0,50.0,1.3,12.0,113.0,40.48,30.14
2016,10,31,7,45,483.5,57.5,1.45,12.5,158.0,50.77,33.98
2016,10,31,8,0,565.0,65.0,1.6,13.0,203.0,96.87,55.92
2016,10,31,8,15,292.0,93.0,1.7,13.0,165.0,119.85,83.6
2016,10,31,8,30,19.0,121.0,1.8,13.0,127.0,108.56,86.37
2016,10,31,8,45,23.5,136.5,1.9,13.5,145.5,125.3,100.2
2016,10,31,9,0,28.0,152.0,2.0,14.0,164.0,144.25,115.71
2016,10,31,9,15,145.0,172.0,2.05,14.0,239.0,212.77,170.53
2016,10,31,9,30,262.0,192.0,2.1,14.0,314.0,296.91,238.48
2016,10,31,9,45,131.0,166.0,2.15,14.0,227.0,221.01,178.5
2016,10,31,10,0,0.0,140.0,2.2,14.0,140.0,125.17,99.5
2016,10,31,10,15,62.5,196.5,2.25,14.0,231.5,220.67,178.68
2016,10,31,10,30,125.0,253.0,2.3,14.0,323.0,329.42,266.35
2016,10,31,10,45,142.5,262.0,2.4,14.5,344.0,359.01,289.23
2016,10,31,11,0,160.0,271.0,2.5,15.0,365.0,389.86,313.26
2016,10,31,11,15,158.5,276.5,2.55,15.0,371.0,403.8,324.11
2016,10,31,11,30,157.0,282.0,2.6,15.0,377.0,417.28,334.63
2016,10,31,11,45,78.5,203.0,2.7,15.5,250.5,262.2,211.15
2016,10,31,12,0,0.0,124.0,2.8,16.0,124.0,111.42,86.83
2016,10,31,12,15,0.0,123.0,2.85,16.0,123.0,110.6,86.38
2016,10,31,12,30,0.0,122.0,2.9,16.0,122.0,109.8,85.76
2016,10,31,12,45,12.0,171.0,2.95,16.0,178.0,169.01,134.77
2016,10,31,13,0,24.0,220.0,3.0,16.0,234.0,232.14,186.24
2016,10,31,13,15,26.0,215.5,3.05,16.0,230.0,230.94,185.46
2016,10,31,13,30,28.0,211.0,3.1,16.0,226.0,229.85,184.98
2016,10,31,13,45,16.0,187.0,3.15,16.0,195.5,194.37,156.12
2016,10,31,14,0,4.0,163.0,3.2,16.0,165.0,158.95,127.04
2016,10,31,14,15,2.0,152.5,3.2,15.5,153.5,147.45,118.04
2016,10,31,14,30,0.0,142.0,3.2,15.0,142.0,136.07,109.02
2016,10,31,14,45,5.0,137.0,3.2,15.0,138.5,137.23,110.46
2016,10,31,15,0,10.0,132.0,3.2,15.0,135.0,138.75,112.15
2016,10,31,15,15,5.5,116.5,3.1,14.5,118.0,119.98,96.58
2016,10,31,15,30,1.0,101.0,3.0,14.0,101.0,101.47,81.01
2016,10,31,15,45,0.5,83.0,2.9,14.0,83.0,82.99,65.22
2016,10,31,16,0,0.0,65.0,2.8,14.0,65.0,64.27,49.02
2016,10,31,16,15,0.0,48.0,2.7,14.0,48.0,46.85,33.78
2016,10,31,16,30,0.0,31.0,2.6,14.0,31.0,28.7,17.78
2016,10,31,16,45,0.0,18.0,2.55,14.0,18.0,15.86,3.26
2016,10,31,17,0,0.0,5.0,2.5,14.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,2.55,14.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,11.5,0.9,10.5,17.5,10.46,0.0
2016,11,1,7,0,203.0,23.0,0.9,11.0,35.0,19.3,0.36
2016,11,1,7,15,328.0,34.0,1.0,11.5,74.5,27.86,17.94
2016,11,1,7,30,453.0,45.0,1.1,12.0,114.0,36.19,26.32
2016,11,1,7,45,529.5,51.5,1.25,12.5,159.0,45.63,29.64
2016,11,1,8,0,606.0,58.0,1.4,13.0,204.0,93.21,51.43
2016,11,1,8,15,653.0,63.0,1.45,13.0,248.5,144.69,88.3
2016,11,1,8,30,700.0,68.0,1.5,13.0,293.0,201.48,135.73
2016,11,1,8,45,733.0,71.5,1.55,13.5,335.0,260.09,187.57
2016,11,1,9,0,766.0,75.0,1.6,14.0,377.0,319.5,240.41
2016,11,1,9,15,788.0,77.5,1.55,14.0,414.0,376.47,291.11
2016,11,1,9,30,810.0,80.0,1.5,14.0,451.0,434.49,341.3
2016,11,1,9,45,825.5,82.5,1.45,14.5,482.5,490.13,387.39
2016,11,1,10,0,841.0,85.0,1.4,15.0,514.0,545.52,431.54
2016,11,1,10,15,851.5,86.5,1.3,15.0,539.0,596.41,471.25
2016,11,1,10,30,862.0,88.0,1.2,15.0,564.0,646.0,508.58
2016,11,1,10,45,869.5,89.0,1.1,15.5,581.5,691.45,540.63
2016,11,1,11,0,877.0,90.0,1.0,16.0,599.0,734.82,569.44
2016,11,1,11,15,880.5,90.5,0.9,16.0,609.0,772.35,593.32
2016,11,1,11,30,884.0,91.0,0.8,16.0,619.0,800.95,610.69
2016,11,1,11,45,884.0,91.0,0.75,16.5,621.0,828.71,627.0
2016,11,1,12,0,884.0,91.0,0.7,17.0,623.0,853.22,640.96
2016,11,1,12,15,881.5,90.5,0.65,17.0,617.0,871.64,652.04
2016,11,1,12,30,879.0,90.0,0.6,17.0,611.0,886.53,660.89
2016,11,1,12,45,876.0,88.5,0.55,17.0,598.0,896.2,666.45
2016,11,1,13,0,873.0,87.0,0.5,17.0,585.0,911.02,675.53
2016,11,1,13,15,864.5,86.0,0.45,17.0,564.0,909.25,673.86
2016,11,1,13,30,856.0,85.0,0.4,17.0,543.0,903.78,670.19
2016,11,1,13,45,841.5,83.5,0.4,17.0,515.0,888.63,661.45
2016,11,1,14,0,827.0,82.0,0.4,17.0,487.0,870.03,650.65
2016,11,1,14,15,809.0,79.5,0.4,17.0,453.0,843.79,634.8
2016,11,1,14,30,791.0,77.0,0.4,17.0,419.0,814.6,616.92
2016,11,1,14,45,763.0,74.5,0.4,17.0,379.5,774.1,591.08
2016,11,1,15,0,735.0,72.0,0.4,17.0,340.0,731.54,563.35
2016,11,1,15,15,697.5,68.0,0.4,16.5,297.0,683.46,531.91
2016,11,1,15,30,660.0,64.0,0.4,16.0,254.0,629.6,495.0
2016,11,1,15,45,606.5,58.0,0.4,16.0,209.0,560.99,444.61
2016,11,1,16,0,553.0,52.0,0.4,16.0,164.0,493.91,393.02
2016,11,1,16,15,462.5,43.5,0.5,15.0,120.5,401.04,319.84
2016,11,1,16,30,372.0,35.0,0.6,14.0,77.0,314.29,244.5
2016,11,1,16,45,222.5,22.5,0.7,13.5,44.0,185.98,85.38
2016,11,1,17,0,73.0,10.0,0.8,13.0,11.0,48.34,0.0
2016,11,1,17,15,36.5,5.0,0.8,12.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.0,0.7,9.0,17.0,9.1,0.0
2016,11,2,7,0,235.0,20.0,0.7,9.0,34.0,16.57,0.0
2016,11,2,7,15,358.0,30.5,0.85,9.5,73.5,24.81,15.33
2016,11,2,7,30,481.0,41.0,1.0,10.0,113.0,32.81,23.51
2016,11,2,7,45,552.0,48.0,1.2,10.5,157.5,42.35,32.46
2016,11,2,8,0,623.0,55.0,1.4,11.0,202.0,91.19,49.66
2016,11,2,8,15,669.0,60.0,1.4,11.5,247.0,143.42,87.03
2016,11,2,8,30,715.0,65.0,1.4,12.0,292.0,202.94,136.7
2016,11,2,8,45,746.5,68.0,1.4,13.0,333.5,259.23,186.5
2016,11,2,9,0,778.0,71.0,1.4,14.0,375.0,318.3,238.73
2016,11,2,9,15,799.5,74.0,1.4,14.5,412.0,376.1,289.65
2016,11,2,9,30,821.0,77.0,1.4,15.0,449.0,434.89,339.84
2016,11,2,9,45,844.0,76.5,1.45,15.5,482.0,491.48,386.94
2016,11,2,10,0,867.0,76.0,1.5,16.0,515.0,546.7,431.54
2016,11,2,10,15,876.5,77.0,1.5,16.0,539.5,596.79,471.46
2016,11,2,10,30,886.0,78.0,1.5,16.0,564.0,645.38,509.14
2016,11,2,10,45,891.5,79.5,1.5,16.5,581.5,690.11,541.98
2016,11,2,11,0,897.0,81.0,1.5,17.0,599.0,732.57,571.25
2016,11,2,11,15,900.5,81.5,1.45,17.0,608.5,769.94,596.31
2016,11,2,11,30,904.0,82.0,1.4,17.0,618.0,804.5,619.17
2016,11,2,11,45,903.5,82.5,1.4,17.5,620.0,832.84,637.01
2016,11,2,12,0,903.0,83.0,1.4,18.0,622.0,857.86,652.55
2016,11,2,12,15,901.0,82.5,1.3,18.0,616.5,876.98,664.0
2016,11,2,12,30,899.0,82.0,1.2,18.0,611.0,892.51,673.04
2016,11,2,12,45,895.5,81.0,1.2,18.5,597.5,902.48,678.68
2016,11,2,13,0,892.0,80.0,1.2,19.0,584.0,908.75,682.07
2016,11,2,13,15,884.0,79.0,1.1,19.0,563.5,907.27,680.18
2016,11,2,13,30,876.0,78.0,1.0,19.0,543.0,902.1,676.03
2016,11,2,13,45,863.5,76.5,0.95,19.0,515.0,897.64,673.35
2016,11,2,14,0,851.0,75.0,0.9,19.0,487.0,880.73,662.49
2016,11,2,14,15,834.0,72.5,0.8,18.5,453.0,855.16,646.38
2016,11,2,14,30,817.0,70.0,0.7,18.0,419.0,826.56,628.17
2016,11,2,14,45,791.0,67.5,0.65,18.0,380.0,787.46,602.29
2016,11,2,15,0,765.0,65.0,0.6,18.0,341.0,746.2,574.56
2016,11,2,15,15,730.0,61.0,0.55,17.5,298.0,693.93,539.37
2016,11,2,15,30,695.0,57.0,0.5,17.0,255.0,640.71,502.29
2016,11,2,15,45,640.0,52.0,0.5,17.0,209.5,570.81,450.99
2016,11,2,16,0,585.0,47.0,0.5,17.0,164.0,509.05,403.33
2016,11,2,16,15,498.0,39.5,0.6,16.0,120.5,419.02,332.57
2016,11,2,16,30,411.0,32.0,0.7,15.0,77.0,334.96,258.01
2016,11,2,16,45,205.5,16.0,0.8,14.5,38.5,165.97,60.39
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.15,9.5,15.5,14.1,0.0
2016,11,3,7,0,0.0,31.0,1.2,10.0,31.0,24.75,0.0
2016,11,3,7,15,243.0,35.0,1.4,10.5,70.5,27.39,17.14
2016,11,3,7,30,486.0,39.0,1.6,11.0,110.0,31.18,21.89
2016,11,3,7,45,557.5,46.0,1.8,11.5,154.5,40.11,30.28
2016,11,3,8,0,629.0,53.0,2.0,12.0,199.0,89.17,47.72
2016,11,3,8,15,674.5,57.5,2.05,12.5,243.5,143.5,86.63
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,200.15,133.88
2016,11,3,8,45,751.5,65.5,2.15,14.0,330.0,257.07,184.39
2016,11,3,9,0,783.0,69.0,2.2,15.0,372.0,316.77,237.48
2016,11,3,9,15,804.5,72.0,2.2,15.5,409.0,374.72,288.94
2016,11,3,9,30,826.0,75.0,2.2,16.0,446.0,433.65,339.76
2016,11,3,9,45,843.0,76.0,2.2,16.5,477.5,489.04,386.29
2016,11,3,10,0,860.0,77.0,2.2,17.0,509.0,544.24,431.11
2016,11,3,10,15,870.5,78.5,2.1,17.5,534.0,593.27,469.41
2016,11,3,10,30,881.0,80.0,2.0,18.0,559.0,642.7,506.57
2016,11,3,10,45,803.5,101.5,1.95,18.5,549.0,657.49,516.45
2016,11,3,11,0,726.0,123.0,1.9,19.0,539.0,662.66,518.85
2016,11,3,11,15,814.0,103.0,1.8,19.0,576.5,733.2,570.0
2016,11,3,11,30,902.0,83.0,1.7,19.0,614.0,802.16,616.66
2016,11,3,11,45,902.0,83.0,1.65,19.5,616.0,830.26,633.51
2016,11,3,12,0,902.0,83.0,1.6,20.0,618.0,855.05,648.37
2016,11,3,12,15,900.0,83.0,1.55,20.0,612.5,874.72,660.97
2016,11,3,12,30,898.0,83.0,1.5,20.0,607.0,890.84,671.27
2016,11,3,12,45,892.0,82.5,1.45,20.0,593.0,899.2,676.48
2016,11,3,13,0,886.0,82.0,1.4,20.0,579.0,903.84,679.42
2016,11,3,13,15,878.0,81.0,1.3,20.0,558.5,902.37,677.73
2016,11,3,13,30,870.0,80.0,1.2,20.0,538.0,906.21,679.73
2016,11,3,13,45,856.0,78.5,1.2,20.0,510.0,891.52,670.96
2016,11,3,14,0,842.0,77.0,1.2,20.0,482.0,873.36,660.15
2016,11,3,14,15,824.5,74.5,1.1,20.0,448.0,847.51,642.71
2016,11,3,14,30,807.0,72.0,1.0,20.0,414.0,818.66,623.23
2016,11,3,14,45,709.0,77.5,0.95,20.0,357.5,733.63,565.35
2016,11,3,15,0,611.0,83.0,0.9,20.0,301.0,645.25,504.02
2016,11,3,15,15,646.5,71.0,0.8,19.5,275.5,643.67,504.21
2016,11,3,15,30,682.0,59.0,0.7,19.0,250.0,631.55,495.06
2016,11,3,15,45,625.5,53.5,0.65,18.5,205.0,566.8,447.09
2016,11,3,16,0,569.0,48.0,0.6,18.0,160.0,498.07,394.3
2016,11,3,16,15,479.0,40.0,0.6,17.5,116.5,406.18,320.41
2016,11,3,16,30,389.0,32.0,0.6,17.0,73.0,320.52,243.05
2016,11,3,16,45,194.5,16.0,0.65,17.0,36.5,158.21,38.45
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,9.5,1.15,10.0,14.5,8.64,0.0
2016,11,4,7,0,205.0,19.0,1.2,10.0,29.0,15.85,0.0
2016,11,4,7,15,334.0,29.5,1.4,10.5,67.5,24.13,14.17
2016,11,4,7,30,463.0,40.0,1.6,11.0,106.0,32.16,22.7
2016,11,4,7,45,537.5,47.5,1.85,12.0,150.5,40.63,30.64
2016,11,4,8,0,612.0,55.0,2.1,13.0,195.0,88.98,48.19
2016,11,4,8,15,659.5,60.0,2.05,13.5,239.5,140.51,84.46
2016,11,4,8,30,707.0,65.0,2.0,14.0,284.0,199.47,133.23
2016,11,4,8,45,738.5,69.0,2.0,14.5,325.5,256.03,183.38
2016,11,4,9,0,770.0,73.0,2.0,15.0,367.0,315.4,236.31
2016,11,4,9,15,792.5,76.0,1.9,15.5,404.5,372.95,287.07
2016,11,4,9,30,815.0,79.0,1.8,16.0,442.0,431.62,337.16
2016,11,4,9,45,830.5,81.0,1.7,17.0,473.0,486.73,382.08
2016,11,4,10,0,846.0,83.0,1.6,18.0,504.0,541.57,424.83
2016,11,4,10,15,857.0,84.5,1.5,18.0,529.0,592.74,464.74
2016,11,4,10,30,868.0,86.0,1.4,18.0,554.0,642.62,502.32
2016,11,4,10,45,875.0,87.0,1.3,18.5,572.0,687.76,534.24
2016,11,4,11,0,882.0,88.0,1.2,19.0,590.0,730.78,563.11
2016,11,4,11,15,886.0,88.5,1.1,19.0,600.0,763.25,583.65
2016,11,4,11,30,890.0,89.0,1.0,19.0,610.0,797.74,605.33
2016,11,4,11,45,891.0,89.0,0.9,19.5,612.0,826.36,621.45
2016,11,4,12,0,892.0,89.0,0.8,20.0,614.0,851.76,635.18
2016,11,4,12,15,890.0,89.0,0.7,20.0,608.5,871.3,646.05
2016,11,4,12,30,888.0,89.0,0.6,20.0,603.0,887.31,654.61
2016,11,4,12,45,885.0,87.0,0.55,20.5,590.0,896.48,658.51
2016,11,4,13,0,882.0,85.0,0.5,21.0,577.0,901.97,660.23
2016,11,4,13,15,873.5,84.0,0.4,21.0,556.0,908.95,663.29
2016,11,4,13,30,865.0,83.0,0.3,21.0,535.0,903.55,658.57
2016,11,4,13,45,853.0,81.0,0.25,21.0,507.5,890.1,650.09
2016,11,4,14,0,841.0,79.0,0.2,21.0,480.0,873.15,639.63
2016,11,4,14,15,823.0,76.5,0.15,21.0,446.0,846.94,623.3
2016,11,4,14,30,805.0,74.0,0.1,21.0,412.0,817.73,605.12
2016,11,4,14,45,780.0,71.0,0.1,21.0,373.0,779.18,581.2
2016,11,4,15,0,755.0,68.0,0.1,21.0,334.0,738.43,555.32
2016,11,4,15,15,718.0,63.5,0.1,20.5,290.5,684.32,520.42
2016,11,4,15,30,681.0,59.0,0.1,20.0,247.0,629.35,483.53
2016,11,4,15,45,625.0,53.5,0.15,20.0,202.0,565.32,437.81
2016,11,4,16,0,569.0,48.0,0.2,20.0,157.0,497.09,386.57
2016,11,4,16,15,476.5,39.5,0.25,19.5,114.0,403.11,312.72
2016,11,4,16,30,384.0,31.0,0.3,19.0,71.0,315.71,234.27
2016,11,4,16,45,192.0,15.5,0.35,18.5,35.5,154.65,14.9
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,8.5,0.7,11.0,13.0,7.73,0.0
2016,11,5,7,0,199.0,17.0,0.7,11.0,26.0,14.06,0.0
2016,11,5,7,15,324.0,28.0,0.75,11.5,63.5,22.86,12.77
2016,11,5,7,30,449.0,39.0,0.8,12.0,101.0,31.38,21.88
2016,11,5,7,45,517.5,47.0,0.9,12.5,144.0,39.45,29.52
2016,11,5,8,0,586.0,55.0,1.0,13.0,187.0,86.44,47.15
2016,11,5,8,15,633.5,60.5,0.95,13.5,230.5,136.7,82.24
2016,11,5,8,30,681.0,66.0,0.9,14.0,274.0,192.33,127.77
2016,11,5,8,45,712.0,70.0,0.85,14.5,314.5,247.48,176.06
2016,11,5,9,0,743.0,74.0,0.8,15.0,355.0,306.79,227.95
2016,11,5,9,15,667.5,95.5,0.75,15.5,366.5,343.79,263.2
2016,11,5,9,30,592.0,117.0,0.7,16.0,378.0,372.81,289.95
2016,11,5,9,45,610.0,121.0,0.7,16.5,407.0,420.32,328.73
2016,11,5,10,0,628.0,125.0,0.7,17.0,436.0,468.38,366.54
2016,11,5,10,15,583.5,147.0,0.75,17.0,446.5,498.55,390.55
2016,11,5,10,30,539.0,169.0,0.8,17.0,457.0,519.06,406.72
2016,11,5,10,45,699.0,127.5,0.85,17.5,513.5,614.5,478.77
2016,11,5,11,0,859.0,86.0,0.9,18.0,570.0,710.56,548.66
2016,11,5,11,15,862.0,86.5,1.0,18.0,579.5,746.8,573.6
2016,11,5,11,30,865.0,87.0,1.1,18.0,589.0,774.29,593.19
2016,11,5,11,45,865.0,87.0,1.2,18.5,590.5,801.3,611.45
2016,11,5,12,0,865.0,87.0,1.3,19.0,592.0,825.15,627.54
2016,11,5,12,15,862.5,86.5,1.4,19.0,586.0,843.04,640.84
2016,11,5,12,30,860.0,86.0,1.5,19.0,580.0,865.49,657.44
2016,11,5,12,45,692.0,134.0,1.6,19.0,526.0,793.36,609.16
2016,11,5,13,0,524.0,182.0,1.7,19.0,472.0,700.85,544.82
2016,11,5,13,15,329.5,207.5,1.75,18.5,388.0,544.85,430.14
2016,11,5,13,30,135.0,233.0,1.8,18.0,304.0,388.57,309.17
2016,11,5,13,45,470.5,155.5,1.85,18.0,381.5,632.72,504.25
2016,11,5,14,0,806.0,78.0,1.9,18.0,459.0,838.82,653.03
2016,11,5,14,15,705.0,91.5,1.9,17.5,407.5,765.33,601.13
2016,11,5,14,30,604.0,105.0,1.9,17.0,356.0,686.17,546.56
2016,11,5,14,45,577.0,100.0,1.95,17.0,321.5,647.22,519.73
2016,11,5,15,0,550.0,95.0,2.0,17.0,287.0,606.77,490.71
2016,11,5,15,15,524.5,85.5,1.85,16.5,249.0,561.24,456.84
2016,11,5,15,30,499.0,76.0,1.7,16.0,211.0,514.93,421.3
2016,11,5,15,45,452.5,66.0,1.6,16.0,172.0,452.14,370.51
2016,11,5,16,0,406.0,56.0,1.5,16.0,133.0,390.83,318.85
2016,11,5,16,15,335.0,44.0,1.35,15.5,95.5,313.39,252.46
2016,11,5,16,30,264.0,32.0,1.2,15.0,58.0,241.42,182.75
2016,11,5,16,45,132.0,16.0,1.1,14.5,29.0,115.6,0.0
2016,11,5,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,13.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.6,13.0,13.0,11.82,0.0
2016,11,6,7,15,23.0,30.0,0.75,13.0,33.0,25.44,14.3
2016,11,6,7,30,46.0,47.0,0.9,13.0,53.0,38.13,27.56
2016,11,6,7,45,59.5,66.0,1.05,13.5,77.0,52.78,41.08
2016,11,6,8,0,73.0,85.0,1.2,14.0,101.0,75.2,55.8
2016,11,6,8,15,82.0,103.5,1.25,14.0,125.0,98.79,74.88
2016,11,6,8,30,91.0,122.0,1.3,14.0,149.0,123.85,95.8
2016,11,6,8,45,97.0,139.0,1.4,14.0,172.0,148.29,116.57
2016,11,6,9,0,103.0,156.0,1.5,14.0,195.0,173.64,138.1
2016,11,6,9,15,79.0,168.0,1.55,14.0,199.5,180.93,145.13
2016,11,6,9,30,55.0,180.0,1.6,14.0,204.0,188.06,151.52
2016,11,6,9,45,53.0,191.5,1.7,14.5,216.0,202.57,163.2
2016,11,6,10,0,51.0,203.0,1.8,15.0,228.0,216.96,174.57
2016,11,6,10,15,157.5,217.0,1.85,15.0,299.5,303.24,244.86
2016,11,6,10,30,264.0,231.0,1.9,15.0,371.0,401.86,323.55
2016,11,6,10,45,318.5,228.5,1.95,15.5,403.0,450.29,361.23
2016,11,6,11,0,373.0,226.0,2.0,16.0,435.0,502.03,401.26
2016,11,6,11,15,281.0,245.5,2.05,16.0,405.0,472.43,377.16
2016,11,6,11,30,189.0,265.0,2.1,16.0,375.0,423.46,338.22
2016,11,6,11,45,276.0,252.0,2.2,16.5,412.5,500.79,399.36
2016,11,6,12,0,363.0,239.0,2.3,17.0,450.0,568.74,451.94
2016,11,6,12,15,261.0,251.0,2.3,17.0,402.0,507.82,403.64
2016,11,6,12,30,159.0,263.0,2.3,17.0,354.0,426.63,339.87
2016,11,6,12,45,245.0,246.0,2.35,17.5,382.5,503.97,401.47
2016,11,6,13,0,331.0,229.0,2.4,18.0,411.0,566.29,450.13
2016,11,6,13,15,273.0,228.5,2.35,17.5,375.0,519.48,414.36
2016,11,6,13,30,215.0,228.0,2.3,17.0,339.0,454.19,364.81
2016,11,6,13,45,329.5,196.0,2.25,17.0,355.5,536.95,432.13
2016,11,6,14,0,444.0,164.0,2.2,17.0,372.0,618.01,495.9
2016,11,6,14,15,450.5,149.5,2.05,16.5,347.5,603.97,486.27
2016,11,6,14,30,457.0,135.0,1.9,16.0,323.0,587.51,475.42
2016,11,6,14,45,439.0,125.5,1.75,16.0,292.0,554.27,450.15
2016,11,6,15,0,421.0,116.0,1.6,16.0,261.0,519.93,423.73
2016,11,6,15,15,402.0,102.5,1.35,15.5,226.5,478.78,391.83
2016,11,6,15,30,383.0,89.0,1.1,15.0,192.0,437.04,358.51
2016,11,6,15,45,352.0,75.0,0.9,15.0,156.5,385.52,315.76
2016,11,6,16,0,321.0,61.0,0.7,15.0,121.0,334.92,272.38
2016,11,6,16,15,264.5,46.5,0.65,14.5,86.5,268.19,215.14
2016,11,6,16,30,208.0,32.0,0.6,14.0,52.0,205.8,153.44
2016,11,6,16,45,104.0,16.0,0.6,14.0,26.0,98.83,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,12.0,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,15.46,0.0
2016,11,7,7,15,97.0,31.0,0.8,12.5,43.5,24.89,13.37
2016,11,7,7,30,194.0,45.0,0.9,13.0,70.0,34.67,24.47
2016,11,7,7,45,228.5,61.0,1.0,13.5,102.0,46.82,35.79
2016,11,7,8,0,263.0,77.0,1.1,14.0,134.0,80.31,53.47
2016,11,7,8,15,285.0,92.5,1.05,14.5,166.5,115.89,80.01
2016,11,7,8,30,307.0,108.0,1.0,15.0,199.0,153.66,110.97
2016,11,7,8,45,320.5,122.0,1.0,15.5,229.5,190.66,142.74
2016,11,7,9,0,334.0,136.0,1.0,16.0,260.0,229.12,175.8
2016,11,7,9,15,325.0,153.0,1.0,16.5,283.5,263.53,205.57
2016,11,7,9,30,316.0,170.0,1.0,17.0,307.0,296.82,233.53
2016,11,7,9,45,330.5,181.0,1.0,17.5,333.5,334.23,263.74
2016,11,7,10,0,345.0,192.0,1.0,18.0,360.0,372.63,293.99
2016,11,7,10,15,402.5,190.0,1.0,18.5,395.0,431.38,339.23
2016,11,7,10,30,460.0,188.0,1.0,19.0,430.0,487.51,381.58
2016,11,7,10,45,623.0,145.5,1.0,19.5,485.0,580.18,451.3
2016,11,7,11,0,786.0,103.0,1.0,20.0,540.0,674.64,520.32
2016,11,7,11,15,577.0,168.5,1.0,20.0,492.5,619.43,477.56
2016,11,7,11,30,368.0,234.0,1.0,20.0,445.0,539.22,416.97
2016,11,7,11,45,583.5,169.0,1.0,20.5,504.5,668.04,513.72
2016,11,7,12,0,799.0,104.0,1.0,21.0,564.0,793.88,599.73
2016,11,7,12,15,682.5,138.5,1.0,21.0,529.0,759.35,574.76
2016,11,7,12,30,566.0,173.0,1.0,21.0,494.0,705.63,537.65
2016,11,7,12,45,538.5,178.0,1.05,21.0,478.0,698.41,533.83
2016,11,7,13,0,511.0,183.0,1.1,21.0,462.0,688.3,527.43
2016,11,7,13,15,491.5,180.5,1.1,21.0,440.5,674.03,517.97
2016,11,7,13,30,472.0,178.0,1.1,21.0,419.0,657.41,506.87
2016,11,7,13,45,443.0,173.0,1.15,21.0,390.0,627.26,486.46
2016,11,7,14,0,414.0,168.0,1.2,21.0,361.0,595.33,464.58
2016,11,7,14,15,282.5,171.0,1.15,20.5,298.0,465.25,367.96
2016,11,7,14,30,151.0,174.0,1.1,20.0,235.0,339.58,271.08
2016,11,7,14,45,145.0,158.0,1.05,20.0,212.0,315.24,253.25
2016,11,7,15,0,139.0,142.0,1.0,20.0,189.0,290.58,234.21
2016,11,7,15,15,131.5,124.0,0.9,19.5,164.0,261.54,211.62
2016,11,7,15,30,124.0,106.0,0.8,19.0,139.0,232.33,188.3
2016,11,7,15,45,110.0,87.0,0.7,18.5,112.5,196.58,158.89
2016,11,7,16,0,96.0,68.0,0.6,18.0,86.0,161.0,128.83
2016,11,7,16,15,71.0,50.0,0.65,17.5,61.0,120.01,93.42
2016,11,7,16,30,46.0,32.0,0.7,17.0,36.0,79.52,55.09
2016,11,7,16,45,23.0,16.0,0.75,17.0,18.0,35.86,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,0.8,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,0.8,12.0,18.0,16.37,0.0
2016,11,8,7,15,166.5,29.0,0.9,12.5,50.0,22.73,11.11
2016,11,8,7,30,333.0,40.0,1.0,13.0,82.0,32.53,22.53
2016,11,8,7,45,398.5,51.0,1.15,14.0,121.5,40.81,30.38
2016,11,8,8,0,464.0,62.0,1.3,15.0,161.0,82.5,48.29
2016,11,8,8,15,509.0,70.0,1.3,15.5,201.0,126.92,79.06
2016,11,8,8,30,554.0,78.0,1.3,16.0,241.0,176.61,119.17
2016,11,8,8,45,597.0,79.5,1.3,16.5,278.5,224.77,160.51
2016,11,8,9,0,640.0,81.0,1.3,17.0,316.0,277.15,206.05
2016,11,8,9,15,629.0,93.5,1.2,17.5,343.5,324.62,248.1
2016,11,8,9,30,618.0,106.0,1.1,18.0,371.0,370.0,286.88
2016,11,8,9,45,633.5,110.5,1.05,18.5,399.5,417.79,325.94
2016,11,8,10,0,649.0,115.0,1.0,19.0,428.0,465.84,363.82
2016,11,8,10,15,749.5,97.5,0.95,19.5,476.0,539.22,419.59
2016,11,8,10,30,850.0,80.0,0.9,20.0,524.0,618.03,477.48
2016,11,8,10,45,850.5,83.0,0.85,20.5,540.0,660.02,506.66
2016,11,8,11,0,851.0,86.0,0.8,21.0,556.0,699.52,533.45
2016,11,8,11,15,855.5,86.5,0.8,21.0,566.0,736.44,558.08
2016,11,8,11,30,860.0,87.0,0.8,21.0,576.0,770.75,580.71
2016,11,8,11,45,855.5,89.5,0.8,21.5,577.5,797.5,597.01
2016,11,8,12,0,851.0,92.0,0.8,22.0,579.0,820.88,611.1
2016,11,8,12,15,849.5,91.5,0.8,22.0,573.5,839.83,623.46
2016,11,8,12,30,848.0,91.0,0.8,22.0,568.0,855.38,633.73
2016,11,8,12,45,855.0,86.0,0.85,22.0,558.0,869.41,644.01
2016,11,8,13,0,862.0,81.0,0.9,22.0,548.0,879.94,652.18
2016,11,8,13,15,854.0,80.0,0.9,22.0,528.0,878.65,651.93
2016,11,8,13,30,846.0,79.0,0.9,22.0,508.0,873.75,649.61
2016,11,8,13,45,827.5,79.0,0.95,22.0,480.0,857.27,640.59
2016,11,8,14,0,809.0,79.0,1.0,22.0,452.0,837.46,629.46
2016,11,8,14,15,790.5,76.5,0.9,22.0,419.0,811.4,611.8
2016,11,8,14,30,772.0,74.0,0.8,22.0,386.0,782.48,592.15
2016,11,8,14,45,742.5,71.5,0.75,22.0,347.5,741.68,564.87
2016,11,8,15,0,713.0,69.0,0.7,22.0,309.0,698.93,535.78
2016,11,8,15,15,674.0,64.5,0.5,21.5,267.5,650.73,501.03
2016,11,8,15,30,635.0,60.0,0.3,21.0,226.0,596.57,460.98
2016,11,8,15,45,575.5,53.5,0.15,20.5,182.5,524.79,407.44
2016,11,8,16,0,516.0,47.0,0.0,20.0,139.0,455.08,353.49
2016,11,8,16,15,420.5,38.0,0.2,19.0,98.5,361.46,279.63
2016,11,8,16,30,325.0,29.0,0.4,18.0,58.0,274.95,194.83
2016,11,8,16,45,162.5,14.5,0.65,17.5,29.0,131.36,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
