Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,6.5,1.1,12.0,8.5,0.0,0.0
2016,11,9,7,0,125.0,13.0,1.1,12.0,17.0,11.82,0.0
2016,11,9,7,15,252.5,25.5,1.3,12.5,51.0,20.98,9.09
2016,11,9,7,30,380.0,38.0,1.5,13.0,85.0,30.94,21.04
2016,11,9,7,45,458.5,47.0,1.75,13.5,126.5,37.33,27.33
2016,11,9,8,0,537.0,56.0,2.0,14.0,168.0,81.14,45.05
2016,11,9,8,15,588.0,62.0,2.0,14.5,210.5,128.82,77.58
2016,11,9,8,30,639.0,68.0,2.0,15.0,253.0,182.34,120.95
2016,11,9,8,45,601.5,81.5,2.05,15.5,276.0,226.78,162.95
2016,11,9,9,0,564.0,95.0,2.1,16.0,299.0,266.33,200.75
2016,11,9,9,15,661.0,89.5,2.15,16.5,352.5,331.14,255.16
2016,11,9,9,30,758.0,84.0,2.2,17.0,406.0,405.65,316.91
2016,11,9,9,45,786.0,83.0,2.25,17.5,438.5,460.24,362.8
2016,11,9,10,0,814.0,82.0,2.3,18.0,471.0,515.82,408.23
2016,11,9,10,15,825.5,84.0,2.25,18.5,495.5,565.88,447.76
2016,11,9,10,30,837.0,86.0,2.2,19.0,520.0,614.83,485.15
2016,11,9,10,45,844.5,87.0,2.2,19.5,537.0,658.7,517.95
2016,11,9,11,0,852.0,88.0,2.2,20.0,554.0,700.59,548.45
2016,11,9,11,15,856.0,88.5,2.15,20.0,564.0,737.19,573.91
2016,11,9,11,30,860.0,89.0,2.1,20.0,574.0,771.14,597.07
2016,11,9,11,45,860.5,89.5,2.1,20.5,576.5,799.53,615.41
2016,11,9,12,0,861.0,90.0,2.1,21.0,579.0,824.77,631.53
2016,11,9,12,15,859.0,89.5,2.05,21.0,573.5,843.49,643.92
2016,11,9,12,30,857.0,89.0,2.0,21.0,568.0,858.76,654.06
2016,11,9,12,45,857.0,86.5,1.95,21.5,556.0,869.83,660.17
2016,11,9,13,0,857.0,84.0,1.9,22.0,544.0,877.35,664.0
2016,11,9,13,15,848.0,82.5,1.85,22.0,523.5,874.58,662.26
2016,11,9,13,30,839.0,81.0,1.8,22.0,503.0,868.2,658.31
2016,11,9,13,45,825.0,79.5,1.8,22.0,476.0,853.88,649.62
2016,11,9,14,0,811.0,78.0,1.8,22.0,449.0,836.23,638.75
2016,11,9,14,15,792.0,75.5,1.7,22.0,416.0,809.77,620.79
2016,11,9,14,30,773.0,73.0,1.6,22.0,383.0,780.49,600.81
2016,11,9,14,45,746.5,69.5,1.5,22.0,345.0,741.05,573.43
2016,11,9,15,0,720.0,66.0,1.4,22.0,307.0,699.61,544.18
2016,11,9,15,15,681.0,61.5,1.25,21.5,265.0,645.36,505.44
2016,11,9,15,30,642.0,57.0,1.1,21.0,223.0,596.76,469.57
2016,11,9,15,45,583.0,51.0,0.95,20.5,180.0,526.02,415.57
2016,11,9,16,0,524.0,45.0,0.8,20.0,137.0,457.33,360.75
2016,11,9,16,15,427.5,36.0,0.8,19.5,96.5,363.07,282.97
2016,11,9,16,30,331.0,27.0,0.8,19.0,56.0,275.68,191.82
2016,11,9,16,45,165.5,13.5,0.85,18.5,28.0,106.66,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,13.0,16.0,14.55,0.0
2016,11,10,7,15,189.0,26.5,1.25,13.5,49.0,20.85,8.05
2016,11,10,7,30,378.0,37.0,1.4,14.0,82.0,30.18,20.18
2016,11,10,7,45,459.0,45.5,1.55,14.5,123.5,36.15,26.14
2016,11,10,8,0,540.0,54.0,1.7,15.0,165.0,78.78,43.02
2016,11,10,8,15,591.5,59.5,1.7,15.0,207.0,126.11,75.0
2016,11,10,8,30,643.0,65.0,1.7,15.0,249.0,179.3,118.08
2016,11,10,8,45,678.0,69.5,1.75,15.5,289.0,233.1,165.14
2016,11,10,9,0,713.0,74.0,1.8,16.0,329.0,290.19,215.65
2016,11,10,9,15,737.0,77.0,1.75,16.5,365.0,345.78,264.6
2016,11,10,9,30,761.0,80.0,1.7,17.0,401.0,401.47,312.37
2016,11,10,9,45,726.5,91.0,1.65,18.0,415.0,439.03,344.33
2016,11,10,10,0,692.0,102.0,1.6,19.0,429.0,472.27,371.28
2016,11,10,10,15,563.0,145.5,1.55,19.0,420.5,475.46,374.83
2016,11,10,10,30,434.0,189.0,1.5,19.0,412.0,470.03,370.49
2016,11,10,10,45,643.0,136.5,1.45,19.5,479.5,580.12,454.98
2016,11,10,11,0,852.0,84.0,1.4,20.0,547.0,694.25,539.1
2016,11,10,11,15,855.5,84.5,1.3,20.5,556.5,730.37,561.21
2016,11,10,11,30,859.0,85.0,1.2,21.0,566.0,763.83,581.59
2016,11,10,11,45,858.0,85.5,1.1,21.5,568.0,790.92,597.23
2016,11,10,12,0,857.0,86.0,1.0,22.0,570.0,814.82,610.51
2016,11,10,12,15,854.5,86.0,0.85,22.0,564.5,833.57,620.57
2016,11,10,12,30,852.0,86.0,0.7,22.0,559.0,848.9,628.18
2016,11,10,12,45,847.0,85.0,0.6,22.5,546.0,857.35,630.89
2016,11,10,13,0,842.0,84.0,0.5,23.0,533.0,862.24,631.4
2016,11,10,13,15,832.5,82.5,0.45,23.0,512.5,858.97,628.95
2016,11,10,13,30,823.0,81.0,0.4,23.0,492.0,852.17,624.47
2016,11,10,13,45,809.5,79.5,0.4,23.0,465.5,838.38,616.57
2016,11,10,14,0,796.0,78.0,0.4,23.0,439.0,821.31,606.66
2016,11,10,14,15,776.5,75.5,0.4,23.0,406.0,794.65,590.41
2016,11,10,14,30,757.0,73.0,0.4,23.0,373.0,765.22,572.22
2016,11,10,14,45,730.0,69.5,0.4,23.0,335.5,725.75,546.89
2016,11,10,15,0,703.0,66.0,0.4,23.0,298.0,684.34,519.67
2016,11,10,15,15,663.5,61.5,0.4,22.5,257.0,635.94,487.55
2016,11,10,15,30,624.0,57.0,0.4,22.0,216.0,582.01,450.05
2016,11,10,15,45,564.0,51.0,0.45,21.5,174.0,511.27,398.81
2016,11,10,16,0,504.0,45.0,0.5,21.0,132.0,442.69,346.03
2016,11,10,16,15,407.0,36.0,0.55,20.5,92.0,349.08,269.56
2016,11,10,16,30,310.0,27.0,0.6,20.0,52.0,260.77,176.0
2016,11,10,16,45,155.0,13.5,0.65,19.5,26.0,100.47,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,12.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,13.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,16.5,0.8,13.5,16.5,14.53,3.11
2016,11,11,7,30,0.0,28.0,0.9,14.0,28.0,24.7,15.43
2016,11,11,7,45,0.0,43.0,1.05,14.5,43.0,37.34,27.14
2016,11,11,8,0,0.0,58.0,1.2,15.0,58.0,50.29,37.03
2016,11,11,8,15,0.0,73.5,1.1,15.5,73.5,63.91,48.72
2016,11,11,8,30,0.0,89.0,1.0,16.0,89.0,77.76,60.4
2016,11,11,8,45,0.0,104.0,0.95,16.5,104.0,91.37,71.66
2016,11,11,9,0,0.0,119.0,0.9,17.0,119.0,105.16,82.86
2016,11,11,9,15,195.0,134.5,0.8,17.0,216.0,198.12,155.34
2016,11,11,9,30,390.0,150.0,0.7,17.0,313.0,311.42,243.89
2016,11,11,9,45,269.0,178.5,0.65,17.5,295.0,301.34,237.21
2016,11,11,10,0,148.0,207.0,0.6,18.0,277.0,277.58,218.89
2016,11,11,10,15,164.0,218.0,0.65,18.0,299.0,307.37,242.8
2016,11,11,10,30,180.0,229.0,0.7,18.0,321.0,338.5,267.17
2016,11,11,10,45,261.0,225.5,0.8,18.5,364.0,407.52,320.64
2016,11,11,11,0,342.0,222.0,0.9,19.0,407.0,473.4,370.79
2016,11,11,11,15,369.5,220.5,0.95,19.0,423.5,507.54,396.61
2016,11,11,11,30,397.0,219.0,1.0,19.0,440.0,542.23,422.92
2016,11,11,11,45,226.5,229.5,1.1,19.5,355.5,421.35,330.45
2016,11,11,12,0,56.0,240.0,1.2,20.0,271.0,289.52,226.58
2016,11,11,12,15,28.0,198.5,1.25,20.0,214.0,222.4,174.53
2016,11,11,12,30,0.0,157.0,1.3,20.0,157.0,144.91,112.53
2016,11,11,12,45,0.0,134.0,1.4,20.0,134.0,122.34,94.7
2016,11,11,13,0,0.0,111.0,1.5,20.0,111.0,100.01,76.77
2016,11,11,13,15,0.0,106.5,1.55,19.5,106.5,95.87,73.67
2016,11,11,13,30,0.0,102.0,1.6,19.0,102.0,91.73,70.55
2016,11,11,13,45,138.0,144.0,1.65,19.0,206.0,283.7,230.63
2016,11,11,14,0,276.0,186.0,1.7,19.0,310.0,477.1,382.9
2016,11,11,14,15,188.5,176.0,1.65,19.0,258.0,372.73,300.12
2016,11,11,14,30,101.0,166.0,1.6,19.0,206.0,271.25,218.98
2016,11,11,14,45,96.0,150.5,1.55,19.0,185.5,249.72,202.44
2016,11,11,15,0,91.0,135.0,1.5,19.0,165.0,228.15,185.26
2016,11,11,15,15,83.5,117.5,1.3,18.5,142.0,201.63,163.87
2016,11,11,15,30,76.0,100.0,1.1,18.0,119.0,175.18,142.09
2016,11,11,15,45,66.0,81.5,0.95,17.5,95.5,145.35,116.98
2016,11,11,16,0,56.0,63.0,0.8,17.0,72.0,115.55,91.36
2016,11,11,16,15,32.0,45.0,0.75,16.5,50.0,77.23,57.89
2016,11,11,16,30,8.0,27.0,0.7,16.0,28.0,37.87,20.85
2016,11,11,16,45,4.0,13.5,0.7,15.5,14.0,14.55,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,13.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,11,12,7,15,197.0,22.5,0.75,13.5,45.0,18.49,4.19
2016,11,12,7,30,394.0,32.0,0.8,14.0,77.0,25.89,16.33
2016,11,12,7,45,478.5,39.5,0.9,14.5,118.0,31.19,21.73
2016,11,12,8,0,563.0,47.0,1.0,15.0,159.0,72.31,37.34
2016,11,12,8,15,615.0,51.5,0.95,15.5,200.5,119.82,68.56
2016,11,12,8,30,667.0,56.0,0.9,16.0,242.0,174.96,112.53
2016,11,12,8,45,704.0,59.5,0.85,16.5,282.0,228.99,159.17
2016,11,12,9,0,741.0,63.0,0.8,17.0,322.0,286.46,209.29
2016,11,12,9,15,764.5,65.5,0.7,17.0,358.0,341.29,257.27
2016,11,12,9,30,788.0,68.0,0.6,17.0,394.0,397.37,304.82
2016,11,12,9,45,647.5,108.5,0.55,17.5,389.5,417.37,323.72
2016,11,12,10,0,507.0,149.0,0.5,18.0,385.0,417.51,325.46
2016,11,12,10,15,474.0,166.0,0.5,18.0,396.0,444.04,346.81
2016,11,12,10,30,441.0,183.0,0.5,18.0,407.0,466.57,364.09
2016,11,12,10,45,652.0,129.5,0.5,18.5,472.5,575.94,446.38
2016,11,12,11,0,863.0,76.0,0.5,19.0,538.0,684.47,524.84
2016,11,12,11,15,867.0,76.5,0.55,19.0,547.5,720.51,548.63
2016,11,12,11,30,871.0,77.0,0.6,19.0,557.0,753.94,571.51
2016,11,12,11,45,871.5,77.0,0.7,19.5,559.5,781.25,589.93
2016,11,12,12,0,872.0,77.0,0.8,20.0,562.0,805.45,606.32
2016,11,12,12,15,870.0,76.5,0.85,20.0,557.0,823.74,619.2
2016,11,12,12,30,868.0,76.0,0.9,20.0,552.0,838.64,630.01
2016,11,12,12,45,855.5,78.0,1.0,20.0,537.5,844.13,635.47
2016,11,12,13,0,843.0,80.0,1.1,20.0,523.0,854.36,644.36
2016,11,12,13,15,834.5,79.0,1.1,20.0,503.5,852.66,643.8
2016,11,12,13,30,826.0,78.0,1.1,20.0,484.0,847.44,641.16
2016,11,12,13,45,812.0,76.5,1.1,20.0,457.5,833.32,632.64
2016,11,12,14,0,798.0,75.0,1.1,20.0,431.0,815.93,622.02
2016,11,12,14,15,779.0,72.5,1.05,19.5,398.5,789.85,605.86
2016,11,12,14,30,760.0,70.0,1.0,19.0,366.0,760.99,587.64
2016,11,12,14,45,732.0,67.0,1.0,19.0,329.0,721.48,561.11
2016,11,12,15,0,704.0,64.0,1.0,19.0,292.0,680.07,532.62
2016,11,12,15,15,663.5,59.5,0.95,18.5,251.0,630.97,498.0
2016,11,12,15,30,623.0,55.0,0.9,18.0,210.0,576.56,458.06
2016,11,12,15,45,560.0,49.0,0.85,18.0,168.0,504.03,401.83
2016,11,12,16,0,497.0,43.0,0.8,18.0,126.0,433.92,344.73
2016,11,12,16,15,394.5,34.0,0.8,17.0,87.0,337.53,264.06
2016,11,12,16,30,292.0,25.0,0.8,16.0,48.0,244.2,157.61
2016,11,12,16,45,146.0,12.5,0.85,15.5,24.0,94.1,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,184.0,16.5,0.95,12.5,36.5,13.08,0.16
2016,11,13,7,30,368.0,33.0,1.1,13.0,73.0,26.91,17.11
2016,11,13,7,45,453.5,41.0,1.3,13.5,113.5,32.58,22.99
2016,11,13,8,0,539.0,49.0,1.5,14.0,154.0,71.83,38.14
2016,11,13,8,15,592.5,54.5,1.4,14.5,196.0,118.87,69.12
2016,11,13,8,30,646.0,60.0,1.3,15.0,238.0,171.98,111.48
2016,11,13,8,45,681.0,64.5,1.2,15.5,277.5,225.52,157.99
2016,11,13,9,0,716.0,69.0,1.1,16.0,317.0,283.57,208.84
2016,11,13,9,15,741.0,72.0,1.0,16.0,352.5,338.04,256.87
2016,11,13,9,30,766.0,75.0,0.9,16.0,388.0,393.99,304.83
2016,11,13,9,45,783.5,77.0,0.85,16.5,418.5,446.64,348.37
2016,11,13,10,0,801.0,79.0,0.8,17.0,449.0,499.35,390.29
2016,11,13,10,15,813.5,81.0,0.75,17.0,473.5,549.05,429.17
2016,11,13,10,30,826.0,83.0,0.7,17.0,498.0,597.76,466.03
2016,11,13,10,45,836.0,83.5,0.7,17.5,516.0,641.98,498.19
2016,11,13,11,0,846.0,84.0,0.7,18.0,534.0,684.46,528.23
2016,11,13,11,15,851.0,84.5,0.6,18.0,544.0,721.37,552.18
2016,11,13,11,30,856.0,85.0,0.5,18.0,554.0,755.75,573.45
2016,11,13,11,45,861.0,84.0,0.45,18.5,557.5,785.65,591.11
2016,11,13,12,0,866.0,83.0,0.4,19.0,561.0,812.65,606.67
2016,11,13,12,15,864.0,82.5,0.35,19.0,556.0,831.39,617.85
2016,11,13,12,30,862.0,82.0,0.3,19.0,551.0,846.7,626.95
2016,11,13,12,45,862.0,80.0,0.25,19.5,539.5,858.37,632.62
2016,11,13,13,0,862.0,78.0,0.2,20.0,528.0,858.23,630.82
2016,11,13,13,15,853.0,76.5,0.25,20.0,508.0,863.9,636.09
2016,11,13,13,30,844.0,75.0,0.3,20.0,488.0,857.68,633.73
2016,11,13,13,45,832.5,73.0,0.35,20.5,461.5,845.12,626.33
2016,11,13,14,0,821.0,71.0,0.4,21.0,435.0,829.2,616.85
2016,11,13,14,15,802.5,68.5,0.45,20.5,402.5,803.4,603.08
2016,11,13,14,30,784.0,66.0,0.5,20.0,370.0,774.75,587.16
2016,11,13,14,45,757.5,63.0,0.55,20.0,332.5,736.21,562.84
2016,11,13,15,0,731.0,60.0,0.6,20.0,295.0,695.67,536.42
2016,11,13,15,15,691.5,56.0,0.6,19.5,253.5,641.98,499.82
2016,11,13,15,30,652.0,52.0,0.6,19.0,212.0,587.67,461.18
2016,11,13,15,45,592.0,46.0,0.6,19.0,170.0,515.98,406.78
2016,11,13,16,0,532.0,40.0,0.6,19.0,128.0,453.41,356.51
2016,11,13,16,15,430.5,32.0,0.65,18.0,88.0,357.99,277.1
2016,11,13,16,30,329.0,24.0,0.7,17.0,48.0,264.06,162.78
2016,11,13,16,45,164.5,12.0,0.8,16.5,24.0,103.95,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.0,15.5,1.05,11.5,37.0,12.3,0.0
2016,11,14,7,30,406.0,31.0,1.1,12.0,74.0,25.27,15.64
2016,11,14,7,45,491.5,38.5,1.15,13.0,115.0,30.61,21.26
2016,11,14,8,0,577.0,46.0,1.2,14.0,156.0,70.41,36.05
2016,11,14,8,15,630.0,51.0,1.15,14.5,198.5,121.18,69.43
2016,11,14,8,30,683.0,56.0,1.1,15.0,241.0,175.44,112.56
2016,11,14,8,45,717.5,60.0,1.1,15.5,281.5,230.07,160.09
2016,11,14,9,0,752.0,64.0,1.1,16.0,322.0,287.86,211.06
2016,11,14,9,15,776.0,67.0,1.0,16.5,358.0,343.81,260.05
2016,11,14,9,30,800.0,70.0,0.9,17.0,394.0,401.08,308.55
2016,11,14,9,45,812.0,73.0,0.85,17.5,424.0,453.87,352.19
2016,11,14,10,0,824.0,76.0,0.8,18.0,454.0,506.13,393.68
2016,11,14,10,15,836.0,78.0,0.75,18.5,478.0,556.54,432.16
2016,11,14,10,30,848.0,80.0,0.7,19.0,502.0,605.86,468.36
2016,11,14,10,45,855.0,81.0,0.65,19.5,519.5,649.54,499.25
2016,11,14,11,0,862.0,82.0,0.6,20.0,537.0,691.19,527.7
2016,11,14,11,15,866.5,82.5,0.65,20.0,547.0,728.26,553.55
2016,11,14,11,30,871.0,83.0,0.7,20.0,557.0,762.72,577.07
2016,11,14,11,45,871.0,83.5,0.75,20.0,559.5,790.89,596.32
2016,11,14,12,0,871.0,84.0,0.8,20.0,562.0,815.9,613.55
2016,11,14,12,15,868.5,84.0,0.85,20.0,556.5,834.98,626.92
2016,11,14,12,30,866.0,84.0,0.9,20.0,551.0,850.6,638.19
2016,11,14,12,45,861.0,83.0,0.95,20.5,538.5,859.34,643.82
2016,11,14,13,0,856.0,82.0,1.0,21.0,526.0,864.48,647.27
2016,11,14,13,15,846.5,80.5,1.05,20.5,505.5,861.47,647.93
2016,11,14,13,30,837.0,79.0,1.1,20.0,485.0,854.88,646.38
2016,11,14,13,45,822.0,77.5,1.2,20.0,458.0,840.0,638.79
2016,11,14,14,0,807.0,76.0,1.3,20.0,431.0,821.82,628.91
2016,11,14,14,15,787.0,73.5,1.3,19.5,398.5,794.95,612.78
2016,11,14,14,30,767.0,71.0,1.3,19.0,366.0,765.3,594.48
2016,11,14,14,45,738.0,68.0,1.35,19.0,328.0,725.01,567.6
2016,11,14,15,0,709.0,65.0,1.4,19.0,290.0,682.81,538.57
2016,11,14,15,15,667.5,60.5,1.25,18.5,249.0,633.46,502.5
2016,11,14,15,30,626.0,56.0,1.1,18.0,208.0,578.39,460.84
2016,11,14,15,45,563.0,49.5,1.0,17.5,166.0,505.37,404.19
2016,11,14,16,0,500.0,43.0,0.9,17.0,124.0,434.7,346.4
2016,11,14,16,15,395.5,34.0,0.9,16.0,85.0,337.3,263.59
2016,11,14,16,30,291.0,25.0,0.9,15.0,46.0,240.23,142.47
2016,11,14,16,45,145.5,12.5,0.95,14.5,23.0,93.51,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,195.0,14.0,1.3,13.5,34.0,11.04,0.0
2016,11,15,7,30,390.0,28.0,1.5,14.0,68.0,22.63,13.09
2016,11,15,7,45,472.5,35.5,1.75,14.5,107.5,28.05,18.83
2016,11,15,8,0,555.0,43.0,2.0,15.0,147.0,65.61,32.86
2016,11,15,8,15,607.5,47.5,2.1,15.0,188.0,114.2,64.58
2016,11,15,8,30,660.0,52.0,2.2,15.0,229.0,166.37,106.29
2016,11,15,8,45,330.0,72.5,2.35,15.5,161.0,146.43,105.91
2016,11,15,9,0,0.0,93.0,2.5,16.0,93.0,82.23,64.11
2016,11,15,9,15,387.5,79.0,2.55,16.0,234.5,215.2,167.37
2016,11,15,9,30,775.0,65.0,2.6,16.0,376.0,384.26,301.62
2016,11,15,9,45,393.0,114.0,2.7,16.0,272.0,299.16,239.98
2016,11,15,10,0,11.0,163.0,2.8,16.0,168.0,153.12,122.24
2016,11,15,10,15,5.5,149.0,2.85,16.0,151.5,137.69,109.63
2016,11,15,10,30,0.0,135.0,2.9,16.0,135.0,121.63,96.19
2016,11,15,10,45,0.0,82.0,2.95,16.5,82.0,72.59,55.3
2016,11,15,11,0,0.0,29.0,3.0,17.0,29.0,25.58,15.89
2016,11,15,11,15,2.5,103.0,3.05,17.0,104.5,93.63,72.68
2016,11,15,11,30,5.0,177.0,3.1,17.0,180.0,167.19,132.92
2016,11,15,11,45,10.5,188.0,3.15,17.0,194.0,183.24,145.97
2016,11,15,12,0,16.0,199.0,3.2,17.0,208.0,199.96,159.67
2016,11,15,12,15,26.5,208.0,3.25,16.5,222.5,219.38,176.08
2016,11,15,12,30,37.0,217.0,3.3,16.0,237.0,254.43,205.08
2016,11,15,12,45,19.5,191.0,3.35,16.0,202.0,198.44,159.38
2016,11,15,13,0,2.0,165.0,3.4,16.0,167.0,156.91,125.08
2016,11,15,13,15,13.5,175.0,3.35,16.0,182.0,178.93,143.8
2016,11,15,13,30,25.0,185.0,3.3,16.0,197.0,201.97,163.22
2016,11,15,13,45,87.0,187.5,3.3,16.0,226.0,277.58,227.14
2016,11,15,14,0,149.0,190.0,3.3,16.0,255.0,354.64,291.07
2016,11,15,14,15,74.5,152.0,3.15,15.5,184.5,227.3,186.68
2016,11,15,14,30,0.0,114.0,3.0,15.0,114.0,108.18,85.98
2016,11,15,14,45,0.0,102.5,2.95,15.0,102.5,97.23,77.05
2016,11,15,15,0,0.0,91.0,2.9,15.0,91.0,86.33,67.93
2016,11,15,15,15,0.0,78.0,2.7,14.5,78.0,73.69,57.33
2016,11,15,15,30,0.0,65.0,2.5,14.0,65.0,61.01,46.54
2016,11,15,15,45,0.0,51.5,2.35,14.0,51.5,47.64,34.9
2016,11,15,16,0,0.0,38.0,2.2,14.0,38.0,34.05,23.02
2016,11,15,16,15,0.0,26.0,2.05,13.5,26.0,22.92,13.09
2016,11,15,16,30,0.0,14.0,1.9,13.0,14.0,12.32,1.63
2016,11,15,16,45,0.0,7.0,1.8,13.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,1.4,8.5,34.5,12.44,0.0
2016,11,16,7,30,388.0,31.0,1.6,9.0,69.0,25.52,15.62
2016,11,16,7,45,482.0,39.0,1.8,9.5,111.0,31.29,22.08
2016,11,16,8,0,576.0,47.0,2.0,10.0,153.0,69.33,36.43
2016,11,16,8,15,631.0,52.5,2.1,10.5,196.0,118.34,68.27
2016,11,16,8,30,686.0,58.0,2.2,11.0,239.0,175.36,114.22
2016,11,16,8,45,724.5,61.5,2.35,11.5,279.5,230.41,162.99
2016,11,16,9,0,763.0,65.0,2.5,12.0,320.0,289.06,216.07
2016,11,16,9,15,787.0,67.5,2.55,12.0,356.5,344.97,267.53
2016,11,16,9,30,811.0,70.0,2.6,12.0,393.0,402.15,319.15
2016,11,16,9,45,827.0,72.5,2.65,12.5,423.5,456.68,366.83
2016,11,16,10,0,843.0,75.0,2.7,13.0,454.0,511.05,412.89
2016,11,16,10,15,854.0,76.5,2.65,13.0,478.5,561.14,454.76
2016,11,16,10,30,865.0,78.0,2.6,13.0,503.0,610.0,494.49
2016,11,16,10,45,860.5,83.0,2.6,13.5,518.0,651.41,526.61
2016,11,16,11,0,856.0,88.0,2.6,14.0,533.0,689.94,555.68
2016,11,16,11,15,860.0,88.5,2.55,14.0,543.0,726.51,582.9
2016,11,16,11,30,864.0,89.0,2.5,14.0,553.0,760.45,606.99
2016,11,16,11,45,850.0,94.5,2.5,14.0,552.5,783.42,623.3
2016,11,16,12,0,836.0,100.0,2.5,14.0,552.0,802.54,636.96
2016,11,16,12,15,833.5,99.5,2.45,14.0,547.0,820.51,649.52
2016,11,16,12,30,831.0,99.0,2.4,14.0,542.0,835.12,659.74
2016,11,16,12,45,837.0,94.0,2.35,14.0,531.0,848.33,669.08
2016,11,16,13,0,843.0,89.0,2.3,14.0,520.0,858.13,676.1
2016,11,16,13,15,833.5,87.5,2.3,14.0,500.0,855.21,674.67
2016,11,16,13,30,824.0,86.0,2.3,14.0,480.0,848.76,670.96
2016,11,16,13,45,796.0,87.5,2.3,14.0,451.0,826.33,655.89
2016,11,16,14,0,768.0,89.0,2.3,14.0,422.0,806.34,642.69
2016,11,16,14,15,746.5,86.0,2.25,13.5,389.5,778.42,624.35
2016,11,16,14,30,725.0,83.0,2.2,13.0,357.0,747.92,603.87
2016,11,16,14,45,685.5,80.5,2.15,13.0,318.5,700.87,569.48
2016,11,16,15,0,646.0,78.0,2.1,13.0,280.0,652.45,533.37
2016,11,16,15,15,601.0,72.0,1.9,12.5,239.0,594.5,488.95
2016,11,16,15,30,556.0,66.0,1.7,12.0,198.0,536.48,442.97
2016,11,16,15,45,487.0,58.0,1.5,12.0,156.5,459.3,379.07
2016,11,16,16,0,418.0,50.0,1.3,12.0,115.0,384.61,314.36
2016,11,16,16,15,314.0,37.5,1.25,11.5,77.5,286.92,227.81
2016,11,16,16,30,210.0,25.0,1.2,11.0,40.0,188.0,99.45
2016,11,16,16,45,105.0,12.5,1.15,10.5,20.0,70.47,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.0,1.3,5.5,34.0,11.19,0.0
2016,11,17,7,30,422.0,28.0,1.5,6.0,68.0,22.92,13.4
2016,11,17,7,45,511.5,35.0,1.7,7.0,109.0,30.49,21.56
2016,11,17,8,0,601.0,42.0,1.9,8.0,150.0,67.48,34.78
2016,11,17,8,15,655.0,46.5,1.95,8.5,193.0,116.35,66.11
2016,11,17,8,30,709.0,51.0,2.0,9.0,236.0,171.31,110.5
2016,11,17,8,45,745.5,54.5,2.05,9.5,276.5,227.03,160.26
2016,11,17,9,0,782.0,58.0,2.1,10.0,317.0,286.06,214.13
2016,11,17,9,15,806.0,60.5,2.05,10.5,353.5,342.8,266.05
2016,11,17,9,30,830.0,63.0,2.0,11.0,390.0,400.78,317.74
2016,11,17,9,45,848.0,64.5,1.95,12.0,421.0,455.93,364.99
2016,11,17,10,0,866.0,66.0,1.9,13.0,452.0,509.33,409.06
2016,11,17,10,15,877.0,67.5,1.8,13.0,477.0,559.63,450.44
2016,11,17,10,30,888.0,69.0,1.7,13.0,502.0,608.66,489.43
2016,11,17,10,45,895.5,69.5,1.65,13.5,519.5,652.81,522.94
2016,11,17,11,0,903.0,70.0,1.6,14.0,537.0,694.88,553.88
2016,11,17,11,15,907.0,70.5,1.55,14.0,547.0,732.18,579.9
2016,11,17,11,30,911.0,71.0,1.5,14.0,557.0,766.76,603.57
2016,11,17,11,45,910.5,72.0,1.45,14.5,559.5,795.58,621.82
2016,11,17,12,0,910.0,73.0,1.4,15.0,562.0,821.14,637.66
2016,11,17,12,15,908.0,72.5,1.35,15.0,556.5,840.3,650.19
2016,11,17,12,30,906.0,72.0,1.3,15.0,551.0,855.95,660.38
2016,11,17,12,45,898.5,72.0,1.3,15.0,538.0,863.98,666.15
2016,11,17,13,0,891.0,72.0,1.3,15.0,525.0,868.33,669.62
2016,11,17,13,15,882.0,71.0,1.25,15.0,505.0,866.47,668.3
2016,11,17,13,30,873.0,70.0,1.2,15.0,485.0,861.02,664.7
2016,11,17,13,45,857.0,69.0,1.15,15.0,457.5,854.52,660.52
2016,11,17,14,0,841.0,68.0,1.1,15.0,430.0,836.18,648.22
2016,11,17,14,15,821.5,66.0,1.0,15.0,397.0,810.34,630.06
2016,11,17,14,30,802.0,64.0,0.9,15.0,364.0,781.63,609.79
2016,11,17,14,45,772.5,61.0,0.8,15.0,326.0,740.74,580.6
2016,11,17,15,0,743.0,58.0,0.7,15.0,288.0,697.91,549.52
2016,11,17,15,15,701.5,54.0,0.6,14.5,246.5,642.88,509.62
2016,11,17,15,30,660.0,50.0,0.5,14.0,205.0,587.3,467.84
2016,11,17,15,45,596.0,44.5,0.4,14.0,162.5,513.65,409.78
2016,11,17,16,0,532.0,39.0,0.3,14.0,120.0,449.74,356.42
2016,11,17,16,15,424.5,30.0,0.25,13.5,81.0,350.03,269.81
2016,11,17,16,30,317.0,21.0,0.2,13.0,42.0,247.87,119.01
2016,11,17,16,45,158.5,10.5,0.2,13.0,21.0,98.62,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,1.4,5.5,31.0,11.23,0.0
2016,11,18,7,30,366.0,28.0,1.6,6.0,62.0,22.95,13.11
2016,11,18,7,45,458.0,37.0,1.85,6.5,102.5,29.7,20.84
2016,11,18,8,0,550.0,46.0,2.1,7.0,143.0,65.17,34.81
2016,11,18,8,15,608.5,52.0,2.05,7.5,186.0,113.14,65.73
2016,11,18,8,30,667.0,58.0,2.0,8.0,229.0,167.75,109.63
2016,11,18,8,45,706.0,62.0,1.95,9.0,269.5,223.83,159.12
2016,11,18,9,0,745.0,66.0,1.9,10.0,310.0,281.81,211.27
2016,11,18,9,15,770.5,69.0,1.9,10.5,346.5,337.56,262.06
2016,11,18,9,30,796.0,72.0,1.9,11.0,383.0,394.8,312.95
2016,11,18,9,45,819.5,73.0,1.9,11.5,415.0,450.26,361.02
2016,11,18,10,0,843.0,74.0,1.9,12.0,447.0,506.27,408.01
2016,11,18,10,15,854.0,75.5,1.95,12.5,471.5,556.24,449.07
2016,11,18,10,30,865.0,77.0,2.0,13.0,496.0,605.0,487.98
2016,11,18,10,45,872.0,78.0,2.15,13.5,513.0,649.2,522.93
2016,11,18,11,0,879.0,79.0,2.3,14.0,530.0,691.36,555.59
2016,11,18,11,15,882.0,80.0,2.4,14.5,539.5,723.36,578.9
2016,11,18,11,30,885.0,81.0,2.5,15.0,549.0,757.11,602.64
2016,11,18,11,45,884.0,81.0,2.65,15.5,551.0,783.77,621.42
2016,11,18,12,0,883.0,81.0,2.8,16.0,553.0,807.22,637.94
2016,11,18,12,15,880.5,81.0,2.85,16.0,547.5,826.15,651.83
2016,11,18,12,30,878.0,81.0,2.9,16.0,542.0,849.28,668.89
2016,11,18,12,45,874.0,79.5,3.0,16.0,529.5,858.54,676.44
2016,11,18,13,0,870.0,78.0,3.1,16.0,517.0,864.18,681.66
2016,11,18,13,15,861.0,77.0,3.1,16.0,497.5,862.53,681.16
2016,11,18,13,30,852.0,76.0,3.1,16.0,478.0,857.29,678.27
2016,11,18,13,45,838.5,74.0,3.15,16.0,451.5,843.35,669.54
2016,11,18,14,0,825.0,72.0,3.2,16.0,425.0,826.05,658.43
2016,11,18,14,15,806.0,70.0,3.1,16.0,392.5,800.88,640.62
2016,11,18,14,30,787.0,68.0,3.0,16.0,360.0,772.85,620.56
2016,11,18,14,45,760.0,64.5,2.95,16.0,323.0,733.7,592.16
2016,11,18,15,0,733.0,61.0,2.9,16.0,286.0,692.52,561.59
2016,11,18,15,15,691.0,56.5,2.55,15.5,244.5,636.76,518.56
2016,11,18,15,30,649.0,52.0,2.2,15.0,203.0,580.43,473.66
2016,11,18,15,45,585.0,46.0,1.9,14.5,161.0,513.73,419.02
2016,11,18,16,0,521.0,40.0,1.6,14.0,119.0,443.02,358.43
2016,11,18,16,15,408.5,31.0,1.5,13.0,80.0,340.67,267.02
2016,11,18,16,30,296.0,22.0,1.4,12.0,41.0,234.99,103.94
2016,11,18,16,45,148.0,11.0,1.3,11.5,20.5,93.07,0.0
2016,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
