Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,12.0,0.5,0.44,0.0
2016,11,19,7,30,0.0,1.0,3.0,12.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,3.05,12.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,3.1,12.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,3.15,12.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,3.2,12.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,3.3,12.5,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,3.4,13.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,3.4,13.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,39.5,3.45,13.0,39.5,34.83,24.33
2016,11,19,10,0,0.0,72.0,3.5,13.0,72.0,63.67,48.89
2016,11,19,10,15,0.0,49.5,3.5,13.0,49.5,43.7,31.79
2016,11,19,10,30,0.0,27.0,3.5,13.0,27.0,23.8,14.76
2016,11,19,10,45,0.0,29.0,3.55,13.5,29.0,25.58,16.21
2016,11,19,11,0,0.0,31.0,3.6,14.0,31.0,27.35,17.66
2016,11,19,11,15,0.0,54.5,3.7,14.0,54.5,48.16,35.28
2016,11,19,11,30,0.0,78.0,3.8,14.0,78.0,69.04,52.86
2016,11,19,11,45,0.0,100.5,3.9,14.5,100.5,89.63,69.98
2016,11,19,12,0,0.0,123.0,4.0,15.0,123.0,111.2,87.78
2016,11,19,12,15,0.0,91.5,4.0,15.0,91.5,81.24,62.81
2016,11,19,12,30,0.0,60.0,4.0,15.0,60.0,53.04,39.21
2016,11,19,12,45,0.0,50.5,4.0,15.0,50.5,44.61,32.14
2016,11,19,13,0,0.0,41.0,4.0,15.0,41.0,36.19,25.06
2016,11,19,13,15,0.0,67.5,3.9,15.0,67.5,59.69,44.95
2016,11,19,13,30,0.0,94.0,3.8,15.0,94.0,84.19,65.62
2016,11,19,13,45,0.0,68.0,3.75,15.0,68.0,60.12,45.42
2016,11,19,14,0,0.0,42.0,3.7,15.0,42.0,37.05,25.96
2016,11,19,14,15,0.0,32.5,3.55,15.0,32.5,28.64,18.85
2016,11,19,14,30,0.0,23.0,3.4,15.0,23.0,20.25,11.71
2016,11,19,14,45,339.0,45.0,3.25,15.0,148.0,361.74,306.53
2016,11,19,15,0,678.0,67.0,3.1,15.0,273.0,660.93,543.13
2016,11,19,15,15,633.5,62.0,2.8,14.5,233.0,604.47,496.91
2016,11,19,15,30,589.0,57.0,2.5,14.0,193.0,547.96,451.56
2016,11,19,15,45,530.0,49.5,2.2,14.0,152.5,478.35,393.29
2016,11,19,16,0,471.0,42.0,1.9,14.0,112.0,410.89,333.82
2016,11,19,16,15,355.0,32.5,1.75,13.5,75.0,307.59,240.44
2016,11,19,16,30,239.0,23.0,1.6,13.0,38.0,200.17,77.54
2016,11,19,16,45,119.5,11.5,1.5,13.0,19.0,77.45,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,15,46.5,15.0,0.8,11.0,19.0,13.64,0.0
2016,11,20,7,30,93.0,30.0,0.8,11.0,38.0,24.15,12.84
2016,11,20,7,45,130.0,46.5,0.85,11.5,65.0,36.74,26.38
2016,11,20,8,0,167.0,63.0,0.9,12.0,92.0,59.19,40.14
2016,11,20,8,15,190.5,80.0,0.95,12.0,121.0,89.02,62.23
2016,11,20,8,30,214.0,97.0,1.0,12.0,150.0,121.94,89.08
2016,11,20,8,45,226.5,113.0,1.1,12.5,177.5,154.5,117.07
2016,11,20,9,0,239.0,129.0,1.2,13.0,205.0,188.6,146.64
2016,11,20,9,15,255.0,140.5,1.2,13.0,230.5,221.09,174.92
2016,11,20,9,30,271.0,152.0,1.2,13.0,256.0,255.1,204.19
2016,11,20,9,45,215.5,170.5,1.3,13.0,257.5,260.12,210.2
2016,11,20,10,0,160.0,189.0,1.4,13.0,259.0,264.2,214.51
2016,11,20,10,15,228.0,193.5,1.45,13.0,299.0,315.43,256.74
2016,11,20,10,30,296.0,198.0,1.5,13.0,339.0,381.03,309.77
2016,11,20,10,45,180.0,207.5,1.6,13.0,294.5,324.42,264.06
2016,11,20,11,0,64.0,217.0,1.7,13.0,250.0,256.56,208.21
2016,11,20,11,15,141.5,225.5,1.65,13.0,299.5,335.34,273.12
2016,11,20,11,30,219.0,234.0,1.6,13.0,349.0,409.15,332.39
2016,11,20,11,45,109.5,190.5,1.6,13.0,248.0,285.44,232.51
2016,11,20,12,0,0.0,147.0,1.6,13.0,147.0,134.83,107.48
2016,11,20,12,15,18.0,178.5,1.5,13.0,187.5,182.04,147.32
2016,11,20,12,30,36.0,210.0,1.4,13.0,228.0,246.48,200.0
2016,11,20,12,45,25.5,196.0,1.35,13.5,209.0,209.76,169.54
2016,11,20,13,0,15.0,182.0,1.3,14.0,190.0,187.17,150.79
2016,11,20,13,15,21.5,182.0,1.25,14.0,192.5,194.5,157.24
2016,11,20,13,30,28.0,182.0,1.2,14.0,195.0,217.15,176.0
2016,11,20,13,45,85.0,182.5,1.2,14.0,219.0,270.51,221.33
2016,11,20,14,0,142.0,183.0,1.2,14.0,243.0,339.91,278.38
2016,11,20,14,15,244.0,158.5,1.15,14.0,252.5,413.12,338.75
2016,11,20,14,30,346.0,134.0,1.1,14.0,262.0,466.11,382.33
2016,11,20,14,45,525.5,98.0,1.05,14.0,268.0,585.96,476.05
2016,11,20,15,0,705.0,62.0,1.0,14.0,274.0,669.2,536.34
2016,11,20,15,15,661.0,57.5,0.9,13.5,234.0,618.81,497.49
2016,11,20,15,30,617.0,53.0,0.8,13.0,194.0,562.86,454.46
2016,11,20,15,45,549.5,46.5,0.7,13.0,152.5,487.84,394.19
2016,11,20,16,0,482.0,40.0,0.6,13.0,111.0,415.53,332.89
2016,11,20,16,15,365.5,31.0,0.65,12.5,73.5,312.44,241.33
2016,11,20,16,30,249.0,22.0,0.7,12.0,36.0,204.34,67.95
2016,11,20,16,45,124.5,11.0,0.75,12.0,18.0,79.73,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,7,15,189.0,12.5,1.35,8.5,27.5,11.37,0.0
2016,11,21,7,30,378.0,25.0,1.4,9.0,55.0,20.55,9.66
2016,11,21,7,45,475.5,32.0,1.5,9.5,95.0,27.98,18.84
2016,11,21,8,0,573.0,39.0,1.6,10.0,135.0,59.07,29.82
2016,11,21,8,15,630.5,44.0,1.6,10.5,176.5,106.47,58.63
2016,11,21,8,30,688.0,49.0,1.6,11.0,218.0,160.38,100.9
2016,11,21,8,45,726.0,52.5,1.65,11.5,258.0,214.7,148.58
2016,11,21,9,0,764.0,56.0,1.7,12.0,298.0,272.54,200.74
2016,11,21,9,15,789.0,58.5,1.65,12.0,334.0,328.21,251.72
2016,11,21,9,30,814.0,61.0,1.6,12.0,370.0,385.27,302.86
2016,11,21,9,45,810.5,69.0,1.6,12.5,397.5,436.67,347.86
2016,11,21,10,0,807.0,77.0,1.6,13.0,425.0,486.08,389.58
2016,11,21,10,15,820.5,78.5,1.55,13.0,449.5,535.63,430.49
2016,11,21,10,30,834.0,80.0,1.5,13.0,474.0,584.28,469.44
2016,11,21,10,45,846.5,80.0,1.5,13.5,492.5,629.5,504.17
2016,11,21,11,0,859.0,80.0,1.5,14.0,511.0,673.17,536.8
2016,11,21,11,15,863.5,80.5,1.45,14.0,521.5,710.01,563.71
2016,11,21,11,30,868.0,81.0,1.4,14.0,532.0,744.3,587.29
2016,11,21,11,45,872.5,80.5,1.4,14.5,535.5,774.68,607.32
2016,11,21,12,0,877.0,80.0,1.4,15.0,539.0,802.14,625.2
2016,11,21,12,15,875.0,79.5,1.4,15.0,534.5,821.29,638.4
2016,11,21,12,30,873.0,79.0,1.4,15.0,530.0,837.0,649.4
2016,11,21,12,45,869.0,78.0,1.4,15.5,518.0,846.94,655.31
2016,11,21,13,0,865.0,77.0,1.4,16.0,506.0,853.31,658.94
2016,11,21,13,15,856.0,75.5,1.35,16.0,486.5,851.18,657.43
2016,11,21,13,30,847.0,74.0,1.3,16.0,467.0,845.49,653.67
2016,11,21,13,45,832.5,72.5,1.3,16.0,440.5,831.59,645.01
2016,11,21,14,0,818.0,71.0,1.3,16.0,414.0,814.38,634.14
2016,11,21,14,15,798.0,69.0,1.25,15.5,382.0,788.72,617.79
2016,11,21,14,30,778.0,67.0,1.2,15.0,350.0,760.25,599.24
2016,11,21,14,45,748.5,63.5,1.15,15.0,313.0,719.55,570.38
2016,11,21,15,0,719.0,60.0,1.1,15.0,276.0,676.95,539.5
2016,11,21,15,15,675.0,56.0,1.0,14.5,235.0,620.96,498.11
2016,11,21,15,30,631.0,52.0,0.9,14.0,194.0,571.25,459.86
2016,11,21,15,45,561.0,46.0,0.8,13.5,152.5,494.86,399.29
2016,11,21,16,0,491.0,40.0,0.7,13.0,111.0,421.22,337.5
2016,11,21,16,15,372.5,30.5,0.75,12.5,73.5,316.12,243.38
2016,11,21,16,30,254.0,21.0,0.8,12.0,36.0,205.52,56.44
2016,11,21,16,45,127.0,10.5,0.85,11.5,18.0,80.61,0.0
2016,11,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,15,98.5,14.0,0.2,8.0,21.5,12.73,0.0
2016,11,22,7,30,197.0,28.0,0.2,8.0,43.0,22.02,10.18
2016,11,22,7,45,267.5,41.0,0.2,8.5,76.0,31.85,22.32
2016,11,22,8,0,338.0,54.0,0.2,9.0,109.0,57.74,35.31
2016,11,22,8,15,382.5,65.5,0.25,9.0,144.5,95.85,60.53
2016,11,22,8,30,427.0,77.0,0.3,9.0,180.0,139.16,94.78
2016,11,22,8,45,452.0,87.5,0.4,9.5,214.0,182.34,132.19
2016,11,22,9,0,477.0,98.0,0.5,10.0,248.0,228.06,172.62
2016,11,22,9,15,511.5,101.5,0.65,10.5,279.0,272.62,212.02
2016,11,22,9,30,546.0,105.0,0.8,11.0,310.0,323.56,256.21
2016,11,22,9,45,502.0,124.5,0.95,11.5,325.0,351.58,282.0
2016,11,22,10,0,458.0,144.0,1.1,12.0,340.0,377.94,305.23
2016,11,22,10,15,527.0,136.0,1.15,12.0,374.0,432.16,349.97
2016,11,22,10,30,596.0,128.0,1.2,12.0,408.0,495.91,401.21
2016,11,22,10,45,571.5,141.0,1.3,12.5,417.5,517.61,418.31
2016,11,22,11,0,547.0,154.0,1.4,13.0,427.0,540.98,436.33
2016,11,22,11,15,497.0,171.0,1.4,13.0,423.0,547.49,440.99
2016,11,22,11,30,447.0,188.0,1.4,13.0,419.0,549.07,441.74
2016,11,22,11,45,392.0,201.5,1.45,13.0,404.5,525.6,423.91
2016,11,22,12,0,337.0,215.0,1.5,13.0,390.0,511.12,412.51
2016,11,22,12,15,421.5,193.5,1.5,13.0,411.0,580.03,466.92
2016,11,22,12,30,506.0,172.0,1.5,13.0,432.0,636.94,511.2
2016,11,22,12,45,453.5,179.5,1.55,13.0,408.5,611.8,491.8
2016,11,22,13,0,401.0,187.0,1.6,13.0,385.0,583.46,470.52
2016,11,22,13,15,364.0,185.5,1.6,13.0,360.0,539.57,437.83
2016,11,22,13,30,327.0,184.0,1.6,13.0,335.0,510.18,415.53
2016,11,22,13,45,243.0,181.5,1.6,13.0,290.5,437.91,358.45
2016,11,22,14,0,159.0,179.0,1.6,13.0,246.0,349.28,287.48
2016,11,22,14,15,170.5,164.5,1.55,13.0,231.0,342.65,283.51
2016,11,22,14,30,182.0,150.0,1.5,13.0,216.0,335.04,278.2
2016,11,22,14,45,169.5,136.0,1.45,13.0,192.5,307.54,255.98
2016,11,22,15,0,157.0,122.0,1.4,13.0,169.0,279.98,233.41
2016,11,22,15,15,144.5,105.5,1.25,12.5,143.5,248.69,207.58
2016,11,22,15,30,132.0,89.0,1.1,12.0,118.0,217.49,181.15
2016,11,22,15,45,115.0,71.0,0.95,11.5,92.5,180.65,149.23
2016,11,22,16,0,98.0,53.0,0.8,11.0,67.0,143.93,116.6
2016,11,22,16,15,55.0,36.5,0.8,10.5,44.0,93.42,69.99
2016,11,22,16,30,12.0,20.0,0.8,10.0,21.0,30.2,1.76
2016,11,22,16,45,6.0,10.0,0.85,10.0,10.5,12.45,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,1.0,8.5,22.0,14.1,0.0
2016,11,23,7,30,168.0,31.0,1.0,9.0,44.0,24.43,10.82
2016,11,23,7,45,283.0,43.0,1.0,9.5,81.0,33.51,23.46
2016,11,23,8,0,398.0,55.0,1.0,10.0,118.0,62.46,37.9
2016,11,23,8,15,468.0,63.0,1.15,10.0,158.5,103.4,63.21
2016,11,23,8,30,538.0,71.0,1.3,10.0,199.0,152.66,101.16
2016,11,23,8,45,585.5,76.5,1.45,10.5,238.5,202.65,144.04
2016,11,23,9,0,633.0,82.0,1.6,11.0,278.0,257.53,192.57
2016,11,23,9,15,665.0,86.0,1.65,11.0,314.0,310.4,240.41
2016,11,23,9,30,697.0,90.0,1.7,11.0,350.0,365.7,289.68
2016,11,23,9,45,725.5,91.5,1.8,11.5,381.5,419.05,336.04
2016,11,23,10,0,754.0,93.0,1.9,12.0,413.0,473.69,382.25
2016,11,23,10,15,768.5,95.0,1.9,12.0,437.5,522.35,423.01
2016,11,23,10,30,783.0,97.0,1.9,12.0,462.0,570.37,462.22
2016,11,23,10,45,466.0,159.5,1.95,12.5,379.0,470.3,382.99
2016,11,23,11,0,149.0,222.0,2.0,13.0,296.0,328.4,267.23
2016,11,23,11,15,155.5,227.0,1.95,13.0,305.5,346.42,282.46
2016,11,23,11,30,162.0,232.0,1.9,13.0,315.0,364.57,296.95
2016,11,23,11,45,98.5,220.5,1.9,13.0,271.0,298.17,242.92
2016,11,23,12,0,35.0,209.0,1.9,13.0,227.0,239.62,194.35
2016,11,23,12,15,430.0,153.0,1.9,13.0,372.0,540.45,442.45
2016,11,23,12,30,825.0,97.0,1.9,13.0,517.0,815.22,647.56
2016,11,23,12,45,820.5,95.0,1.95,13.0,505.5,823.2,651.2
2016,11,23,13,0,816.0,93.0,2.0,13.0,494.0,827.73,655.38
2016,11,23,13,15,806.0,91.5,2.0,13.0,474.5,824.7,653.84
2016,11,23,13,30,796.0,90.0,2.0,13.0,455.0,818.23,650.02
2016,11,23,13,45,782.5,87.5,2.05,13.0,429.5,804.22,641.32
2016,11,23,14,0,769.0,85.0,2.1,13.0,404.0,787.0,630.3
2016,11,23,14,15,747.5,82.0,2.0,13.0,372.0,765.36,614.74
2016,11,23,14,30,726.0,79.0,1.9,13.0,340.0,735.55,593.0
2016,11,23,14,45,696.5,74.5,1.8,13.0,303.5,694.95,562.91
2016,11,23,15,0,667.0,70.0,1.7,13.0,267.0,652.68,530.93
2016,11,23,15,15,619.5,65.0,1.5,12.5,227.0,594.57,486.12
2016,11,23,15,30,572.0,60.0,1.3,12.0,187.0,536.44,439.79
2016,11,23,15,45,501.5,52.0,1.1,11.5,146.0,458.9,376.24
2016,11,23,16,0,431.0,44.0,0.9,11.0,105.0,384.08,311.42
2016,11,23,16,15,309.0,33.0,0.9,10.5,68.5,277.35,213.89
2016,11,23,16,30,187.0,22.0,0.9,10.0,32.0,164.16,23.86
2016,11,23,16,45,93.5,11.0,0.95,9.5,16.0,62.24,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,106.5,14.0,0.85,4.5,22.0,12.73,0.0
2016,11,24,7,30,213.0,28.0,0.9,5.0,44.0,22.12,8.42
2016,11,24,7,45,324.0,40.0,1.0,5.5,82.0,33.16,23.44
2016,11,24,8,0,435.0,52.0,1.1,6.0,120.0,60.28,36.09
2016,11,24,8,15,504.0,59.5,1.05,6.5,161.0,102.73,62.05
2016,11,24,8,30,573.0,67.0,1.0,7.0,202.0,153.32,101.11
2016,11,24,8,45,626.0,71.0,0.95,7.5,243.0,204.94,145.44
2016,11,24,9,0,679.0,75.0,0.9,8.0,284.0,261.98,195.82
2016,11,24,9,15,709.5,79.0,0.85,8.5,320.0,316.68,244.88
2016,11,24,9,30,740.0,83.0,0.8,9.0,356.0,373.56,294.62
2016,11,24,9,45,762.0,85.5,0.8,10.0,387.5,427.1,339.96
2016,11,24,10,0,784.0,88.0,0.8,11.0,419.0,480.69,383.68
2016,11,24,10,15,798.5,90.5,0.75,11.0,444.0,530.8,424.25
2016,11,24,10,30,813.0,93.0,0.7,11.0,469.0,580.2,462.94
2016,11,24,10,45,825.0,93.5,0.7,11.5,487.5,624.98,496.72
2016,11,24,11,0,837.0,94.0,0.7,12.0,506.0,668.25,528.45
2016,11,24,11,15,842.0,94.5,0.65,12.0,516.5,704.91,554.89
2016,11,24,11,30,847.0,95.0,0.6,12.0,527.0,739.12,578.08
2016,11,24,11,45,854.0,93.5,0.55,12.5,531.0,769.96,597.13
2016,11,24,12,0,861.0,92.0,0.5,13.0,535.0,798.05,614.06
2016,11,24,12,15,859.0,91.5,0.5,13.0,530.5,817.15,626.81
2016,11,24,12,30,857.0,91.0,0.5,13.0,526.0,832.87,637.46
2016,11,24,12,45,851.5,90.0,0.55,13.5,514.0,841.64,643.34
2016,11,24,13,0,846.0,89.0,0.6,14.0,502.0,846.86,647.05
2016,11,24,13,15,667.0,119.5,0.65,14.0,437.0,743.29,577.08
2016,11,24,13,30,488.0,150.0,0.7,14.0,372.0,622.86,492.61
2016,11,24,13,45,542.5,128.5,0.8,14.0,362.5,645.1,513.25
2016,11,24,14,0,597.0,107.0,0.9,14.0,353.0,672.2,534.65
2016,11,24,14,15,572.0,102.0,0.9,13.5,323.0,641.14,513.32
2016,11,24,14,30,547.0,97.0,0.9,13.0,293.0,608.1,490.77
2016,11,24,14,45,503.5,96.0,0.95,13.0,261.0,557.27,453.76
2016,11,24,15,0,460.0,95.0,1.0,13.0,229.0,513.77,421.03
2016,11,24,15,15,425.0,84.5,0.9,12.5,194.5,464.36,382.21
2016,11,24,15,30,390.0,74.0,0.8,12.0,160.0,415.31,342.3
2016,11,24,15,45,414.0,59.0,0.75,11.5,132.5,403.23,330.81
2016,11,24,16,0,438.0,44.0,0.7,11.0,105.0,388.42,314.03
2016,11,24,16,15,316.0,32.5,0.75,10.5,68.5,281.16,215.38
2016,11,24,16,30,194.0,21.0,0.8,10.0,32.0,166.94,13.21
2016,11,24,16,45,97.0,10.5,0.85,10.0,16.0,63.71,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,2.0,12.0,0.8,7.0,12.0,10.91,0.0
2016,11,25,7,30,4.0,24.0,0.8,7.0,24.0,20.59,6.11
2016,11,25,7,45,36.0,40.5,0.8,7.5,46.0,33.67,23.54
2016,11,25,8,0,68.0,57.0,0.8,8.0,68.0,49.57,35.32
2016,11,25,8,15,83.5,75.0,0.8,8.0,92.0,72.34,53.48
2016,11,25,8,30,99.0,93.0,0.8,8.0,116.0,97.41,74.44
2016,11,25,8,45,108.5,110.0,0.85,8.5,139.5,122.51,96.05
2016,11,25,9,0,118.0,127.0,0.9,9.0,163.0,148.95,118.9
2016,11,25,9,15,130.0,140.5,0.95,9.5,184.5,174.23,140.6
2016,11,25,9,30,142.0,154.0,1.0,10.0,206.0,200.85,163.23
2016,11,25,9,45,197.5,163.5,1.05,10.5,242.5,243.56,198.54
2016,11,25,10,0,253.0,173.0,1.1,11.0,279.0,298.19,243.3
2016,11,25,10,15,163.5,185.0,1.15,11.0,255.0,270.7,221.5
2016,11,25,10,30,74.0,197.0,1.2,11.0,231.0,233.27,190.76
2016,11,25,10,45,260.0,186.5,1.3,11.5,312.5,359.54,295.08
2016,11,25,11,0,446.0,176.0,1.4,12.0,394.0,494.28,402.12
2016,11,25,11,15,285.5,202.5,1.4,12.0,343.0,420.2,341.92
2016,11,25,11,30,125.0,229.0,1.4,12.0,292.0,334.1,271.65
2016,11,25,11,45,187.0,227.0,1.45,12.0,322.5,384.96,314.13
2016,11,25,12,0,249.0,225.0,1.5,12.0,353.0,452.35,368.05
2016,11,25,12,15,153.0,219.5,1.5,12.0,298.0,363.58,296.47
2016,11,25,12,30,57.0,214.0,1.5,12.0,243.0,269.47,219.48
2016,11,25,12,45,98.5,215.5,1.5,12.0,264.0,309.42,253.57
2016,11,25,13,0,140.0,217.0,1.5,12.0,285.0,365.89,299.68
2016,11,25,13,15,123.5,207.5,1.5,12.0,266.0,344.45,282.31
2016,11,25,13,30,107.0,198.0,1.5,12.0,247.0,306.68,252.34
2016,11,25,13,45,123.5,187.0,1.5,12.0,240.5,326.08,268.99
2016,11,25,14,0,140.0,176.0,1.5,12.0,234.0,329.26,272.47
2016,11,25,14,15,134.0,162.5,1.45,12.0,214.0,309.38,256.67
2016,11,25,14,30,128.0,149.0,1.4,12.0,194.0,289.12,240.51
2016,11,25,14,45,119.0,135.0,1.4,12.0,173.5,265.46,221.33
2016,11,25,15,0,110.0,121.0,1.4,12.0,153.0,241.83,201.8
2016,11,25,15,15,99.5,103.5,1.25,11.5,129.5,211.7,176.65
2016,11,25,15,30,89.0,86.0,1.1,11.0,106.0,181.54,150.9
2016,11,25,15,45,75.0,68.5,0.95,11.0,82.5,148.89,122.12
2016,11,25,16,0,61.0,51.0,0.8,11.0,59.0,116.32,92.86
2016,11,25,16,15,30.5,34.0,0.8,10.5,38.0,63.05,44.8
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,15.58,0.0
2016,11,25,16,45,0.0,8.5,0.8,10.0,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,9.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,9.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,24.0,1.65,9.5,24.0,21.15,12.45
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,31.69,21.33
2016,11,26,8,15,0.0,49.5,1.75,10.0,49.5,43.4,31.79
2016,11,26,8,30,0.0,63.0,1.8,10.0,63.0,55.32,42.34
2016,11,26,8,45,0.0,76.0,1.9,10.0,76.0,66.98,52.56
2016,11,26,9,0,0.0,89.0,2.0,10.0,89.0,78.78,62.77
2016,11,26,9,15,0.0,101.0,2.05,10.0,101.0,89.82,72.22
2016,11,26,9,30,0.0,113.0,2.1,10.0,113.0,100.99,81.69
2016,11,26,9,45,17.5,138.5,2.2,10.0,146.0,132.44,108.22
2016,11,26,10,0,35.0,164.0,2.3,10.0,179.0,171.64,141.19
2016,11,26,10,15,39.0,175.0,2.4,10.0,192.5,187.56,154.48
2016,11,26,10,30,43.0,186.0,2.5,10.0,206.0,204.04,168.23
2016,11,26,10,45,53.5,197.0,2.6,10.0,222.5,225.08,185.83
2016,11,26,11,0,64.0,208.0,2.7,10.0,239.0,247.21,204.29
2016,11,26,11,15,152.5,215.0,2.75,10.0,291.0,330.55,274.39
2016,11,26,11,30,241.0,222.0,2.8,10.0,343.0,409.81,340.08
2016,11,26,11,45,164.5,224.0,2.85,10.5,307.0,364.4,301.32
2016,11,26,12,0,88.0,226.0,2.9,11.0,271.0,301.06,248.06
2016,11,26,12,15,80.5,222.5,2.95,11.0,263.0,295.15,243.47
2016,11,26,12,30,73.0,219.0,3.0,11.0,255.0,288.75,238.29
2016,11,26,12,45,36.5,187.0,3.05,11.0,205.0,223.34,183.82
2016,11,26,13,0,0.0,155.0,3.1,11.0,155.0,146.05,118.51
2016,11,26,13,15,12.5,164.5,2.95,11.0,170.0,168.23,137.84
2016,11,26,13,30,25.0,174.0,2.8,11.0,185.0,191.51,157.85
2016,11,26,13,45,12.5,94.5,2.7,11.0,100.0,95.98,77.27
2016,11,26,14,0,0.0,15.0,2.6,11.0,15.0,13.2,5.8
2016,11,26,14,15,0.0,58.0,2.5,11.0,58.0,51.22,38.77
2016,11,26,14,30,0.0,101.0,2.4,11.0,101.0,95.14,76.5
2016,11,26,14,45,0.0,89.5,2.3,11.0,89.5,84.01,66.99
2016,11,26,15,0,0.0,78.0,2.2,11.0,78.0,72.89,57.47
2016,11,26,15,15,0.0,65.5,2.15,10.5,65.5,60.6,46.92
2016,11,26,15,30,0.0,53.0,2.1,10.0,53.0,48.25,36.16
2016,11,26,15,45,0.0,41.0,2.05,10.0,41.0,36.37,25.64
2016,11,26,16,0,0.0,29.0,2.0,10.0,29.0,25.56,15.98
2016,11,26,16,15,0.0,18.5,2.05,10.0,18.5,16.28,7.23
2016,11,26,16,30,0.0,8.0,2.1,10.0,8.0,7.02,0.0
2016,11,26,16,45,0.0,4.0,2.15,10.0,4.0,3.64,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,12.0,1.35,7.5,19.0,10.91,0.0
2016,11,27,7,30,227.0,24.0,1.5,8.0,38.0,20.19,2.46
2016,11,27,7,45,352.5,33.5,1.65,8.5,75.5,27.5,17.79
2016,11,27,8,0,478.0,43.0,1.8,9.0,113.0,50.65,27.82
2016,11,27,8,15,547.5,49.5,1.9,9.0,154.0,94.33,52.92
2016,11,27,8,30,617.0,56.0,2.0,9.0,195.0,146.02,92.22
2016,11,27,8,45,667.0,59.5,2.1,9.5,235.5,198.47,137.42
2016,11,27,9,0,717.0,63.0,2.2,10.0,276.0,256.9,189.71
2016,11,27,9,15,524.0,98.0,2.2,10.0,264.5,267.62,209.25
2016,11,27,9,30,331.0,133.0,2.2,10.0,253.0,255.35,206.27
2016,11,27,9,45,420.0,130.0,2.2,10.5,295.0,316.34,257.65
2016,11,27,10,0,509.0,127.0,2.2,11.0,337.0,380.13,310.77
2016,11,27,10,15,679.0,101.0,2.1,11.5,398.5,474.7,387.55
2016,11,27,10,30,849.0,75.0,2.0,12.0,460.0,575.86,467.71
2016,11,27,10,45,858.0,76.0,1.95,12.5,478.0,620.46,502.11
2016,11,27,11,0,867.0,77.0,1.9,13.0,496.0,663.27,534.52
2016,11,27,11,15,871.0,77.5,1.75,13.0,506.5,700.06,561.84
2016,11,27,11,30,875.0,78.0,1.6,13.0,517.0,734.28,584.99
2016,11,27,11,45,873.5,79.0,1.5,13.0,519.5,762.23,603.71
2016,11,27,12,0,872.0,80.0,1.4,13.0,522.0,787.03,620.01
2016,11,27,12,15,869.0,80.0,1.3,13.0,517.5,806.16,632.18
2016,11,27,12,30,866.0,80.0,1.2,13.0,513.0,821.9,641.93
2016,11,27,12,45,648.0,127.5,1.2,13.5,447.5,716.31,565.93
2016,11,27,13,0,430.0,175.0,1.2,14.0,382.0,590.55,471.43
2016,11,27,13,15,389.0,175.0,1.15,13.5,356.5,545.21,439.49
2016,11,27,13,30,348.0,175.0,1.1,13.0,331.0,514.71,417.05
2016,11,27,13,45,373.0,160.0,1.05,13.0,318.5,519.84,422.37
2016,11,27,14,0,398.0,145.0,1.0,13.0,306.0,540.48,438.64
2016,11,27,14,15,362.5,137.5,1.0,13.0,275.5,500.43,408.01
2016,11,27,14,30,327.0,130.0,1.0,13.0,245.0,443.02,364.31
2016,11,27,14,45,301.5,120.5,1.0,13.0,218.0,408.07,337.23
2016,11,27,15,0,276.0,111.0,1.0,13.0,191.0,373.17,309.34
2016,11,27,15,15,255.0,96.5,0.95,12.5,161.5,334.66,278.34
2016,11,27,15,30,234.0,82.0,0.9,12.0,132.0,296.33,246.45
2016,11,27,15,45,201.0,66.0,0.85,11.5,102.5,247.46,204.65
2016,11,27,16,0,168.0,50.0,0.8,11.0,73.0,199.85,162.47
2016,11,27,16,15,84.0,35.5,0.8,10.5,47.0,124.49,92.49
2016,11,27,16,30,0.0,21.0,0.8,10.0,21.0,22.9,0.0
2016,11,27,16,45,0.0,10.5,0.85,10.0,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,11.0,1.5,9.0,13.5,10.01,0.0
2016,11,28,7,30,69.0,22.0,1.7,9.0,27.0,17.87,0.0
2016,11,28,7,45,129.5,38.0,1.95,9.5,54.0,30.29,19.85
2016,11,28,8,0,190.0,54.0,2.2,10.0,81.0,49.41,32.57
2016,11,28,8,15,222.0,69.5,2.3,10.0,111.5,79.6,53.55
2016,11,28,8,30,254.0,85.0,2.4,10.0,142.0,113.75,80.78
2016,11,28,8,45,282.0,98.5,2.5,10.5,172.5,149.14,110.93
2016,11,28,9,0,310.0,112.0,2.6,11.0,203.0,187.65,144.61
2016,11,28,9,15,336.5,120.0,2.6,11.0,230.0,223.46,176.62
2016,11,28,9,30,363.0,128.0,2.6,11.0,257.0,266.76,214.77
2016,11,28,9,45,361.0,140.5,2.65,11.5,278.5,294.51,239.65
2016,11,28,10,0,359.0,153.0,2.7,12.0,300.0,326.69,267.42
2016,11,28,10,15,489.0,134.5,2.7,12.0,347.5,403.66,331.5
2016,11,28,10,30,619.0,116.0,2.7,12.0,395.0,488.44,401.09
2016,11,28,10,45,612.0,123.5,2.75,12.5,408.5,521.48,427.5
2016,11,28,11,0,605.0,131.0,2.8,13.0,422.0,552.21,451.71
2016,11,28,11,15,643.0,123.0,2.75,13.0,438.5,595.18,486.14
2016,11,28,11,30,681.0,115.0,2.7,13.0,455.0,638.07,519.95
2016,11,28,11,45,716.5,117.5,2.65,13.0,477.5,690.54,560.11
2016,11,28,12,0,752.0,120.0,2.6,13.0,500.0,742.44,598.25
2016,11,28,12,15,749.0,119.5,2.55,13.0,495.5,759.22,610.01
2016,11,28,12,30,746.0,119.0,2.5,13.0,491.0,772.96,619.88
2016,11,28,12,45,602.5,143.5,2.45,13.5,439.0,694.7,560.61
2016,11,28,13,0,459.0,168.0,2.4,14.0,387.0,606.12,491.28
2016,11,28,13,15,582.0,141.0,2.35,14.0,408.0,684.41,553.77
2016,11,28,13,30,705.0,114.0,2.3,14.0,429.0,768.65,615.94
2016,11,28,13,45,701.0,107.0,2.25,14.0,405.5,758.31,608.02
2016,11,28,14,0,697.0,100.0,2.2,14.0,382.0,744.92,598.74
2016,11,28,14,15,671.5,96.5,2.1,13.5,350.5,714.78,577.73
2016,11,28,14,30,646.0,93.0,2.0,13.0,319.0,682.28,554.73
2016,11,28,14,45,630.0,84.5,1.9,13.0,285.5,649.55,530.07
2016,11,28,15,0,614.0,76.0,1.8,13.0,252.0,614.77,503.2
2016,11,28,15,15,562.5,70.0,1.55,12.5,213.0,553.97,455.37
2016,11,28,15,30,511.0,64.0,1.3,12.0,174.0,493.32,406.25
2016,11,28,15,45,458.0,53.5,1.1,11.5,136.0,427.7,351.02
2016,11,28,16,0,405.0,43.0,0.9,11.0,98.0,363.99,294.53
2016,11,28,16,15,279.0,32.0,0.95,10.5,63.0,256.39,193.41
2016,11,28,16,30,153.0,21.0,1.0,10.0,28.0,141.19,0.0
2016,11,28,16,45,76.5,10.5,1.1,9.5,14.0,52.22,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
