Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,15,184.0,9.0,1.65,5.5,19.0,8.19,0.0
2016,11,29,7,30,368.0,18.0,1.8,6.0,38.0,16.17,0.0
2016,11,29,7,45,478.0,25.0,2.0,7.0,76.5,21.96,12.85
2016,11,29,8,0,588.0,32.0,2.2,8.0,115.0,43.63,21.03
2016,11,29,8,15,649.5,36.5,2.3,8.5,156.5,90.51,46.0
2016,11,29,8,30,711.0,41.0,2.4,9.0,198.0,144.3,86.47
2016,11,29,8,45,749.0,44.5,2.5,9.5,237.5,198.9,134.18
2016,11,29,9,0,787.0,48.0,2.6,10.0,277.0,257.0,187.26
2016,11,29,9,15,812.5,50.5,2.6,10.0,313.0,313.36,240.05
2016,11,29,9,30,838.0,53.0,2.6,10.0,349.0,370.58,292.93
2016,11,29,9,45,854.5,55.0,2.6,10.5,379.5,424.56,341.55
2016,11,29,10,0,871.0,57.0,2.6,11.0,410.0,478.39,388.51
2016,11,29,10,15,882.5,58.0,2.5,11.5,435.0,528.09,430.43
2016,11,29,10,30,894.0,59.0,2.4,12.0,460.0,576.6,469.93
2016,11,29,10,45,900.0,61.0,2.3,12.5,478.0,621.5,505.25
2016,11,29,11,0,906.0,63.0,2.2,13.0,496.0,664.31,537.8
2016,11,29,11,15,910.5,63.5,2.1,13.0,506.5,702.05,566.03
2016,11,29,11,30,915.0,64.0,2.0,13.0,517.0,737.17,590.62
2016,11,29,11,45,637.5,132.5,1.95,13.5,449.0,646.61,520.28
2016,11,29,12,0,360.0,201.0,1.9,14.0,381.0,508.61,411.03
2016,11,29,12,15,634.5,133.5,1.85,14.0,448.5,682.44,548.6
2016,11,29,12,30,909.0,66.0,1.8,14.0,516.0,828.83,653.11
2016,11,29,12,45,894.5,68.5,1.75,14.0,503.0,835.07,655.77
2016,11,29,13,0,880.0,71.0,1.7,14.0,490.0,837.58,657.46
2016,11,29,13,15,871.5,70.0,1.65,14.0,471.0,837.04,657.14
2016,11,29,13,30,863.0,69.0,1.6,14.0,452.0,841.17,660.27
2016,11,29,13,45,849.5,67.0,1.6,14.0,426.5,828.21,651.9
2016,11,29,14,0,836.0,65.0,1.6,14.0,401.0,811.9,641.34
2016,11,29,14,15,816.5,63.0,1.5,13.5,370.0,787.38,624.9
2016,11,29,14,30,797.0,61.0,1.4,13.0,339.0,760.01,606.18
2016,11,29,14,45,767.5,58.0,1.3,13.0,302.0,720.64,577.18
2016,11,29,15,0,738.0,55.0,1.2,13.0,265.0,679.3,546.11
2016,11,29,15,15,694.5,51.0,1.05,12.5,225.5,624.38,504.32
2016,11,29,15,30,651.0,47.0,0.9,12.0,186.0,568.91,460.53
2016,11,29,15,45,581.5,41.0,0.8,12.0,145.0,492.68,398.48
2016,11,29,16,0,512.0,35.0,0.7,12.0,104.0,418.55,334.87
2016,11,29,16,15,389.5,26.5,0.65,11.5,67.0,321.24,239.07
2016,11,29,16,30,267.0,18.0,0.6,11.0,30.0,205.48,0.0
2016,11,29,16,45,133.5,9.0,0.6,11.0,15.0,82.64,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,8.0,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,0.6,8.0,31.0,24.78,0.0
2016,11,30,7,45,215.5,36.5,0.6,8.5,66.0,28.58,18.07
2016,11,30,8,0,431.0,42.0,0.6,9.0,101.0,45.57,25.88
2016,11,30,8,15,503.5,48.5,0.7,9.0,140.5,86.16,48.22
2016,11,30,8,30,576.0,55.0,0.8,9.0,180.0,135.14,84.45
2016,11,30,8,45,627.5,59.5,0.95,9.5,219.5,186.06,127.54
2016,11,30,9,0,679.0,64.0,1.1,10.0,259.0,242.21,177.16
2016,11,30,9,15,710.5,67.5,1.15,10.0,295.0,295.97,226.21
2016,11,30,9,30,742.0,71.0,1.2,10.0,331.0,352.4,276.94
2016,11,30,9,45,406.0,120.0,1.3,10.5,264.0,297.79,240.63
2016,11,30,10,0,70.0,169.0,1.4,11.0,197.0,193.22,157.77
2016,11,30,10,15,84.0,181.0,1.4,11.0,217.0,217.14,178.17
2016,11,30,10,30,98.0,193.0,1.4,11.0,237.0,242.49,199.17
2016,11,30,10,45,143.0,201.5,1.4,11.0,268.5,293.06,240.89
2016,11,30,11,0,188.0,210.0,1.4,11.0,300.0,339.2,278.59
2016,11,30,11,15,511.0,149.5,1.4,11.0,400.0,525.18,429.84
2016,11,30,11,30,834.0,89.0,1.4,11.0,500.0,712.09,573.41
2016,11,30,11,45,838.5,88.0,1.45,11.5,504.5,741.29,591.9
2016,11,30,12,0,843.0,87.0,1.5,12.0,509.0,767.72,610.07
2016,11,30,12,15,841.5,87.0,1.55,12.0,505.0,787.67,624.73
2016,11,30,12,30,840.0,87.0,1.6,12.0,501.0,804.38,637.25
2016,11,30,12,45,835.5,86.0,1.65,12.0,489.5,814.11,644.93
2016,11,30,13,0,831.0,85.0,1.7,12.0,478.0,820.42,650.37
2016,11,30,13,15,821.5,83.5,1.7,12.0,459.5,818.47,649.54
2016,11,30,13,30,812.0,82.0,1.7,12.0,441.0,813.07,646.44
2016,11,30,13,45,800.0,79.5,1.75,12.0,416.5,800.97,639.13
2016,11,30,14,0,788.0,77.0,1.8,12.0,392.0,785.63,629.48
2016,11,30,14,15,766.5,74.0,1.75,12.0,361.0,758.65,610.29
2016,11,30,14,30,745.0,71.0,1.7,12.0,330.0,728.94,588.92
2016,11,30,14,45,713.0,67.5,1.7,12.0,294.0,693.63,563.36
2016,11,30,15,0,681.0,64.0,1.7,12.0,258.0,651.25,531.69
2016,11,30,15,15,634.0,59.0,1.5,11.5,218.5,594.17,487.22
2016,11,30,15,30,587.0,54.0,1.3,11.0,179.0,537.06,441.18
2016,11,30,15,45,511.0,47.5,1.1,10.5,138.5,458.06,376.04
2016,11,30,16,0,435.0,41.0,0.9,10.0,98.0,381.92,309.23
2016,11,30,16,15,217.5,34.5,0.85,9.5,63.0,222.34,166.33
2016,11,30,16,30,0.0,28.0,0.8,9.0,28.0,39.13,0.0
2016,11,30,16,45,0.0,14.0,0.8,9.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,8.5,1.5,5.5,16.5,7.73,0.0
2016,12,1,7,30,324.0,17.0,1.7,6.0,33.0,15.29,0.0
2016,12,1,7,45,445.0,25.0,1.9,6.5,71.0,22.09,12.56
2016,12,1,8,0,566.0,33.0,2.1,7.0,109.0,41.62,21.12
2016,12,1,8,15,632.0,38.0,2.35,7.5,150.5,87.69,44.94
2016,12,1,8,30,698.0,43.0,2.6,8.0,192.0,141.26,84.7
2016,12,1,8,45,740.0,46.5,2.9,8.5,232.5,195.73,132.05
2016,12,1,9,0,782.0,50.0,3.2,9.0,273.0,254.18,185.48
2016,12,1,9,15,809.5,52.5,3.3,9.5,309.5,310.73,238.36
2016,12,1,9,30,837.0,55.0,3.4,10.0,346.0,368.5,291.64
2016,12,1,9,45,849.0,59.0,3.55,10.5,377.0,422.66,341.06
2016,12,1,10,0,861.0,63.0,3.7,11.0,408.0,477.93,389.89
2016,12,1,10,15,874.5,64.5,3.7,11.0,433.0,527.21,433.13
2016,12,1,10,30,888.0,66.0,3.7,11.0,458.0,577.16,475.72
2016,12,1,10,45,896.5,67.0,3.75,11.5,477.0,622.31,512.7
2016,12,1,11,0,905.0,68.0,3.8,12.0,496.0,665.57,547.26
2016,12,1,11,15,909.5,68.5,3.8,12.0,507.0,703.42,577.56
2016,12,1,11,30,914.0,69.0,3.8,12.0,518.0,738.67,603.88
2016,12,1,11,45,916.0,69.0,3.8,12.5,521.5,768.69,625.01
2016,12,1,12,0,918.0,69.0,3.8,13.0,525.0,795.65,643.76
2016,12,1,12,15,916.0,68.5,3.8,13.0,521.0,815.63,658.52
2016,12,1,12,30,914.0,68.0,3.8,13.0,517.0,832.16,670.86
2016,12,1,12,45,905.5,68.5,3.8,13.5,505.0,841.1,676.47
2016,12,1,13,0,897.0,69.0,3.8,14.0,493.0,846.38,679.57
2016,12,1,13,15,887.5,68.0,3.75,14.0,474.0,845.29,679.12
2016,12,1,13,30,878.0,67.0,3.7,14.0,455.0,840.63,676.22
2016,12,1,13,45,861.5,66.0,3.7,14.0,428.5,834.78,672.8
2016,12,1,14,0,845.0,65.0,3.7,14.0,402.0,817.42,660.88
2016,12,1,14,15,824.5,63.0,3.55,13.5,370.5,792.23,643.54
2016,12,1,14,30,804.0,61.0,3.4,13.0,339.0,764.16,623.78
2016,12,1,14,45,773.5,58.0,3.25,13.0,302.0,724.11,593.33
2016,12,1,15,0,743.0,55.0,3.1,13.0,265.0,682.09,560.69
2016,12,1,15,15,698.5,51.0,2.85,12.5,225.0,626.51,517.05
2016,12,1,15,30,654.0,47.0,2.6,12.0,185.0,570.38,471.35
2016,12,1,15,45,580.0,41.5,2.35,11.5,143.5,491.59,405.7
2016,12,1,16,0,506.0,36.0,2.1,11.0,102.0,423.93,345.1
2016,12,1,16,15,380.0,27.0,2.05,10.5,65.5,315.81,237.42
2016,12,1,16,30,254.0,18.0,2.0,10.0,29.0,197.17,0.0
2016,12,1,16,45,127.0,9.0,2.0,9.5,14.5,79.05,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,15,156.0,8.5,2.4,5.5,15.5,7.73,0.0
2016,12,2,7,30,312.0,17.0,2.6,6.0,31.0,15.38,0.0
2016,12,2,7,45,430.0,25.0,2.85,6.5,68.0,22.17,12.34
2016,12,2,8,0,548.0,33.0,3.1,7.0,105.0,40.04,20.72
2016,12,2,8,15,615.0,38.0,3.2,7.5,146.0,84.94,43.51
2016,12,2,8,30,682.0,43.0,3.3,8.0,187.0,137.48,82.21
2016,12,2,8,45,723.5,47.0,3.45,8.5,227.0,191.31,128.91
2016,12,2,9,0,765.0,51.0,3.6,9.0,267.0,249.1,181.69
2016,12,2,9,15,792.5,53.5,3.7,9.5,303.0,304.67,233.75
2016,12,2,9,30,820.0,56.0,3.8,10.0,339.0,361.94,286.68
2016,12,2,9,45,833.0,59.5,3.9,10.5,369.5,415.65,335.77
2016,12,2,10,0,846.0,63.0,4.0,11.0,400.0,469.01,383.15
2016,12,2,10,15,859.0,64.5,3.95,11.5,425.0,517.32,424.92
2016,12,2,10,30,872.0,66.0,3.9,12.0,450.0,566.29,465.87
2016,12,2,10,45,881.0,67.0,3.9,12.5,468.5,611.08,502.46
2016,12,2,11,0,890.0,68.0,3.9,13.0,487.0,654.06,536.68
2016,12,2,11,15,491.5,142.0,3.85,13.0,374.0,501.66,413.87
2016,12,2,11,30,93.0,216.0,3.8,13.0,261.0,284.46,233.19
2016,12,2,11,45,498.5,142.5,3.8,13.0,388.5,544.5,450.91
2016,12,2,12,0,904.0,69.0,3.8,13.0,516.0,783.21,636.15
2016,12,2,12,15,901.5,69.0,3.8,13.0,512.0,803.18,649.44
2016,12,2,12,30,899.0,69.0,3.8,13.0,508.0,819.74,661.83
2016,12,2,12,45,887.5,70.0,3.8,13.5,495.5,826.72,666.03
2016,12,2,13,0,876.0,71.0,3.8,14.0,483.0,830.07,667.73
2016,12,2,13,15,866.0,70.0,3.75,14.0,464.0,836.5,672.85
2016,12,2,13,30,856.0,69.0,3.7,14.0,445.0,831.6,669.69
2016,12,2,13,45,710.5,89.5,3.65,14.0,389.5,740.92,602.57
2016,12,2,14,0,565.0,110.0,3.6,14.0,334.0,641.99,528.15
2016,12,2,14,15,545.5,105.0,3.4,13.5,307.5,616.5,509.96
2016,12,2,14,30,526.0,100.0,3.2,13.0,281.0,588.92,489.38
2016,12,2,14,45,624.0,78.0,3.0,13.0,270.0,634.54,524.76
2016,12,2,15,0,722.0,56.0,2.8,13.0,259.0,666.34,547.94
2016,12,2,15,15,677.5,51.5,2.4,12.5,219.5,610.72,502.97
2016,12,2,15,30,633.0,47.0,2.0,12.0,180.0,554.63,456.67
2016,12,2,15,45,561.5,41.0,1.7,11.5,139.5,477.82,392.6
2016,12,2,16,0,490.0,35.0,1.4,11.0,99.0,411.82,333.41
2016,12,2,16,15,365.5,26.0,1.35,10.5,63.5,305.38,227.92
2016,12,2,16,30,241.0,17.0,1.3,10.0,28.0,188.25,0.0
2016,12,2,16,45,120.5,8.5,1.3,9.5,14.0,74.99,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,121.0,8.5,1.0,7.5,13.5,7.73,0.0
2016,12,3,7,30,242.0,17.0,1.0,8.0,27.0,14.12,0.0
2016,12,3,7,45,365.0,25.5,1.0,8.5,62.0,20.77,10.82
2016,12,3,8,0,488.0,34.0,1.0,9.0,97.0,36.5,19.1
2016,12,3,8,15,558.0,40.0,1.15,9.5,136.5,81.06,42.31
2016,12,3,8,30,628.0,46.0,1.3,10.0,176.0,131.47,78.7
2016,12,3,8,45,677.0,49.0,1.5,10.5,215.5,182.59,121.88
2016,12,3,9,0,726.0,52.0,1.7,11.0,255.0,238.56,171.77
2016,12,3,9,15,755.0,55.0,1.75,11.5,290.5,292.89,221.54
2016,12,3,9,30,784.0,58.0,1.8,12.0,326.0,349.18,272.31
2016,12,3,9,45,798.5,61.5,1.9,12.5,356.0,401.66,319.18
2016,12,3,10,0,813.0,65.0,2.0,13.0,386.0,454.0,364.58
2016,12,3,10,15,827.0,66.5,2.0,13.0,411.0,503.51,406.86
2016,12,3,10,30,841.0,68.0,2.0,13.0,436.0,552.25,447.35
2016,12,3,10,45,848.5,69.5,2.0,13.5,454.0,596.07,482.13
2016,12,3,11,0,856.0,71.0,2.0,14.0,472.0,638.07,514.54
2016,12,3,11,15,861.0,72.0,2.0,14.0,483.0,671.09,540.58
2016,12,3,11,30,866.0,73.0,2.0,14.0,494.0,705.82,566.06
2016,12,3,11,45,864.5,74.0,2.0,14.5,497.5,733.21,584.61
2016,12,3,12,0,863.0,75.0,2.0,15.0,501.0,763.87,605.49
2016,12,3,12,15,862.0,75.0,2.0,15.0,497.5,784.71,620.29
2016,12,3,12,30,861.0,75.0,2.0,15.0,494.0,802.29,632.91
2016,12,3,12,45,856.5,74.0,2.0,15.5,483.0,812.43,639.15
2016,12,3,13,0,852.0,73.0,2.0,16.0,472.0,819.11,643.09
2016,12,3,13,15,843.0,72.0,1.95,16.0,454.0,818.55,642.78
2016,12,3,13,30,834.0,71.0,1.9,16.0,436.0,814.52,640.17
2016,12,3,13,45,815.5,70.5,1.85,16.0,410.5,799.74,630.0
2016,12,3,14,0,797.0,70.0,1.8,16.0,385.0,781.74,617.62
2016,12,3,14,15,776.0,67.5,1.65,16.0,354.5,756.08,598.72
2016,12,3,14,30,755.0,65.0,1.5,16.0,324.0,727.71,577.68
2016,12,3,14,45,719.5,62.5,1.35,16.0,288.0,685.18,545.92
2016,12,3,15,0,684.0,60.0,1.2,16.0,252.0,640.9,512.27
2016,12,3,15,15,638.0,55.5,1.1,15.0,213.5,591.47,475.95
2016,12,3,15,30,592.0,51.0,1.0,14.0,175.0,536.11,433.4
2016,12,3,15,45,515.0,44.5,0.9,13.5,135.0,456.73,369.51
2016,12,3,16,0,438.0,38.0,0.8,13.0,95.0,380.51,304.0
2016,12,3,16,15,316.5,28.0,0.85,12.5,61.0,276.59,203.54
2016,12,3,16,30,195.0,18.0,0.9,12.0,27.0,161.59,0.0
2016,12,3,16,45,97.5,9.0,1.0,11.5,13.5,62.62,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.75,7.5,12.5,11.37,0.0
2016,12,4,7,30,0.0,25.0,0.7,8.0,25.0,22.74,0.0
2016,12,4,7,45,236.0,30.0,0.7,8.5,60.0,23.59,12.67
2016,12,4,8,0,472.0,35.0,0.7,9.0,95.0,36.06,19.61
2016,12,4,8,15,544.5,41.5,0.7,9.0,134.5,78.36,40.85
2016,12,4,8,30,617.0,48.0,0.7,9.0,174.0,130.49,78.53
2016,12,4,8,45,660.0,52.5,0.7,9.5,213.0,181.18,121.25
2016,12,4,9,0,703.0,57.0,0.7,10.0,252.0,236.13,169.87
2016,12,4,9,15,508.5,91.5,0.65,10.0,242.5,251.16,192.93
2016,12,4,9,30,314.0,126.0,0.6,10.0,233.0,237.36,189.11
2016,12,4,9,45,361.0,131.5,0.55,10.5,265.5,286.77,230.55
2016,12,4,10,0,408.0,137.0,0.5,11.0,298.0,335.44,270.29
2016,12,4,10,15,606.5,108.0,0.45,11.0,364.0,434.14,348.85
2016,12,4,10,30,805.0,79.0,0.4,11.0,430.0,542.57,432.67
2016,12,4,10,45,817.5,79.5,0.35,11.5,448.5,586.97,465.16
2016,12,4,11,0,830.0,80.0,0.3,12.0,467.0,630.0,496.31
2016,12,4,11,15,835.0,81.0,0.25,12.0,478.0,666.96,523.03
2016,12,4,11,30,840.0,82.0,0.2,12.0,489.0,701.59,547.02
2016,12,4,11,45,842.0,82.0,0.2,12.5,492.5,730.34,565.43
2016,12,4,12,0,844.0,82.0,0.2,13.0,496.0,756.23,581.8
2016,12,4,12,15,676.5,121.0,0.35,13.0,451.5,695.55,541.4
2016,12,4,12,30,509.0,160.0,0.5,13.0,407.0,614.32,484.39
2016,12,4,12,45,526.0,151.5,0.7,13.5,402.0,629.19,498.83
2016,12,4,13,0,543.0,143.0,0.9,14.0,397.0,642.12,510.47
2016,12,4,13,15,504.0,145.0,1.0,14.0,373.5,618.72,494.18
2016,12,4,13,30,465.0,147.0,1.1,14.0,350.0,592.83,476.11
2016,12,4,13,45,374.0,152.0,1.2,14.0,309.5,524.65,424.74
2016,12,4,14,0,283.0,157.0,1.3,14.0,269.0,439.9,359.61
2016,12,4,14,15,263.0,149.5,1.2,13.5,247.0,414.96,341.1
2016,12,4,14,30,243.0,142.0,1.1,13.0,225.0,389.63,321.48
2016,12,4,14,45,238.5,126.5,1.05,13.0,201.0,365.25,302.42
2016,12,4,15,0,234.0,111.0,1.0,13.0,177.0,339.94,282.15
2016,12,4,15,15,214.0,96.0,0.95,12.5,149.0,302.78,251.87
2016,12,4,15,30,194.0,81.0,0.9,12.0,121.0,265.81,220.85
2016,12,4,15,45,172.0,64.5,0.85,12.0,94.0,225.3,185.54
2016,12,4,16,0,150.0,48.0,0.8,12.0,67.0,185.21,149.3
2016,12,4,16,15,75.0,33.0,0.85,11.5,42.5,115.01,82.85
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,18.14,0.0
2016,12,4,16,45,0.0,9.0,1.0,10.5,9.0,8.19,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,12.73,0.0
2016,12,5,7,45,33.5,29.5,1.65,7.0,33.5,24.36,12.88
2016,12,5,8,0,67.0,45.0,1.7,7.0,53.0,37.9,25.72
2016,12,5,8,15,83.0,62.5,1.75,7.0,76.5,59.64,42.69
2016,12,5,8,30,99.0,80.0,1.8,7.0,100.0,83.78,62.69
2016,12,5,8,45,110.5,96.5,1.85,7.5,123.0,108.42,83.95
2016,12,5,9,0,122.0,113.0,1.9,8.0,146.0,134.62,106.85
2016,12,5,9,15,134.0,126.5,1.9,8.0,167.5,159.66,129.0
2016,12,5,9,30,146.0,140.0,1.9,8.0,189.0,186.04,152.23
2016,12,5,9,45,128.5,153.0,1.9,8.5,199.5,201.18,165.82
2016,12,5,10,0,111.0,166.0,1.9,9.0,210.0,214.58,177.4
2016,12,5,10,15,155.5,176.0,1.85,9.0,241.5,254.6,211.18
2016,12,5,10,30,200.0,186.0,1.8,9.0,273.0,298.63,248.02
2016,12,5,10,45,172.0,196.0,1.8,9.0,273.0,303.3,251.8
2016,12,5,11,0,144.0,206.0,1.8,9.0,273.0,305.51,253.42
2016,12,5,11,15,130.0,210.5,1.7,9.0,272.0,308.75,255.83
2016,12,5,11,30,116.0,215.0,1.6,9.0,271.0,310.78,257.13
2016,12,5,11,45,156.5,216.5,1.55,9.0,292.5,348.25,288.37
2016,12,5,12,0,197.0,218.0,1.5,9.0,314.0,387.62,320.69
2016,12,5,12,15,236.5,212.0,1.45,9.0,326.5,418.74,346.29
2016,12,5,12,30,276.0,206.0,1.4,9.0,339.0,465.26,383.56
2016,12,5,12,45,258.5,203.0,1.35,9.5,326.0,455.02,374.34
2016,12,5,13,0,241.0,200.0,1.3,10.0,313.0,443.33,364.45
2016,12,5,13,15,241.0,192.0,1.2,10.0,301.0,438.79,361.14
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,433.21,356.95
2016,12,5,13,45,226.0,174.5,1.0,10.0,268.5,412.07,340.18
2016,12,5,14,0,211.0,165.0,0.9,10.0,248.0,374.13,310.38
2016,12,5,14,15,199.0,154.5,0.8,9.5,228.0,352.82,294.01
2016,12,5,14,30,187.0,144.0,0.7,9.0,208.0,331.18,276.98
2016,12,5,14,45,183.5,128.5,0.65,9.0,185.5,308.88,259.14
2016,12,5,15,0,180.0,113.0,0.6,9.0,163.0,285.95,240.39
2016,12,5,15,15,165.5,97.0,0.6,8.5,138.0,267.44,224.83
2016,12,5,15,30,151.0,81.0,0.6,8.0,113.0,234.27,196.66
2016,12,5,15,45,134.5,64.0,0.65,8.0,87.5,198.06,164.86
2016,12,5,16,0,118.0,47.0,0.7,8.0,62.0,161.86,131.83
2016,12,5,16,15,59.0,32.0,0.75,8.0,39.5,90.22,64.86
2016,12,5,16,30,0.0,17.0,0.8,8.0,17.0,16.45,0.0
2016,12,5,16,45,0.0,8.5,0.85,8.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,15,111.5,7.5,1.05,3.5,11.5,6.82,0.0
2016,12,6,7,30,223.0,15.0,1.1,4.0,23.0,13.64,0.0
2016,12,6,7,45,349.0,25.0,1.2,5.0,57.5,20.56,9.65
2016,12,6,8,0,475.0,35.0,1.3,6.0,92.0,34.01,19.43
2016,12,6,8,15,551.0,41.0,1.4,6.5,132.5,75.92,39.46
2016,12,6,8,30,627.0,47.0,1.5,7.0,173.0,128.06,76.72
2016,12,6,8,45,571.0,62.0,1.65,7.5,195.0,169.26,116.0
2016,12,6,9,0,515.0,77.0,1.8,8.0,217.0,205.21,152.51
2016,12,6,9,15,550.5,80.0,1.9,8.5,248.0,250.48,193.76
2016,12,6,9,30,586.0,83.0,2.0,9.0,279.0,298.73,237.38
2016,12,6,9,45,500.0,108.5,2.1,9.5,287.0,318.98,258.76
2016,12,6,10,0,414.0,134.0,2.2,10.0,295.0,333.35,273.45
2016,12,6,10,15,631.0,103.0,2.2,10.0,366.0,438.69,360.75
2016,12,6,10,30,848.0,72.0,2.2,10.0,437.0,555.1,455.38
2016,12,6,10,45,855.5,74.0,2.2,10.5,455.5,599.92,491.02
2016,12,6,11,0,863.0,76.0,2.2,11.0,474.0,642.93,524.73
2016,12,6,11,15,868.0,76.5,2.2,11.0,485.5,680.54,554.53
2016,12,6,11,30,873.0,77.0,2.2,11.0,497.0,715.71,581.24
2016,12,6,11,45,871.0,78.5,2.2,11.0,500.5,744.34,602.04
2016,12,6,12,0,869.0,80.0,2.2,11.0,504.0,769.84,620.55
2016,12,6,12,15,867.5,80.0,2.2,11.0,500.5,790.72,635.71
2016,12,6,12,30,866.0,80.0,2.2,11.0,497.0,808.31,648.57
2016,12,6,12,45,866.0,77.5,2.25,11.0,487.0,820.7,658.18
2016,12,6,13,0,866.0,75.0,2.3,11.0,477.0,829.66,665.49
2016,12,6,13,15,857.0,74.0,2.3,11.0,459.0,829.53,665.93
2016,12,6,13,30,848.0,73.0,2.3,11.0,441.0,825.88,663.99
2016,12,6,13,45,835.0,71.0,2.35,11.0,416.5,814.15,656.66
2016,12,6,14,0,822.0,69.0,2.4,11.0,392.0,799.09,646.91
2016,12,6,14,15,801.5,66.5,2.3,10.5,361.0,774.0,629.65
2016,12,6,14,30,781.0,64.0,2.2,10.0,330.0,746.08,610.04
2016,12,6,14,45,752.5,60.5,2.15,10.0,294.5,707.89,581.45
2016,12,6,15,0,724.0,57.0,2.1,10.0,259.0,667.68,550.6
2016,12,6,15,15,678.5,53.0,1.85,9.5,219.5,612.21,506.6
2016,12,6,15,30,633.0,49.0,1.6,9.0,180.0,556.12,460.57
2016,12,6,15,45,563.0,42.5,1.35,8.5,140.0,487.85,402.9
2016,12,6,16,0,493.0,36.0,1.1,8.0,100.0,415.2,338.02
2016,12,6,16,15,365.0,27.0,1.05,7.5,64.0,306.59,229.28
2016,12,6,16,30,237.0,18.0,1.0,7.0,28.0,186.8,0.0
2016,12,6,16,45,118.5,9.0,1.0,7.0,14.0,74.49,0.0
2016,12,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,4.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,1.4,4.0,6.0,5.46,0.0
2016,12,7,7,45,0.0,15.5,1.45,4.0,15.5,13.64,4.19
2016,12,7,8,0,0.0,25.0,1.5,4.0,25.0,22.03,13.91
2016,12,7,8,15,0.0,36.0,1.6,4.0,36.0,31.76,22.09
2016,12,7,8,30,0.0,47.0,1.7,4.0,47.0,41.42,30.92
2016,12,7,8,45,0.0,58.5,1.8,4.5,58.5,51.6,40.05
2016,12,7,9,0,0.0,70.0,1.9,5.0,70.0,61.91,49.16
2016,12,7,9,15,0.0,80.0,1.85,5.5,80.0,70.97,57.05
2016,12,7,9,30,0.0,90.0,1.8,6.0,90.0,80.13,64.9
2016,12,7,9,45,10.0,118.0,1.8,6.5,122.0,110.18,90.64
2016,12,7,10,0,20.0,146.0,1.8,7.0,154.0,142.03,117.64
2016,12,7,10,15,33.0,160.5,1.7,7.0,174.0,169.81,141.16
2016,12,7,10,30,46.0,175.0,1.6,7.0,194.0,194.37,161.86
2016,12,7,10,45,50.0,183.5,1.5,7.5,205.5,208.71,173.47
2016,12,7,11,0,54.0,192.0,1.4,8.0,217.0,223.52,185.39
2016,12,7,11,15,57.0,197.5,1.4,8.0,224.5,234.81,194.74
2016,12,7,11,30,60.0,203.0,1.4,8.0,232.0,246.38,204.32
2016,12,7,11,45,30.0,128.0,1.45,8.5,142.5,145.42,119.64
2016,12,7,12,0,0.0,53.0,1.5,9.0,53.0,46.82,34.89
2016,12,7,12,15,0.0,82.5,1.55,9.0,82.5,73.02,57.52
2016,12,7,12,30,0.0,112.0,1.6,9.0,112.0,101.44,81.75
2016,12,7,12,45,0.0,67.5,1.7,9.0,67.5,59.68,46.05
2016,12,7,13,0,0.0,23.0,1.8,9.0,23.0,20.27,12.01
2016,12,7,13,15,20.0,98.5,1.85,8.5,107.5,112.4,92.45
2016,12,7,13,30,40.0,174.0,1.9,8.0,192.0,219.99,184.03
2016,12,7,13,45,90.0,170.5,1.95,8.0,207.0,261.01,219.93
2016,12,7,14,0,140.0,167.0,2.0,8.0,222.0,317.34,268.2
2016,12,7,14,15,136.0,154.5,2.0,7.5,204.5,300.52,254.84
2016,12,7,14,30,132.0,142.0,2.0,7.0,187.0,283.32,241.28
2016,12,7,14,45,125.5,127.0,2.0,7.0,166.0,260.14,221.97
2016,12,7,15,0,119.0,112.0,2.0,7.0,145.0,236.68,202.08
2016,12,7,15,15,109.5,96.0,1.9,6.5,123.0,209.18,178.5
2016,12,7,15,30,100.0,80.0,1.8,6.0,101.0,181.63,154.29
2016,12,7,15,45,81.0,63.0,1.75,6.0,77.5,145.57,121.75
2016,12,7,16,0,62.0,46.0,1.7,6.0,54.0,109.69,88.78
2016,12,7,16,15,31.0,30.5,1.7,6.0,34.5,69.0,48.62
2016,12,7,16,30,0.0,15.0,1.7,6.0,15.0,13.26,0.0
2016,12,7,16,45,0.0,7.5,1.7,6.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,15.0,1.1,10.0,15.0,13.2,3.28
2016,12,8,8,0,0.0,25.0,1.1,10.0,25.0,22.03,13.45
2016,12,8,8,15,0.0,37.5,1.15,10.0,37.5,33.03,22.58
2016,12,8,8,30,0.0,50.0,1.2,10.0,50.0,43.98,32.35
2016,12,8,8,45,0.0,62.0,1.25,10.5,62.0,54.66,41.72
2016,12,8,9,0,0.0,74.0,1.3,11.0,74.0,65.47,51.06
2016,12,8,9,15,0.0,85.0,1.3,11.0,85.0,75.5,59.71
2016,12,8,9,30,0.0,96.0,1.3,11.0,96.0,85.63,68.35
2016,12,8,9,45,0.0,105.5,1.35,11.5,105.5,94.5,75.68
2016,12,8,10,0,0.0,115.0,1.4,12.0,115.0,103.46,83.01
2016,12,8,10,15,0.0,104.5,1.4,12.0,104.5,93.63,74.58
2016,12,8,10,30,0.0,94.0,1.4,12.0,94.0,83.81,66.18
2016,12,8,10,45,0.0,113.0,1.45,12.0,113.0,101.7,81.23
2016,12,8,11,0,0.0,132.0,1.5,12.0,132.0,120.07,96.53
2016,12,8,11,15,0.0,135.0,1.5,12.0,135.0,123.14,98.98
2016,12,8,11,30,0.0,138.0,1.5,12.0,138.0,126.29,101.54
2016,12,8,11,45,0.0,139.0,1.55,12.0,139.0,127.53,102.54
2016,12,8,12,0,0.0,140.0,1.6,12.0,140.0,128.84,103.62
2016,12,8,12,15,7.0,157.5,1.55,12.0,161.0,152.66,123.68
2016,12,8,12,30,14.0,175.0,1.5,12.0,182.0,177.72,144.59
2016,12,8,12,45,7.0,137.5,1.5,12.5,141.0,133.35,107.42
2016,12,8,13,0,0.0,100.0,1.5,13.0,100.0,90.08,70.97
2016,12,8,13,15,0.0,89.0,1.45,13.0,89.0,79.48,62.17
2016,12,8,13,30,0.0,78.0,1.4,13.0,78.0,69.01,53.39
2016,12,8,13,45,0.0,87.5,1.4,13.0,87.5,78.56,61.58
2016,12,8,14,0,0.0,97.0,1.4,13.0,97.0,88.92,70.42
2016,12,8,14,15,0.0,89.5,1.35,12.5,89.5,81.87,64.65
2016,12,8,14,30,0.0,82.0,1.3,12.0,82.0,74.86,58.89
2016,12,8,14,45,0.0,73.0,1.3,12.0,73.0,66.28,51.59
2016,12,8,15,0,0.0,64.0,1.3,12.0,64.0,57.72,44.24
2016,12,8,15,15,0.0,54.0,1.25,12.0,54.0,48.07,35.87
2016,12,8,15,30,0.0,44.0,1.2,12.0,44.0,38.83,27.77
2016,12,8,15,45,0.0,34.0,1.15,12.0,34.0,29.98,19.93
2016,12,8,16,0,0.0,24.0,1.1,12.0,24.0,21.13,12.05
2016,12,8,16,15,0.0,15.0,1.1,12.0,15.0,13.19,4.45
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,0.75,11.0,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,0.8,11.0,17.0,11.82,0.0
2016,12,9,7,45,306.5,22.0,0.9,11.5,49.5,17.96,5.83
2016,12,9,8,0,449.0,31.0,1.0,12.0,82.0,27.01,17.51
2016,12,9,8,15,524.5,37.0,1.15,12.0,120.5,68.57,34.23
2016,12,9,8,30,600.0,43.0,1.3,12.0,159.0,116.66,66.91
2016,12,9,8,45,649.5,47.0,1.5,12.5,197.5,166.49,107.76
2016,12,9,9,0,699.0,51.0,1.7,13.0,236.0,221.31,155.85
2016,12,9,9,15,389.5,93.0,1.8,13.0,198.5,208.99,160.16
2016,12,9,9,30,80.0,135.0,1.9,13.0,161.0,153.03,122.87
2016,12,9,9,45,80.0,147.5,2.05,13.0,175.5,170.42,138.11
2016,12,9,10,0,80.0,160.0,2.2,13.0,190.0,187.92,153.06
2016,12,9,10,15,79.5,171.0,2.25,13.0,202.5,203.74,166.41
2016,12,9,10,30,79.0,182.0,2.3,13.0,215.0,219.61,179.65
2016,12,9,10,45,41.0,168.5,2.4,13.5,185.5,187.42,152.53
2016,12,9,11,0,3.0,155.0,2.5,14.0,156.0,144.64,116.26
2016,12,9,11,15,13.5,169.5,2.5,14.0,175.5,166.62,134.69
2016,12,9,11,30,24.0,184.0,2.5,14.0,195.0,189.79,153.93
2016,12,9,11,45,12.0,96.0,2.55,14.0,101.5,94.39,74.6
2016,12,9,12,0,0.0,8.0,2.6,14.0,8.0,7.04,0.36
2016,12,9,12,15,0.0,51.5,2.55,14.0,51.5,45.48,33.15
2016,12,9,12,30,0.0,95.0,2.5,14.0,95.0,84.89,66.41
2016,12,9,12,45,55.0,149.0,2.5,14.0,174.5,194.72,159.74
2016,12,9,13,0,110.0,203.0,2.5,14.0,254.0,307.96,253.19
2016,12,9,13,15,96.5,194.0,2.4,14.0,237.5,289.39,237.62
2016,12,9,13,30,83.0,185.0,2.3,14.0,221.0,270.4,222.14
