Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,41.5,148.0,2.25,14.0,166.0,191.22,156.5
2016,12,9,14,0,0.0,111.0,2.2,14.0,111.0,103.95,82.67
2016,12,9,14,15,0.0,102.0,2.0,13.5,102.0,95.41,75.86
2016,12,9,14,30,0.0,93.0,1.8,13.0,93.0,86.92,68.89
2016,12,9,14,45,0.0,83.0,1.65,13.0,83.0,77.35,60.81
2016,12,9,15,0,0.0,73.0,1.5,13.0,73.0,67.81,52.66
2016,12,9,15,15,0.0,61.5,1.35,13.0,61.5,56.56,42.96
2016,12,9,15,30,0.0,50.0,1.2,13.0,50.0,45.25,33.11
2016,12,9,15,45,0.0,39.0,1.05,13.0,39.0,34.44,23.61
2016,12,9,16,0,0.0,28.0,0.9,13.0,28.0,24.68,14.94
2016,12,9,16,15,0.0,18.0,0.85,12.5,18.0,15.84,6.48
2016,12,9,16,30,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2016,12,9,16,45,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.0,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,8.5,3.05,13.0,8.5,7.46,0.0
2016,12,10,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.81
2016,12,10,8,15,0.0,21.0,3.05,13.0,21.0,18.47,9.93
2016,12,10,8,30,0.0,28.0,3.0,13.0,28.0,24.65,15.42
2016,12,10,8,45,0.0,35.5,3.0,13.0,35.5,31.28,21.26
2016,12,10,9,0,0.0,43.0,3.0,13.0,43.0,37.92,27.06
2016,12,10,9,15,0.0,49.5,2.95,13.0,49.5,43.68,32.05
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,49.45,36.99
2016,12,10,9,45,0.0,62.0,2.9,13.0,62.0,54.77,41.52
2016,12,10,10,0,0.0,68.0,2.9,13.0,68.0,60.11,46.02
2016,12,10,10,15,0.0,41.0,2.95,13.0,41.0,36.16,25.47
2016,12,10,10,30,0.0,14.0,3.0,13.0,14.0,12.32,4.96
2016,12,10,10,45,0.0,32.0,3.05,13.5,32.0,28.21,18.56
2016,12,10,11,0,0.0,50.0,3.1,14.0,50.0,44.14,32.06
2016,12,10,11,15,0.0,41.0,3.05,14.0,41.0,36.18,25.25
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,28.22,18.46
2016,12,10,11,45,0.0,35.5,2.95,14.0,35.5,31.32,21.09
2016,12,10,12,0,0.0,39.0,2.9,14.0,39.0,34.41,23.72
2016,12,10,12,15,0.0,38.5,2.8,13.5,38.5,33.97,23.4
2016,12,10,12,30,0.0,38.0,2.7,13.0,38.0,33.53,23.08
2016,12,10,12,45,0.0,47.5,2.65,13.0,47.5,41.94,30.28
2016,12,10,13,0,0.0,57.0,2.6,13.0,57.0,50.35,37.48
2016,12,10,13,15,19.0,115.0,2.5,13.0,123.0,129.69,105.32
2016,12,10,13,30,38.0,173.0,2.4,13.0,189.0,217.14,178.45
2016,12,10,13,45,19.0,144.5,2.3,13.0,152.5,155.77,126.97
2016,12,10,14,0,0.0,116.0,2.2,13.0,116.0,109.47,87.69
2016,12,10,14,15,0.0,107.0,2.1,13.0,107.0,100.98,80.71
2016,12,10,14,30,0.0,98.0,2.0,13.0,98.0,92.56,73.68
2016,12,10,14,45,0.0,87.5,1.9,13.0,87.5,82.49,65.18
2016,12,10,15,0,0.0,77.0,1.8,13.0,77.0,72.46,56.62
2016,12,10,15,15,0.0,65.0,1.6,12.5,65.0,60.66,46.55
2016,12,10,15,30,0.0,53.0,1.4,12.0,53.0,48.81,36.29
2016,12,10,15,45,0.0,41.0,1.25,12.0,41.0,36.85,25.76
2016,12,10,16,0,0.0,29.0,1.1,12.0,29.0,25.57,15.76
2016,12,10,16,15,0.0,18.5,1.05,11.5,18.5,16.29,6.88
2016,12,10,16,30,0.0,8.0,1.0,11.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.95,11.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,5.0,12.0,10.91,0.0
2016,12,11,7,45,97.0,25.0,0.85,5.5,35.5,20.25,5.93
2016,12,11,8,0,194.0,38.0,0.8,6.0,59.0,29.51,20.02
2016,12,11,8,15,228.5,52.5,0.75,6.0,88.0,58.78,37.3
2016,12,11,8,30,263.0,67.0,0.7,6.0,117.0,92.35,62.75
2016,12,11,8,45,283.5,80.5,0.7,6.5,145.0,126.64,91.81
2016,12,11,9,0,304.0,94.0,0.7,7.0,173.0,163.25,124.07
2016,12,11,9,15,314.5,107.0,0.75,7.0,199.0,194.94,153.14
2016,12,11,9,30,325.0,120.0,0.8,7.0,225.0,230.42,185.25
2016,12,11,9,45,332.0,130.5,0.9,7.5,247.5,262.88,214.17
2016,12,11,10,0,339.0,141.0,1.0,8.0,270.0,295.63,242.72
2016,12,11,10,15,361.0,148.0,1.0,8.5,293.5,332.34,273.61
2016,12,11,10,30,383.0,155.0,1.0,9.0,317.0,378.94,311.59
2016,12,11,10,45,430.0,153.5,1.05,9.5,342.5,424.84,348.77
2016,12,11,11,0,477.0,152.0,1.1,10.0,368.0,473.22,387.31
2016,12,11,11,15,461.0,160.5,1.1,10.0,373.5,492.83,402.7
2016,12,11,11,30,445.0,169.0,1.1,10.0,379.0,509.98,416.1
2016,12,11,11,45,394.5,181.0,1.1,10.5,368.5,503.52,409.89
2016,12,11,12,0,344.0,193.0,1.1,11.0,358.0,480.35,391.11
2016,12,11,12,15,264.5,202.0,1.1,11.0,328.5,440.61,359.33
2016,12,11,12,30,185.0,211.0,1.1,11.0,299.0,382.54,312.88
2016,12,11,12,45,162.0,207.0,1.15,11.0,283.0,365.08,299.49
2016,12,11,13,0,139.0,203.0,1.2,11.0,267.0,346.46,284.72
2016,12,11,13,15,134.0,195.0,1.2,11.0,255.0,336.81,277.43
2016,12,11,13,30,129.0,187.0,1.2,11.0,243.0,326.62,269.63
2016,12,11,13,45,64.5,139.5,1.25,11.0,167.5,199.81,165.45
2016,12,11,14,0,0.0,92.0,1.3,11.0,92.0,83.72,66.33
2016,12,11,14,15,0.0,85.0,1.1,10.5,85.0,77.15,61.12
2016,12,11,14,30,0.0,78.0,0.9,10.0,78.0,70.63,55.71
2016,12,11,14,45,0.0,69.5,0.75,10.0,69.5,62.54,48.78
2016,12,11,15,0,0.0,61.0,0.6,10.0,61.0,54.47,41.81
2016,12,11,15,15,0.0,51.5,0.6,9.5,51.5,45.48,34.03
2016,12,11,15,30,0.0,42.0,0.6,9.0,42.0,37.05,26.63
2016,12,11,15,45,0.0,32.5,0.65,8.5,32.5,28.64,19.14
2016,12,11,16,0,0.0,23.0,0.7,8.0,23.0,20.25,11.58
2016,12,11,16,15,0.0,14.5,0.75,7.5,14.5,12.75,4.34
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,6.0,14.0,12.73,0.0
2016,12,12,7,45,210.5,22.5,1.45,6.5,45.0,18.55,3.98
2016,12,12,8,0,421.0,31.0,1.6,7.0,76.0,25.19,16.07
2016,12,12,8,15,502.0,38.0,1.65,7.0,114.5,62.87,31.78
2016,12,12,8,30,583.0,45.0,1.7,7.0,153.0,111.04,64.32
2016,12,12,8,45,629.0,50.0,1.8,7.5,191.5,161.49,106.13
2016,12,12,9,0,675.0,55.0,1.9,8.0,230.0,215.07,153.85
2016,12,12,9,15,708.5,58.5,1.85,8.0,265.5,267.93,202.85
2016,12,12,9,30,742.0,62.0,1.8,8.0,301.0,323.39,253.9
2016,12,12,9,45,554.5,99.0,1.8,8.5,287.5,327.87,264.92
2016,12,12,10,0,367.0,136.0,1.8,9.0,274.0,308.93,253.58
2016,12,12,10,15,586.5,105.5,1.75,9.0,343.0,411.24,338.52
2016,12,12,10,30,806.0,75.0,1.7,9.0,412.0,525.54,431.37
2016,12,12,10,45,817.5,76.0,1.65,9.0,431.5,570.04,467.45
2016,12,12,11,0,829.0,77.0,1.6,9.0,451.0,613.18,502.03
2016,12,12,11,15,719.5,102.0,1.6,9.0,432.5,604.38,495.2
2016,12,12,11,30,610.0,127.0,1.6,9.0,414.0,583.34,478.77
2016,12,12,11,45,594.0,133.0,1.6,9.0,415.0,600.02,492.25
2016,12,12,12,0,578.0,139.0,1.6,9.0,416.0,613.62,502.83
2016,12,12,12,15,544.5,147.0,1.55,9.0,407.0,607.65,497.95
2016,12,12,12,30,511.0,155.0,1.5,9.0,398.0,604.2,494.92
2016,12,12,12,45,476.5,158.5,1.5,9.0,381.5,591.64,485.32
2016,12,12,13,0,442.0,162.0,1.5,9.0,365.0,576.23,473.54
2016,12,12,13,15,444.5,155.0,1.45,9.0,352.5,576.74,474.57
2016,12,12,13,30,447.0,148.0,1.4,9.0,340.0,575.3,473.94
2016,12,12,13,45,448.5,138.5,1.35,9.0,322.0,568.0,468.9
2016,12,12,14,0,450.0,129.0,1.3,9.0,304.0,558.64,462.28
2016,12,12,14,15,428.5,123.5,1.15,9.0,280.0,533.31,442.0
2016,12,12,14,30,407.0,118.0,1.0,9.0,256.0,506.62,420.54
2016,12,12,14,45,394.0,106.5,0.9,9.0,228.5,477.98,397.87
2016,12,12,15,0,381.0,95.0,0.8,9.0,201.0,448.09,373.68
2016,12,12,15,15,482.5,73.5,0.75,8.5,187.0,494.32,411.29
2016,12,12,15,30,584.0,52.0,0.7,8.0,173.0,531.59,437.92
2016,12,12,15,45,516.0,45.0,0.65,8.0,134.5,458.71,376.75
2016,12,12,16,0,448.0,38.0,0.6,8.0,96.0,388.32,314.78
2016,12,12,16,15,326.0,28.0,0.65,8.0,61.5,283.82,213.07
2016,12,12,16,30,204.0,18.0,0.7,8.0,27.0,168.78,0.0
2016,12,12,16,45,102.0,9.0,0.75,8.0,13.5,65.64,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.9,6.0,7.0,6.37,0.0
2016,12,13,7,45,14.5,21.5,1.05,6.5,23.0,18.51,2.95
2016,12,13,8,0,29.0,36.0,1.2,7.0,39.0,30.31,20.38
2016,12,13,8,15,45.5,52.5,1.2,7.0,60.0,47.49,33.61
2016,12,13,8,30,62.0,69.0,1.2,7.0,81.0,68.03,50.62
2016,12,13,8,45,71.0,85.5,1.3,7.5,102.0,89.64,69.2
2016,12,13,9,0,80.0,102.0,1.4,8.0,123.0,112.61,89.18
2016,12,13,9,15,86.0,117.0,1.35,8.5,142.5,134.63,108.4
2016,12,13,9,30,92.0,132.0,1.3,9.0,162.0,157.5,128.17
2016,12,13,9,45,96.5,145.0,1.3,9.5,179.0,178.64,146.26
2016,12,13,10,0,101.0,158.0,1.3,10.0,196.0,200.36,164.54
2016,12,13,10,15,283.5,148.5,1.25,10.0,264.5,293.48,241.78
2016,12,13,10,30,466.0,139.0,1.2,10.0,333.0,405.51,332.95
2016,12,13,10,45,466.0,146.0,1.2,10.0,348.0,436.19,357.76
2016,12,13,11,0,466.0,153.0,1.2,10.0,363.0,465.69,381.7
2016,12,13,11,15,324.5,180.5,1.15,10.0,329.0,412.06,338.31
2016,12,13,11,30,183.0,208.0,1.1,10.0,295.0,347.79,285.59
2016,12,13,11,45,300.0,193.0,1.1,10.5,336.0,435.27,357.04
2016,12,13,12,0,417.0,178.0,1.1,11.0,377.0,530.14,431.11
2016,12,13,12,15,269.5,194.5,1.05,11.0,323.0,434.9,354.51
2016,12,13,12,30,122.0,211.0,1.0,11.0,269.0,332.28,271.26
2016,12,13,12,45,61.0,138.5,1.0,11.0,167.5,187.5,154.16
2016,12,13,13,0,0.0,66.0,1.0,11.0,66.0,58.34,44.46
2016,12,13,13,15,92.5,126.0,1.0,11.0,165.5,216.42,180.73
2016,12,13,13,30,185.0,186.0,1.0,11.0,265.0,371.86,307.6
2016,12,13,13,45,92.5,111.5,1.0,11.0,151.0,202.81,168.6
2016,12,13,14,0,0.0,37.0,1.0,11.0,37.0,32.62,22.57
2016,12,13,14,15,0.0,34.0,1.0,10.5,34.0,29.96,20.49
2016,12,13,14,30,0.0,31.0,1.0,10.0,31.0,27.3,18.25
2016,12,13,14,45,0.0,27.5,1.0,10.0,27.5,24.21,15.56
2016,12,13,15,0,0.0,24.0,1.0,10.0,24.0,21.11,12.84
2016,12,13,15,15,0.0,20.0,0.9,10.0,20.0,17.58,9.73
2016,12,13,15,30,0.0,16.0,0.8,10.0,16.0,14.06,6.59
2016,12,13,15,45,0.0,12.5,0.7,10.0,12.5,10.97,3.82
2016,12,13,16,0,0.0,9.0,0.6,10.0,9.0,7.9,1.04
2016,12,13,16,15,0.0,5.5,0.6,9.5,5.5,4.82,0.0
2016,12,13,16,30,0.0,2.0,0.6,9.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,0.65,9.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,55.5,18.0,1.9,12.0,23.5,14.83,0.16
2016,12,14,8,0,111.0,36.0,2.0,12.0,47.0,28.81,18.51
2016,12,14,8,15,139.5,52.0,2.1,12.0,72.5,51.76,33.58
2016,12,14,8,30,168.0,68.0,2.2,12.0,98.0,79.59,54.75
2016,12,14,8,45,185.5,83.5,2.3,12.5,124.0,108.71,78.98
2016,12,14,9,0,203.0,99.0,2.4,13.0,150.0,140.0,105.96
2016,12,14,9,15,213.0,113.5,2.4,13.0,174.5,170.3,132.88
2016,12,14,9,30,223.0,128.0,2.4,13.0,199.0,201.71,160.67
2016,12,14,9,45,227.5,140.0,2.45,13.0,219.0,229.54,185.31
2016,12,14,10,0,232.0,152.0,2.5,13.0,239.0,257.66,209.82
2016,12,14,10,15,116.0,138.5,2.55,13.0,182.0,194.1,158.61
2016,12,14,10,30,0.0,125.0,2.6,13.0,125.0,113.22,90.68
2016,12,14,10,45,0.0,108.5,2.65,13.0,108.5,97.5,77.47
2016,12,14,11,0,0.0,92.0,2.7,13.0,92.0,81.94,64.27
2016,12,14,11,15,0.0,121.5,2.7,13.0,121.5,110.08,87.93
2016,12,14,11,30,0.0,151.0,2.7,13.0,151.0,139.43,112.36
2016,12,14,11,45,7.0,163.0,2.75,13.5,166.5,157.06,126.9
2016,12,14,12,0,14.0,175.0,2.8,14.0,182.0,175.55,142.1
2016,12,14,12,15,31.0,186.0,2.8,14.0,200.5,213.8,174.04
2016,12,14,12,30,48.0,197.0,2.8,14.0,219.0,242.79,198.21
2016,12,14,12,45,34.5,185.5,2.8,14.0,201.5,220.95,180.05
2016,12,14,13,0,21.0,174.0,2.8,14.0,184.0,185.35,150.61
2016,12,14,13,15,21.5,169.0,2.75,13.5,178.5,181.95,148.33
2016,12,14,13,30,22.0,164.0,2.7,13.0,173.0,178.67,146.08
2016,12,14,13,45,11.0,143.0,2.7,13.0,147.5,147.38,119.81
2016,12,14,14,0,0.0,122.0,2.7,13.0,122.0,116.17,93.4
2016,12,14,14,15,0.0,112.5,2.65,13.0,112.5,107.18,85.98
2016,12,14,14,30,0.0,103.0,2.6,13.0,103.0,98.26,78.53
2016,12,14,14,45,0.0,91.5,2.6,13.0,91.5,87.09,69.1
2016,12,14,15,0,0.0,80.0,2.6,13.0,80.0,75.92,59.58
2016,12,14,15,15,0.0,67.5,2.6,13.0,67.5,63.56,48.93
2016,12,14,15,30,0.0,55.0,2.6,13.0,55.0,51.13,38.11
2016,12,14,15,45,0.0,42.5,2.6,13.0,42.5,38.57,27.09
2016,12,14,16,0,0.0,30.0,2.6,13.0,30.0,26.45,16.42
2016,12,14,16,15,0.0,19.5,2.55,12.5,19.5,17.17,7.65
2016,12,14,16,30,0.0,9.0,2.5,12.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,2.45,12.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,12.5,0.5,0.44,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,15,8,15,0.0,1.5,3.1,13.0,1.5,1.31,0.0
2016,12,15,8,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,12,15,8,45,0.0,3.0,2.9,13.0,3.0,2.63,0.0
2016,12,15,9,0,0.0,4.0,2.8,13.0,4.0,3.51,0.0
2016,12,15,9,15,0.0,4.5,2.8,13.0,4.5,3.95,0.0
2016,12,15,9,30,0.0,5.0,2.8,13.0,5.0,4.39,0.0
2016,12,15,9,45,0.0,5.5,2.85,13.0,5.5,4.83,0.0
2016,12,15,10,0,0.0,6.0,2.9,13.0,6.0,5.27,0.0
2016,12,15,10,15,0.0,15.5,2.85,13.0,15.5,13.64,6.12
2016,12,15,10,30,0.0,25.0,2.8,13.0,25.0,22.02,13.33
2016,12,15,10,45,0.0,40.0,2.75,13.0,40.0,35.28,24.68
2016,12,15,11,0,0.0,55.0,2.7,13.0,55.0,48.58,36.0
2016,12,15,11,15,0.0,48.5,2.65,13.0,48.5,42.82,31.05
2016,12,15,11,30,0.0,42.0,2.6,13.0,42.0,37.06,26.12
2016,12,15,11,45,0.0,42.5,2.6,13.0,42.5,37.51,26.49
2016,12,15,12,0,0.0,43.0,2.6,13.0,43.0,37.95,26.86
2016,12,15,12,15,0.0,40.5,2.55,13.0,40.5,35.74,24.97
2016,12,15,12,30,0.0,38.0,2.5,13.0,38.0,33.53,23.09
2016,12,15,12,45,0.0,27.0,2.45,13.0,27.0,23.8,14.78
2016,12,15,13,0,0.0,16.0,2.4,13.0,16.0,14.09,6.46
2016,12,15,13,15,0.0,37.5,2.35,13.0,37.5,33.07,22.78
2016,12,15,13,30,0.0,59.0,2.3,13.0,59.0,52.12,39.08
2016,12,15,13,45,0.0,50.5,2.3,13.0,50.5,44.58,32.67
2016,12,15,14,0,0.0,42.0,2.3,13.0,42.0,37.04,26.26
2016,12,15,14,15,0.0,38.5,2.2,13.0,38.5,33.94,23.64
2016,12,15,14,30,0.0,35.0,2.1,13.0,35.0,30.84,21.0
2016,12,15,14,45,0.0,31.5,2.05,13.0,31.5,27.74,18.35
2016,12,15,15,0,0.0,28.0,2.0,13.0,28.0,24.65,15.67
2016,12,15,15,15,0.0,23.5,1.9,12.5,23.5,20.67,12.23
2016,12,15,15,30,0.0,19.0,1.8,12.0,19.0,16.7,8.76
2016,12,15,15,45,0.0,14.5,1.7,12.0,14.5,12.74,5.24
2016,12,15,16,0,0.0,10.0,1.6,12.0,10.0,8.77,1.72
2016,12,15,16,15,0.0,6.5,1.5,12.0,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.35,12.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,16,7,45,228.0,15.0,2.35,5.5,37.5,11.92,0.0
2016,12,16,8,0,456.0,30.0,2.5,6.0,75.0,26.92,17.17
2016,12,16,8,15,542.0,36.5,2.55,6.0,115.0,60.92,30.47
2016,12,16,8,30,628.0,43.0,2.6,6.0,155.0,110.47,62.42
2016,12,16,8,45,678.5,47.5,2.7,6.5,195.0,161.86,104.32
2016,12,16,9,0,729.0,52.0,2.8,7.0,235.0,218.41,154.66
2016,12,16,9,15,763.0,55.5,2.8,7.5,272.0,274.16,206.49
2016,12,16,9,30,797.0,59.0,2.8,8.0,309.0,332.51,260.42
2016,12,16,9,45,821.5,60.5,2.85,8.5,342.0,387.37,310.85
2016,12,16,10,0,846.0,62.0,2.9,9.0,375.0,443.09,360.69
2016,12,16,10,15,861.5,64.0,2.9,9.0,401.5,495.53,407.15
2016,12,16,10,30,877.0,66.0,2.9,9.0,428.0,547.37,451.86
2016,12,16,10,45,887.0,67.0,2.9,9.5,448.0,590.85,488.05
2016,12,16,11,0,897.0,68.0,2.9,10.0,468.0,635.28,523.89
2016,12,16,11,15,903.0,69.0,2.9,10.0,481.0,675.24,556.32
2016,12,16,11,30,909.0,70.0,2.9,10.0,494.0,712.84,585.77
2016,12,16,11,45,912.0,70.0,2.9,10.0,500.0,744.55,609.27
2016,12,16,12,0,915.0,70.0,2.9,10.0,506.0,773.34,630.55
2016,12,16,12,15,914.5,70.0,2.9,10.0,503.5,796.39,647.55
2016,12,16,12,30,914.0,70.0,2.9,10.0,501.0,816.14,662.19
2016,12,16,12,45,908.5,70.0,2.9,10.0,491.0,828.48,671.46
2016,12,16,13,0,903.0,70.0,2.9,10.0,481.0,837.27,678.29
2016,12,16,13,15,894.5,69.0,2.85,10.0,464.0,838.74,679.52
2016,12,16,13,30,886.0,68.0,2.8,10.0,447.0,836.64,678.3
2016,12,16,13,45,872.5,66.5,2.8,10.0,423.0,834.19,677.28
2016,12,16,14,0,859.0,65.0,2.8,10.0,399.0,820.38,667.88
2016,12,16,14,15,839.5,62.5,2.65,9.5,368.5,797.01,651.51
2016,12,16,14,30,820.0,60.0,2.5,9.0,338.0,770.63,632.67
2016,12,16,14,45,792.0,57.0,2.45,9.0,302.5,734.02,605.2
2016,12,16,15,0,764.0,54.0,2.4,9.0,267.0,695.21,575.35
2016,12,16,15,15,721.0,50.0,2.15,8.5,227.5,641.82,532.98
2016,12,16,15,30,678.0,46.0,1.9,8.0,188.0,587.62,488.46
2016,12,16,15,45,612.0,40.5,1.65,8.0,147.5,515.01,426.67
2016,12,16,16,0,546.0,35.0,1.4,8.0,107.0,443.86,363.19
2016,12,16,16,15,273.0,34.0,1.4,7.5,70.0,255.84,196.56
2016,12,16,16,30,0.0,33.0,1.4,7.0,33.0,51.07,0.0
2016,12,16,16,45,0.0,16.5,1.4,6.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.0,1.3,2.5,38.0,12.04,0.0
2016,12,17,8,0,498.0,28.0,1.4,3.0,76.0,25.01,15.7
2016,12,17,8,15,581.5,34.5,1.55,3.5,117.0,59.73,29.05
2016,12,17,8,30,665.0,41.0,1.7,4.0,158.0,111.17,61.93
2016,12,17,8,45,715.5,45.0,1.85,4.5,199.0,164.1,105.1
2016,12,17,9,0,766.0,49.0,2.0,5.0,240.0,222.14,156.97
2016,12,17,9,15,798.0,52.0,2.05,5.5,277.5,278.79,209.98
2016,12,17,9,30,830.0,55.0,2.1,6.0,315.0,337.75,264.84
2016,12,17,9,45,850.0,57.5,2.15,6.5,348.0,393.57,316.36
2016,12,17,10,0,870.0,60.0,2.2,7.0,381.0,448.41,365.68
2016,12,17,10,15,884.5,62.0,2.15,7.0,407.5,500.93,412.08
2016,12,17,10,30,899.0,64.0,2.1,7.0,434.0,552.69,456.45
2016,12,17,10,45,907.5,65.5,2.05,7.5,454.0,599.44,494.69
2016,12,17,11,0,916.0,67.0,2.0,8.0,474.0,644.39,530.29
2016,12,17,11,15,921.5,67.5,1.95,8.0,487.0,684.22,561.94
2016,12,17,11,30,927.0,68.0,1.9,8.0,500.0,721.57,590.37
2016,12,17,11,45,927.5,69.0,1.85,8.5,505.5,753.31,611.93
2016,12,17,12,0,928.0,70.0,1.8,9.0,511.0,781.97,631.04
2016,12,17,12,15,927.0,70.0,1.75,9.0,508.5,805.06,647.12
2016,12,17,12,30,926.0,70.0,1.7,9.0,506.0,824.78,660.79
2016,12,17,12,45,916.5,70.5,1.65,9.0,495.5,834.86,667.56
2016,12,17,13,0,907.0,71.0,1.6,9.0,485.0,841.24,671.89
2016,12,17,13,15,898.0,70.0,1.5,9.0,467.5,842.47,672.04
2016,12,17,13,30,889.0,69.0,1.4,9.0,450.0,847.98,675.35
2016,12,17,13,45,875.0,68.0,1.35,9.0,425.5,837.99,668.24
2016,12,17,14,0,861.0,67.0,1.3,9.0,401.0,824.53,658.85
2016,12,17,14,15,841.0,64.5,1.2,9.0,370.5,800.85,641.39
2016,12,17,14,30,821.0,62.0,1.1,9.0,340.0,774.15,621.64
2016,12,17,14,45,791.0,59.5,1.0,9.0,304.5,736.64,593.65
2016,12,17,15,0,761.0,57.0,0.9,9.0,269.0,696.91,563.44
2016,12,17,15,15,717.5,52.5,0.85,8.5,229.5,642.57,522.87
2016,12,17,15,30,674.0,48.0,0.8,8.0,190.0,587.4,480.01
2016,12,17,15,45,604.0,42.5,0.75,7.5,149.0,511.9,419.26
2016,12,17,16,0,534.0,37.0,0.7,7.0,108.0,437.83,356.29
2016,12,17,16,15,267.0,35.0,0.7,6.5,70.5,256.0,196.72
2016,12,17,16,30,0.0,33.0,0.7,6.0,33.0,50.53,0.0
2016,12,17,16,45,0.0,16.5,0.75,6.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,7,45,252.5,13.5,2.45,1.5,37.5,11.6,0.0
2016,12,18,8,0,505.0,27.0,2.6,2.0,75.0,24.07,14.82
2016,12,18,8,15,590.0,33.0,2.7,2.5,116.0,57.45,27.41
2016,12,18,8,30,675.0,39.0,2.8,3.0,157.0,108.9,59.92
2016,12,18,8,45,725.5,43.0,2.95,3.5,198.5,162.29,103.56
2016,12,18,9,0,776.0,47.0,3.1,4.0,240.0,220.79,156.21
2016,12,18,9,15,808.5,50.0,3.1,4.5,278.0,278.06,210.29
2016,12,18,9,30,841.0,53.0,3.1,5.0,316.0,337.69,266.37
2016,12,18,9,45,859.0,56.5,3.15,5.5,349.0,393.56,318.71
2016,12,18,10,0,877.0,60.0,3.2,6.0,382.0,449.88,370.0
2016,12,18,10,15,892.5,61.5,3.15,6.0,409.0,502.7,417.5
2016,12,18,10,30,908.0,63.0,3.1,6.0,436.0,554.84,463.08
2016,12,18,10,45,918.5,64.0,3.1,6.5,457.0,602.59,503.18
2016,12,18,11,0,929.0,65.0,3.1,7.0,478.0,648.68,540.8
2016,12,18,11,15,934.5,65.5,3.05,7.0,491.0,689.04,573.77
2016,12,18,11,30,940.0,66.0,3.0,7.0,504.0,726.89,603.41
2016,12,18,11,45,942.5,66.0,3.0,7.5,509.5,759.32,626.54
2016,12,18,12,0,945.0,66.0,3.0,8.0,515.0,788.71,647.24
2016,12,18,12,15,944.0,66.0,3.0,8.0,513.0,812.26,664.68
2016,12,18,12,30,943.0,66.0,3.0,8.0,511.0,832.37,679.65
2016,12,18,12,45,938.5,65.5,3.0,8.5,501.0,845.53,688.33
2016,12,18,13,0,934.0,65.0,3.0,9.0,491.0,855.04,694.45
2016,12,18,13,15,925.5,64.0,2.9,9.0,473.5,856.94,695.64
2016,12,18,13,30,917.0,63.0,2.8,9.0,456.0,855.16,694.28
2016,12,18,13,45,904.5,62.0,2.75,9.0,432.0,846.45,688.27
2016,12,18,14,0,892.0,61.0,2.7,9.0,408.0,834.29,679.8
2016,12,18,14,15,873.5,59.0,2.5,8.5,377.5,812.5,664.21
2016,12,18,14,30,855.0,57.0,2.3,8.0,347.0,795.42,651.94
2016,12,18,14,45,827.5,54.5,2.15,8.0,311.0,759.63,624.39
2016,12,18,15,0,800.0,52.0,2.0,8.0,275.0,721.49,594.56
2016,12,18,15,15,759.0,48.5,1.75,7.5,235.5,669.72,553.57
2016,12,18,15,30,718.0,45.0,1.5,7.0,196.0,616.91,510.26
2016,12,18,15,45,652.5,39.5,1.25,6.5,154.5,543.71,449.06
2016,12,18,16,0,587.0,34.0,1.0,6.0,113.0,471.97,385.97
2016,12,18,16,15,468.5,26.5,1.0,5.5,74.5,366.54,284.69
2016,12,18,16,30,350.0,19.0,1.0,5.0,36.0,255.21,30.89
2016,12,18,16,45,175.0,9.5,1.05,4.5,18.0,108.26,0.0
2016,12,18,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.1,2.5,34.5,11.12,0.0
2016,12,19,8,0,436.0,28.0,1.1,3.0,69.0,25.03,15.47
2016,12,19,8,15,522.0,34.5,1.2,3.5,108.0,54.65,27.27
2016,12,19,8,30,608.0,41.0,1.3,4.0,147.0,102.53,57.19
2016,12,19,8,45,659.0,46.0,1.4,4.5,186.5,153.04,97.88
2016,12,19,9,0,710.0,51.0,1.5,5.0,226.0,208.83,147.25
2016,12,19,9,15,744.0,54.0,1.5,5.5,262.5,262.9,197.4
2016,12,19,9,30,778.0,57.0,1.5,6.0,299.0,319.6,249.72
2016,12,19,9,45,787.5,62.5,1.5,6.5,329.0,371.89,297.9
2016,12,19,10,0,797.0,68.0,1.5,7.0,359.0,423.72,344.18
2016,12,19,10,15,813.5,69.5,1.5,7.5,385.5,473.97,387.64
2016,12,19,10,30,830.0,71.0,1.5,8.0,412.0,523.81,429.36
2016,12,19,10,45,840.0,72.5,1.5,8.5,432.0,569.3,466.37
2016,12,19,11,0,850.0,74.0,1.5,9.0,452.0,613.3,501.13
2016,12,19,11,15,856.5,75.0,1.45,9.0,464.5,652.75,532.05
2016,12,19,11,30,863.0,76.0,1.4,9.0,477.0,690.01,560.59
2016,12,19,11,45,780.5,90.0,1.4,9.5,456.0,676.34,548.94
2016,12,19,12,0,698.0,104.0,1.4,10.0,435.0,658.85,534.91
2016,12,19,12,15,625.0,123.5,1.3,10.0,419.5,644.92,523.26
2016,12,19,12,30,552.0,143.0,1.2,10.0,404.0,618.71,502.25
2016,12,19,12,45,703.5,109.0,1.2,10.5,434.5,720.51,578.63
2016,12,19,13,0,855.0,75.0,1.2,11.0,465.0,810.34,641.46
2016,12,19,13,15,846.0,74.0,1.15,11.0,448.5,811.57,641.0
2016,12,19,13,30,837.0,73.0,1.1,11.0,432.0,809.31,639.31
2016,12,19,13,45,823.0,71.0,1.1,11.0,408.5,798.2,632.16
2016,12,19,14,0,809.0,69.0,1.1,11.0,385.0,783.79,622.77
2016,12,19,14,15,788.0,67.0,1.0,10.5,355.5,760.46,606.65
2016,12,19,14,30,767.0,65.0,0.9,10.0,326.0,734.28,588.31
2016,12,19,14,45,737.5,61.5,0.8,10.0,291.5,696.8,560.27
2016,12,19,15,0,708.0,58.0,0.7,10.0,257.0,657.29,530.21
2016,12,19,15,15,664.0,54.0,0.7,9.5,219.0,604.38,491.29
2016,12,19,15,30,620.0,50.0,0.7,9.0,181.0,557.7,455.41
2016,12,19,15,45,548.5,44.0,0.75,8.5,142.0,482.88,396.04
2016,12,19,16,0,477.0,38.0,0.8,8.0,103.0,410.55,334.77
2016,12,19,16,15,238.5,35.0,0.8,8.0,67.5,237.57,183.57
2016,12,19,16,30,0.0,32.0,0.8,8.0,32.0,46.69,3.76
2016,12,19,16,45,0.0,16.0,0.8,8.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
