Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.0,13.5,1.05,5.5,31.5,10.69,0.0
2016,12,20,8,0,384.0,27.0,1.0,6.0,63.0,21.95,12.58
2016,12,20,8,15,471.5,34.0,1.1,6.5,100.0,49.08,23.94
2016,12,20,8,30,559.0,41.0,1.2,7.0,137.0,96.33,53.47
2016,12,20,8,45,614.0,45.5,1.3,8.0,175.5,144.07,90.94
2016,12,20,9,0,669.0,50.0,1.4,9.0,214.0,197.59,137.11
2016,12,20,9,15,704.0,53.5,1.35,9.5,250.0,250.1,184.92
2016,12,20,9,30,739.0,57.0,1.3,10.0,286.0,305.43,235.02
2016,12,20,9,45,768.0,58.0,1.3,10.5,318.0,358.38,282.55
2016,12,20,10,0,797.0,59.0,1.3,11.0,350.0,412.77,329.98
2016,12,20,10,15,813.0,60.5,1.3,11.5,376.0,462.6,372.49
2016,12,20,10,30,829.0,62.0,1.3,12.0,402.0,512.01,413.27
2016,12,20,10,45,839.5,63.5,1.35,12.5,422.0,554.51,447.86
2016,12,20,11,0,850.0,65.0,1.4,13.0,442.0,598.09,482.25
2016,12,20,11,15,857.0,65.5,1.4,13.0,455.0,636.6,512.54
2016,12,20,11,30,864.0,66.0,1.4,13.0,468.0,672.97,540.34
2016,12,20,11,45,866.0,67.0,1.4,13.5,473.5,704.06,561.52
2016,12,20,12,0,868.0,68.0,1.4,14.0,479.0,732.38,580.57
2016,12,20,12,15,722.0,102.5,1.4,14.0,443.5,694.54,552.75
2016,12,20,12,30,576.0,137.0,1.4,14.0,408.0,636.28,509.41
2016,12,20,12,45,708.5,104.5,1.4,14.0,432.0,718.74,571.78
2016,12,20,13,0,841.0,72.0,1.4,14.0,456.0,794.74,625.85
2016,12,20,13,15,833.0,71.0,1.4,14.0,440.0,796.74,626.88
2016,12,20,13,30,825.0,70.0,1.4,14.0,424.0,795.33,626.48
2016,12,20,13,45,811.5,68.5,1.4,14.0,401.5,785.34,620.08
2016,12,20,14,0,798.0,67.0,1.4,14.0,379.0,772.12,611.47
2016,12,20,14,15,778.5,65.0,1.25,13.5,350.5,750.2,595.97
2016,12,20,14,30,759.0,63.0,1.1,13.0,322.0,725.46,578.25
2016,12,20,14,45,731.0,60.0,0.95,13.0,288.0,690.04,551.31
2016,12,20,15,0,703.0,57.0,0.8,13.0,254.0,652.56,522.36
2016,12,20,15,15,660.0,52.5,0.75,12.5,217.0,600.04,483.42
2016,12,20,15,30,617.0,48.0,0.7,12.0,180.0,546.86,442.49
2016,12,20,15,45,552.5,42.0,0.7,11.5,141.5,483.42,392.07
2016,12,20,16,0,488.0,36.0,0.7,11.0,103.0,415.92,335.17
2016,12,20,16,15,374.0,27.5,0.75,10.5,68.0,316.36,243.43
2016,12,20,16,30,260.0,19.0,0.8,10.0,33.0,209.56,49.18
2016,12,20,16,45,130.0,9.5,0.85,9.5,16.5,82.95,0.0
2016,12,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,13.0,2.15,7.5,31.5,10.29,0.0
2016,12,21,8,0,411.0,26.0,2.3,8.0,63.0,23.06,13.21
2016,12,21,8,15,499.0,33.0,2.35,8.5,101.5,50.08,24.27
2016,12,21,8,30,587.0,40.0,2.4,9.0,140.0,96.99,52.57
2016,12,21,8,45,641.0,44.0,2.5,9.5,179.0,145.62,90.64
2016,12,21,9,0,695.0,48.0,2.6,10.0,218.0,199.86,137.77
2016,12,21,9,15,730.5,51.5,2.75,10.0,254.5,253.89,187.68
2016,12,21,9,30,766.0,55.0,2.9,10.0,291.0,310.77,240.42
2016,12,21,9,45,791.5,57.0,3.05,10.5,323.5,364.82,290.08
2016,12,21,10,0,817.0,59.0,3.2,11.0,356.0,419.97,339.53
2016,12,21,10,15,834.0,60.5,3.2,11.5,383.0,471.28,384.44
2016,12,21,10,30,851.0,62.0,3.2,12.0,410.0,519.76,425.8
2016,12,21,10,45,863.5,63.0,3.2,12.5,430.5,566.34,464.42
2016,12,21,11,0,876.0,64.0,3.2,13.0,451.0,611.6,500.91
2016,12,21,11,15,883.0,64.5,3.15,13.0,465.0,651.15,532.88
2016,12,21,11,30,890.0,65.0,3.1,13.0,479.0,688.49,562.12
2016,12,21,11,45,894.5,65.0,3.1,13.5,485.5,721.05,585.15
2016,12,21,12,0,899.0,65.0,3.1,14.0,492.0,750.86,605.98
2016,12,21,12,15,899.5,65.0,3.1,14.0,490.5,774.73,623.47
2016,12,21,12,30,900.0,65.0,3.1,14.0,489.0,795.41,638.69
2016,12,21,12,45,891.0,66.5,3.1,14.0,480.0,807.11,647.4
2016,12,21,13,0,882.0,68.0,3.1,14.0,471.0,815.26,653.7
2016,12,21,13,15,874.0,67.0,3.05,14.0,455.0,817.48,655.49
2016,12,21,13,30,866.0,66.0,3.0,14.0,439.0,816.22,654.89
2016,12,21,13,45,853.5,65.0,2.95,14.0,416.0,815.78,655.01
2016,12,21,14,0,841.0,64.0,2.9,14.0,393.0,804.08,646.87
2016,12,21,14,15,822.5,62.0,2.7,13.5,363.5,782.84,631.95
2016,12,21,14,30,804.0,60.0,2.5,13.0,334.0,758.62,614.64
2016,12,21,14,45,776.0,57.0,2.4,13.0,300.0,722.71,587.73
2016,12,21,15,0,748.0,54.0,2.3,13.0,266.0,684.62,558.6
2016,12,21,15,15,706.5,50.5,2.1,12.5,227.5,633.7,519.14
2016,12,21,15,30,665.0,47.0,1.9,12.0,189.0,581.87,477.54
2016,12,21,15,45,599.0,41.5,1.7,11.5,149.0,509.74,418.25
2016,12,21,16,0,533.0,36.0,1.5,11.0,109.0,439.07,357.39
2016,12,21,16,15,418.0,28.0,1.5,10.5,72.5,345.91,269.11
2016,12,21,16,30,303.0,20.0,1.5,10.0,36.0,237.97,70.63
2016,12,21,16,45,151.5,10.0,1.55,9.5,18.0,95.89,0.0
2016,12,21,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,13.5,1.0,6.5,32.5,10.75,0.0
2016,12,22,8,0,416.0,27.0,1.0,7.0,65.0,24.14,14.07
2016,12,22,8,15,506.5,34.5,1.1,7.5,104.0,50.81,25.27
2016,12,22,8,30,597.0,42.0,1.2,8.0,143.0,98.7,53.91
2016,12,22,8,45,650.0,46.5,1.3,8.5,182.5,148.17,92.48
2016,12,22,9,0,703.0,51.0,1.4,9.0,222.0,203.18,140.08
2016,12,22,9,15,739.0,54.5,1.35,9.5,259.5,257.82,189.73
2016,12,22,9,30,775.0,58.0,1.3,10.0,297.0,315.37,241.77
2016,12,22,9,45,799.5,60.5,1.3,10.5,330.0,370.13,290.96
2016,12,22,10,0,824.0,63.0,1.3,11.0,363.0,425.89,339.56
2016,12,22,10,15,840.5,65.0,1.25,11.5,390.0,477.99,383.58
2016,12,22,10,30,857.0,67.0,1.2,12.0,417.0,529.68,425.67
2016,12,22,10,45,869.0,68.0,1.2,12.5,438.0,577.02,463.33
2016,12,22,11,0,881.0,69.0,1.2,13.0,459.0,619.28,496.13
2016,12,22,11,15,888.0,70.0,1.2,13.0,472.5,659.78,527.58
2016,12,22,11,30,895.0,71.0,1.2,13.0,486.0,698.07,556.62
2016,12,22,11,45,897.5,71.5,1.2,13.0,492.0,730.17,579.2
2016,12,22,12,0,900.0,72.0,1.2,13.0,498.0,759.42,599.68
2016,12,22,12,15,899.5,71.5,1.2,13.0,496.5,782.17,615.51
2016,12,22,12,30,899.0,71.0,1.2,13.0,495.0,801.66,629.15
2016,12,22,12,45,894.5,70.5,1.2,13.5,486.0,814.61,637.13
2016,12,22,13,0,890.0,70.0,1.2,14.0,477.0,824.08,642.82
2016,12,22,13,15,881.0,69.0,1.1,14.0,460.5,825.71,642.94
2016,12,22,13,30,872.0,68.0,1.0,14.0,444.0,831.68,646.21
2016,12,22,13,45,858.5,66.5,0.95,14.0,420.0,822.0,639.34
2016,12,22,14,0,845.0,65.0,0.9,14.0,396.0,808.9,630.33
2016,12,22,14,15,824.5,63.0,0.8,13.5,366.5,786.09,614.84
2016,12,22,14,30,804.0,61.0,0.7,13.0,337.0,760.32,597.13
2016,12,22,14,45,773.0,58.5,0.65,13.0,302.0,722.72,570.35
2016,12,22,15,0,742.0,56.0,0.6,13.0,267.0,683.0,541.49
2016,12,22,15,15,699.0,52.0,0.65,12.0,228.0,630.43,505.38
2016,12,22,15,30,656.0,48.0,0.7,11.0,189.0,577.03,466.67
2016,12,22,15,45,590.0,42.5,0.8,10.5,149.5,505.08,410.9
2016,12,22,16,0,524.0,37.0,0.9,10.0,110.0,434.53,352.69
2016,12,22,16,15,411.0,28.5,0.9,9.5,73.5,342.47,266.91
2016,12,22,16,30,298.0,20.0,0.9,9.0,37.0,236.09,83.1
2016,12,22,16,45,149.0,10.0,0.95,8.5,18.5,94.66,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,7,45,155.5,15.0,2.4,7.0,28.5,12.08,0.0
2016,12,23,8,0,311.0,30.0,2.4,7.0,57.0,24.78,14.42
2016,12,23,8,15,404.0,38.0,2.35,7.0,93.5,47.29,25.13
2016,12,23,8,30,497.0,46.0,2.3,7.0,130.0,90.09,51.13
2016,12,23,8,45,554.5,52.0,2.25,7.0,168.0,136.2,87.2
2016,12,23,9,0,612.0,58.0,2.2,7.0,206.0,188.48,132.55
2016,12,23,9,15,651.0,62.0,2.2,7.0,242.0,239.73,179.72
2016,12,23,9,30,690.0,66.0,2.2,7.0,278.0,294.36,230.19
2016,12,23,9,45,345.0,67.5,2.25,7.5,173.5,202.2,163.76
2016,12,23,10,0,0.0,69.0,2.3,8.0,69.0,61.0,47.63
2016,12,23,10,15,57.0,122.5,2.15,8.0,146.0,141.91,117.45
2016,12,23,10,30,114.0,176.0,2.0,8.0,223.0,236.85,197.64
2016,12,23,10,45,57.0,104.5,1.95,8.5,128.0,129.95,107.13
2016,12,23,11,0,0.0,33.0,1.9,9.0,33.0,29.1,19.68
2016,12,23,11,15,0.0,34.0,1.9,9.0,34.0,29.98,20.48
2016,12,23,11,30,0.0,35.0,1.9,9.0,35.0,30.87,21.23
2016,12,23,11,45,0.0,49.0,1.95,9.5,49.0,43.27,31.89
2016,12,23,12,0,0.0,63.0,2.0,10.0,63.0,55.68,42.48
2016,12,23,12,15,0.0,85.0,2.2,10.0,85.0,75.34,59.29
2016,12,23,12,30,0.0,107.0,2.4,10.0,107.0,96.56,77.38
2016,12,23,12,45,0.0,63.5,2.6,10.0,63.5,56.13,42.84
2016,12,23,13,0,0.0,20.0,2.8,10.0,20.0,17.62,9.65
2016,12,23,13,15,0.0,30.5,2.9,10.0,30.5,26.89,17.71
2016,12,23,13,30,0.0,41.0,3.0,10.0,41.0,36.17,25.77
2016,12,23,13,45,0.0,27.5,3.2,10.0,27.5,24.23,15.44
2016,12,23,14,0,0.0,14.0,3.4,10.0,14.0,12.32,5.09
2016,12,23,14,15,363.5,44.5,3.35,9.5,169.5,380.15,328.01
2016,12,23,14,30,727.0,75.0,3.3,9.0,325.0,721.08,602.43
2016,12,23,14,45,691.5,72.0,3.25,9.0,290.5,680.63,568.64
2016,12,23,15,0,656.0,69.0,3.2,9.0,256.0,638.48,535.61
2016,12,23,15,15,610.0,64.0,3.0,8.5,219.0,584.41,492.5
2016,12,23,15,30,564.0,59.0,2.8,8.0,182.0,529.96,447.65
2016,12,23,15,45,495.5,52.0,2.6,8.0,143.5,457.14,385.33
2016,12,23,16,0,427.0,45.0,2.4,8.0,105.0,386.31,321.63
2016,12,23,16,15,310.0,34.5,2.25,7.5,70.0,283.62,226.4
2016,12,23,16,30,193.0,24.0,2.1,7.0,35.0,177.25,71.63
2016,12,23,16,45,96.5,12.0,2.0,7.0,17.5,66.47,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,12.5,1.25,4.5,31.5,10.77,0.0
2016,12,24,8,0,435.0,25.0,1.3,5.0,63.0,22.21,12.39
2016,12,24,8,15,524.5,31.5,1.4,5.0,102.0,46.5,22.36
2016,12,24,8,30,614.0,38.0,1.5,5.0,141.0,94.11,50.21
2016,12,24,8,45,669.0,42.0,1.6,5.5,181.0,144.21,89.24
2016,12,24,9,0,724.0,46.0,1.7,6.0,221.0,200.03,137.97
2016,12,24,9,15,758.5,49.5,1.8,6.5,258.0,255.31,189.14
2016,12,24,9,30,793.0,53.0,1.9,7.0,295.0,313.31,242.87
2016,12,24,9,45,816.0,55.0,2.0,7.5,328.0,367.86,293.28
2016,12,24,10,0,839.0,57.0,2.1,8.0,361.0,421.99,342.15
2016,12,24,10,15,855.0,58.5,2.15,8.0,388.0,473.42,388.12
2016,12,24,10,30,871.0,60.0,2.2,8.0,415.0,524.35,432.44
2016,12,24,10,45,881.5,61.5,2.25,8.5,435.5,571.41,471.72
2016,12,24,11,0,892.0,63.0,2.3,9.0,456.0,616.98,508.71
2016,12,24,11,15,898.5,63.5,2.3,9.0,470.0,657.07,541.28
2016,12,24,11,30,905.0,64.0,2.3,9.0,484.0,694.87,571.13
2016,12,24,11,45,908.5,64.0,2.35,9.0,490.5,727.48,595.51
2016,12,24,12,0,912.0,64.0,2.4,9.0,497.0,757.25,617.76
2016,12,24,12,15,912.0,64.0,2.4,9.0,496.0,781.37,635.46
2016,12,24,12,30,912.0,64.0,2.4,9.0,495.0,802.24,650.83
2016,12,24,12,45,901.5,66.0,2.4,9.0,485.5,813.92,659.52
2016,12,24,13,0,891.0,68.0,2.4,9.0,476.0,821.97,665.74
2016,12,24,13,15,883.5,67.0,2.35,9.0,460.5,825.04,668.05
2016,12,24,13,30,876.0,66.0,2.3,9.0,445.0,824.59,667.92
2016,12,24,13,45,866.0,64.5,2.3,9.0,422.5,817.95,663.77
2016,12,24,14,0,856.0,63.0,2.3,9.0,400.0,815.95,663.16
2016,12,24,14,15,838.0,61.0,2.15,9.0,371.0,795.35,647.46
2016,12,24,14,30,820.0,59.0,2.0,9.0,342.0,771.69,629.49
2016,12,24,14,45,796.0,56.0,1.85,9.0,308.0,739.05,604.48
2016,12,24,15,0,772.0,53.0,1.7,9.0,274.0,704.03,577.18
2016,12,24,15,15,732.0,49.5,1.5,8.5,235.5,653.98,538.17
2016,12,24,15,30,692.0,46.0,1.3,8.0,197.0,602.9,497.0
2016,12,24,15,45,632.5,40.5,1.15,7.5,157.0,534.82,441.15
2016,12,24,16,0,573.0,35.0,1.0,7.0,117.0,467.88,383.51
2016,12,24,16,15,461.5,27.5,1.05,6.5,79.0,366.98,291.84
2016,12,24,16,30,350.0,20.0,1.1,6.0,41.0,263.37,121.0
2016,12,24,16,45,175.0,10.0,1.15,5.5,20.5,110.1,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,213.5,12.5,1.35,2.5,31.0,10.78,0.0
2016,12,25,8,0,427.0,25.0,1.5,3.0,62.0,22.23,12.42
2016,12,25,8,15,517.5,32.0,1.55,3.0,101.0,45.73,22.53
2016,12,25,8,30,608.0,39.0,1.6,3.0,140.0,93.36,50.37
2016,12,25,8,45,661.0,43.5,1.7,3.5,180.0,143.24,89.41
2016,12,25,9,0,714.0,48.0,1.8,4.0,220.0,198.65,138.09
2016,12,25,9,15,749.0,51.0,1.8,4.5,257.0,253.03,188.7
2016,12,25,9,30,784.0,54.0,1.8,5.0,294.0,310.19,241.91
2016,12,25,9,45,798.5,58.5,1.85,5.5,325.5,363.79,291.86
2016,12,25,10,0,813.0,63.0,1.9,6.0,357.0,417.45,340.49
2016,12,25,10,15,829.5,65.0,1.9,6.0,384.5,469.16,386.6
2016,12,25,10,30,846.0,67.0,1.9,6.0,412.0,520.52,431.11
2016,12,25,10,45,856.0,68.5,1.95,6.5,432.5,567.02,469.98
2016,12,25,11,0,866.0,70.0,2.0,7.0,453.0,612.05,506.61
2016,12,25,11,15,872.5,71.0,2.05,7.0,466.5,652.54,539.78
2016,12,25,11,30,879.0,72.0,2.1,7.0,480.0,686.0,567.1
2016,12,25,11,45,880.5,72.5,2.15,7.5,486.0,717.2,589.68
2016,12,25,12,0,882.0,73.0,2.2,8.0,492.0,745.56,609.88
2016,12,25,12,15,881.0,73.0,2.25,8.0,490.5,768.43,627.07
2016,12,25,12,30,880.0,73.0,2.3,8.0,489.0,788.12,642.01
2016,12,25,12,45,672.0,116.0,2.35,8.5,430.5,701.46,576.16
2016,12,25,13,0,464.0,159.0,2.4,9.0,372.0,586.9,485.88
2016,12,25,13,15,658.0,114.5,2.4,9.0,405.5,709.33,583.98
2016,12,25,13,30,852.0,70.0,2.4,9.0,439.0,817.86,664.87
2016,12,25,13,45,837.5,69.0,2.45,9.0,416.0,808.3,657.84
2016,12,25,14,0,823.0,68.0,2.5,9.0,393.0,795.37,649.48
2016,12,25,14,15,803.5,66.0,2.45,8.5,364.0,773.81,635.02
2016,12,25,14,30,784.0,64.0,2.4,8.0,335.0,749.3,618.16
2016,12,25,14,45,755.0,61.0,2.35,8.0,301.0,713.14,590.93
2016,12,25,15,0,726.0,58.0,2.3,8.0,267.0,674.82,561.45
2016,12,25,15,15,684.5,54.0,2.05,7.5,229.0,623.83,520.99
2016,12,25,15,30,643.0,50.0,1.8,7.0,191.0,571.91,478.45
2016,12,25,15,45,578.5,44.5,1.6,6.5,151.5,508.5,425.26
2016,12,25,16,0,514.0,39.0,1.4,6.0,112.0,440.58,365.88
2016,12,25,16,15,405.0,30.0,1.4,5.5,76.0,341.96,275.23
2016,12,25,16,30,296.0,21.0,1.4,5.0,40.0,239.86,121.25
2016,12,25,16,45,148.0,10.5,1.45,5.0,20.0,95.2,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.0,1.9,1.5,30.5,10.39,0.0
2016,12,26,8,0,418.0,26.0,2.1,2.0,61.0,23.27,13.21
2016,12,26,8,15,510.0,33.0,2.2,2.5,100.5,45.48,22.99
2016,12,26,8,30,602.0,40.0,2.3,3.0,140.0,92.65,50.18
2016,12,26,8,45,656.0,45.0,2.45,3.5,180.0,142.75,89.27
2016,12,26,9,0,710.0,50.0,2.6,4.0,220.0,198.55,138.29
2016,12,26,9,15,746.0,53.0,2.55,4.5,257.5,252.99,189.08
2016,12,26,9,30,782.0,56.0,2.5,5.0,295.0,310.35,242.68
2016,12,26,9,45,804.5,59.0,2.5,5.5,328.0,365.31,293.89
2016,12,26,10,0,827.0,62.0,2.5,6.0,361.0,421.1,344.49
2016,12,26,10,15,843.5,64.0,2.45,6.5,388.5,473.53,390.8
2016,12,26,10,30,860.0,66.0,2.4,7.0,416.0,525.58,435.26
2016,12,26,10,45,872.5,67.0,2.4,7.5,437.5,570.59,473.02
2016,12,26,11,0,885.0,68.0,2.4,8.0,459.0,616.68,510.46
2016,12,26,11,15,891.5,68.5,2.35,8.0,473.0,656.78,542.95
2016,12,26,11,30,898.0,69.0,2.3,8.0,487.0,694.62,572.97
2016,12,26,11,45,901.5,69.0,2.25,8.5,493.5,727.3,595.76
2016,12,26,12,0,905.0,69.0,2.2,9.0,500.0,757.18,616.24
2016,12,26,12,15,904.5,69.0,2.15,9.0,499.0,781.06,633.27
2016,12,26,12,30,904.0,69.0,2.1,9.0,498.0,801.69,647.93
2016,12,26,12,45,899.5,69.0,2.05,9.0,489.0,815.79,657.86
2016,12,26,13,0,895.0,69.0,2.0,9.0,480.0,826.41,665.39
2016,12,26,13,15,887.0,68.0,1.95,9.0,464.0,829.35,667.46
2016,12,26,13,30,879.0,67.0,1.9,9.0,448.0,828.75,667.13
2016,12,26,13,45,866.5,65.5,1.9,9.5,425.5,820.26,660.5
2016,12,26,14,0,854.0,64.0,1.9,10.0,403.0,816.39,657.37
2016,12,26,14,15,835.5,62.0,1.75,9.5,373.5,795.58,642.68
2016,12,26,14,30,817.0,60.0,1.6,9.0,344.0,771.73,625.67
2016,12,26,14,45,791.0,57.0,1.45,9.0,310.0,737.67,599.66
2016,12,26,15,0,765.0,54.0,1.3,9.0,276.0,701.29,571.44
2016,12,26,15,15,725.5,50.5,1.15,8.0,237.5,651.85,534.48
2016,12,26,15,30,686.0,47.0,1.0,7.0,199.0,601.33,495.22
2016,12,26,15,45,624.0,42.0,0.9,6.5,159.0,532.16,439.17
2016,12,26,16,0,562.0,37.0,0.8,6.0,119.0,464.06,381.33
2016,12,26,16,15,455.5,29.0,0.85,5.5,81.0,365.89,293.47
2016,12,26,16,30,349.0,21.0,0.9,5.0,43.0,266.32,145.05
2016,12,26,16,45,174.5,10.5,0.95,5.0,21.5,110.81,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,13.5,1.1,4.5,28.5,10.83,0.0
2016,12,27,8,0,363.0,27.0,1.1,5.0,57.0,22.18,12.07
2016,12,27,8,15,456.5,34.5,1.15,5.5,95.0,42.32,21.54
2016,12,27,8,30,550.0,42.0,1.2,6.0,133.0,87.16,47.17
2016,12,27,8,45,609.0,47.0,1.25,6.5,172.5,136.63,84.99
2016,12,27,9,0,668.0,52.0,1.3,7.0,212.0,190.73,131.28
2016,12,27,9,15,705.0,56.0,1.25,7.5,249.0,244.1,179.83
2016,12,27,9,30,742.0,60.0,1.2,8.0,286.0,300.61,231.19
2016,12,27,9,45,768.5,62.5,1.15,8.5,319.0,354.52,279.81
2016,12,27,10,0,795.0,65.0,1.1,9.0,352.0,409.73,328.09
2016,12,27,10,15,812.0,67.0,1.15,9.5,379.0,460.94,372.2
2016,12,27,10,30,829.0,69.0,1.2,10.0,406.0,511.9,414.73
2016,12,27,10,45,680.5,102.5,1.25,10.5,388.5,505.16,410.78
2016,12,27,11,0,532.0,136.0,1.3,11.0,371.0,477.46,389.6
2016,12,27,11,15,697.5,105.0,1.2,11.0,423.0,579.26,470.3
2016,12,27,11,30,863.0,74.0,1.1,11.0,475.0,681.04,547.55
2016,12,27,11,45,656.0,122.0,1.0,11.0,429.5,621.83,499.75
2016,12,27,12,0,449.0,170.0,0.9,11.0,384.0,538.45,434.41
2016,12,27,12,15,443.5,171.0,0.8,11.0,382.0,550.17,443.71
2016,12,27,12,30,438.0,172.0,0.7,11.0,380.0,559.95,450.37
2016,12,27,12,45,495.0,156.0,0.65,11.5,387.0,598.48,479.3
2016,12,27,13,0,552.0,140.0,0.6,12.0,394.0,636.11,506.76
2016,12,27,13,15,536.5,137.5,0.6,12.0,378.0,628.81,501.4
2016,12,27,13,30,521.0,135.0,0.6,12.0,362.0,619.06,494.83
2016,12,27,13,45,504.0,130.5,0.65,12.0,341.0,603.31,484.46
2016,12,27,14,0,487.0,126.0,0.7,12.0,320.0,585.45,472.42
2016,12,27,14,15,611.5,99.5,0.65,11.5,325.0,662.7,531.29
2016,12,27,14,30,736.0,73.0,0.6,11.0,330.0,722.18,574.29
2016,12,27,14,45,704.5,70.0,0.6,11.0,296.0,690.68,551.09
2016,12,27,15,0,673.0,67.0,0.6,11.0,262.0,651.75,523.13
2016,12,27,15,15,629.5,62.0,0.6,10.5,225.0,599.44,485.17
2016,12,27,15,30,586.0,57.0,0.6,10.0,188.0,546.62,445.3
2016,12,27,15,45,523.0,50.0,0.65,10.0,149.5,477.23,390.31
2016,12,27,16,0,460.0,43.0,0.7,10.0,111.0,409.64,333.56
2016,12,27,16,15,351.5,33.5,0.7,9.5,75.5,312.09,247.75
2016,12,27,16,30,243.0,24.0,0.7,9.0,40.0,212.95,120.96
2016,12,27,16,45,121.5,12.0,0.75,8.5,20.0,81.61,0.0
2016,12,27,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,12.0,1.85,4.0,30.0,10.35,0.0
2016,12,28,8,0,431.0,24.0,2.0,5.0,60.0,21.31,11.27
2016,12,28,8,15,520.5,30.5,2.1,5.5,98.5,41.43,20.02
2016,12,28,8,30,610.0,37.0,2.2,6.0,137.0,88.27,45.88
2016,12,28,8,45,664.5,41.0,2.35,6.5,177.0,137.81,83.61
2016,12,28,9,0,719.0,45.0,2.5,7.0,217.0,193.05,131.47
2016,12,28,9,15,753.5,48.0,2.55,7.5,254.0,247.5,181.85
2016,12,28,9,30,788.0,51.0,2.6,8.0,291.0,304.7,235.01
2016,12,28,9,45,813.5,52.5,2.7,9.0,324.0,358.84,284.79
2016,12,28,10,0,839.0,54.0,2.8,10.0,357.0,414.13,334.2
2016,12,28,10,15,854.5,55.5,2.75,10.0,384.0,465.5,380.11
2016,12,28,10,30,870.0,57.0,2.7,10.0,411.0,516.35,424.28
2016,12,28,10,45,881.0,58.0,2.7,10.5,432.0,563.34,463.49
2016,12,28,11,0,892.0,59.0,2.7,11.0,453.0,608.88,500.41
2016,12,28,11,15,898.5,59.5,2.6,11.5,467.5,649.28,531.9
2016,12,28,11,30,905.0,60.0,2.5,12.0,482.0,687.41,560.42
2016,12,28,11,45,908.0,60.5,2.45,12.5,488.5,720.63,583.44
2016,12,28,12,0,911.0,61.0,2.4,13.0,495.0,751.01,604.14
2016,12,28,12,15,911.0,61.0,2.35,13.0,494.5,775.51,621.51
2016,12,28,12,30,911.0,61.0,2.3,13.0,494.0,796.76,636.54
2016,12,28,12,45,904.0,62.0,2.25,13.0,485.5,810.37,646.07
2016,12,28,13,0,897.0,63.0,2.2,13.0,477.0,820.43,653.17
2016,12,28,13,15,890.0,62.0,2.15,13.0,462.0,824.32,655.96
2016,12,28,13,30,883.0,61.0,2.1,13.0,447.0,824.68,656.37
2016,12,28,13,45,871.5,60.0,2.1,13.0,424.5,817.79,652.12
2016,12,28,14,0,860.0,59.0,2.1,13.0,402.0,807.54,645.54
2016,12,28,14,15,843.0,57.0,1.9,13.0,374.0,788.09,630.52
2016,12,28,14,30,826.0,55.0,1.7,13.0,346.0,765.67,613.23
2016,12,28,14,45,801.5,53.0,1.55,13.0,312.0,742.23,595.38
2016,12,28,15,0,777.0,51.0,1.4,13.0,278.0,708.41,569.43
2016,12,28,15,15,739.5,47.5,1.25,12.0,240.0,660.42,534.22
2016,12,28,15,30,702.0,44.0,1.1,11.0,202.0,611.32,496.77
2016,12,28,15,45,644.0,39.5,1.0,10.5,162.5,545.4,444.17
2016,12,28,16,0,586.0,35.0,0.9,10.0,123.0,480.46,389.79
2016,12,28,16,15,485.5,28.0,0.95,9.5,85.0,386.47,307.61
2016,12,28,16,30,385.0,21.0,1.0,9.0,47.0,292.09,176.44
2016,12,28,16,45,192.5,10.5,1.05,8.5,23.5,121.87,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,13.5,2.55,4.5,29.0,10.86,0.0
2016,12,29,8,0,374.0,27.0,2.7,5.0,58.0,22.24,11.93
2016,12,29,8,15,470.5,34.5,2.75,5.5,96.5,40.94,20.96
2016,12,29,8,30,567.0,42.0,2.8,6.0,135.0,86.6,46.35
2016,12,29,8,45,625.5,47.0,2.85,6.5,175.5,136.9,84.63
2016,12,29,9,0,684.0,52.0,2.9,7.0,216.0,191.75,131.77
2016,12,29,9,15,721.5,56.0,2.9,7.5,253.5,246.14,181.77
2016,12,29,9,30,759.0,60.0,2.9,8.0,291.0,303.71,234.95
2016,12,29,9,45,775.5,64.5,2.9,8.5,323.0,356.98,284.4
2016,12,29,10,0,792.0,69.0,2.9,9.0,355.0,410.58,332.87
2016,12,29,10,15,810.5,71.0,2.85,9.5,383.0,462.55,378.51
2016,12,29,10,30,829.0,73.0,2.8,10.0,411.0,514.42,422.62
2016,12,29,10,45,843.5,74.0,2.8,10.5,433.0,562.57,462.62
2016,12,29,11,0,858.0,75.0,2.8,11.0,455.0,609.66,500.65
2016,12,29,11,15,866.0,76.0,2.75,11.0,469.5,651.28,534.19
2016,12,29,11,30,874.0,77.0,2.7,11.0,484.0,690.83,565.43
2016,12,29,11,45,879.0,77.0,2.7,11.5,491.5,724.83,590.11
2016,12,29,12,0,884.0,77.0,2.7,12.0,499.0,756.15,611.99
2016,12,29,12,15,884.0,77.0,2.65,12.0,498.5,780.82,629.67
2016,12,29,12,30,884.0,77.0,2.6,12.0,498.0,802.3,645.03
2016,12,29,12,45,887.0,74.5,2.6,12.5,491.0,819.78,656.67
2016,12,29,13,0,890.0,72.0,2.6,13.0,484.0,826.44,660.53
2016,12,29,13,15,882.5,71.0,2.5,13.0,468.5,830.13,662.92
2016,12,29,13,30,875.0,70.0,2.4,13.0,453.0,838.17,668.56
2016,12,29,13,45,864.0,68.5,2.35,13.0,431.0,831.38,663.89
2016,12,29,14,0,853.0,67.0,2.3,13.0,409.0,821.11,656.89
2016,12,29,14,15,835.0,65.0,2.15,12.5,380.0,801.01,643.1
2016,12,29,14,30,817.0,63.0,2.0,12.0,351.0,777.82,626.92
2016,12,29,14,45,791.5,60.0,1.85,12.0,317.0,744.38,601.73
2016,12,29,15,0,766.0,57.0,1.7,12.0,283.0,708.53,574.31
2016,12,29,15,15,727.0,53.0,1.5,11.0,244.5,658.88,537.29
2016,12,29,15,30,688.0,49.0,1.3,10.0,206.0,608.09,498.0
2016,12,29,15,45,627.5,44.0,1.1,9.5,165.5,539.8,442.52
2016,12,29,16,0,567.0,39.0,0.9,9.0,125.0,472.38,385.41
2016,12,29,16,15,462.5,31.0,0.9,8.5,86.5,374.77,300.36
2016,12,29,16,30,358.0,23.0,0.9,8.0,48.0,286.86,181.76
2016,12,29,16,45,179.0,11.5,0.95,7.5,24.0,115.21,0.0
2016,12,29,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,13.5,0.8,6.5,27.5,12.28,0.0
2016,12,30,8,0,344.0,27.0,0.7,7.0,55.0,22.21,11.77
2016,12,30,8,15,439.5,35.0,0.8,7.5,93.0,39.76,20.79
2016,12,30,8,30,535.0,43.0,0.9,8.0,131.0,83.86,45.09
2016,12,30,8,45,591.0,49.0,1.05,8.5,170.0,131.44,80.68
2016,12,30,9,0,647.0,55.0,1.2,9.0,209.0,185.05,126.04
2016,12,30,9,15,685.0,59.0,1.3,9.0,246.5,238.68,174.63
2016,12,30,9,30,723.0,63.0,1.4,9.0,284.0,294.47,225.67
2016,12,30,9,45,757.5,64.5,1.55,9.5,318.0,349.42,275.41
2016,12,30,10,0,792.0,66.0,1.7,10.0,352.0,406.51,325.94
2016,12,30,10,15,809.5,68.0,1.8,10.5,379.5,458.01,370.81
2016,12,30,10,30,827.0,70.0,1.9,11.0,407.0,509.33,414.25
2016,12,30,10,45,837.0,72.0,2.0,11.5,428.0,556.0,452.88
2016,12,30,11,0,847.0,74.0,2.1,12.0,449.0,601.3,489.41
2016,12,30,11,15,854.5,74.5,2.1,12.0,463.5,641.68,521.77
2016,12,30,11,30,862.0,75.0,2.1,12.0,478.0,679.98,551.89
2016,12,30,11,45,865.5,75.5,2.15,12.0,485.0,713.18,577.04
2016,12,30,12,0,869.0,76.0,2.2,12.0,492.0,743.68,599.55
2016,12,30,12,15,869.0,76.0,2.2,12.0,492.0,768.07,617.2
2016,12,30,12,30,869.0,76.0,2.2,12.0,492.0,789.31,632.61
2016,12,30,12,45,865.5,75.5,2.2,12.5,484.0,803.89,642.09
2016,12,30,13,0,862.0,75.0,2.2,13.0,476.0,815.05,649.21
2016,12,30,13,15,854.5,74.0,2.2,12.5,460.5,818.82,653.54
2016,12,30,13,30,847.0,73.0,2.2,12.0,445.0,819.09,655.52
2016,12,30,13,45,833.5,72.0,2.25,12.0,423.0,810.88,650.68
2016,12,30,14,0,820.0,71.0,2.3,12.0,401.0,799.29,643.47
2016,12,30,14,15,801.0,68.5,2.25,12.0,372.5,777.96,628.3
2016,12,30,14,30,782.0,66.0,2.2,12.0,344.0,753.66,610.84
2016,12,30,14,45,750.0,64.0,2.15,12.0,309.5,716.66,583.61
2016,12,30,15,0,718.0,62.0,2.1,12.0,275.0,677.49,554.21
2016,12,30,15,15,677.0,58.0,1.85,11.0,237.5,627.11,516.06
2016,12,30,15,30,636.0,54.0,1.6,10.0,200.0,582.63,481.06
2016,12,30,15,45,556.5,49.5,1.4,9.5,159.5,503.18,416.5
2016,12,30,16,0,477.0,45.0,1.2,9.0,119.0,426.04,351.18
2016,12,30,16,15,370.0,36.0,1.15,8.5,82.5,328.84,265.69
2016,12,30,16,30,263.0,27.0,1.1,8.0,46.0,233.01,153.71
2016,12,30,16,45,131.5,13.5,1.1,8.0,23.0,89.47,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
